Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,172.5,15.5,3.55,3.5,31.0,73.09,0.0
2016,1,1,8,0,345.0,31.0,3.6,4.0,62.0,163.56,115.72
2016,1,1,8,15,440.5,39.5,3.65,4.0,101.5,227.43,180.77
2016,1,1,8,30,536.0,48.0,3.7,4.0,141.0,300.36,248.15
2016,1,1,8,45,594.5,54.0,3.75,4.5,181.5,361.26,304.31
2016,1,1,9,0,653.0,60.0,3.8,5.0,222.0,426.17,362.42
2016,1,1,9,15,691.5,64.0,3.8,5.5,260.0,480.97,410.52
2016,1,1,9,30,730.0,68.0,3.8,6.0,298.0,533.65,455.49
2016,1,1,9,45,756.5,71.0,3.8,6.5,331.5,581.78,495.32
2016,1,1,10,0,783.0,74.0,3.8,7.0,365.0,629.35,533.55
2016,1,1,10,15,801.0,76.5,3.75,7.5,393.0,669.48,563.98
2016,1,1,10,30,819.0,79.0,3.7,8.0,421.0,707.88,591.9
2016,1,1,10,45,830.0,80.5,3.65,8.5,442.5,737.84,612.86
2016,1,1,11,0,841.0,82.0,3.6,9.0,464.0,765.24,631.66
2016,1,1,11,15,848.5,83.0,3.5,9.0,478.5,786.53,646.6
2016,1,1,11,30,856.0,84.0,3.4,9.0,493.0,804.8,659.26
2016,1,1,11,45,858.5,84.5,3.3,9.0,500.0,815.27,666.08
2016,1,1,12,0,861.0,85.0,3.2,9.0,507.0,822.42,670.57
2016,1,1,12,15,861.0,85.0,3.1,9.0,506.0,823.55,670.69
2016,1,1,12,30,861.0,85.0,3.0,9.0,505.0,821.29,668.47
2016,1,1,12,45,861.0,83.0,2.9,9.5,497.5,813.24,660.89
2016,1,1,13,0,861.0,81.0,2.8,10.0,490.0,801.83,651.01
2016,1,1,13,15,853.0,80.0,2.65,10.0,474.5,782.05,635.9
2016,1,1,13,30,845.0,79.0,2.5,10.0,459.0,759.3,618.69
2016,1,1,13,45,833.0,77.5,2.45,10.0,436.5,730.14,597.34
2016,1,1,14,0,821.0,76.0,2.4,10.0,414.0,698.51,574.05
2016,1,1,14,15,801.5,73.5,2.35,10.0,385.0,658.26,543.95
2016,1,1,14,30,782.0,71.0,2.3,10.0,356.0,616.45,511.29
2016,1,1,14,45,755.5,68.0,2.25,10.0,321.5,568.42,472.52
2016,1,1,15,0,729.0,65.0,2.2,10.0,287.0,519.93,432.39
2016,1,1,15,15,688.0,60.5,2.15,9.5,248.0,465.02,386.59
2016,1,1,15,30,647.0,56.0,2.1,9.0,209.0,408.53,338.06
2016,1,1,15,45,584.5,50.5,2.05,8.5,168.5,343.1,280.76
2016,1,1,16,0,522.0,45.0,2.0,8.0,128.0,282.18,225.72
2016,1,1,16,15,419.5,36.0,2.05,7.5,89.5,208.27,159.03
2016,1,1,16,30,317.0,27.0,2.1,7.0,51.0,142.46,86.01
2016,1,1,16,45,158.5,13.5,2.15,7.0,25.5,53.11,0.0
2016,1,1,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,2,7,45,42.5,16.0,3.7,5.5,20.0,32.58,0.0
2016,1,2,8,0,85.0,32.0,3.8,6.0,40.0,72.95,49.79
2016,1,2,8,15,117.5,49.0,3.8,6.0,65.5,109.29,85.52
2016,1,2,8,30,150.0,66.0,3.8,6.0,91.0,148.48,121.43
2016,1,2,8,45,169.0,82.0,3.85,6.5,118.0,182.85,152.77
2016,1,2,9,0,188.0,98.0,3.9,7.0,145.0,218.71,184.85
2016,1,2,9,15,200.5,113.0,3.85,7.5,170.0,250.99,213.15
2016,1,2,9,30,213.0,128.0,3.8,8.0,195.0,283.91,241.36
2016,1,2,9,45,230.0,139.0,3.8,8.5,218.5,315.19,267.76
2016,1,2,10,0,247.0,150.0,3.8,9.0,242.0,347.14,294.22
2016,1,2,10,15,349.0,146.0,3.85,9.5,286.5,420.67,356.21
2016,1,2,10,30,451.0,142.0,3.9,10.0,331.0,512.19,431.0
2016,1,2,10,45,450.0,150.5,4.0,10.5,347.0,532.65,446.11
2016,1,2,11,0,449.0,159.0,4.1,11.0,363.0,551.39,460.04
2016,1,2,11,15,361.5,181.0,4.2,11.0,348.5,502.93,419.75
2016,1,2,11,30,274.0,203.0,4.3,11.0,334.0,464.13,386.62
2016,1,2,11,45,276.0,206.0,4.4,11.5,340.0,471.82,392.33
2016,1,2,12,0,278.0,209.0,4.5,12.0,346.0,478.52,397.06
2016,1,2,12,15,166.0,208.0,4.55,12.0,289.5,372.67,309.29
2016,1,2,12,30,54.0,207.0,4.6,12.0,233.0,266.92,219.86
2016,1,2,12,45,41.0,197.0,4.65,12.5,217.0,244.12,200.62
2016,1,2,13,0,28.0,187.0,4.7,13.0,201.0,221.64,181.46
2016,1,2,13,15,79.0,193.0,4.7,13.0,229.5,269.36,222.65
2016,1,2,13,30,130.0,199.0,4.7,13.0,258.0,327.51,271.66
2016,1,2,13,45,65.0,153.5,4.7,13.0,183.0,209.83,173.36
2016,1,2,14,0,0.0,108.0,4.7,13.0,108.0,103.43,82.5
2016,1,2,14,15,4.0,120.0,4.6,13.0,121.5,119.64,96.52
2016,1,2,14,30,8.0,132.0,4.5,13.0,135.0,136.6,111.01
2016,1,2,14,45,4.5,120.0,4.4,13.0,122.0,122.07,98.72
2016,1,2,15,0,1.0,108.0,4.3,13.0,109.0,107.91,86.7
2016,1,2,15,15,0.5,93.5,4.05,12.5,94.0,92.92,74.06
2016,1,2,15,30,0.0,79.0,3.8,12.0,79.0,78.05,61.34
2016,1,2,15,45,0.0,64.0,3.55,11.5,64.0,62.91,48.21
2016,1,2,16,0,0.0,49.0,3.3,11.0,49.0,47.76,34.92
2016,1,2,16,15,0.0,34.0,3.35,10.5,34.0,32.5,21.35
2016,1,2,16,30,0.0,19.0,3.4,10.0,19.0,17.63,6.84
2016,1,2,16,45,0.0,9.5,3.45,10.0,9.5,9.05,0.0
2016,1,2,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,9.0,4.2,8.5,9.0,8.34,0.0
2016,1,3,8,0,0.0,18.0,4.1,9.0,18.0,16.7,7.3
2016,1,3,8,15,0.0,29.0,4.0,9.0,29.0,26.93,17.07
2016,1,3,8,30,0.0,40.0,3.9,9.0,40.0,37.22,26.34
2016,1,3,8,45,0.0,52.0,3.8,9.5,52.0,49.04,36.8
2016,1,3,9,0,0.0,64.0,3.7,10.0,64.0,60.88,47.15
2016,1,3,9,15,0.0,75.0,3.6,10.0,75.0,71.69,56.57
2016,1,3,9,30,0.0,86.0,3.5,10.0,86.0,82.54,65.94
2016,1,3,9,45,0.0,95.5,3.4,10.5,95.5,91.86,73.74
2016,1,3,10,0,0.0,105.0,3.3,11.0,105.0,101.24,81.51
2016,1,3,10,15,62.0,143.5,3.35,11.0,170.0,194.71,162.11
2016,1,3,10,30,124.0,182.0,3.4,11.0,235.0,298.5,249.27
2016,1,3,10,45,166.0,190.5,3.5,11.5,264.0,342.61,285.52
2016,1,3,11,0,208.0,199.0,3.6,12.0,293.0,388.18,322.66
2016,1,3,11,15,171.0,207.0,3.8,12.0,286.0,371.69,308.18
2016,1,3,11,30,134.0,215.0,4.0,12.0,279.0,353.62,292.52
2016,1,3,11,45,89.5,209.5,4.2,12.0,252.5,298.75,246.91
2016,1,3,12,0,45.0,204.0,4.4,12.0,226.0,255.77,210.41
2016,1,3,12,15,88.0,212.5,4.4,12.0,255.5,301.45,249.39
2016,1,3,12,30,131.0,221.0,4.4,12.0,285.0,359.92,298.03
2016,1,3,12,45,198.5,212.5,4.4,12.5,308.5,403.5,334.63
2016,1,3,13,0,266.0,204.0,4.4,13.0,332.0,458.36,379.53
2016,1,3,13,15,286.0,194.5,4.05,13.0,328.0,458.97,379.85
2016,1,3,13,30,306.0,185.0,3.7,13.0,324.0,457.95,379.25
2016,1,3,13,45,269.0,180.0,3.35,13.0,297.5,417.98,346.24
2016,1,3,14,0,232.0,175.0,3.0,13.0,271.0,378.87,313.88
2016,1,3,14,15,116.0,118.5,2.65,13.0,166.5,212.25,176.16
2016,1,3,14,30,0.0,62.0,2.3,13.0,62.0,57.66,43.77
2016,1,3,14,45,0.0,55.5,2.0,13.0,55.5,51.59,38.76
2016,1,3,15,0,0.0,49.0,1.7,13.0,49.0,45.53,33.59
2016,1,3,15,15,0.0,42.5,1.55,12.5,42.5,39.47,28.44
2016,1,3,15,30,0.0,36.0,1.4,12.0,36.0,33.42,23.22
2016,1,3,15,45,0.0,28.5,1.3,12.0,28.5,26.44,17.08
2016,1,3,16,0,0.0,21.0,1.2,12.0,21.0,19.47,10.92
2016,1,3,16,15,0.0,14.5,1.3,11.5,14.5,13.43,5.54
2016,1,3,16,30,0.0,8.0,1.4,11.0,8.0,7.4,0.0
2016,1,3,16,45,0.0,4.0,1.5,11.0,4.0,3.81,0.0
2016,1,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,45,65.0,15.5,5.05,11.0,21.5,37.78,0.0
2016,1,4,8,0,130.0,31.0,5.1,11.0,43.0,92.59,62.82
2016,1,4,8,15,166.0,46.5,5.15,11.5,70.5,123.54,94.92
2016,1,4,8,30,202.0,62.0,5.2,12.0,98.0,164.71,132.17
2016,1,4,8,45,224.5,77.5,5.3,12.5,126.0,202.69,166.39
2016,1,4,9,0,247.0,93.0,5.4,13.0,154.0,242.34,201.42
2016,1,4,9,15,258.5,107.5,5.5,13.0,180.5,276.06,231.2
2016,1,4,9,30,270.0,122.0,5.6,13.0,207.0,310.18,260.72
2016,1,4,9,45,272.5,135.0,5.7,13.5,229.0,336.93,283.0
2016,1,4,10,0,275.0,148.0,5.8,14.0,251.0,363.16,304.37
2016,1,4,10,15,301.0,156.5,5.9,14.0,277.0,399.72,334.93
2016,1,4,10,30,327.0,165.0,6.0,14.0,303.0,436.92,365.69
2016,1,4,10,45,326.5,174.5,6.15,14.5,318.0,455.7,380.09
2016,1,4,11,0,326.0,184.0,6.3,15.0,333.0,473.37,393.47
2016,1,4,11,15,233.5,200.0,6.4,15.0,308.5,425.1,352.1
2016,1,4,11,30,141.0,216.0,6.5,15.0,284.0,360.42,297.19
2016,1,4,11,45,242.0,208.0,6.6,15.0,327.0,446.78,369.93
2016,1,4,12,0,343.0,200.0,6.7,15.0,370.0,520.97,431.91
2016,1,4,12,15,357.5,197.0,6.75,15.0,374.0,529.76,439.19
2016,1,4,12,30,372.0,194.0,6.8,15.0,378.0,537.19,445.58
2016,1,4,12,45,252.0,204.5,6.9,15.0,328.5,450.36,373.07
2016,1,4,13,0,132.0,215.0,7.0,15.0,279.0,351.78,290.21
2016,1,4,13,15,137.5,208.0,7.0,14.5,273.0,346.17,286.7
2016,1,4,13,30,143.0,201.0,7.0,14.0,267.0,340.04,282.59
2016,1,4,13,45,71.5,144.0,7.0,14.0,177.0,203.45,168.25
2016,1,4,14,0,0.0,87.0,7.0,14.0,87.0,81.69,63.91
2016,1,4,14,15,0.0,67.5,6.75,14.0,67.5,62.79,48.0
2016,1,4,14,30,0.0,48.0,6.5,14.0,48.0,44.6,32.56
2016,1,4,14,45,0.0,43.0,6.3,14.0,43.0,39.94,28.61
2016,1,4,15,0,0.0,38.0,6.1,14.0,38.0,35.28,24.64
2016,1,4,15,15,0.0,33.0,5.95,13.5,33.0,30.62,20.68
2016,1,4,15,30,0.0,28.0,5.8,13.0,28.0,25.97,16.68
2016,1,4,15,45,0.0,22.5,5.7,13.0,22.5,20.86,12.19
2016,1,4,16,0,0.0,17.0,5.6,13.0,17.0,15.75,7.68
2016,1,4,16,15,0.0,12.0,5.55,13.0,12.0,11.11,3.54
2016,1,4,16,30,0.0,7.0,5.5,13.0,7.0,6.48,0.0
2016,1,4,16,45,0.0,3.5,5.5,13.0,3.5,3.24,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,15.0,4.45,11.5,15.0,13.93,0.0
2016,1,5,8,0,0.0,30.0,4.7,12.0,30.0,29.84,17.22
2016,1,5,8,15,13.0,46.5,4.8,12.0,48.5,55.15,40.13
2016,1,5,8,30,26.0,63.0,4.9,12.0,67.0,79.02,61.22
2016,1,5,8,45,34.5,79.5,5.0,12.0,87.0,101.92,81.5
2016,1,5,9,0,43.0,96.0,5.1,12.0,107.0,125.58,102.3
2016,1,5,9,15,47.5,111.5,5.1,12.0,125.0,146.49,120.51
2016,1,5,9,30,52.0,127.0,5.1,12.0,143.0,167.81,138.84
2016,1,5,9,45,55.0,140.0,5.1,12.5,159.0,185.42,153.52
2016,1,5,10,0,58.0,153.0,5.1,13.0,175.0,203.29,168.2
2016,1,5,10,15,29.0,128.5,5.15,13.0,139.5,153.62,125.8
2016,1,5,10,30,0.0,104.0,5.2,13.0,104.0,99.07,78.85
2016,1,5,10,45,0.0,103.5,5.3,13.0,103.5,98.24,78.08
2016,1,5,11,0,0.0,103.0,5.4,13.0,103.0,97.5,77.37
2016,1,5,11,15,0.0,104.5,5.5,12.5,104.5,98.87,78.6
2016,1,5,11,30,0.0,106.0,5.6,12.0,106.0,100.28,79.88
2016,1,5,11,45,0.0,126.5,5.7,12.0,126.5,121.27,97.54
2016,1,5,12,0,0.0,147.0,5.8,12.0,147.0,142.78,115.57
2016,1,5,12,15,23.5,176.5,5.8,12.0,188.5,194.03,159.32
2016,1,5,12,30,47.0,206.0,5.8,12.0,230.0,259.62,214.44
2016,1,5,12,45,23.5,146.5,5.8,12.0,158.5,170.05,139.31
2016,1,5,13,0,0.0,87.0,5.8,12.0,87.0,81.2,63.69
2016,1,5,13,15,145.5,138.0,5.7,12.0,205.0,267.75,225.49
2016,1,5,13,30,291.0,189.0,5.6,12.0,323.0,451.95,379.2
2016,1,5,13,45,180.0,183.0,5.55,12.0,264.5,343.37,287.62
2016,1,5,14,0,69.0,177.0,5.5,12.0,206.0,240.82,200.09
2016,1,5,14,15,34.5,91.5,5.45,12.0,106.0,115.54,94.33
2016,1,5,14,30,0.0,6.0,5.4,12.0,6.0,5.56,0.0
2016,1,5,14,45,0.0,5.5,5.4,12.0,5.5,5.09,0.0
2016,1,5,15,0,0.0,5.0,5.4,12.0,5.0,4.63,0.0
2016,1,5,15,15,0.0,4.0,5.15,11.5,4.0,3.7,0.0
2016,1,5,15,30,0.0,3.0,4.9,11.0,3.0,2.78,0.0
2016,1,5,15,45,225.0,27.0,4.7,11.0,65.5,149.5,122.73
2016,1,5,16,0,450.0,51.0,4.5,11.0,128.0,263.21,212.06
2016,1,5,16,15,351.5,41.5,4.25,10.5,91.0,192.73,148.64
2016,1,5,16,30,253.0,32.0,4.0,10.0,54.0,131.85,88.28
2016,1,5,16,45,126.5,16.0,3.75,10.0,27.0,57.75,0.0
2016,1,5,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,15.5,6.45,12.0,15.5,14.41,0.0
2016,1,6,8,0,0.0,31.0,6.3,12.0,31.0,31.14,18.21
2016,1,6,8,15,20.0,49.5,6.3,12.0,53.0,61.89,45.63
2016,1,6,8,30,40.0,68.0,6.3,12.0,75.0,91.63,71.79
2016,1,6,8,45,47.0,86.5,6.3,12.0,97.0,116.99,94.33
2016,1,6,9,0,54.0,105.0,6.3,12.0,119.0,142.93,117.16
2016,1,6,9,15,65.5,122.0,6.35,12.0,141.5,170.0,140.76
2016,1,6,9,30,77.0,139.0,6.4,12.0,164.0,198.05,164.97
2016,1,6,9,45,93.5,149.0,6.5,12.0,182.0,221.16,184.95
2016,1,6,10,0,110.0,159.0,6.6,12.0,200.0,255.52,214.17
2016,1,6,10,15,55.0,114.5,6.7,12.0,135.0,155.63,128.95
2016,1,6,10,30,0.0,70.0,6.8,12.0,70.0,65.13,50.28
2016,1,6,10,45,0.0,79.5,6.95,12.0,79.5,74.01,57.81
2016,1,6,11,0,0.0,89.0,7.1,12.0,89.0,83.33,65.67
2016,1,6,11,15,224.5,131.5,7.0,12.0,240.0,334.77,283.99
2016,1,6,11,30,449.0,174.0,6.9,12.0,391.0,583.82,490.74
2016,1,6,11,45,520.5,158.0,6.85,12.0,413.5,627.97,527.03
2016,1,6,12,0,592.0,142.0,6.8,12.0,436.0,676.36,566.82
2016,1,6,12,15,524.0,160.0,6.65,12.0,420.5,637.36,533.71
2016,1,6,12,30,456.0,178.0,6.5,12.0,405.0,601.49,503.12
2016,1,6,12,45,283.0,197.0,6.35,12.0,337.5,466.86,390.77
2016,1,6,13,0,110.0,216.0,6.2,12.0,270.0,322.72,268.4
2016,1,6,13,15,98.0,208.0,6.15,12.0,254.5,302.61,251.87
2016,1,6,13,30,86.0,200.0,6.1,12.0,239.0,282.75,235.27
2016,1,6,13,45,43.0,148.0,6.05,12.0,167.5,186.65,154.29
2016,1,6,14,0,0.0,96.0,6.0,12.0,96.0,90.8,72.13
2016,1,6,14,15,87.0,127.0,5.9,11.5,159.5,202.38,169.6
2016,1,6,14,30,174.0,158.0,5.8,11.0,223.0,297.02,250.92
2016,1,6,14,45,161.5,146.0,5.75,11.0,202.0,269.79,227.55
2016,1,6,15,0,149.0,134.0,5.7,11.0,181.0,243.21,204.66
2016,1,6,15,15,137.0,118.0,5.55,10.5,157.0,212.56,178.36
2016,1,6,15,30,125.0,102.0,5.4,10.0,133.0,182.73,152.31
2016,1,6,15,45,105.5,84.5,5.25,10.0,107.5,148.32,121.67
2016,1,6,16,0,86.0,67.0,5.1,10.0,82.0,115.56,92.26
2016,1,6,16,15,57.5,49.5,5.05,10.0,58.5,81.14,61.51
2016,1,6,16,30,29.0,32.0,5.0,10.0,35.0,44.41,27.89
2016,1,6,16,45,14.5,16.0,4.95,10.0,17.5,19.72,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,41.0,17.5,2.15,9.5,21.0,33.89,0.0
2016,1,7,8,0,82.0,35.0,2.2,10.0,42.0,75.86,51.27
2016,1,7,8,15,130.0,51.5,2.3,10.0,70.5,116.57,89.96
2016,1,7,8,30,178.0,68.0,2.4,10.0,99.0,161.96,130.5
2016,1,7,8,45,224.0,82.0,2.5,10.5,131.0,207.63,170.9
2016,1,7,9,0,270.0,96.0,2.6,11.0,163.0,257.36,214.21
2016,1,7,9,15,290.0,109.5,2.6,11.0,192.0,295.57,247.48
2016,1,7,9,30,310.0,123.0,2.6,11.0,221.0,334.85,280.94
2016,1,7,9,45,353.0,127.5,2.6,11.0,251.0,389.0,326.12
2016,1,7,10,0,396.0,132.0,2.6,11.0,281.0,435.87,364.76
2016,1,7,10,15,600.5,103.0,2.55,11.0,348.0,563.62,469.3
2016,1,7,10,30,805.0,74.0,2.5,11.0,415.0,692.47,568.92
2016,1,7,10,45,816.0,75.5,2.5,11.5,436.5,722.68,588.91
2016,1,7,11,0,827.0,77.0,2.5,12.0,458.0,750.41,607.63
2016,1,7,11,15,834.0,78.0,2.5,12.0,473.0,771.7,622.59
2016,1,7,11,30,841.0,79.0,2.5,12.0,488.0,790.04,635.44
2016,1,7,11,45,844.5,79.5,2.5,12.0,495.5,801.81,643.56
2016,1,7,12,0,848.0,80.0,2.5,12.0,503.0,810.34,649.48
2016,1,7,12,15,848.0,80.0,2.55,12.0,503.0,812.07,650.95
2016,1,7,12,30,848.0,80.0,2.6,12.0,503.0,810.45,650.18
2016,1,7,12,45,846.0,79.0,2.7,12.0,496.0,802.63,645.36
2016,1,7,13,0,844.0,78.0,2.8,12.0,489.0,791.54,638.26
2016,1,7,13,15,837.0,77.0,2.85,12.0,474.0,773.27,625.59
2016,1,7,13,30,830.0,76.0,2.9,12.0,459.0,752.03,610.77
2016,1,7,13,45,625.5,113.5,2.95,12.0,394.5,628.25,517.3
2016,1,7,14,0,421.0,151.0,3.0,12.0,330.0,501.23,415.38
2016,1,7,14,15,409.0,141.5,2.9,12.0,306.0,469.44,390.56
2016,1,7,14,30,397.0,132.0,2.8,12.0,282.0,436.97,364.31
2016,1,7,14,45,382.5,122.5,2.75,12.0,256.5,402.42,336.01
2016,1,7,15,0,368.0,113.0,2.7,12.0,231.0,367.78,307.08
2016,1,7,15,15,512.5,83.5,2.5,11.5,225.5,401.77,334.81
2016,1,7,15,30,657.0,54.0,2.3,11.0,220.0,416.69,344.55
2016,1,7,15,45,605.0,48.5,2.1,11.0,180.0,357.9,292.03
2016,1,7,16,0,553.0,43.0,1.9,11.0,140.0,299.88,239.41
2016,1,7,16,15,463.0,35.5,1.85,10.5,101.5,229.46,176.69
2016,1,7,16,30,373.0,28.0,1.8,10.0,63.0,167.75,115.79
2016,1,7,16,45,186.5,14.0,1.75,10.0,31.5,74.09,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.0,1.4,7.5,13.0,12.06,0.0
2016,1,8,8,0,0.0,26.0,1.5,8.0,26.0,24.7,13.67
2016,1,8,8,15,0.0,42.5,1.6,8.0,42.5,41.88,29.84
2016,1,8,8,30,0.0,59.0,1.7,8.0,59.0,58.76,44.99
2016,1,8,8,45,4.5,75.0,1.8,8.5,76.0,77.05,61.11
2016,1,8,9,0,9.0,91.0,1.9,9.0,93.0,95.75,77.42
2016,1,8,9,15,13.5,105.5,1.85,9.0,109.5,113.15,92.57
2016,1,8,9,30,18.0,120.0,1.8,9.0,126.0,131.0,107.93
2016,1,8,9,45,19.5,131.5,1.75,9.5,139.0,143.92,118.65
2016,1,8,10,0,21.0,143.0,1.7,10.0,152.0,157.05,129.4
2016,1,8,10,15,63.5,163.5,1.65,10.0,190.5,219.64,182.57
2016,1,8,10,30,106.0,184.0,1.6,10.0,229.0,276.17,229.71
2016,1,8,10,45,130.5,194.5,1.6,10.5,252.5,320.33,265.17
2016,1,8,11,0,155.0,205.0,1.6,11.0,276.0,354.24,292.02
2016,1,8,11,15,77.5,173.0,1.65,11.0,208.5,243.62,200.77
2016,1,8,11,30,0.0,141.0,1.7,11.0,141.0,136.53,110.07
2016,1,8,11,45,73.5,183.5,1.75,11.5,220.5,253.75,209.24
2016,1,8,12,0,147.0,226.0,1.8,12.0,300.0,379.08,310.54
2016,1,8,12,15,98.5,218.0,1.85,12.0,268.0,316.4,258.82
2016,1,8,12,30,50.0,210.0,1.9,12.0,236.0,266.55,217.52
2016,1,8,12,45,48.5,207.5,2.0,12.0,232.0,262.28,214.38
2016,1,8,13,0,47.0,205.0,2.1,12.0,228.0,258.05,211.1
2016,1,8,13,15,149.0,201.5,2.1,12.0,271.0,347.29,286.42
2016,1,8,13,30,251.0,198.0,2.1,12.0,314.0,432.86,356.57
2016,1,8,13,45,220.5,191.0,2.15,12.5,290.0,384.28,316.81
2016,1,8,14,0,190.0,184.0,2.2,13.0,266.0,348.91,287.81
2016,1,8,14,15,116.5,168.0,2.2,12.5,217.5,273.15,225.69
2016,1,8,14,30,43.0,152.0,2.2,12.0,169.0,191.5,157.48
2016,1,8,14,45,38.0,139.0,2.25,12.0,153.0,172.84,142.15
2016,1,8,15,0,33.0,126.0,2.3,12.0,137.0,154.63,126.85
2016,1,8,15,15,27.5,111.0,2.15,11.5,119.0,134.12,109.59
2016,1,8,15,30,22.0,96.0,2.0,11.0,101.0,114.17,92.55
2016,1,8,15,45,14.0,79.5,1.9,11.0,82.5,86.63,68.67
2016,1,8,16,0,6.0,63.0,1.8,11.0,64.0,65.84,50.43
2016,1,8,16,15,3.0,45.5,1.85,10.5,46.0,46.37,33.31
2016,1,8,16,30,0.0,28.0,1.9,10.0,28.0,26.88,15.58
2016,1,8,16,45,0.0,14.0,2.0,10.0,14.0,12.99,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,9,7,45,3.5,15.5,5.6,10.0,16.0,15.32,0.0
2016,1,9,8,0,7.0,31.0,5.7,10.0,32.0,33.21,19.99
2016,1,9,8,15,25.5,48.0,5.7,10.0,52.5,61.5,45.66
2016,1,9,8,30,44.0,65.0,5.7,10.0,73.0,88.84,69.99
2016,1,9,8,45,53.5,82.0,5.7,10.5,94.0,113.62,92.03
2016,1,9,9,0,63.0,99.0,5.7,11.0,115.0,139.22,114.53
2016,1,9,9,15,69.0,115.0,5.55,11.0,135.0,162.4,134.84
2016,1,9,9,30,75.0,131.0,5.4,11.0,155.0,186.07,155.28
2016,1,9,9,45,73.5,144.0,5.25,11.0,170.0,201.64,168.47
2016,1,9,10,0,72.0,157.0,5.1,11.0,185.0,217.11,181.36
2016,1,9,10,15,150.0,168.5,4.85,11.0,231.5,297.01,249.75
2016,1,9,10,30,228.0,180.0,4.6,11.0,278.0,382.85,321.58
2016,1,9,10,45,251.0,187.5,4.4,11.0,300.0,414.65,347.26
2016,1,9,11,0,274.0,195.0,4.2,11.0,322.0,446.7,372.96
2016,1,9,11,15,210.5,207.5,3.9,11.0,307.0,403.35,335.72
2016,1,9,11,30,147.0,220.0,3.6,11.0,292.0,369.87,306.44
2016,1,9,11,45,103.0,217.5,3.3,11.5,268.0,319.02,263.34
2016,1,9,12,0,59.0,215.0,3.0,12.0,244.0,279.95,229.57
2016,1,9,12,15,85.0,220.0,2.75,12.0,262.5,307.6,252.75
2016,1,9,12,30,111.0,225.0,2.5,12.0,281.0,335.2,275.42
2016,1,9,12,45,118.5,222.5,2.25,12.0,281.5,350.8,287.63
2016,1,9,13,0,126.0,220.0,2.0,12.0,282.0,353.03,289.27
2016,1,9,13,15,78.5,202.5,1.8,12.0,241.0,280.01,229.37
2016,1,9,13,30,31.0,185.0,1.6,12.0,200.0,221.16,180.36
2016,1,9,13,45,37.0,180.0,1.4,12.0,196.5,220.03,179.88
2016,1,9,14,0,43.0,175.0,1.2,12.0,193.0,218.74,179.01
2016,1,9,14,15,56.5,167.0,1.05,12.0,189.5,218.86,179.53
2016,1,9,14,30,70.0,159.0,0.9,12.0,186.0,218.25,179.32
2016,1,9,14,45,65.5,146.0,0.75,12.0,169.5,199.01,163.33
2016,1,9,15,0,61.0,133.0,0.6,12.0,153.0,180.12,147.55
2016,1,9,15,15,55.0,117.0,0.55,12.0,133.5,156.98,128.14
2016,1,9,15,30,49.0,101.0,0.5,12.0,114.0,134.36,108.91
2016,1,9,15,45,39.0,84.0,0.45,12.0,93.0,109.09,87.15
2016,1,9,16,0,29.0,67.0,0.4,12.0,72.0,84.72,65.94
2016,1,9,16,15,14.5,49.5,0.45,11.5,52.0,58.84,43.5
2016,1,9,16,30,0.0,32.0,0.5,11.0,32.0,31.66,19.55
2016,1,9,16,45,0.0,16.0,0.6,11.0,16.0,14.85,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,10,7,45,120.0,16.5,3.4,8.5,27.5,57.07,0.0
2016,1,10,8,0,240.0,33.0,3.6,9.0,55.0,128.88,89.51
2016,1,10,8,15,312.0,45.0,3.7,9.5,89.5,181.31,141.18
2016,1,10,8,30,384.0,57.0,3.8,10.0,124.0,241.12,195.18
2016,1,10,8,45,436.5,66.0,3.9,10.5,161.0,296.87,245.3
2016,1,10,9,0,489.0,75.0,4.0,11.0,198.0,355.43,296.79
2016,1,10,9,15,518.0,83.0,4.0,11.0,232.5,403.28,338.76
2016,1,10,9,30,547.0,91.0,4.0,11.0,267.0,452.12,380.5
2016,1,10,9,45,590.0,90.0,4.0,11.5,298.5,500.56,420.54
2016,1,10,10,0,633.0,89.0,4.0,12.0,330.0,549.85,460.31
2016,1,10,10,15,630.5,97.5,3.85,12.0,353.0,578.93,483.05
2016,1,10,10,30,628.0,106.0,3.7,12.0,376.0,605.67,503.48
2016,1,10,10,45,507.0,141.5,3.6,12.5,366.5,566.2,468.83
2016,1,10,11,0,386.0,177.0,3.5,13.0,357.0,511.96,422.69
2016,1,10,11,15,212.5,188.5,3.3,13.0,288.5,381.64,315.32
2016,1,10,11,30,39.0,200.0,3.1,13.0,220.0,245.17,199.89
2016,1,10,11,45,145.0,210.0,2.95,13.5,283.5,356.93,293.21
2016,1,10,12,0,251.0,220.0,2.8,14.0,347.0,470.81,384.24
2016,1,10,12,15,169.5,221.5,2.75,14.0,307.5,392.31,319.95
2016,1,10,12,30,88.0,223.0,2.7,14.0,268.0,313.61,255.28
2016,1,10,12,45,69.0,215.0,2.65,14.0,249.5,287.97,234.45
2016,1,10,13,0,50.0,207.0,2.6,14.0,231.0,262.59,213.54
2016,1,10,13,15,100.0,207.5,2.55,14.0,255.0,303.21,248.08
2016,1,10,13,30,150.0,208.0,2.5,14.0,279.0,354.29,290.21
2016,1,10,13,45,213.5,193.0,2.5,14.0,288.5,381.79,313.86
2016,1,10,14,0,277.0,178.0,2.5,14.0,298.0,417.56,343.64
2016,1,10,14,15,162.5,167.0,2.45,14.0,236.5,304.51,250.91
2016,1,10,14,30,48.0,156.0,2.4,14.0,175.0,199.46,162.96
2016,1,10,14,45,44.5,142.5,2.4,14.0,159.0,180.96,147.97
2016,1,10,15,0,41.0,129.0,2.4,14.0,143.0,162.78,132.85
2016,1,10,15,15,36.5,114.0,2.3,13.5,125.0,142.51,115.96
2016,1,10,15,30,32.0,99.0,2.2,13.0,107.0,122.68,99.18
2016,1,10,15,45,24.5,82.5,2.15,12.5,88.5,99.97,79.67
2016,1,10,16,0,17.0,66.0,2.1,12.0,70.0,77.97,60.53
2016,1,10,16,15,8.5,49.5,2.15,11.5,51.5,52.88,38.68
2016,1,10,16,30,0.0,33.0,2.2,11.0,33.0,32.67,20.53
2016,1,10,16,45,0.0,16.5,2.3,11.0,16.5,15.32,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,26.0,16.0,3.1,10.5,18.5,24.9,0.0
2016,1,11,8,0,52.0,32.0,3.1,11.0,37.0,55.73,36.65
2016,1,11,8,15,76.5,49.0,3.15,11.0,60.5,86.66,65.79
2016,1,11,8,30,101.0,66.0,3.2,11.0,84.0,119.68,95.37
2016,1,11,8,45,114.5,83.5,3.25,11.5,109.0,150.39,122.68
2016,1,11,9,0,128.0,101.0,3.3,12.0,134.0,182.17,150.45
2016,1,11,9,15,136.5,117.0,3.25,12.0,157.0,210.25,174.87
2016,1,11,9,30,145.0,133.0,3.2,12.0,180.0,238.84,199.28
2016,1,11,9,45,151.5,147.0,3.15,12.0,200.5,264.08,220.48
2016,1,11,10,0,158.0,161.0,3.1,12.0,221.0,289.51,241.52
2016,1,11,10,15,88.0,161.5,3.0,12.0,195.5,233.98,194.07
2016,1,11,10,30,18.0,162.0,2.9,12.0,170.0,174.62,142.75
2016,1,11,10,45,107.0,183.5,2.85,12.5,233.5,288.62,238.83
2016,1,11,11,0,196.0,205.0,2.8,13.0,297.0,385.9,318.31
2016,1,11,11,15,98.0,165.0,2.75,13.0,211.0,262.18,215.85
2016,1,11,11,30,0.0,125.0,2.7,13.0,125.0,119.6,95.32
2016,1,11,11,45,2.5,149.0,2.65,13.5,150.5,146.68,117.86
2016,1,11,12,0,5.0,173.0,2.6,14.0,176.0,174.45,140.47
2016,1,11,12,15,12.5,183.0,2.55,14.0,190.0,191.57,154.68
2016,1,11,12,30,20.0,193.0,2.5,14.0,204.0,208.88,169.03
2016,1,11,12,45,58.5,206.5,2.45,14.5,236.0,268.81,218.49
2016,1,11,13,0,97.0,220.0,2.4,15.0,268.0,316.65,257.34
2016,1,11,13,15,49.5,189.5,2.35,15.0,214.0,240.79,195.09
2016,1,11,13,30,2.0,159.0,2.3,15.0,160.0,157.86,126.3
2016,1,11,13,45,116.5,172.0,2.25,15.0,222.5,282.25,231.48
2016,1,11,14,0,231.0,185.0,2.2,15.0,285.0,392.49,321.4
2016,1,11,14,15,255.0,169.5,2.1,15.0,274.0,384.71,315.27
2016,1,11,14,30,279.0,154.0,2.0,15.0,263.0,374.75,307.79
2016,1,11,14,45,270.5,141.5,1.95,15.0,239.5,345.09,283.87
