Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.5,6.55,14.0,6.5,6.01,0.0
2016,1,22,8,0,0.0,13.0,6.4,14.0,13.0,12.04,4.03
2016,1,22,8,15,0.0,21.0,6.4,14.0,21.0,19.47,10.65
2016,1,22,8,30,0.0,29.0,6.4,14.0,29.0,26.91,17.2
2016,1,22,8,45,0.0,37.5,6.4,14.0,37.5,34.82,24.12
2016,1,22,9,0,0.0,46.0,6.4,14.0,46.0,42.73,30.99
2016,1,22,9,15,0.0,54.0,6.5,14.0,54.0,50.19,37.4
2016,1,22,9,30,0.0,62.0,6.6,14.0,62.0,57.66,43.75
2016,1,22,9,45,0.0,91.0,6.75,14.5,91.0,86.28,67.88
2016,1,22,10,0,0.0,120.0,6.9,15.0,120.0,116.05,92.69
2016,1,22,10,15,3.0,139.5,6.95,15.0,141.0,138.29,111.23
2016,1,22,10,30,6.0,159.0,7.0,15.0,162.0,160.94,130.0
2016,1,22,10,45,3.0,113.5,7.05,15.0,115.0,110.18,87.41
2016,1,22,11,0,0.0,68.0,7.1,15.0,68.0,63.28,47.87
2016,1,22,11,15,2.0,121.5,7.2,15.0,122.5,117.25,93.11
2016,1,22,11,30,4.0,175.0,7.3,15.0,177.0,174.83,140.83
2016,1,22,11,45,8.0,184.0,7.4,15.0,188.5,187.66,151.45
2016,1,22,12,0,12.0,193.0,7.5,15.0,200.0,200.67,162.26
2016,1,22,12,15,12.0,193.0,7.3,15.0,200.0,200.61,162.14
2016,1,22,12,30,12.0,193.0,7.1,15.0,200.0,200.62,162.12
2016,1,22,12,45,6.0,160.0,6.9,15.0,163.5,160.23,128.63
2016,1,22,13,0,0.0,127.0,6.7,15.0,127.0,121.0,95.94
2016,1,22,13,15,2.5,150.0,6.45,15.0,151.5,147.05,117.75
2016,1,22,13,30,5.0,173.0,6.2,15.0,176.0,173.89,140.11
2016,1,22,13,45,2.5,156.0,5.95,15.0,157.5,154.02,123.69
2016,1,22,14,0,0.0,139.0,5.7,15.0,139.0,134.47,107.52
2016,1,22,14,15,0.0,93.5,5.6,15.0,93.5,87.88,68.73
2016,1,22,14,30,0.0,48.0,5.5,15.0,48.0,44.61,32.32
2016,1,22,14,45,0.0,78.0,5.45,15.0,78.0,72.8,56.28
2016,1,22,15,0,0.0,108.0,5.4,15.0,108.0,104.29,82.94
2016,1,22,15,15,0.0,96.0,5.35,14.5,96.0,92.42,73.14
2016,1,22,15,30,0.0,84.0,5.3,14.0,84.0,80.61,63.29
2016,1,22,15,45,0.0,71.0,5.3,14.0,71.0,67.8,52.32
2016,1,22,16,0,0.0,58.0,5.3,14.0,58.0,55.02,41.26
2016,1,22,16,15,0.0,44.5,5.2,13.5,44.5,41.73,29.73
2016,1,22,16,30,0.0,31.0,5.1,13.0,31.0,28.79,18.41
2016,1,22,16,45,0.0,20.0,5.1,13.0,20.0,18.56,8.92
2016,1,22,17,0,0.0,9.0,5.1,13.0,9.0,8.34,0.0
2016,1,22,17,15,0.0,4.5,5.1,13.0,4.5,4.29,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.0,5.8,11.0,4.0,0.0,0.0
2016,1,23,7,30,0.0,8.0,6.0,11.0,8.0,7.63,0.0
2016,1,23,7,45,56.5,28.5,6.2,11.5,35.0,49.46,18.16
2016,1,23,8,0,113.0,49.0,6.4,12.0,62.0,101.45,74.09
2016,1,23,8,15,193.0,66.0,6.5,12.0,99.0,155.52,122.06
2016,1,23,8,30,273.0,83.0,6.6,12.0,136.0,218.07,177.28
2016,1,23,8,45,311.5,98.5,6.75,12.5,173.0,267.02,221.04
2016,1,23,9,0,350.0,114.0,6.9,13.0,210.0,319.28,266.84
2016,1,23,9,15,175.0,90.0,6.9,13.0,138.0,205.82,172.2
2016,1,23,9,30,0.0,66.0,6.9,13.0,66.0,61.39,47.07
2016,1,23,9,45,71.5,120.5,6.95,13.0,149.5,170.13,141.13
2016,1,23,10,0,143.0,175.0,7.0,13.0,233.0,294.98,246.83
2016,1,23,10,15,80.0,173.0,6.95,13.0,206.0,240.31,199.58
2016,1,23,10,30,17.0,171.0,6.9,13.0,179.0,182.17,148.99
2016,1,23,10,45,375.5,143.0,6.9,13.0,330.0,472.65,398.45
2016,1,23,11,0,734.0,115.0,6.9,13.0,481.0,740.66,616.61
2016,1,23,11,15,463.5,176.5,6.85,13.0,410.0,600.02,500.0
2016,1,23,11,30,193.0,238.0,6.8,13.0,339.0,429.01,355.53
2016,1,23,11,45,238.0,237.0,6.8,13.0,364.0,467.5,388.16
2016,1,23,12,0,283.0,236.0,6.8,13.0,389.0,519.7,430.9
2016,1,23,12,15,183.0,239.0,6.8,13.0,338.0,425.35,352.2
2016,1,23,12,30,83.0,242.0,6.8,13.0,287.0,330.4,272.04
2016,1,23,12,45,188.5,236.0,6.8,13.0,336.5,425.62,353.08
2016,1,23,13,0,294.0,230.0,6.8,13.0,386.0,519.02,430.99
2016,1,23,13,15,147.0,125.5,6.85,13.0,203.5,269.22,225.28
2016,1,23,13,30,0.0,21.0,6.9,13.0,21.0,19.5,10.97
2016,1,23,13,45,192.5,101.0,6.95,13.0,193.0,270.88,229.22
2016,1,23,14,0,385.0,181.0,7.0,13.0,365.0,509.32,427.57
2016,1,23,14,15,379.5,170.5,7.0,13.0,343.0,482.41,405.34
2016,1,23,14,30,374.0,160.0,7.0,13.0,321.0,454.57,382.74
2016,1,23,14,45,363.0,148.0,7.05,13.0,294.0,420.41,354.63
2016,1,23,15,0,352.0,136.0,7.1,13.0,267.0,385.97,325.85
2016,1,23,15,15,484.0,107.5,6.95,12.5,266.5,427.68,361.69
2016,1,23,15,30,616.0,79.0,6.8,12.0,266.0,450.54,380.22
2016,1,23,15,45,564.5,73.0,6.7,12.0,225.0,388.08,325.07
2016,1,23,16,0,513.0,67.0,6.6,12.0,184.0,328.92,271.8
2016,1,23,16,15,435.5,58.5,6.4,11.5,143.0,260.27,210.43
2016,1,23,16,30,358.0,50.0,6.2,11.0,102.0,198.43,154.4
2016,1,23,16,45,245.0,37.0,6.05,11.0,66.5,130.15,92.15
2016,1,23,17,0,132.0,24.0,5.9,11.0,31.0,67.63,7.41
2016,1,23,17,15,66.0,12.0,5.75,10.5,15.5,24.28,0.0
2016,1,23,17,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,3.8,9.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,3.7,9.0,8.0,7.63,0.0
2016,1,24,7,45,44.0,24.5,3.65,9.5,29.5,40.38,15.63
2016,1,24,8,0,88.0,41.0,3.6,10.0,51.0,81.94,59.61
2016,1,24,8,15,118.0,59.0,3.6,10.0,78.5,118.23,92.75
2016,1,24,8,30,148.0,77.0,3.6,10.0,106.0,157.44,127.94
2016,1,24,8,45,167.0,94.5,3.6,10.5,135.0,193.67,160.13
2016,1,24,9,0,186.0,112.0,3.6,11.0,164.0,231.5,193.05
2016,1,24,9,15,205.0,126.0,3.6,11.0,191.0,266.48,223.38
2016,1,24,9,30,224.0,140.0,3.6,11.0,218.0,302.77,254.26
2016,1,24,9,45,246.5,153.0,3.6,11.5,247.5,341.18,285.93
2016,1,24,10,0,269.0,166.0,3.6,12.0,277.0,380.68,317.88
2016,1,24,10,15,245.5,182.5,3.45,12.0,289.0,392.19,326.18
2016,1,24,10,30,222.0,199.0,3.3,12.0,301.0,389.85,323.36
2016,1,24,10,45,224.0,210.0,3.15,12.0,317.5,409.75,338.83
2016,1,24,11,0,226.0,221.0,3.0,12.0,334.0,429.09,353.58
2016,1,24,11,15,314.0,213.0,2.95,12.0,376.0,508.11,417.5
2016,1,24,11,30,402.0,205.0,2.9,12.0,418.0,576.52,471.9
2016,1,24,11,45,627.0,146.5,2.85,12.5,484.5,722.94,585.93
2016,1,24,12,0,852.0,88.0,2.8,13.0,551.0,846.57,674.1
2016,1,24,12,15,561.5,164.5,2.9,13.0,470.0,689.08,556.64
2016,1,24,12,30,271.0,241.0,3.0,13.0,389.0,516.64,419.15
2016,1,24,12,45,572.0,160.0,3.1,13.5,468.5,689.95,559.94
2016,1,24,13,0,873.0,79.0,3.2,14.0,548.0,838.05,668.6
2016,1,24,13,15,867.0,78.5,3.4,14.0,534.0,821.83,657.15
2016,1,24,13,30,861.0,78.0,3.6,14.0,520.0,809.13,649.58
2016,1,24,13,45,847.0,78.0,3.85,14.0,498.5,780.71,630.47
2016,1,24,14,0,833.0,78.0,4.1,14.0,477.0,749.7,609.22
2016,1,24,14,15,818.0,76.0,4.2,13.5,449.0,713.17,584.06
2016,1,24,14,30,803.0,74.0,4.3,13.0,421.0,674.61,557.1
2016,1,24,14,45,777.0,72.5,4.4,13.0,387.0,627.4,521.54
2016,1,24,15,0,751.0,71.0,4.5,13.0,353.0,579.46,483.17
2016,1,24,15,15,720.5,67.5,4.25,12.5,315.0,526.14,439.3
2016,1,24,15,30,690.0,64.0,4.0,12.0,277.0,473.2,394.69
2016,1,24,15,45,649.5,59.0,3.75,12.0,236.0,416.91,345.54
2016,1,24,16,0,609.0,54.0,3.5,12.0,195.0,360.24,294.87
2016,1,24,16,15,539.5,47.5,3.3,11.5,152.5,292.5,234.72
2016,1,24,16,30,470.0,41.0,3.1,11.0,110.0,230.86,178.67
2016,1,24,16,45,357.0,31.0,2.95,10.5,72.5,158.89,113.15
2016,1,24,17,0,244.0,21.0,2.8,10.0,35.0,93.69,23.39
2016,1,24,17,15,122.0,10.5,2.65,10.0,17.5,33.97,0.0
2016,1,24,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,15,51.5,5.5,0.5,10.0,7.0,0.0,0.0
2016,1,25,7,30,103.0,11.0,0.5,10.0,14.0,31.77,0.0
2016,1,25,7,45,243.0,23.0,0.5,10.5,46.0,100.27,47.41
2016,1,25,8,0,383.0,35.0,0.5,11.0,78.0,175.31,127.57
2016,1,25,8,15,466.5,42.5,0.45,11.0,119.5,236.32,182.71
2016,1,25,8,30,550.0,50.0,0.4,11.0,161.0,305.44,242.76
2016,1,25,8,45,319.0,81.5,0.35,11.5,149.0,257.64,208.64
2016,1,25,9,0,88.0,113.0,0.3,12.0,137.0,173.76,141.15
2016,1,25,9,15,95.5,129.5,0.3,12.0,159.5,200.15,163.85
2016,1,25,9,30,103.0,146.0,0.3,12.0,182.0,227.12,185.91
2016,1,25,9,45,220.0,152.0,0.3,12.5,239.5,322.8,263.8
2016,1,25,10,0,337.0,158.0,0.3,13.0,297.0,417.82,338.07
2016,1,25,10,15,392.0,160.5,0.35,13.0,333.5,483.09,387.53
2016,1,25,10,30,447.0,163.0,0.4,13.0,370.0,539.79,430.22
2016,1,25,10,45,430.0,176.5,0.5,13.5,384.0,554.61,439.96
2016,1,25,11,0,413.0,190.0,0.6,14.0,398.0,566.91,448.23
2016,1,25,11,15,606.5,145.0,0.6,14.0,462.0,687.58,539.09
2016,1,25,11,30,800.0,100.0,0.6,14.0,526.0,802.48,617.42
2016,1,25,11,45,569.5,164.5,0.65,14.5,470.0,690.32,536.23
2016,1,25,12,0,339.0,229.0,0.7,15.0,414.0,559.69,438.03
2016,1,25,12,15,385.5,219.0,0.7,15.0,430.5,588.82,461.85
2016,1,25,12,30,432.0,209.0,0.7,15.0,447.0,630.38,492.29
2016,1,25,12,45,627.0,151.5,0.75,15.0,492.5,734.21,570.31
2016,1,25,13,0,822.0,94.0,0.8,15.0,538.0,822.25,630.95
2016,1,25,13,15,815.5,93.0,0.85,15.0,524.5,805.46,619.42
2016,1,25,13,30,809.0,92.0,0.9,15.0,511.0,785.62,607.26
2016,1,25,13,45,642.0,128.5,0.95,15.0,453.0,682.89,536.25
2016,1,25,14,0,475.0,165.0,1.0,15.0,395.0,574.46,456.33
2016,1,25,14,15,619.0,124.0,1.05,15.0,405.5,626.22,499.02
2016,1,25,14,30,763.0,83.0,1.1,15.0,416.0,658.54,524.47
2016,1,25,14,45,413.0,119.5,1.15,15.0,298.0,433.97,351.78
2016,1,25,15,0,63.0,156.0,1.2,15.0,180.0,206.29,166.78
2016,1,25,15,15,58.0,140.0,1.2,14.5,160.5,183.56,149.36
2016,1,25,15,30,53.0,124.0,1.2,14.0,141.0,161.27,131.13
2016,1,25,15,45,46.0,107.0,1.2,14.0,120.0,137.18,110.81
2016,1,25,16,0,39.0,90.0,1.2,14.0,99.0,113.78,90.74
2016,1,25,16,15,239.5,67.0,1.2,13.5,105.0,189.0,150.83
2016,1,25,16,30,440.0,44.0,1.2,13.0,111.0,224.22,172.06
2016,1,25,16,45,330.5,33.0,1.2,12.5,73.5,153.53,109.21
2016,1,25,17,0,221.0,22.0,1.2,12.0,36.0,90.02,30.64
2016,1,25,17,15,110.5,11.0,1.25,12.0,18.0,32.39,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,3.5,1.35,10.0,3.5,0.0,0.0
2016,1,26,7,30,0.0,7.0,1.4,10.0,7.0,6.67,0.0
2016,1,26,7,45,0.0,22.5,1.5,10.5,22.5,21.49,7.66
2016,1,26,8,0,0.0,38.0,1.6,11.0,38.0,37.4,25.2
2016,1,26,8,15,8.5,56.0,1.7,11.0,57.5,58.91,44.23
2016,1,26,8,30,17.0,74.0,1.8,11.0,77.0,81.14,63.78
2016,1,26,8,45,24.0,91.0,1.9,11.5,97.0,107.49,86.59
2016,1,26,9,0,31.0,108.0,2.0,12.0,117.0,130.25,106.07
2016,1,26,9,15,36.5,124.0,2.05,12.0,136.0,151.65,124.31
2016,1,26,9,30,42.0,140.0,2.1,12.0,155.0,173.59,142.79
2016,1,26,9,45,69.0,159.0,2.2,12.5,186.5,213.68,176.26
2016,1,26,10,0,96.0,178.0,2.3,13.0,218.0,255.83,210.91
2016,1,26,10,15,151.0,190.5,2.3,13.0,259.0,322.72,266.06
2016,1,26,10,30,206.0,203.0,2.3,13.0,300.0,382.72,314.79
2016,1,26,10,45,358.0,185.5,2.35,13.5,363.5,497.01,407.07
2016,1,26,11,0,510.0,168.0,2.4,14.0,427.0,620.14,502.66
2016,1,26,11,15,684.0,128.5,2.4,14.0,487.5,733.78,588.55
2016,1,26,11,30,858.0,89.0,2.4,14.0,548.0,839.55,663.93
2016,1,26,11,45,863.0,89.5,2.4,14.5,558.0,854.54,671.92
2016,1,26,12,0,868.0,90.0,2.4,15.0,568.0,866.18,678.48
2016,1,26,12,15,868.5,90.0,2.4,15.0,569.5,869.9,680.85
2016,1,26,12,30,869.0,90.0,2.4,15.0,571.0,870.11,680.98
2016,1,26,12,45,668.5,143.5,2.45,15.0,511.5,762.19,604.1
2016,1,26,13,0,468.0,197.0,2.5,15.0,452.0,642.28,513.77
2016,1,26,13,15,525.0,175.0,2.5,15.0,454.0,658.54,528.59
2016,1,26,13,30,582.0,153.0,2.5,15.0,456.0,675.88,543.0
2016,1,26,13,45,574.5,148.5,2.5,15.0,438.0,647.48,522.02
2016,1,26,14,0,567.0,144.0,2.5,15.0,420.0,622.4,503.55
2016,1,26,14,15,528.0,143.5,2.5,15.0,389.0,576.74,468.62
2016,1,26,14,30,489.0,143.0,2.5,15.0,358.0,531.4,433.54
2016,1,26,14,45,541.0,120.5,2.5,15.0,341.5,523.47,428.65
2016,1,26,15,0,593.0,98.0,2.5,15.0,325.0,515.3,422.64
2016,1,26,15,15,555.0,95.5,2.35,14.5,290.5,464.24,381.6
2016,1,26,15,30,517.0,93.0,2.2,14.0,256.0,414.43,340.81
2016,1,26,15,45,479.0,84.0,2.1,14.0,218.5,356.88,292.45
2016,1,26,16,0,441.0,75.0,2.0,14.0,181.0,305.2,247.66
2016,1,26,16,15,391.5,63.0,2.05,13.5,143.0,248.09,198.06
2016,1,26,16,30,342.0,51.0,2.1,13.0,105.0,195.51,151.2
2016,1,26,16,45,254.5,37.5,2.15,12.5,70.0,134.33,96.9
2016,1,26,17,0,167.0,24.0,2.2,12.0,35.0,78.64,32.48
2016,1,26,17,15,83.5,12.0,2.25,11.5,17.5,28.14,0.0
2016,1,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,9.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.9,9.0,14.0,13.34,0.0
2016,1,27,7,45,154.5,27.0,3.95,9.5,45.5,81.59,43.62
2016,1,27,8,0,309.0,40.0,4.0,10.0,77.0,156.97,116.78
2016,1,27,8,15,381.5,51.5,3.85,10.0,116.5,214.55,169.72
2016,1,27,8,30,454.0,63.0,3.7,10.0,156.0,279.35,228.05
2016,1,27,8,45,504.5,70.5,3.55,10.5,196.0,336.16,278.7
2016,1,27,9,0,555.0,78.0,3.4,11.0,236.0,396.67,331.0
2016,1,27,9,15,610.0,76.5,3.3,11.5,274.0,452.91,378.58
2016,1,27,9,30,665.0,75.0,3.2,12.0,312.0,511.79,426.89
2016,1,27,9,45,578.5,103.5,3.1,12.5,325.5,515.74,428.48
2016,1,27,10,0,492.0,132.0,3.0,13.0,339.0,506.29,419.0
2016,1,27,10,15,597.5,115.5,2.75,13.0,384.5,586.18,482.57
2016,1,27,10,30,703.0,99.0,2.5,13.0,430.0,665.45,542.44
2016,1,27,10,45,778.5,90.5,2.25,13.5,474.0,730.14,586.89
2016,1,27,11,0,854.0,82.0,2.0,14.0,518.0,799.06,632.74
2016,1,27,11,15,861.5,83.0,1.75,14.0,535.0,823.27,646.22
2016,1,27,11,30,869.0,84.0,1.5,14.0,552.0,844.4,657.43
2016,1,27,11,45,873.5,84.0,1.3,14.5,561.5,858.54,662.73
2016,1,27,12,0,878.0,84.0,1.1,15.0,571.0,862.0,660.48
2016,1,27,12,15,879.0,84.0,1.05,15.0,573.0,866.19,662.36
2016,1,27,12,30,880.0,84.0,1.0,15.0,575.0,866.89,661.97
2016,1,27,12,45,880.5,82.5,0.95,15.5,569.5,861.82,656.64
2016,1,27,13,0,881.0,81.0,0.9,16.0,564.0,853.26,649.18
2016,1,27,13,15,875.5,80.5,0.95,16.0,550.5,837.42,639.8
2016,1,27,13,30,870.0,80.0,1.0,16.0,537.0,825.09,632.95
2016,1,27,13,45,862.5,78.0,1.05,16.0,516.5,799.21,616.7
2016,1,27,14,0,855.0,76.0,1.1,16.0,496.0,770.4,598.42
2016,1,27,14,15,841.5,74.5,1.05,16.0,468.0,734.94,574.03
2016,1,27,14,30,828.0,73.0,1.0,16.0,440.0,697.26,547.93
2016,1,27,14,45,809.5,70.0,1.0,16.0,406.5,652.39,516.86
2016,1,27,15,0,791.0,67.0,1.0,16.0,373.0,606.18,482.96
2016,1,27,15,15,763.0,64.0,0.85,16.0,334.5,553.17,441.29
2016,1,27,15,30,735.0,61.0,0.7,16.0,296.0,500.22,398.67
2016,1,27,15,45,696.5,56.5,0.55,16.0,254.0,440.54,349.75
2016,1,27,16,0,658.0,52.0,0.4,16.0,212.0,382.67,300.88
2016,1,27,16,15,594.5,46.0,0.45,15.5,168.5,314.89,244.62
2016,1,27,16,30,531.0,40.0,0.5,15.0,125.0,255.11,192.82
2016,1,27,16,45,425.5,31.5,0.6,14.5,85.0,182.93,130.22
2016,1,27,17,0,320.0,23.0,0.7,14.0,45.0,118.85,56.4
2016,1,27,17,15,160.0,11.5,0.75,13.5,22.5,43.26,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.4,11.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,0.4,11.0,6.0,5.72,0.0
2016,1,28,7,45,0.0,19.5,0.4,11.0,19.5,18.1,6.61
2016,1,28,8,0,0.0,33.0,0.4,11.0,33.0,31.23,20.36
2016,1,28,8,15,0.0,49.5,0.55,11.0,49.5,47.83,35.12
2016,1,28,8,30,0.0,66.0,0.7,11.0,66.0,64.32,49.63
2016,1,28,8,45,0.0,82.5,0.9,11.5,82.5,80.8,63.85
2016,1,28,9,0,0.0,99.0,1.1,12.0,99.0,97.3,77.85
2016,1,28,9,15,3.0,114.0,1.05,12.0,115.0,113.91,91.9
2016,1,28,9,30,6.0,129.0,1.0,12.0,131.0,130.87,106.06
2016,1,28,9,45,38.5,153.0,1.0,12.5,169.5,186.04,152.16
2016,1,28,10,0,71.0,177.0,1.0,13.0,208.0,236.89,193.68
2016,1,28,10,15,340.0,151.5,1.3,13.0,311.5,424.13,349.19
2016,1,28,10,30,609.0,126.0,1.6,13.0,415.0,626.78,508.57
2016,1,28,10,45,563.0,148.0,1.95,13.5,425.5,627.58,507.3
2016,1,28,11,0,517.0,170.0,2.3,14.0,436.0,629.73,508.29
2016,1,28,11,15,315.0,208.5,2.25,14.0,372.0,504.91,408.63
2016,1,28,11,30,113.0,247.0,2.2,14.0,308.0,359.75,290.56
2016,1,28,11,45,114.0,251.0,2.2,14.5,314.0,366.19,295.62
2016,1,28,12,0,115.0,255.0,2.2,15.0,320.0,372.41,299.79
2016,1,28,12,15,57.5,180.0,2.0,15.0,212.5,235.22,189.68
2016,1,28,12,30,0.0,105.0,1.8,15.0,105.0,98.59,76.71
2016,1,28,12,45,0.0,112.5,1.6,15.5,112.5,106.06,82.93
2016,1,28,13,0,0.0,120.0,1.4,16.0,120.0,113.61,88.98
2016,1,28,13,15,134.0,175.5,1.3,16.0,246.5,305.48,247.87
2016,1,28,13,30,268.0,231.0,1.2,16.0,373.0,492.59,392.82
2016,1,28,13,45,231.5,225.0,1.2,16.0,344.5,438.26,349.87
2016,1,28,14,0,195.0,219.0,1.2,16.0,316.0,397.8,318.76
2016,1,28,14,15,153.0,207.0,1.1,16.0,280.5,347.25,278.95
2016,1,28,14,30,111.0,195.0,1.0,16.0,245.0,298.74,240.33
2016,1,28,14,45,97.5,179.5,0.95,16.0,221.0,258.07,208.37
2016,1,28,15,0,84.0,164.0,0.9,16.0,197.0,228.91,185.07
2016,1,28,15,15,80.5,147.5,0.85,15.5,176.5,205.64,166.69
2016,1,28,15,30,77.0,131.0,0.8,15.0,156.0,182.61,148.12
2016,1,28,15,45,70.5,113.5,0.75,15.0,134.0,157.07,126.79
2016,1,28,16,0,64.0,96.0,0.7,15.0,112.0,132.11,105.59
2016,1,28,16,15,53.5,77.5,0.75,14.5,89.0,104.8,82.29
2016,1,28,16,30,43.0,59.0,0.8,14.0,66.0,78.47,59.47
2016,1,28,16,45,21.5,41.5,0.9,14.0,45.0,50.85,35.43
2016,1,28,17,0,0.0,24.0,1.0,14.0,24.0,23.17,9.15
2016,1,28,17,15,0.0,12.0,1.05,14.0,12.0,11.44,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,6.5,3.0,14.0,6.5,0.0,0.0
2016,1,29,7,30,0.0,13.0,3.2,14.0,13.0,12.39,0.0
2016,1,29,7,45,80.5,28.0,3.4,14.5,38.0,58.78,32.76
2016,1,29,8,0,161.0,43.0,3.6,15.0,63.0,106.55,77.86
2016,1,29,8,15,200.5,59.5,3.65,15.0,94.5,148.6,115.53
2016,1,29,8,30,240.0,76.0,3.7,15.0,126.0,194.59,156.26
2016,1,29,8,45,265.5,91.5,3.8,15.0,159.0,236.35,193.22
2016,1,29,9,0,291.0,107.0,3.9,15.0,192.0,280.18,231.24
2016,1,29,9,15,306.0,121.5,3.95,15.0,222.5,318.6,264.02
2016,1,29,9,30,321.0,136.0,4.0,15.0,253.0,357.66,296.64
2016,1,29,9,45,160.5,86.5,4.1,15.5,145.0,206.22,170.97
2016,1,29,10,0,0.0,37.0,4.2,16.0,37.0,34.36,23.49
2016,1,29,10,15,0.0,57.0,4.2,16.0,57.0,53.0,39.22
2016,1,29,10,30,0.0,77.0,4.2,16.0,77.0,71.68,54.8
2016,1,29,10,45,0.0,74.0,4.25,16.0,74.0,68.88,52.36
2016,1,29,11,0,0.0,71.0,4.3,16.0,71.0,66.09,49.95
2016,1,29,11,15,2.5,126.5,4.3,16.0,128.0,122.4,96.74
2016,1,29,11,30,5.0,182.0,4.3,16.0,185.0,182.16,145.64
2016,1,29,11,45,9.0,192.5,4.35,16.0,197.5,196.61,157.37
2016,1,29,12,0,13.0,203.0,4.4,16.0,210.0,211.26,169.31
2016,1,29,12,15,6.5,168.5,4.4,16.0,172.0,168.85,134.57
2016,1,29,12,30,0.0,134.0,4.4,16.0,134.0,127.63,100.59
2016,1,29,12,45,0.0,78.0,4.45,16.0,78.0,72.65,55.19
2016,1,29,13,0,0.0,22.0,4.5,16.0,22.0,20.44,11.56
2016,1,29,13,15,0.0,91.0,4.55,16.0,91.0,84.87,65.51
2016,1,29,13,30,0.0,160.0,4.6,16.0,160.0,154.96,123.43
2016,1,29,13,45,54.5,191.0,4.65,16.0,218.5,243.3,197.61
2016,1,29,14,0,109.0,222.0,4.7,16.0,277.0,322.4,263.05
2016,1,29,14,15,151.0,209.0,4.75,16.0,280.5,348.13,285.0
2016,1,29,14,30,193.0,196.0,4.8,16.0,284.0,359.26,295.28
2016,1,29,14,45,96.5,140.5,4.85,16.0,184.5,220.89,181.18
2016,1,29,15,0,0.0,85.0,4.9,16.0,85.0,79.83,61.88
2016,1,29,15,15,0.0,76.5,4.9,15.5,76.5,71.62,55.26
2016,1,29,15,30,0.0,68.0,4.9,15.0,68.0,63.45,48.5
2016,1,29,15,45,0.0,58.0,4.95,15.0,58.0,53.93,40.41
2016,1,29,16,0,0.0,48.0,5.0,15.0,48.0,44.61,32.4
2016,1,29,16,15,0.0,38.5,5.0,14.5,38.5,35.75,24.76
2016,1,29,16,30,0.0,29.0,5.0,14.0,29.0,26.91,17.03
2016,1,29,16,45,0.0,20.0,5.05,14.0,20.0,18.55,9.58
2016,1,29,17,0,0.0,11.0,5.1,14.0,11.0,10.19,1.24
2016,1,29,17,15,0.0,5.5,5.1,14.0,5.5,5.24,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,7,15,81.5,7.0,4.55,10.0,9.5,6.67,0.0
2016,1,30,7,30,163.0,14.0,4.7,10.0,19.0,47.38,0.0
2016,1,30,7,45,304.5,24.0,4.85,10.5,55.0,120.52,72.67
2016,1,30,8,0,446.0,34.0,5.0,11.0,91.0,195.36,145.9
2016,1,30,8,15,523.5,41.0,4.95,11.0,133.5,257.41,203.62
2016,1,30,8,30,601.0,48.0,4.9,11.0,176.0,327.0,266.98
2016,1,30,8,45,462.0,76.5,4.9,11.5,188.0,323.6,268.81
2016,1,30,9,0,323.0,105.0,4.9,12.0,200.0,303.39,253.77
2016,1,30,9,15,337.0,119.0,4.9,12.0,231.0,342.86,288.08
2016,1,30,9,30,351.0,133.0,4.9,12.0,262.0,372.79,313.81
2016,1,30,9,45,448.0,129.5,4.9,12.0,310.5,457.44,384.76
2016,1,30,10,0,545.0,126.0,4.9,12.0,359.0,538.01,451.24
2016,1,30,10,15,703.5,97.0,4.9,12.0,420.5,644.81,538.34
2016,1,30,10,30,862.0,68.0,4.9,12.0,482.0,743.37,613.8
2016,1,30,10,45,608.0,139.5,4.95,12.5,439.0,660.55,546.47
2016,1,30,11,0,354.0,211.0,5.0,13.0,396.0,534.0,440.64
2016,1,30,11,15,626.0,141.5,5.0,13.0,481.0,705.7,581.03
2016,1,30,11,30,898.0,72.0,5.0,13.0,566.0,852.54,691.33
2016,1,30,11,45,900.0,73.0,5.05,13.5,575.5,866.15,699.11
2016,1,30,12,0,902.0,74.0,5.1,14.0,585.0,876.24,705.19
2016,1,30,12,15,903.0,74.5,5.1,14.0,587.5,881.29,708.71
2016,1,30,12,30,904.0,75.0,5.1,14.0,590.0,882.73,709.75
2016,1,30,12,45,895.0,77.0,5.1,14.0,583.0,873.75,703.24
2016,1,30,13,0,886.0,79.0,5.1,14.0,576.0,861.31,694.37
2016,1,30,13,15,678.5,136.0,5.05,14.0,511.0,754.11,613.91
2016,1,30,13,30,471.0,193.0,5.0,14.0,446.0,630.17,515.92
2016,1,30,13,45,235.5,101.5,5.0,14.0,228.0,321.82,268.87
2016,1,30,14,0,0.0,10.0,5.0,14.0,10.0,9.28,2.23
2016,1,30,14,15,347.0,53.5,5.05,13.5,212.0,340.38,289.56
2016,1,30,14,30,694.0,97.0,5.1,13.0,414.0,637.34,532.0
2016,1,30,14,45,428.5,133.5,5.2,13.0,324.5,465.45,389.58
2016,1,30,15,0,163.0,170.0,5.3,13.0,235.0,297.01,247.4
2016,1,30,15,15,155.5,154.0,5.15,12.5,211.0,268.0,223.87
2016,1,30,15,30,148.0,138.0,5.0,12.0,187.0,239.35,199.92
2016,1,30,15,45,139.0,120.0,4.9,12.0,161.0,207.91,172.82
2016,1,30,16,0,130.0,102.0,4.8,12.0,135.0,177.11,145.81
2016,1,30,16,15,114.5,83.0,4.6,11.5,108.0,143.0,115.78
2016,1,30,16,30,99.0,64.0,4.4,11.0,81.0,110.3,86.59
2016,1,30,16,45,69.0,46.0,4.2,10.5,56.0,75.67,55.83
2016,1,30,17,0,39.0,28.0,4.0,10.0,31.0,43.5,24.53
2016,1,30,17,15,19.5,14.0,3.95,10.0,15.5,17.39,0.0
2016,1,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.0,3.3,8.0,9.0,8.58,0.0
2016,1,31,7,30,0.0,18.0,3.4,8.0,18.0,17.16,0.0
2016,1,31,7,45,137.0,30.5,3.55,8.5,48.5,83.04,52.19
2016,1,31,8,0,274.0,43.0,3.7,9.0,79.0,148.76,112.62
2016,1,31,8,15,319.5,57.5,3.95,9.0,115.0,197.56,157.95
2016,1,31,8,30,365.0,72.0,4.2,9.0,151.0,250.89,206.73
2016,1,31,8,45,399.5,83.5,4.5,9.5,187.5,299.57,250.73
2016,1,31,9,0,434.0,95.0,4.8,10.0,224.0,350.9,296.0
2016,1,31,9,15,459.0,104.5,5.05,10.0,258.0,396.73,336.29
2016,1,31,9,30,484.0,114.0,5.3,10.0,292.0,443.62,376.69
2016,1,31,9,45,319.5,151.0,5.55,10.5,273.5,387.42,327.96
2016,1,31,10,0,155.0,188.0,5.8,11.0,255.0,317.98,266.76
2016,1,31,10,15,460.5,138.0,5.95,11.0,357.0,510.24,431.73
2016,1,31,10,30,766.0,88.0,6.1,11.0,459.0,701.85,588.53
2016,1,31,10,45,836.0,81.5,6.35,11.0,504.5,770.51,641.78
2016,1,31,11,0,906.0,75.0,6.6,11.0,550.0,832.74,690.06
2016,1,31,11,15,914.0,75.5,6.85,11.0,568.5,857.82,709.42
2016,1,31,11,30,922.0,76.0,7.1,11.0,587.0,879.69,726.55
2016,1,31,11,45,929.0,75.5,7.35,11.5,598.0,896.1,738.22
2016,1,31,12,0,936.0,75.0,7.6,12.0,609.0,908.97,747.29
2016,1,31,12,15,936.5,75.5,7.85,12.0,611.0,913.76,751.69
2016,1,31,12,30,937.0,76.0,8.1,12.0,613.0,914.81,753.39
2016,1,31,12,45,929.0,78.0,8.4,12.0,606.0,906.56,748.22
2016,1,31,13,0,921.0,80.0,8.7,12.0,599.0,894.7,740.34
2016,1,31,13,15,915.5,79.0,8.9,12.0,585.0,877.82,728.31
2016,1,31,13,30,910.0,78.0,9.1,12.0,571.0,857.51,713.65
2016,1,31,13,45,894.5,79.0,9.35,12.0,548.0,828.23,692.02
2016,1,31,14,0,879.0,80.0,9.6,12.0,525.0,802.51,673.14
2016,1,31,14,15,865.0,78.5,9.65,11.5,496.5,765.86,646.18
2016,1,31,14,30,851.0,77.0,9.7,11.0,468.0,726.91,617.09
2016,1,31,14,45,823.5,76.5,9.75,11.0,432.0,677.68,578.13
2016,1,31,15,0,796.0,76.0,9.8,11.0,396.0,627.61,536.76
2016,1,31,15,15,767.0,73.0,9.8,10.5,356.5,573.28,491.28
2016,1,31,15,30,738.0,70.0,9.8,10.0,317.0,519.04,444.66
2016,1,31,15,45,690.0,66.5,9.8,10.0,272.5,457.42,389.7
2016,1,31,16,0,642.0,63.0,9.8,10.0,228.0,395.9,333.67
2016,1,31,16,15,576.5,56.0,9.8,9.5,183.5,326.11,270.17
2016,1,31,16,30,511.0,49.0,9.8,9.0,139.0,261.92,210.48
2016,1,31,16,45,404.5,39.5,9.85,9.0,97.0,188.04,142.79
2016,1,31,17,0,298.0,30.0,9.9,9.0,55.0,125.58,79.46
2016,1,31,17,15,149.0,15.0,9.95,9.0,27.5,45.47,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,6.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,7,15,145.0,7.5,6.9,7.5,13.5,29.77,0.0
2016,2,1,7,30,290.0,15.0,7.0,8.0,27.0,81.79,0.0
2016,2,1,7,45,427.0,23.5,7.1,8.5,67.0,151.23,96.74
2016,2,1,8,0,564.0,32.0,7.2,9.0,107.0,229.59,173.85
2016,2,1,8,15,636.5,37.5,7.25,9.0,153.0,295.01,236.32
