Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,709.0,43.0,7.3,9.0,199.0,367.04,303.63
2016,2,1,8,45,754.5,47.0,7.35,9.5,245.0,430.38,362.08
2016,2,1,9,0,800.0,51.0,7.4,10.0,291.0,496.49,421.1
2016,2,1,9,15,780.0,56.5,7.3,10.0,318.0,528.92,451.03
2016,2,1,9,30,760.0,62.0,7.2,10.0,345.0,557.44,476.4
2016,2,1,9,45,818.5,64.5,7.1,10.5,397.0,630.3,536.55
2016,2,1,10,0,877.0,67.0,7.0,11.0,449.0,700.02,591.06
2016,2,1,10,15,891.5,69.0,6.85,11.0,481.0,742.96,623.58
2016,2,1,10,30,906.0,71.0,6.7,11.0,513.0,783.81,654.11
2016,2,1,10,45,911.0,73.5,6.6,11.5,537.0,815.41,676.01
2016,2,1,11,0,916.0,76.0,6.5,12.0,561.0,843.93,695.32
2016,2,1,11,15,922.5,77.0,6.4,12.0,578.5,868.65,712.92
2016,2,1,11,30,929.0,78.0,6.3,12.0,596.0,890.07,728.0
2016,2,1,11,45,927.0,80.5,6.2,12.0,605.0,902.53,736.34
2016,2,1,12,0,925.0,83.0,6.1,12.0,614.0,911.28,742.02
2016,2,1,12,15,925.0,83.0,6.0,12.0,615.5,915.03,744.08
2016,2,1,12,30,925.0,83.0,5.9,12.0,617.0,915.06,743.53
2016,2,1,12,45,921.5,83.0,5.8,12.0,610.5,908.33,738.08
2016,2,1,13,0,918.0,83.0,5.7,12.0,604.0,897.97,730.1
2016,2,1,13,15,912.0,82.0,5.7,12.0,589.5,880.7,717.65
2016,2,1,13,30,906.0,81.0,5.7,12.0,575.0,860.03,702.76
2016,2,1,13,45,898.5,79.5,5.7,12.0,554.0,834.27,684.05
2016,2,1,14,0,891.0,78.0,5.7,12.0,533.0,805.45,663.02
2016,2,1,14,15,877.0,76.0,5.65,12.0,504.0,774.11,639.77
2016,2,1,14,30,863.0,74.0,5.6,12.0,475.0,734.16,609.72
2016,2,1,14,45,847.0,71.0,5.6,12.0,440.5,689.55,575.94
2016,2,1,15,0,831.0,68.0,5.6,12.0,406.0,643.28,539.76
2016,2,1,15,15,804.0,65.0,5.35,11.5,365.5,588.82,495.18
2016,2,1,15,30,777.0,62.0,5.1,11.0,325.0,534.22,449.37
2016,2,1,15,45,739.0,58.0,4.95,11.0,281.5,472.86,396.17
2016,2,1,16,0,701.0,54.0,4.8,11.0,238.0,413.14,342.93
2016,2,1,16,15,641.5,48.5,4.65,10.5,192.5,344.56,281.67
2016,2,1,16,30,582.0,43.0,4.5,10.0,147.0,280.7,223.01
2016,2,1,16,45,485.5,35.0,4.4,9.5,104.0,210.22,158.72
2016,2,1,17,0,389.0,27.0,4.3,9.0,61.0,147.62,95.56
2016,2,1,17,15,194.5,13.5,4.3,8.5,30.5,61.43,0.0
2016,2,1,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,3.6,9.0,6.5,6.2,0.0
2016,2,2,7,30,0.0,13.0,3.6,9.0,13.0,12.06,0.0
2016,2,2,7,45,15.0,30.5,3.65,9.0,32.5,36.12,21.78
2016,2,2,8,0,30.0,48.0,3.7,9.0,52.0,60.38,44.66
2016,2,2,8,15,46.0,67.5,3.65,9.0,76.5,88.89,70.06
2016,2,2,8,30,62.0,87.0,3.6,9.0,101.0,118.92,96.78
2016,2,2,8,45,74.0,106.0,3.6,9.5,126.0,147.96,122.27
2016,2,2,9,0,86.0,125.0,3.6,10.0,151.0,178.14,148.31
2016,2,2,9,15,96.0,141.5,3.5,10.0,174.5,213.26,178.3
2016,2,2,9,30,106.0,158.0,3.4,10.0,198.0,241.86,202.42
2016,2,2,9,45,239.5,161.5,3.3,10.0,263.5,347.42,292.2
2016,2,2,10,0,373.0,165.0,3.2,10.0,329.0,453.65,380.33
2016,2,2,10,15,413.5,169.5,3.05,10.0,363.0,513.15,427.33
2016,2,2,10,30,454.0,174.0,2.9,10.0,397.0,562.88,466.16
2016,2,2,10,45,389.0,198.5,2.8,10.5,396.5,539.97,445.16
2016,2,2,11,0,324.0,223.0,2.7,11.0,396.0,525.06,430.43
2016,2,2,11,15,586.0,160.0,2.65,11.0,484.5,696.43,567.48
2016,2,2,11,30,848.0,97.0,2.6,11.0,573.0,853.09,681.76
2016,2,2,11,45,859.5,95.0,2.6,11.0,585.0,871.09,692.77
2016,2,2,12,0,871.0,93.0,2.6,11.0,597.0,885.81,702.85
2016,2,2,12,15,872.5,93.0,2.7,11.0,599.0,890.75,706.9
2016,2,2,12,30,874.0,93.0,2.8,11.0,601.0,892.12,708.64
2016,2,2,12,45,883.5,88.5,2.95,11.5,598.0,884.03,702.8
2016,2,2,13,0,893.0,84.0,3.1,12.0,595.0,879.79,699.92
2016,2,2,13,15,635.5,152.5,3.15,12.0,512.0,740.9,598.6
2016,2,2,13,30,378.0,221.0,3.2,12.0,429.0,574.48,468.29
2016,2,2,13,45,622.5,150.0,3.25,12.0,477.5,703.28,573.94
2016,2,2,14,0,867.0,79.0,3.3,12.0,526.0,796.07,644.01
2016,2,2,14,15,853.5,77.5,3.3,12.0,497.5,760.06,617.37
2016,2,2,14,30,840.0,76.0,3.3,12.0,469.0,721.74,589.77
2016,2,2,14,45,822.0,73.5,3.3,12.0,435.0,677.03,556.96
2016,2,2,15,0,804.0,71.0,3.3,12.0,401.0,630.88,521.83
2016,2,2,15,15,777.0,68.0,3.2,11.5,361.5,577.38,479.58
2016,2,2,15,30,750.0,65.0,3.1,11.0,322.0,523.81,436.03
2016,2,2,15,45,704.0,62.0,3.05,11.0,278.0,460.35,382.47
2016,2,2,16,0,658.0,59.0,3.0,11.0,234.0,401.74,331.32
2016,2,2,16,15,597.5,53.0,2.95,10.5,189.5,334.18,272.09
2016,2,2,16,30,537.0,47.0,2.9,10.0,145.0,271.69,215.63
2016,2,2,16,45,435.5,38.5,2.85,9.5,103.0,198.66,150.42
2016,2,2,17,0,334.0,30.0,2.8,9.0,61.0,136.48,90.57
2016,2,2,17,15,167.0,15.0,2.85,9.0,30.5,57.97,0.0
2016,2,2,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,9.5,2.8,6.0,9.5,9.05,0.0
2016,2,3,7,30,0.0,19.0,2.9,6.0,19.0,18.4,0.0
2016,2,3,7,45,87.5,34.5,3.05,6.5,46.5,69.01,46.29
2016,2,3,8,0,175.0,50.0,3.2,7.0,74.0,119.28,91.75
2016,2,3,8,15,206.0,67.5,3.2,7.5,106.0,160.25,129.29
2016,2,3,8,30,237.0,85.0,3.2,8.0,138.0,204.28,169.03
2016,2,3,8,45,257.5,101.5,3.25,8.5,170.5,244.88,205.22
2016,2,3,9,0,278.0,118.0,3.3,9.0,203.0,287.08,241.9
2016,2,3,9,15,297.0,131.0,3.3,9.5,233.5,325.63,274.66
2016,2,3,9,30,316.0,144.0,3.3,10.0,264.0,365.24,307.51
2016,2,3,9,45,349.5,154.0,3.3,10.5,299.0,411.74,345.47
2016,2,3,10,0,383.0,164.0,3.3,11.0,334.0,471.0,392.59
2016,2,3,10,15,596.0,126.5,3.2,11.0,412.0,604.38,501.24
2016,2,3,10,30,809.0,89.0,3.1,11.0,490.0,740.4,605.18
2016,2,3,10,45,819.0,91.5,3.05,11.5,514.5,773.87,626.87
2016,2,3,11,0,829.0,94.0,3.0,12.0,539.0,804.78,647.19
2016,2,3,11,15,837.0,95.0,3.0,12.0,556.5,829.51,664.32
2016,2,3,11,30,845.0,96.0,3.0,12.0,574.0,851.23,679.32
2016,2,3,11,45,845.5,98.0,3.0,12.5,583.5,864.47,686.99
2016,2,3,12,0,846.0,100.0,3.0,13.0,593.0,874.3,692.36
2016,2,3,12,15,481.5,185.5,3.0,13.0,466.5,654.84,528.13
2016,2,3,12,30,117.0,271.0,3.0,13.0,340.0,392.58,317.28
2016,2,3,12,45,59.0,223.5,3.05,13.0,258.5,285.47,231.78
2016,2,3,13,0,1.0,176.0,3.1,13.0,177.0,171.51,137.52
2016,2,3,13,15,0.5,155.5,3.1,13.0,156.0,149.92,120.07
2016,2,3,13,30,0.0,135.0,3.1,13.0,135.0,128.66,102.6
2016,2,3,13,45,6.5,161.5,3.15,13.0,165.0,161.54,130.25
2016,2,3,14,0,13.0,188.0,3.2,13.0,195.0,195.22,158.33
2016,2,3,14,15,113.5,196.5,3.15,13.0,250.5,304.41,250.7
2016,2,3,14,30,214.0,205.0,3.1,13.0,306.0,385.92,318.47
2016,2,3,14,45,394.5,159.0,3.1,13.0,329.0,474.17,392.29
2016,2,3,15,0,575.0,113.0,3.1,13.0,352.0,531.13,439.66
2016,2,3,15,15,536.0,110.5,3.05,12.5,316.5,474.94,394.5
2016,2,3,15,30,497.0,108.0,3.0,12.0,281.0,425.5,354.16
2016,2,3,15,45,463.0,97.5,3.0,12.0,242.0,371.66,308.85
2016,2,3,16,0,429.0,87.0,3.0,12.0,203.0,319.97,264.18
2016,2,3,16,15,383.5,75.0,2.95,11.5,164.5,264.07,215.4
2016,2,3,16,30,338.0,63.0,2.9,11.0,126.0,212.29,169.09
2016,2,3,16,45,267.0,48.5,2.9,11.0,89.5,153.77,116.94
2016,2,3,17,0,196.0,34.0,2.9,11.0,53.0,103.11,69.58
2016,2,3,17,15,98.0,17.0,2.9,11.0,26.5,44.84,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,100.5,9.0,3.6,7.0,14.0,24.41,0.0
2016,2,4,7,30,201.0,18.0,3.7,7.0,28.0,68.76,0.0
2016,2,4,7,45,324.5,29.0,3.8,7.5,66.0,132.81,90.34
2016,2,4,8,0,448.0,40.0,3.9,8.0,104.0,204.41,156.71
2016,2,4,8,15,522.5,47.5,3.85,8.0,148.0,266.95,214.69
2016,2,4,8,30,597.0,55.0,3.8,8.0,192.0,336.69,278.14
2016,2,4,8,45,643.0,60.5,3.75,8.5,236.0,396.86,332.07
2016,2,4,9,0,689.0,66.0,3.7,9.0,280.0,460.16,386.85
2016,2,4,9,15,721.5,69.5,3.7,9.5,321.0,513.58,432.05
2016,2,4,9,30,754.0,73.0,3.7,10.0,362.0,570.26,478.35
2016,2,4,9,45,772.0,77.5,3.7,10.5,398.5,618.89,516.78
2016,2,4,10,0,790.0,82.0,3.7,11.0,435.0,666.5,552.77
2016,2,4,10,15,629.0,128.0,3.65,11.0,421.5,631.52,522.77
2016,2,4,10,30,468.0,174.0,3.6,11.0,408.0,575.17,475.42
2016,2,4,10,45,656.5,131.5,3.6,11.5,477.0,696.27,571.72
2016,2,4,11,0,845.0,89.0,3.6,12.0,546.0,813.77,657.53
2016,2,4,11,15,852.5,90.0,3.5,12.0,564.0,838.43,673.55
2016,2,4,11,30,860.0,91.0,3.4,12.0,582.0,860.01,687.96
2016,2,4,11,45,864.5,91.5,3.35,12.5,592.0,875.15,696.74
2016,2,4,12,0,869.0,92.0,3.3,13.0,602.0,886.89,703.15
2016,2,4,12,15,731.0,133.5,3.15,13.0,563.5,822.36,655.17
2016,2,4,12,30,593.0,175.0,3.0,13.0,525.0,747.31,599.31
2016,2,4,12,45,732.0,132.5,2.9,13.5,560.5,819.18,651.42
2016,2,4,13,0,871.0,90.0,2.8,14.0,596.0,879.54,692.61
2016,2,4,13,15,865.5,89.5,2.65,14.0,582.5,863.68,680.06
2016,2,4,13,30,860.0,89.0,2.5,14.0,569.0,844.51,665.95
2016,2,4,13,45,697.0,128.5,2.45,14.0,508.0,743.46,593.23
2016,2,4,14,0,534.0,168.0,2.4,14.0,447.0,635.39,512.01
2016,2,4,14,15,521.5,161.0,2.3,14.0,421.5,602.5,487.77
2016,2,4,14,30,509.0,154.0,2.2,14.0,396.0,568.43,461.79
2016,2,4,14,45,539.5,135.0,2.15,14.0,375.5,549.99,448.53
2016,2,4,15,0,570.0,116.0,2.1,14.0,355.0,532.36,435.22
2016,2,4,15,15,540.0,111.5,2.05,13.5,320.5,483.83,397.26
2016,2,4,15,30,510.0,107.0,2.0,13.0,286.0,432.91,356.67
2016,2,4,15,45,487.5,95.0,2.0,13.0,248.5,382.81,315.21
2016,2,4,16,0,465.0,83.0,2.0,13.0,211.0,333.7,273.28
2016,2,4,16,15,421.5,72.0,2.0,12.5,172.0,277.84,225.08
2016,2,4,16,30,378.0,61.0,2.0,12.0,133.0,225.82,178.87
2016,2,4,16,45,313.0,47.5,2.05,11.5,95.5,168.0,127.58
2016,2,4,17,0,248.0,34.0,2.1,11.0,58.0,117.33,80.22
2016,2,4,17,15,124.0,17.0,2.2,10.5,29.0,50.88,0.0
2016,2,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,94.5,10.0,3.15,7.5,15.0,24.48,0.0
2016,2,5,7,30,189.0,20.0,3.2,8.0,30.0,68.75,0.0
2016,2,5,7,45,311.5,32.0,3.3,8.5,68.5,132.59,91.26
2016,2,5,8,0,434.0,44.0,3.4,9.0,107.0,204.46,156.72
2016,2,5,8,15,509.5,52.0,3.35,9.0,151.5,267.52,214.59
2016,2,5,8,30,585.0,60.0,3.3,9.0,196.0,337.84,277.94
2016,2,5,8,45,633.5,66.0,3.3,9.5,241.0,399.46,332.54
2016,2,5,9,0,682.0,72.0,3.3,10.0,286.0,464.45,388.2
2016,2,5,9,15,716.0,76.0,3.25,10.5,328.0,521.53,435.65
2016,2,5,9,30,750.0,80.0,3.2,11.0,370.0,579.68,482.36
2016,2,5,9,45,621.0,113.0,3.15,12.0,368.5,562.76,465.99
2016,2,5,10,0,492.0,146.0,3.1,13.0,367.0,528.77,435.91
2016,2,5,10,15,667.5,116.5,2.85,13.0,439.5,648.42,530.73
2016,2,5,10,30,843.0,87.0,2.6,13.0,512.0,767.57,617.56
2016,2,5,10,45,854.0,89.0,2.4,13.5,537.0,802.32,638.41
2016,2,5,11,0,865.0,91.0,2.2,14.0,562.0,834.43,657.5
2016,2,5,11,15,872.0,92.0,2.0,14.0,580.0,859.14,672.08
2016,2,5,11,30,879.0,93.0,1.8,14.0,598.0,880.67,684.14
2016,2,5,11,45,878.0,95.5,1.6,14.5,607.0,893.7,688.75
2016,2,5,12,0,877.0,98.0,1.4,15.0,616.0,903.15,690.76
2016,2,5,12,15,877.0,98.0,1.2,15.0,617.5,906.89,690.0
2016,2,5,12,30,877.0,98.0,1.0,15.0,619.0,907.03,686.7
2016,2,5,12,45,873.0,98.0,0.8,15.5,612.5,900.03,677.27
2016,2,5,13,0,869.0,98.0,0.6,16.0,606.0,889.49,665.54
2016,2,5,13,15,863.0,97.0,0.8,16.0,592.0,872.6,658.76
2016,2,5,13,30,857.0,96.0,1.0,16.0,578.0,852.4,649.4
2016,2,5,13,45,855.0,92.0,1.25,16.0,558.0,828.79,637.89
2016,2,5,14,0,853.0,88.0,1.5,16.0,538.0,801.97,623.42
2016,2,5,14,15,687.5,120.0,1.6,16.0,470.5,691.06,546.33
2016,2,5,14,30,522.0,152.0,1.7,16.0,403.0,576.87,461.72
2016,2,5,14,45,534.0,137.0,1.85,16.0,378.0,549.53,443.33
2016,2,5,15,0,546.0,122.0,2.0,16.0,353.0,519.54,421.49
2016,2,5,15,15,521.5,116.0,1.9,15.5,320.0,474.36,386.39
2016,2,5,15,30,497.0,110.0,1.8,15.0,287.0,429.72,350.92
2016,2,5,15,45,584.0,86.0,1.75,14.5,268.0,429.52,350.26
2016,2,5,16,0,671.0,62.0,1.7,14.0,249.0,415.65,336.78
2016,2,5,16,15,613.5,56.0,1.7,13.5,203.5,348.18,279.21
2016,2,5,16,30,556.0,50.0,1.7,13.0,158.0,285.42,224.05
2016,2,5,16,45,453.5,42.0,1.7,12.5,114.0,210.72,158.94
2016,2,5,17,0,351.0,34.0,1.7,12.0,70.0,146.81,100.97
2016,2,5,17,15,175.5,17.0,1.75,11.5,35.0,64.16,7.58
2016,2,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,114.0,10.0,3.55,7.5,16.5,27.65,0.0
2016,2,6,7,30,228.0,20.0,3.7,8.0,33.0,77.83,7.19
2016,2,6,7,45,344.0,31.0,3.85,8.5,71.5,140.75,97.83
2016,2,6,8,0,460.0,42.0,4.0,9.0,110.0,211.48,162.51
2016,2,6,8,15,532.0,49.0,3.9,9.5,154.5,273.54,219.46
2016,2,6,8,30,604.0,56.0,3.8,10.0,199.0,342.47,281.31
2016,2,6,8,45,655.0,60.0,3.7,10.5,244.0,403.96,335.74
2016,2,6,9,0,706.0,64.0,3.6,11.0,289.0,466.94,389.69
2016,2,6,9,15,737.0,67.5,3.5,11.5,330.0,522.84,436.11
2016,2,6,9,30,768.0,71.0,3.4,12.0,371.0,579.45,481.46
2016,2,6,9,45,791.0,73.5,3.35,12.5,408.5,629.84,520.62
2016,2,6,10,0,814.0,76.0,3.3,13.0,446.0,679.52,556.94
2016,2,6,10,15,829.0,78.0,3.1,13.5,477.0,721.61,585.51
2016,2,6,10,30,844.0,80.0,2.9,14.0,508.0,761.79,611.97
2016,2,6,10,45,856.0,80.5,2.75,14.5,533.0,795.58,633.41
2016,2,6,11,0,868.0,81.0,2.6,15.0,558.0,820.16,647.84
2016,2,6,11,15,874.0,82.0,2.5,15.0,575.0,843.84,663.07
2016,2,6,11,30,880.0,83.0,2.4,15.0,592.0,864.35,675.97
2016,2,6,11,45,886.0,82.5,2.35,15.5,602.5,879.76,684.45
2016,2,6,12,0,892.0,82.0,2.3,16.0,613.0,891.75,690.61
2016,2,6,12,15,892.5,82.0,2.4,16.0,615.0,895.95,694.17
2016,2,6,12,30,893.0,82.0,2.5,16.0,617.0,896.55,695.42
2016,2,6,12,45,712.0,139.5,2.6,16.0,563.5,813.16,637.38
2016,2,6,13,0,531.0,197.0,2.7,16.0,510.0,708.4,561.07
2016,2,6,13,15,701.5,140.0,2.7,16.0,543.0,789.87,623.65
2016,2,6,13,30,872.0,83.0,2.7,16.0,576.0,844.67,662.89
2016,2,6,13,45,864.5,81.0,2.75,16.5,555.5,818.86,643.8
2016,2,6,14,0,857.0,79.0,2.8,17.0,535.0,790.09,623.3
2016,2,6,14,15,556.0,143.0,2.8,16.5,433.0,616.19,495.33
2016,2,6,14,30,255.0,207.0,2.8,16.0,331.0,430.53,348.59
2016,2,6,14,45,301.0,185.0,2.8,16.0,321.0,428.79,349.54
2016,2,6,15,0,347.0,163.0,2.8,16.0,311.0,422.85,345.94
2016,2,6,15,15,397.0,139.0,2.65,15.5,293.0,422.77,346.75
2016,2,6,15,30,447.0,115.0,2.5,15.0,275.0,406.93,334.51
2016,2,6,15,45,425.0,103.0,2.35,15.0,240.0,359.88,295.19
2016,2,6,16,0,403.0,91.0,2.2,15.0,205.0,313.93,255.96
2016,2,6,16,15,369.0,78.0,2.15,14.5,168.0,262.9,212.18
2016,2,6,16,30,335.0,65.0,2.1,14.0,131.0,214.8,169.73
2016,2,6,16,45,284.5,50.0,2.05,13.5,95.5,162.12,123.1
2016,2,6,17,0,234.0,35.0,2.0,13.0,60.0,114.87,79.79
2016,2,6,17,15,117.0,17.5,1.95,12.5,30.0,50.86,11.17
2016,2,6,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,7,7,15,156.0,9.5,3.2,10.5,18.5,33.97,0.0
2016,2,7,7,30,312.0,19.0,3.4,11.0,37.0,94.2,19.86
2016,2,7,7,45,432.5,27.5,3.6,11.5,78.0,159.33,109.82
2016,2,7,8,0,553.0,36.0,3.8,12.0,119.0,234.12,177.61
2016,2,7,8,15,619.5,41.0,3.9,12.0,165.0,297.11,235.98
2016,2,7,8,30,686.0,46.0,4.0,12.0,211.0,366.1,298.49
2016,2,7,8,45,730.5,49.5,4.15,12.5,257.0,428.05,353.56
2016,2,7,9,0,775.0,53.0,4.3,13.0,303.0,492.73,409.16
2016,2,7,9,15,803.5,56.0,4.2,13.5,345.5,549.69,456.18
2016,2,7,9,30,832.0,59.0,4.1,14.0,388.0,602.68,498.55
2016,2,7,9,45,643.0,108.5,4.05,14.5,377.0,574.9,473.6
2016,2,7,10,0,454.0,158.0,4.0,15.0,366.0,517.03,424.5
2016,2,7,10,15,672.0,114.0,3.8,15.0,445.5,651.56,532.52
2016,2,7,10,30,890.0,70.0,3.6,15.0,525.0,781.2,627.9
2016,2,7,10,45,899.5,71.5,3.45,15.5,550.5,815.18,649.01
2016,2,7,11,0,909.0,73.0,3.3,16.0,576.0,846.33,668.38
2016,2,7,11,15,915.5,74.0,3.2,16.0,594.0,871.31,684.66
2016,2,7,11,30,922.0,75.0,3.1,16.0,612.0,892.98,698.56
2016,2,7,11,45,925.5,75.5,3.05,16.5,622.0,907.97,706.79
2016,2,7,12,0,929.0,76.0,3.0,17.0,632.0,919.32,712.58
2016,2,7,12,15,929.5,76.0,2.95,17.0,634.5,923.7,714.99
2016,2,7,12,30,930.0,76.0,2.9,17.0,637.0,924.32,714.98
2016,2,7,12,45,930.0,75.0,2.9,17.5,631.5,919.51,710.43
2016,2,7,13,0,930.0,74.0,2.9,18.0,626.0,910.95,703.49
2016,2,7,13,15,925.0,73.0,2.9,18.0,612.0,894.34,692.44
2016,2,7,13,30,920.0,72.0,2.9,18.0,598.0,874.22,679.08
2016,2,7,13,45,911.5,71.5,2.95,18.5,576.5,848.42,660.85
2016,2,7,14,0,903.0,71.0,3.0,19.0,555.0,819.52,640.47
2016,2,7,14,15,711.0,114.0,2.95,18.5,483.0,705.6,559.86
2016,2,7,14,30,519.0,157.0,2.9,18.0,411.0,582.53,467.37
2016,2,7,14,45,497.5,149.0,2.9,18.0,378.5,539.44,435.27
2016,2,7,15,0,476.0,141.0,2.9,18.0,346.0,496.26,402.0
2016,2,7,15,15,469.0,127.5,2.7,17.5,314.0,456.24,371.09
2016,2,7,15,30,462.0,114.0,2.5,17.0,282.0,415.47,338.75
2016,2,7,15,45,442.0,102.0,2.35,17.0,246.5,368.73,300.16
2016,2,7,16,0,422.0,90.0,2.2,17.0,211.0,322.85,261.32
2016,2,7,16,15,388.0,77.5,2.15,16.5,174.0,271.31,217.45
2016,2,7,16,30,354.0,65.0,2.1,16.0,137.0,222.66,174.84
2016,2,7,16,45,308.0,50.5,2.05,15.5,101.0,170.87,129.09
2016,2,7,17,0,262.0,36.0,2.0,15.0,65.0,124.0,86.26
2016,2,7,17,15,131.0,18.0,2.0,14.5,32.5,55.04,17.33
2016,2,7,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.0,4.5,11.5,18.5,30.32,0.0
2016,2,8,7,30,247.0,22.0,4.6,12.0,37.0,85.43,25.79
2016,2,8,7,45,365.5,32.5,4.75,12.5,77.5,148.92,103.99
2016,2,8,8,0,484.0,43.0,4.9,13.0,118.0,221.66,168.95
2016,2,8,8,15,556.5,50.0,4.8,13.5,164.0,285.56,226.89
2016,2,8,8,30,629.0,57.0,4.7,14.0,210.0,356.38,289.67
2016,2,8,8,45,673.0,62.0,4.6,14.5,255.0,417.18,342.95
2016,2,8,9,0,717.0,67.0,4.5,15.0,300.0,478.66,395.06
2016,2,8,9,15,748.5,70.5,4.35,15.5,342.5,535.66,441.64
2016,2,8,9,30,780.0,74.0,4.2,16.0,385.0,593.36,487.06
2016,2,8,9,45,812.5,74.0,4.05,16.5,425.0,647.99,528.89
2016,2,8,10,0,845.0,74.0,3.9,17.0,465.0,702.48,567.77
2016,2,8,10,15,860.0,75.5,3.8,17.0,497.0,745.19,597.94
2016,2,8,10,30,875.0,77.0,3.7,17.0,529.0,779.91,621.85
2016,2,8,10,45,886.0,78.5,3.6,17.5,554.0,814.76,644.42
2016,2,8,11,0,897.0,80.0,3.5,18.0,579.0,846.9,664.7
2016,2,8,11,15,903.5,80.5,3.4,18.5,597.0,871.09,679.1
2016,2,8,11,30,910.0,81.0,3.3,19.0,615.0,892.01,691.13
2016,2,8,11,45,913.5,81.5,3.2,19.5,625.0,906.88,698.9
2016,2,8,12,0,917.0,82.0,3.1,20.0,635.0,918.17,704.25
2016,2,8,12,15,917.5,82.0,3.0,20.0,637.5,922.53,706.26
2016,2,8,12,30,918.0,82.0,2.9,20.0,640.0,923.16,705.88
2016,2,8,12,45,920.5,80.0,2.8,20.0,635.0,919.42,702.67
2016,2,8,13,0,923.0,78.0,2.7,20.0,630.0,911.93,697.05
2016,2,8,13,15,918.0,77.5,2.65,20.0,616.0,896.0,686.2
2016,2,8,13,30,913.0,77.0,2.6,20.0,602.0,876.57,673.11
2016,2,8,13,45,904.0,76.0,2.55,20.5,580.5,849.84,653.78
2016,2,8,14,0,895.0,75.0,2.5,21.0,559.0,820.06,632.46
2016,2,8,14,15,690.5,121.0,2.4,21.0,483.0,699.3,546.92
2016,2,8,14,30,486.0,167.0,2.3,21.0,407.0,570.18,449.87
2016,2,8,14,45,459.5,159.0,2.25,21.0,373.5,524.54,416.34
2016,2,8,15,0,433.0,151.0,2.2,21.0,340.0,479.28,381.93
2016,2,8,15,15,439.0,134.5,2.05,20.5,311.0,445.92,356.98
2016,2,8,15,30,445.0,118.0,1.9,20.0,282.0,410.75,329.8
2016,2,8,15,45,422.5,107.0,1.75,20.0,247.0,364.5,292.24
2016,2,8,16,0,400.0,96.0,1.6,20.0,212.0,319.41,254.74
2016,2,8,16,15,367.0,82.5,1.6,19.5,175.0,268.21,212.16
2016,2,8,16,30,334.0,69.0,1.6,19.0,138.0,219.85,170.69
2016,2,8,16,45,386.0,50.5,1.65,18.5,110.0,198.99,148.69
2016,2,8,17,0,438.0,32.0,1.7,18.0,82.0,170.86,117.58
2016,2,8,17,15,280.5,21.0,1.7,17.5,47.0,94.31,38.25
2016,2,8,17,30,123.0,10.0,1.7,17.0,12.0,29.93,0.0
2016,2,8,17,45,61.5,5.0,1.75,17.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,141.5,11.0,3.2,11.5,20.5,33.35,0.0
2016,2,9,7,30,283.0,22.0,3.4,12.0,41.0,94.18,35.7
2016,2,9,7,45,399.5,32.0,3.6,12.5,82.5,158.22,111.08
2016,2,9,8,0,516.0,42.0,3.8,13.0,124.0,231.91,176.69
2016,2,9,8,15,586.0,48.5,3.85,13.5,170.5,296.15,234.88
2016,2,9,8,30,656.0,55.0,3.9,14.0,217.0,364.89,295.84
2016,2,9,8,45,701.0,59.5,3.95,14.5,263.5,427.25,350.26
2016,2,9,9,0,746.0,64.0,4.0,15.0,310.0,492.41,405.16
2016,2,9,9,15,741.0,68.0,3.75,15.5,339.5,529.79,435.74
2016,2,9,9,30,736.0,72.0,3.5,16.0,369.0,564.61,462.95
2016,2,9,9,45,692.5,92.0,3.25,16.5,392.0,591.97,482.27
2016,2,9,10,0,649.0,112.0,3.0,17.0,415.0,611.22,494.48
2016,2,9,10,15,767.5,95.0,2.7,17.0,476.5,700.47,560.35
2016,2,9,10,30,886.0,78.0,2.4,17.0,538.0,791.61,623.32
2016,2,9,10,45,749.0,117.5,2.15,17.5,519.5,761.83,597.16
2016,2,9,11,0,612.0,157.0,1.9,18.0,501.0,711.17,557.03
2016,2,9,11,15,634.5,155.5,1.75,18.5,522.0,742.01,576.92
2016,2,9,11,30,657.0,154.0,1.6,19.0,543.0,770.96,594.02
2016,2,9,11,45,565.0,190.5,1.45,19.5,529.0,733.82,563.69
2016,2,9,12,0,473.0,227.0,1.3,20.0,515.0,698.32,534.0
2016,2,9,12,15,696.5,156.0,1.2,20.0,581.5,825.94,624.78
2016,2,9,12,30,920.0,85.0,1.1,20.0,648.0,930.78,691.49
2016,2,9,12,45,919.5,84.0,1.05,20.5,642.5,925.59,684.65
2016,2,9,13,0,919.0,83.0,1.0,21.0,637.0,916.68,677.06
2016,2,9,13,15,913.5,82.5,1.05,21.0,622.5,900.34,667.8
2016,2,9,13,30,908.0,82.0,1.1,21.0,608.0,880.52,656.36
2016,2,9,13,45,896.0,82.0,1.2,21.0,585.5,852.54,640.19
2016,2,9,14,0,884.0,82.0,1.3,21.0,563.0,821.66,621.87
2016,2,9,14,15,563.0,149.0,1.35,20.5,450.0,626.68,486.85
2016,2,9,14,30,242.0,216.0,1.4,20.0,337.0,432.02,339.81
2016,2,9,14,45,287.0,194.0,1.5,20.0,327.5,430.37,341.69
2016,2,9,15,0,332.0,172.0,1.6,20.0,318.0,424.64,338.78
2016,2,9,15,15,319.0,158.5,1.5,19.5,288.5,387.23,310.18
2016,2,9,15,30,306.0,145.0,1.4,19.0,259.0,350.11,281.35
2016,2,9,15,45,293.0,128.5,1.35,18.5,226.5,309.93,249.53
2016,2,9,16,0,280.0,112.0,1.3,18.0,194.0,270.38,217.29
2016,2,9,16,15,256.5,95.0,1.25,17.5,160.5,226.32,180.47
2016,2,9,16,30,233.0,78.0,1.2,17.0,127.0,184.34,144.42
2016,2,9,16,45,197.5,60.0,1.15,16.5,94.0,139.32,105.44
2016,2,9,17,0,162.0,42.0,1.1,16.0,61.0,98.03,68.98
2016,2,9,17,15,81.0,26.0,1.1,15.5,35.5,50.96,22.92
2016,2,9,17,30,0.0,10.0,1.1,15.0,10.0,9.53,0.0
2016,2,9,17,45,0.0,5.0,1.15,15.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,76.0,12.0,2.0,12.0,17.5,23.8,0.0
2016,2,10,7,30,152.0,24.0,2.0,12.0,35.0,67.3,29.21
2016,2,10,7,45,226.0,39.5,2.0,12.5,69.5,117.25,83.56
2016,2,10,8,0,300.0,55.0,2.0,13.0,104.0,172.65,132.44
2016,2,10,8,15,343.5,69.5,2.0,13.0,142.5,223.07,177.73
2016,2,10,8,30,387.0,84.0,2.0,13.0,181.0,277.81,225.96
2016,2,10,8,45,429.0,92.0,2.0,13.5,219.0,328.35,269.41
2016,2,10,9,0,471.0,100.0,2.0,14.0,257.0,382.24,314.36
2016,2,10,9,15,579.0,92.0,1.85,14.0,310.0,464.78,381.46
2016,2,10,9,30,687.0,84.0,1.7,14.0,363.0,551.07,449.35
2016,2,10,9,45,689.0,93.0,1.6,14.5,395.0,592.12,479.0
2016,2,10,10,0,691.0,102.0,1.5,15.0,427.0,631.15,506.36
2016,2,10,10,15,767.5,95.0,1.5,15.5,478.5,702.13,556.55
2016,2,10,10,30,844.0,88.0,1.5,16.0,530.0,778.59,608.51
2016,2,10,10,45,854.0,89.5,1.55,16.5,555.0,812.31,629.76
2016,2,10,11,0,864.0,91.0,1.6,17.0,580.0,843.33,649.43
2016,2,10,11,15,871.0,92.0,1.65,17.0,598.0,868.28,666.09
2016,2,10,11,30,878.0,93.0,1.7,17.0,616.0,890.04,680.67
2016,2,10,11,45,882.0,93.5,1.8,17.0,626.5,897.71,686.35
2016,2,10,12,0,886.0,94.0,1.9,17.0,637.0,909.24,694.95
2016,2,10,12,15,887.0,94.0,1.9,17.0,639.0,913.94,697.86
2016,2,10,12,30,888.0,94.0,1.9,17.0,641.0,915.03,698.54
2016,2,10,12,45,887.5,93.0,1.95,17.5,635.5,909.97,694.49
2016,2,10,13,0,887.0,92.0,2.0,18.0,630.0,901.32,688.18
2016,2,10,13,15,882.0,91.5,2.0,18.0,616.5,885.76,678.07
2016,2,10,13,30,877.0,91.0,2.0,18.0,603.0,873.93,670.7
2016,2,10,13,45,688.0,140.5,2.0,18.5,534.0,759.44,590.18
2016,2,10,14,0,499.0,190.0,2.0,19.0,465.0,638.76,500.93
2016,2,10,14,15,553.0,163.0,1.95,19.0,453.0,636.12,501.54
2016,2,10,14,30,607.0,136.0,1.9,19.0,441.0,633.66,500.98
2016,2,10,14,45,483.0,152.5,1.9,19.0,385.0,535.89,426.62
2016,2,10,15,0,359.0,169.0,1.9,19.0,329.0,440.01,352.55
2016,2,10,15,15,301.5,160.0,1.8,18.5,286.0,378.12,304.7
2016,2,10,15,30,244.0,151.0,1.7,18.0,243.0,320.35,258.92
2016,2,10,15,45,226.0,135.5,1.6,17.5,212.5,281.45,227.84
2016,2,10,16,0,208.0,120.0,1.5,17.0,182.0,243.87,196.98
2016,2,10,16,15,190.0,101.0,1.5,16.5,150.5,203.62,163.33
2016,2,10,16,30,172.0,82.0,1.5,16.0,119.0,165.0,130.19
2016,2,10,16,45,145.0,63.0,1.55,16.0,88.5,125.04,95.31
2016,2,10,17,0,118.0,44.0,1.6,16.0,58.0,87.91,62.46
2016,2,10,17,15,59.0,27.0,1.6,15.5,34.0,44.21,21.39
2016,2,10,17,30,0.0,10.0,1.6,15.0,10.0,9.53,0.0
2016,2,10,17,45,0.0,5.0,1.6,15.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,58.5,12.5,1.85,12.5,17.0,21.5,0.0
2016,2,11,7,30,117.0,25.0,1.9,13.0,34.0,61.3,29.56
2016,2,11,7,45,168.5,42.5,1.95,13.5,65.0,104.73,75.17
2016,2,11,8,0,220.0,60.0,2.0,14.0,96.0,146.01,111.94
2016,2,11,8,15,249.5,77.0,1.8,14.0,130.5,188.68,150.07
2016,2,11,8,30,279.0,94.0,1.6,14.0,165.0,234.27,189.96
2016,2,11,8,45,301.5,108.5,1.45,14.5,198.5,276.11,225.47
2016,2,11,9,0,324.0,123.0,1.3,15.0,232.0,319.69,261.21
2016,2,11,9,15,482.0,109.5,1.1,15.5,295.5,423.16,343.83
2016,2,11,9,30,640.0,96.0,0.9,16.0,359.0,536.21,429.74
2016,2,11,9,45,529.0,134.5,0.75,16.5,365.5,526.46,418.1
2016,2,11,10,0,418.0,173.0,0.6,17.0,372.0,511.07,402.61
2016,2,11,10,15,430.0,183.5,0.6,17.0,400.0,547.48,429.32
2016,2,11,10,30,442.0,194.0,0.6,17.0,428.0,583.17,454.47
2016,2,11,10,45,288.0,228.5,0.6,17.5,384.0,498.06,387.9
2016,2,11,11,0,134.0,263.0,0.6,18.0,340.0,403.62,313.89
2016,2,11,11,15,348.0,226.5,0.6,18.0,433.5,560.26,435.06
2016,2,11,11,30,562.0,190.0,0.6,18.0,527.0,725.68,553.65
2016,2,11,11,45,554.5,198.0,0.6,18.0,535.0,735.54,557.54
2016,2,11,12,0,547.0,206.0,0.6,18.0,543.0,742.87,561.88
2016,2,11,12,15,404.5,244.5,0.6,18.0,494.5,646.83,492.3
2016,2,11,12,30,262.0,283.0,0.6,18.0,446.0,563.72,430.82
2016,2,11,12,45,292.5,274.5,0.65,18.0,455.0,580.04,444.86
2016,2,11,13,0,323.0,266.0,0.7,18.0,464.0,594.77,456.67
2016,2,11,13,15,367.0,249.5,0.65,18.0,469.5,610.05,468.33
2016,2,11,13,30,411.0,233.0,0.6,18.0,475.0,622.65,478.0
2016,2,11,13,45,458.5,211.5,0.6,18.5,472.5,642.5,492.27
2016,2,11,14,0,506.0,190.0,0.6,19.0,470.0,645.49,494.82
2016,2,11,14,15,541.5,168.5,0.65,18.5,454.5,634.45,489.93
2016,2,11,14,30,577.0,147.0,0.7,18.0,439.0,624.08,485.31
2016,2,11,14,45,613.0,126.5,0.8,18.0,418.0,606.65,474.99
2016,2,11,15,0,649.0,106.0,0.9,18.0,397.0,584.07,460.42
2016,2,11,15,15,558.0,113.0,0.95,17.5,347.0,505.2,401.97
2016,2,11,15,30,467.0,120.0,1.0,17.0,297.0,428.51,343.82
2016,2,11,15,45,420.0,115.0,1.1,17.0,259.5,374.18,301.23
2016,2,11,16,0,373.0,110.0,1.2,17.0,222.0,323.25,259.87
2016,2,11,16,15,334.0,95.0,1.3,16.5,183.0,268.79,215.08
2016,2,11,16,30,295.0,80.0,1.4,16.0,144.0,217.88,171.85
2016,2,11,16,45,239.0,63.5,1.5,16.0,107.0,163.34,124.84
