Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,0,183.0,47.0,1.6,16.0,70.0,110.11,78.81
2016,2,11,17,15,91.5,29.0,1.65,15.5,40.5,57.73,31.14
2016,2,11,17,30,0.0,11.0,1.7,15.0,11.0,10.48,0.0
2016,2,11,17,45,0.0,5.5,1.8,15.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,13.5,1.65,12.0,23.0,33.18,0.0
2016,2,12,7,30,246.0,27.0,1.7,12.0,46.0,93.79,49.95
2016,2,12,7,45,354.0,38.5,1.8,12.5,87.0,153.67,110.28
2016,2,12,8,0,462.0,50.0,1.9,13.0,128.0,224.36,171.99
2016,2,12,8,15,416.0,69.5,1.8,13.0,156.5,252.48,201.1
2016,2,12,8,30,370.0,89.0,1.7,13.0,185.0,276.81,225.05
2016,2,12,8,45,412.0,97.5,1.65,13.5,223.0,327.32,268.16
2016,2,12,9,0,454.0,106.0,1.6,14.0,261.0,381.21,312.59
2016,2,12,9,15,372.5,135.5,1.55,14.0,273.5,387.81,317.63
2016,2,12,9,30,291.0,165.0,1.5,14.0,286.0,376.56,307.87
2016,2,12,9,45,247.5,187.0,1.5,14.5,296.5,384.23,312.52
2016,2,12,10,0,204.0,209.0,1.5,15.0,307.0,377.1,305.2
2016,2,12,10,15,326.5,201.5,1.6,15.0,370.5,478.87,386.56
2016,2,12,10,30,449.0,194.0,1.7,15.0,434.0,589.53,471.74
2016,2,12,10,45,502.5,187.5,1.8,15.5,467.5,639.37,508.2
2016,2,12,11,0,556.0,181.0,1.9,16.0,501.0,689.81,545.07
2016,2,12,11,15,699.5,142.5,1.95,16.0,557.0,787.73,616.35
2016,2,12,11,30,843.0,104.0,2.0,16.0,613.0,876.55,677.65
2016,2,12,11,45,843.0,106.0,2.15,16.5,622.5,889.57,685.46
2016,2,12,12,0,843.0,108.0,2.3,17.0,632.0,899.12,691.75
2016,2,12,12,15,843.5,108.0,2.35,17.0,633.5,903.28,694.83
2016,2,12,12,30,844.0,108.0,2.4,17.0,635.0,903.92,695.68
2016,2,12,12,45,838.0,109.0,2.5,17.0,628.5,896.36,691.45
2016,2,12,13,0,832.0,110.0,2.6,17.0,622.0,885.36,685.0
2016,2,12,13,15,826.0,109.0,2.65,16.5,608.0,868.72,675.57
2016,2,12,13,30,820.0,108.0,2.7,16.0,594.0,848.88,663.92
2016,2,12,13,45,807.0,107.5,2.75,16.0,572.0,820.63,645.02
2016,2,12,14,0,794.0,107.0,2.8,16.0,550.0,789.75,624.19
2016,2,12,14,15,516.0,165.0,2.8,16.0,447.5,611.37,490.96
2016,2,12,14,30,238.0,223.0,2.8,16.0,345.0,426.29,344.41
2016,2,12,14,45,352.0,187.5,2.8,16.0,354.0,470.92,382.96
2016,2,12,15,0,466.0,152.0,2.8,16.0,363.0,506.2,412.28
2016,2,12,15,15,505.0,129.5,2.65,15.5,339.5,486.0,397.25
2016,2,12,15,30,544.0,107.0,2.5,15.0,316.0,465.16,381.15
2016,2,12,15,45,497.0,103.0,2.45,15.0,276.5,404.04,331.1
2016,2,12,16,0,450.0,99.0,2.4,15.0,237.0,350.49,286.12
2016,2,12,16,15,408.0,87.0,2.45,14.5,196.5,293.92,238.35
2016,2,12,16,30,366.0,75.0,2.5,14.0,156.0,241.05,192.35
2016,2,12,16,45,301.0,61.0,2.55,14.0,116.5,182.08,140.6
2016,2,12,17,0,236.0,47.0,2.6,14.0,77.0,130.25,94.76
2016,2,12,17,15,118.0,31.0,2.65,14.0,46.0,66.71,38.46
2016,2,12,17,30,0.0,15.0,2.7,14.0,15.0,14.3,0.0
2016,2,12,17,45,0.0,7.5,2.75,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,7,15,169.0,13.0,3.8,10.5,26.5,40.53,0.0
2016,2,13,7,30,338.0,26.0,3.8,11.0,53.0,114.64,64.82
2016,2,13,7,45,448.5,34.5,3.85,11.5,97.0,176.83,127.71
2016,2,13,8,0,559.0,43.0,3.9,12.0,141.0,250.68,193.5
2016,2,13,8,15,279.5,63.0,3.75,12.5,112.0,191.29,153.6
2016,2,13,8,30,0.0,83.0,3.6,13.0,83.0,80.09,62.89
2016,2,13,8,45,0.0,99.5,3.45,13.5,99.5,96.33,76.72
2016,2,13,9,0,0.0,116.0,3.3,14.0,116.0,112.63,90.25
2016,2,13,9,15,12.5,138.5,3.15,14.0,143.5,142.96,115.71
2016,2,13,9,30,25.0,161.0,3.0,14.0,171.0,174.54,141.95
2016,2,13,9,45,143.0,183.0,2.9,14.5,251.5,297.99,244.91
2016,2,13,10,0,261.0,205.0,2.8,15.0,332.0,424.48,346.56
2016,2,13,10,15,587.0,138.0,2.65,15.5,447.0,622.37,503.85
2016,2,13,10,30,913.0,71.0,2.5,16.0,562.0,812.53,641.36
2016,2,13,10,45,924.5,71.5,2.45,16.5,588.0,847.96,662.22
2016,2,13,11,0,936.0,72.0,2.4,17.0,614.0,880.54,682.18
2016,2,13,11,15,942.0,73.0,2.45,17.0,632.5,905.92,699.17
2016,2,13,11,30,948.0,74.0,2.5,17.0,651.0,927.84,713.88
2016,2,13,11,45,953.5,73.5,2.6,17.5,662.0,943.9,723.77
2016,2,13,12,0,959.0,73.0,2.7,18.0,673.0,956.22,731.25
2016,2,13,12,15,960.0,73.0,2.8,18.0,675.5,961.25,735.27
2016,2,13,12,30,961.0,73.0,2.9,18.0,678.0,962.36,736.84
2016,2,13,12,45,952.5,76.0,3.0,18.0,671.0,954.62,732.48
2016,2,13,13,0,944.0,79.0,3.1,18.0,664.0,943.08,725.68
2016,2,13,13,15,939.0,78.5,3.35,18.0,650.0,926.76,716.72
2016,2,13,13,30,934.0,78.0,3.6,18.0,636.0,906.83,705.1
2016,2,13,13,45,924.0,77.5,3.9,18.0,613.5,879.2,688.12
2016,2,13,14,0,914.0,77.0,4.2,18.0,591.0,848.46,668.61
2016,2,13,14,15,901.5,75.5,4.5,17.5,561.5,811.64,646.0
2016,2,13,14,30,889.0,74.0,4.8,17.0,532.0,772.29,621.11
2016,2,13,14,45,699.0,109.0,5.1,17.0,454.5,652.12,532.09
2016,2,13,15,0,509.0,144.0,5.4,17.0,377.0,527.67,433.23
2016,2,13,15,15,513.5,129.0,5.3,16.5,346.0,491.81,405.77
2016,2,13,15,30,518.0,114.0,5.2,16.0,315.0,454.05,375.69
2016,2,13,15,45,488.5,105.0,5.1,16.0,277.0,402.36,332.4
2016,2,13,16,0,459.0,96.0,5.0,16.0,239.0,352.32,289.56
2016,2,13,16,15,425.5,84.0,4.8,15.0,199.5,299.04,244.01
2016,2,13,16,30,392.0,72.0,4.6,14.0,160.0,248.53,199.51
2016,2,13,16,45,337.0,58.0,4.45,13.5,121.0,191.38,148.65
2016,2,13,17,0,282.0,44.0,4.3,13.0,82.0,140.15,102.52
2016,2,13,17,15,141.0,31.0,4.25,12.5,50.0,76.67,46.73
2016,2,13,17,30,0.0,18.0,4.2,12.0,18.0,17.16,0.0
2016,2,13,17,45,0.0,9.0,4.2,12.0,9.0,8.58,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,178.0,12.5,4.45,11.5,27.5,41.81,0.0
2016,2,14,7,30,356.0,25.0,4.5,12.0,55.0,118.9,69.82
2016,2,14,7,45,455.5,33.5,4.55,12.5,98.0,178.35,128.95
2016,2,14,8,0,555.0,42.0,4.6,13.0,141.0,249.06,192.27
2016,2,14,8,15,595.5,49.0,4.5,13.5,183.5,305.1,244.17
2016,2,14,8,30,636.0,56.0,4.4,14.0,226.0,364.59,297.5
2016,2,14,8,45,677.5,59.0,4.3,14.5,270.0,421.37,347.01
2016,2,14,9,0,719.0,62.0,4.2,15.0,314.0,482.35,398.13
2016,2,14,9,15,654.0,87.0,4.15,15.5,338.0,508.74,419.17
2016,2,14,9,30,589.0,112.0,4.1,16.0,362.0,524.89,431.0
2016,2,14,9,45,331.0,161.0,4.05,16.5,304.0,412.04,337.69
2016,2,14,10,0,73.0,210.0,4.0,17.0,246.0,272.83,220.24
2016,2,14,10,15,465.0,144.0,4.0,17.0,394.0,531.85,434.46
2016,2,14,10,30,857.0,78.0,4.0,17.0,542.0,778.65,622.44
2016,2,14,10,45,659.5,147.0,4.05,17.5,514.0,730.37,583.11
2016,2,14,11,0,462.0,216.0,4.1,18.0,486.0,652.09,519.29
2016,2,14,11,15,431.5,232.0,4.1,18.0,490.5,653.65,519.59
2016,2,14,11,30,401.0,248.0,4.1,18.0,495.0,639.46,507.99
2016,2,14,11,45,344.5,266.0,4.15,18.5,480.5,614.97,487.02
2016,2,14,12,0,288.0,284.0,4.2,19.0,466.0,587.89,464.14
2016,2,14,12,15,592.0,184.5,4.2,19.0,559.5,770.8,608.08
2016,2,14,12,30,896.0,85.0,4.2,19.0,653.0,920.18,714.55
2016,2,14,12,45,897.0,84.0,4.2,19.5,648.5,916.4,709.59
2016,2,14,13,0,898.0,83.0,4.2,20.0,644.0,908.95,703.33
2016,2,14,13,15,894.5,82.5,4.25,20.0,631.5,894.47,693.87
2016,2,14,13,30,891.0,82.0,4.3,20.0,619.0,876.52,682.07
2016,2,14,13,45,881.0,82.5,4.4,20.0,597.5,850.87,665.13
2016,2,14,14,0,871.0,83.0,4.5,20.0,576.0,822.27,646.22
2016,2,14,14,15,859.5,81.5,4.55,20.0,548.0,787.35,622.27
2016,2,14,14,30,848.0,80.0,4.6,20.0,520.0,755.68,600.55
2016,2,14,14,45,725.0,101.0,4.65,20.0,460.0,663.19,532.87
2016,2,14,15,0,602.0,122.0,4.7,20.0,400.0,573.19,463.13
2016,2,14,15,15,540.0,122.5,4.75,19.5,355.5,502.51,408.66
2016,2,14,15,30,478.0,123.0,4.8,19.0,311.0,440.82,359.73
2016,2,14,15,45,447.5,113.5,4.85,18.5,273.5,389.75,318.55
2016,2,14,16,0,417.0,104.0,4.9,18.0,236.0,340.53,277.68
2016,2,14,16,15,386.0,90.5,4.85,17.5,197.0,288.8,233.64
2016,2,14,16,30,355.0,77.0,4.8,17.0,158.0,239.65,190.64
2016,2,14,16,45,306.0,62.0,4.75,16.5,120.0,185.44,142.97
2016,2,14,17,0,257.0,47.0,4.7,16.0,82.0,136.5,99.43
2016,2,14,17,15,128.5,33.0,4.75,15.5,50.5,71.53,43.98
2016,2,14,17,30,0.0,19.0,4.8,15.0,19.0,18.35,0.0
2016,2,14,17,45,0.0,9.5,4.9,15.0,9.5,9.05,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,210.5,12.5,2.65,14.5,31.0,47.57,0.0
2016,2,15,7,30,421.0,25.0,2.7,15.0,62.0,132.27,78.9
2016,2,15,7,45,520.5,32.5,2.75,15.5,107.5,194.93,139.22
2016,2,15,8,0,620.0,40.0,2.8,16.0,153.0,268.6,204.25
2016,2,15,8,15,677.5,44.5,2.8,16.0,201.0,332.49,262.09
2016,2,15,8,30,735.0,49.0,2.8,16.0,249.0,401.37,322.63
2016,2,15,8,45,560.0,85.5,2.8,16.5,253.5,394.48,320.45
2016,2,15,9,0,385.0,122.0,2.8,17.0,258.0,362.96,295.98
2016,2,15,9,15,399.0,136.5,2.85,17.0,293.0,406.76,332.0
2016,2,15,9,30,413.0,151.0,2.9,17.0,328.0,450.79,367.06
2016,2,15,9,45,470.0,153.5,2.95,17.5,372.0,511.2,414.15
2016,2,15,10,0,527.0,156.0,3.0,18.0,416.0,574.57,462.39
2016,2,15,10,15,724.5,111.5,3.0,18.0,493.5,700.14,558.61
2016,2,15,10,30,922.0,67.0,3.0,18.0,571.0,819.13,643.36
2016,2,15,10,45,930.5,68.0,3.05,18.5,596.5,853.06,664.6
2016,2,15,11,0,939.0,69.0,3.1,19.0,622.0,883.96,684.23
2016,2,15,11,15,944.0,69.5,3.1,19.0,639.5,907.99,699.97
2016,2,15,11,30,949.0,70.0,3.1,19.0,657.0,928.51,713.37
2016,2,15,11,45,951.5,70.5,3.15,19.5,667.0,943.14,721.8
2016,2,15,12,0,954.0,71.0,3.2,20.0,677.0,953.98,727.77
2016,2,15,12,15,954.5,71.5,3.25,20.0,679.5,959.13,731.41
2016,2,15,12,30,955.0,72.0,3.3,20.0,682.0,960.38,732.58
2016,2,15,12,45,947.0,74.5,3.35,20.0,675.0,952.43,727.62
2016,2,15,13,0,939.0,77.0,3.4,20.0,668.0,940.7,720.27
2016,2,15,13,15,934.0,76.5,3.4,20.0,654.0,924.37,709.53
2016,2,15,13,30,929.0,76.0,3.4,20.0,640.0,904.44,696.42
2016,2,15,13,45,920.0,75.5,3.45,20.5,618.0,877.64,677.58
2016,2,15,14,0,911.0,75.0,3.5,21.0,596.0,847.69,656.58
2016,2,15,14,15,900.0,74.0,3.45,20.5,567.0,812.6,633.81
2016,2,15,14,30,889.0,73.0,3.4,20.0,538.0,774.89,608.96
2016,2,15,14,45,706.5,109.0,3.4,20.0,463.5,660.39,526.08
2016,2,15,15,0,524.0,145.0,3.4,20.0,389.0,540.96,433.79
2016,2,15,15,15,497.0,135.5,3.2,19.5,351.0,490.09,395.25
2016,2,15,15,30,470.0,126.0,3.0,19.0,313.0,440.06,356.14
2016,2,15,15,45,606.5,92.5,2.85,19.0,304.5,460.42,371.81
2016,2,15,16,0,743.0,59.0,2.7,19.0,296.0,459.6,368.7
2016,2,15,16,15,696.0,54.5,2.55,18.5,248.5,393.37,312.98
2016,2,15,16,30,649.0,50.0,2.4,18.0,201.0,330.53,258.56
2016,2,15,16,45,575.5,43.5,2.3,17.5,154.5,260.1,197.15
2016,2,15,17,0,502.0,37.0,2.2,17.0,108.0,199.02,142.59
2016,2,15,17,15,251.0,32.0,2.1,16.5,67.5,103.96,65.15
2016,2,15,17,30,0.0,27.0,2.0,16.0,27.0,27.54,0.0
2016,2,15,17,45,0.0,13.5,1.9,16.0,13.5,12.87,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,199.0,13.5,2.3,13.5,31.5,52.63,0.0
2016,2,16,7,30,398.0,27.0,2.4,14.0,63.0,131.74,81.52
2016,2,16,7,45,495.0,35.0,2.5,14.5,108.5,191.01,137.74
2016,2,16,8,0,592.0,43.0,2.6,15.0,154.0,263.2,201.5
2016,2,16,8,15,650.0,48.5,2.5,15.0,202.0,327.11,259.08
2016,2,16,8,30,708.0,54.0,2.4,15.0,250.0,396.13,319.37
2016,2,16,8,45,745.5,58.0,2.3,15.5,296.5,457.63,371.26
2016,2,16,9,0,783.0,62.0,2.2,16.0,343.0,521.14,422.62
2016,2,16,9,15,602.0,107.0,2.15,16.5,338.5,502.03,406.68
2016,2,16,9,30,421.0,152.0,2.1,17.0,334.0,457.85,370.18
2016,2,16,9,45,649.5,111.0,2.1,17.5,420.5,594.03,477.28
2016,2,16,10,0,878.0,70.0,2.1,18.0,507.0,731.39,577.47
2016,2,16,10,15,891.0,71.5,2.15,18.5,539.0,773.91,604.83
2016,2,16,10,30,904.0,73.0,2.2,19.0,571.0,814.2,631.07
2016,2,16,10,45,911.5,75.0,2.25,19.5,596.5,848.04,652.53
2016,2,16,11,0,919.0,77.0,2.3,20.0,622.0,878.87,671.8
2016,2,16,11,15,924.5,77.5,2.35,20.0,639.5,902.96,687.69
2016,2,16,11,30,930.0,78.0,2.4,20.0,657.0,923.63,701.37
2016,2,16,11,45,931.5,79.0,2.45,20.5,667.0,937.73,709.37
2016,2,16,12,0,933.0,80.0,2.5,21.0,677.0,948.09,715.0
2016,2,16,12,15,933.5,80.0,2.5,21.0,679.0,952.55,717.73
2016,2,16,12,30,934.0,80.0,2.5,21.0,681.0,953.18,718.1
2016,2,16,12,45,934.0,79.0,2.55,21.0,675.5,948.31,715.44
2016,2,16,13,0,934.0,78.0,2.6,21.0,670.0,939.62,710.37
2016,2,16,13,15,929.0,77.5,2.6,21.0,656.0,923.31,699.85
2016,2,16,13,30,924.0,77.0,2.6,21.0,642.0,903.41,687.04
2016,2,16,13,45,916.5,76.0,2.6,21.5,620.0,877.33,668.77
2016,2,16,14,0,909.0,75.0,2.6,22.0,598.0,848.04,648.39
2016,2,16,14,15,898.0,73.5,2.55,22.0,569.5,812.34,624.41
2016,2,16,14,30,887.0,72.0,2.5,22.0,541.0,774.02,598.49
2016,2,16,14,45,701.5,110.5,2.45,22.0,466.0,659.81,517.41
2016,2,16,15,0,516.0,149.0,2.4,22.0,391.0,540.77,427.14
2016,2,16,15,15,640.5,107.5,2.2,21.5,381.5,558.5,442.94
2016,2,16,15,30,765.0,66.0,2.0,21.0,372.0,555.64,441.49
2016,2,16,15,45,725.0,65.5,1.85,21.0,329.0,495.8,393.66
2016,2,16,16,0,685.0,65.0,1.7,21.0,286.0,437.71,346.32
2016,2,16,16,15,644.0,59.0,1.55,20.5,241.0,377.08,296.32
2016,2,16,16,30,603.0,53.0,1.4,20.0,196.0,317.72,245.75
2016,2,16,16,45,527.5,46.5,1.3,19.5,150.5,249.05,187.11
2016,2,16,17,0,452.0,40.0,1.2,19.0,105.0,188.13,134.07
2016,2,16,17,15,226.0,34.0,1.15,18.5,66.5,99.75,63.2
2016,2,16,17,30,0.0,28.0,1.1,18.0,28.0,28.54,0.0
2016,2,16,17,45,0.0,14.0,1.05,18.0,14.0,13.34,0.0
2016,2,16,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,12.5,7.55,16.0,12.5,11.59,0.0
2016,2,17,7,30,0.0,25.0,7.6,16.0,25.0,23.24,12.31
2016,2,17,7,45,0.0,42.5,7.65,16.0,42.5,40.57,27.91
2016,2,17,8,0,0.0,60.0,7.7,16.0,60.0,57.78,42.93
2016,2,17,8,15,1.0,79.5,7.6,16.0,79.5,77.53,59.96
2016,2,17,8,30,2.0,99.0,7.5,16.0,99.0,97.4,76.94
2016,2,17,8,45,7.5,116.0,7.45,16.5,118.0,117.02,93.36
2016,2,17,9,0,13.0,133.0,7.4,17.0,137.0,137.28,110.1
2016,2,17,9,15,52.5,160.5,7.55,17.0,182.5,197.88,160.99
2016,2,17,9,30,92.0,188.0,7.7,17.0,228.0,256.14,209.55
2016,2,17,9,45,152.5,205.0,7.85,17.5,278.0,329.86,270.31
2016,2,17,10,0,213.0,222.0,8.0,18.0,328.0,399.1,326.67
2016,2,17,10,15,117.5,216.5,8.05,18.0,276.0,326.18,265.28
2016,2,17,10,30,22.0,211.0,8.1,18.0,224.0,224.69,179.98
2016,2,17,10,45,11.0,187.0,8.15,18.0,193.5,190.35,151.55
2016,2,17,11,0,0.0,163.0,8.2,18.0,163.0,156.22,123.16
2016,2,17,11,15,8.0,195.5,8.1,18.0,200.5,196.41,156.01
2016,2,17,11,30,16.0,228.0,8.0,18.0,238.0,237.47,189.26
2016,2,17,11,45,16.5,231.0,7.95,18.0,241.5,241.06,192.0
2016,2,17,12,0,17.0,234.0,7.9,18.0,245.0,244.67,194.81
2016,2,17,12,15,62.5,270.0,7.9,17.5,310.5,339.42,272.74
2016,2,17,12,30,108.0,306.0,7.9,17.0,376.0,422.84,340.82
2016,2,17,12,45,275.5,279.0,7.95,17.0,455.5,571.83,463.45
2016,2,17,13,0,443.0,252.0,8.0,17.0,535.0,702.88,569.56
2016,2,17,13,15,312.5,271.0,8.05,17.0,468.5,589.66,478.34
2016,2,17,13,30,182.0,290.0,8.1,17.0,402.0,478.93,388.0
2016,2,17,13,45,256.5,269.0,8.15,17.0,421.0,527.69,429.37
2016,2,17,14,0,331.0,248.0,8.2,17.0,440.0,558.94,456.58
2016,2,17,14,15,319.0,240.0,8.2,16.5,418.0,530.67,435.16
2016,2,17,14,30,307.0,232.0,8.2,16.0,396.0,501.98,413.3
2016,2,17,14,45,222.5,221.0,8.25,16.0,335.5,405.42,334.36
2016,2,17,15,0,138.0,210.0,8.3,16.0,275.0,325.87,268.14
2016,2,17,15,15,69.0,151.5,8.3,16.0,184.0,199.55,163.25
2016,2,17,15,30,0.0,93.0,8.3,16.0,93.0,87.58,68.44
2016,2,17,15,45,0.0,82.0,8.35,16.0,82.0,76.97,59.66
2016,2,17,16,0,0.0,71.0,8.4,16.0,71.0,66.39,50.8
2016,2,17,16,15,0.0,59.5,8.45,15.5,59.5,55.37,41.53
2016,2,17,16,30,0.0,48.0,8.5,15.0,48.0,44.61,32.35
2016,2,17,16,45,0.0,36.5,8.55,15.0,36.5,33.89,23.02
2016,2,17,17,0,0.0,25.0,8.6,15.0,25.0,23.19,13.66
2016,2,17,17,15,0.0,15.5,8.6,15.0,15.5,14.36,5.66
2016,2,17,17,30,0.0,6.0,8.6,15.0,6.0,5.55,0.0
2016,2,17,17,45,0.0,3.0,8.6,15.0,3.0,2.86,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,81.5,21.0,6.0,12.0,29.0,38.53,0.0
2016,2,18,7,30,163.0,42.0,6.1,12.0,58.0,89.86,60.17
2016,2,18,7,45,266.0,56.5,6.25,12.5,100.5,149.34,112.06
2016,2,18,8,0,369.0,71.0,6.4,13.0,143.0,217.39,171.31
2016,2,18,8,15,438.5,81.0,6.35,13.0,189.0,278.22,225.95
2016,2,18,8,30,508.0,91.0,6.3,13.0,235.0,346.07,286.02
2016,2,18,8,45,422.0,113.0,6.3,13.0,247.0,353.71,295.1
2016,2,18,9,0,336.0,135.0,6.3,13.0,259.0,343.07,287.37
2016,2,18,9,15,364.0,148.5,6.2,13.0,297.0,391.4,328.27
2016,2,18,9,30,392.0,162.0,6.1,13.0,335.0,451.35,377.58
2016,2,18,9,45,365.5,183.5,6.1,13.5,356.0,463.89,386.49
2016,2,18,10,0,339.0,205.0,6.1,14.0,377.0,483.2,400.32
2016,2,18,10,15,553.0,165.0,6.05,14.0,465.5,627.44,518.98
2016,2,18,10,30,767.0,125.0,6.0,14.0,554.0,778.56,637.35
2016,2,18,10,45,780.0,126.5,6.0,14.0,580.0,813.37,662.22
2016,2,18,11,0,793.0,128.0,6.0,14.0,606.0,845.82,685.72
2016,2,18,11,15,653.0,175.0,5.95,14.0,576.0,792.82,644.4
2016,2,18,11,30,513.0,222.0,5.9,14.0,546.0,726.61,590.39
2016,2,18,11,45,502.0,233.0,5.85,14.5,554.5,735.82,595.62
2016,2,18,12,0,491.0,244.0,5.8,15.0,563.0,742.56,598.66
2016,2,18,12,15,251.0,233.0,5.7,15.0,396.5,497.7,404.65
2016,2,18,12,30,11.0,222.0,5.6,15.0,230.0,226.39,180.94
2016,2,18,12,45,435.0,166.5,5.6,15.0,446.5,603.52,494.81
2016,2,18,13,0,859.0,111.0,5.6,15.0,663.0,922.64,737.31
2016,2,18,13,15,610.0,186.5,5.5,15.0,575.0,779.0,628.25
2016,2,18,13,30,361.0,262.0,5.4,15.0,487.0,616.89,498.91
2016,2,18,13,45,413.5,239.0,5.35,15.0,487.5,640.33,519.2
2016,2,18,14,0,466.0,216.0,5.3,15.0,488.0,647.86,526.7
2016,2,18,14,15,425.0,213.5,5.2,14.5,453.0,597.99,488.4
2016,2,18,14,30,384.0,211.0,5.1,14.0,418.0,537.72,441.9
2016,2,18,14,45,419.5,188.5,5.0,14.0,401.0,535.79,441.44
2016,2,18,15,0,455.0,166.0,4.9,14.0,384.0,518.61,428.7
2016,2,18,15,15,584.5,128.0,4.75,14.0,383.0,545.93,452.02
2016,2,18,15,30,714.0,90.0,4.6,14.0,382.0,556.58,460.82
2016,2,18,15,45,685.0,84.0,4.5,14.0,338.5,498.48,412.44
2016,2,18,16,0,656.0,78.0,4.4,14.0,295.0,441.4,363.91
2016,2,18,16,15,605.5,72.0,4.1,13.5,248.5,375.67,307.36
2016,2,18,16,30,555.0,66.0,3.8,13.0,202.0,313.93,252.88
2016,2,18,16,45,482.0,57.0,3.55,12.5,156.0,245.49,192.22
2016,2,18,17,0,409.0,48.0,3.3,12.0,110.0,184.57,137.48
2016,2,18,17,15,284.5,35.0,3.15,11.5,70.5,115.61,77.41
2016,2,18,17,30,160.0,22.0,3.0,11.0,31.0,56.67,4.76
2016,2,18,17,45,80.0,11.0,2.95,11.0,15.5,20.12,0.0
2016,2,18,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,169.0,16.5,5.8,11.5,34.5,52.67,3.3
2016,2,19,7,30,338.0,33.0,6.1,12.0,69.0,125.59,83.56
2016,2,19,7,45,426.0,43.0,6.4,12.5,112.5,183.62,136.65
2016,2,19,8,0,514.0,53.0,6.7,13.0,156.0,251.61,197.71
2016,2,19,8,15,573.5,59.5,6.85,13.0,203.0,313.45,254.56
2016,2,19,8,30,633.0,66.0,7.0,13.0,250.0,380.77,315.23
2016,2,19,8,45,406.5,110.0,7.2,13.5,235.5,343.14,286.39
2016,2,19,9,0,180.0,154.0,7.4,14.0,221.0,268.96,223.67
2016,2,19,9,15,259.0,163.5,7.45,14.0,272.5,344.61,287.92
2016,2,19,9,30,338.0,173.0,7.5,14.0,324.0,419.04,350.46
2016,2,19,9,45,349.5,187.5,7.55,14.5,355.5,457.82,381.39
2016,2,19,10,0,361.0,202.0,7.6,15.0,387.0,496.51,411.76
2016,2,19,10,15,323.0,224.0,7.5,15.0,397.5,505.18,417.12
2016,2,19,10,30,285.0,246.0,7.4,15.0,408.0,510.28,419.46
2016,2,19,10,45,331.5,248.5,7.35,15.0,444.0,560.19,459.74
2016,2,19,11,0,378.0,251.0,7.3,15.0,480.0,611.29,500.48
2016,2,19,11,15,270.0,276.5,7.1,14.5,443.0,553.74,452.13
2016,2,19,11,30,162.0,302.0,6.9,14.0,406.0,477.57,388.89
2016,2,19,11,45,119.0,300.0,6.75,14.0,377.0,438.13,355.98
2016,2,19,12,0,76.0,298.0,6.6,14.0,348.0,383.38,310.75
2016,2,19,12,15,119.0,306.0,6.35,14.0,384.5,446.52,362.17
2016,2,19,12,30,162.0,314.0,6.1,14.0,421.0,495.41,401.63
2016,2,19,12,45,124.5,306.0,5.9,14.0,388.0,451.11,365.24
2016,2,19,13,0,87.0,298.0,5.7,14.0,355.0,392.98,318.09
2016,2,19,13,15,88.5,292.5,5.4,14.0,349.0,387.22,313.62
2016,2,19,13,30,90.0,287.0,5.1,14.0,343.0,381.2,308.85
2016,2,19,13,45,54.5,253.5,4.85,14.0,287.5,310.79,251.67
2016,2,19,14,0,19.0,220.0,4.6,14.0,232.0,231.35,186.64
2016,2,19,14,15,9.5,183.5,4.35,13.5,189.5,185.32,149.39
2016,2,19,14,30,0.0,147.0,4.1,13.0,147.0,140.5,112.58
2016,2,19,14,45,0.0,105.5,3.95,13.0,105.5,99.16,78.35
2016,2,19,15,0,0.0,64.0,3.8,13.0,64.0,59.54,45.13
2016,2,19,15,15,0.0,91.5,3.75,13.0,91.5,85.72,67.46
2016,2,19,15,30,0.0,119.0,3.7,13.0,119.0,113.79,91.3
2016,2,19,15,45,0.0,105.5,3.7,13.0,105.5,100.61,80.33
2016,2,19,16,0,0.0,92.0,3.7,13.0,92.0,87.49,69.34
2016,2,19,16,15,0.0,77.5,3.65,12.5,77.5,73.4,57.48
2016,2,19,16,30,0.0,63.0,3.6,12.0,63.0,59.36,45.45
2016,2,19,16,45,0.0,48.5,3.55,11.5,48.5,45.35,33.26
2016,2,19,17,0,0.0,34.0,3.5,11.0,34.0,31.58,21.15
2016,2,19,17,15,0.0,22.0,3.45,11.0,22.0,20.41,10.98
2016,2,19,17,30,0.0,10.0,3.4,11.0,10.0,9.26,0.0
2016,2,19,17,45,0.0,5.0,3.4,11.0,5.0,4.77,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,7,15,100.0,19.5,3.6,7.5,30.5,43.17,8.51
2016,2,20,7,30,200.0,39.0,3.6,8.0,61.0,98.79,68.55
2016,2,20,7,45,257.0,55.5,3.6,8.5,99.0,146.1,111.68
2016,2,20,8,0,314.0,72.0,3.6,9.0,137.0,200.03,160.09
2016,2,20,8,15,351.5,87.0,3.45,9.5,177.0,250.47,205.52
2016,2,20,8,30,389.0,102.0,3.3,10.0,217.0,304.56,252.99
2016,2,20,8,45,429.5,109.5,3.15,10.5,255.5,355.25,296.53
2016,2,20,9,0,470.0,117.0,3.0,11.0,294.0,409.11,341.42
2016,2,20,9,15,538.0,117.0,2.85,11.0,342.0,478.49,398.39
2016,2,20,9,30,606.0,117.0,2.7,11.0,390.0,549.27,454.97
2016,2,20,9,45,623.5,123.5,2.55,11.5,425.0,595.43,489.43
2016,2,20,10,0,641.0,130.0,2.4,12.0,460.0,640.94,522.43
2016,2,20,10,15,660.5,133.5,2.25,12.0,492.5,683.75,553.51
2016,2,20,10,30,680.0,137.0,2.1,12.0,525.0,725.44,582.2
2016,2,20,10,45,636.0,160.0,1.95,12.5,535.0,734.19,585.11
2016,2,20,11,0,592.0,183.0,1.8,13.0,545.0,737.54,583.52
2016,2,20,11,15,585.5,191.5,1.65,13.0,558.5,749.24,590.04
2016,2,20,11,30,579.0,200.0,1.5,13.0,572.0,763.24,597.78
2016,2,20,11,45,379.0,257.0,1.4,13.5,502.0,639.03,501.32
2016,2,20,12,0,179.0,314.0,1.3,14.0,432.0,510.25,400.17
2016,2,20,12,15,272.0,299.0,1.3,14.0,479.0,593.64,465.29
2016,2,20,12,30,365.0,284.0,1.3,14.0,526.0,662.18,516.71
2016,2,20,12,45,499.0,235.5,1.35,14.0,563.0,742.63,577.6
2016,2,20,13,0,633.0,187.0,1.4,14.0,600.0,811.26,628.89
2016,2,20,13,15,764.5,140.5,1.5,14.0,629.0,869.26,669.97
2016,2,20,13,30,896.0,94.0,1.6,14.0,658.0,907.02,697.09
2016,2,20,13,45,888.5,93.0,1.7,14.5,636.0,881.24,679.67
2016,2,20,14,0,881.0,92.0,1.8,15.0,614.0,858.96,665.32
2016,2,20,14,15,870.0,90.0,1.9,15.0,585.5,822.74,642.23
2016,2,20,14,30,859.0,88.0,2.0,15.0,557.0,783.96,617.05
2016,2,20,14,45,847.0,84.5,2.15,15.0,522.5,740.35,588.29
2016,2,20,15,0,835.0,81.0,2.3,15.0,488.0,694.75,557.37
2016,2,20,15,15,685.0,101.5,2.4,14.5,416.5,585.59,475.58
2016,2,20,15,30,535.0,122.0,2.5,14.0,345.0,479.04,392.55
2016,2,20,15,45,636.5,94.0,2.6,14.0,330.5,483.98,396.91
2016,2,20,16,0,738.0,66.0,2.7,14.0,316.0,470.73,384.75
2016,2,20,16,15,693.0,61.0,2.65,13.5,268.0,404.36,328.62
2016,2,20,16,30,648.0,56.0,2.6,13.0,220.0,342.86,274.82
2016,2,20,16,45,579.0,49.0,2.55,12.5,172.0,272.73,212.8
2016,2,20,17,0,510.0,42.0,2.5,12.0,124.0,209.59,155.76
2016,2,20,17,15,390.5,31.5,2.5,11.5,81.0,138.1,93.09
2016,2,20,17,30,271.0,21.0,2.5,11.0,38.0,77.45,23.46
2016,2,20,17,45,135.5,10.5,2.55,11.0,19.0,26.53,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,7,15,212.5,16.5,3.2,9.5,40.5,61.9,19.36
2016,2,21,7,30,425.0,33.0,3.3,10.0,81.0,147.69,100.66
2016,2,21,7,45,517.5,41.0,3.45,10.5,129.0,210.48,157.83
2016,2,21,8,0,610.0,49.0,3.6,11.0,177.0,283.59,223.47
2016,2,21,8,15,666.0,55.0,3.6,11.5,226.5,347.49,281.48
2016,2,21,8,30,722.0,61.0,3.6,12.0,276.0,417.92,343.23
2016,2,21,8,45,762.0,64.0,3.6,12.5,324.5,481.08,397.3
2016,2,21,9,0,802.0,67.0,3.6,13.0,373.0,546.39,451.21
2016,2,21,9,15,827.5,70.0,3.55,13.0,417.5,604.47,498.38
2016,2,21,9,30,853.0,73.0,3.5,13.0,462.0,662.51,544.12
2016,2,21,9,45,872.5,75.0,3.5,13.5,501.5,709.94,578.25
2016,2,21,10,0,892.0,77.0,3.5,14.0,541.0,760.47,613.5
2016,2,21,10,15,905.0,78.5,3.45,14.0,574.5,803.77,643.7
2016,2,21,10,30,918.0,80.0,3.4,14.0,608.0,844.76,671.88
2016,2,21,10,45,927.5,81.0,3.4,14.5,634.0,879.64,694.39
2016,2,21,11,0,937.0,82.0,3.4,15.0,660.0,911.53,714.6
2016,2,21,11,15,942.5,83.0,3.4,15.0,678.5,936.67,731.31
2016,2,21,11,30,948.0,84.0,3.4,15.0,697.0,958.28,745.62
2016,2,21,11,45,950.5,84.5,3.4,15.0,707.0,972.9,755.15
2016,2,21,12,0,953.0,85.0,3.4,15.0,717.0,983.7,762.19
2016,2,21,12,15,953.5,85.0,3.5,15.0,719.0,988.16,765.77
2016,2,21,12,30,954.0,85.0,3.6,15.0,721.0,988.67,766.82
2016,2,21,12,45,951.5,85.0,3.7,15.5,714.5,982.48,761.93
2016,2,21,13,0,949.0,85.0,3.8,16.0,708.0,972.39,754.52
2016,2,21,13,15,944.5,84.5,3.9,16.0,693.5,956.09,744.3
2016,2,21,13,30,940.0,84.0,4.0,16.0,679.0,936.11,731.57
2016,2,21,13,45,928.5,84.5,4.15,16.0,656.0,907.7,713.11
2016,2,21,14,0,917.0,85.0,4.3,16.0,633.0,876.19,692.39
2016,2,21,14,15,905.5,83.5,4.45,16.0,603.5,839.47,668.05
2016,2,21,14,30,894.0,82.0,4.6,16.0,574.0,800.12,641.41
2016,2,21,14,45,692.5,122.5,4.75,16.0,489.0,673.09,547.48
2016,2,21,15,0,491.0,163.0,4.9,16.0,404.0,542.66,444.16
2016,2,21,15,15,508.5,144.0,4.95,15.5,375.0,511.62,421.55
2016,2,21,15,30,526.0,125.0,5.0,15.0,346.0,477.53,395.29
2016,2,21,15,45,636.5,96.0,5.05,14.5,334.5,487.08,403.64
2016,2,21,16,0,747.0,67.0,5.1,14.0,323.0,477.61,394.96
2016,2,21,16,15,701.0,62.0,4.95,13.5,274.0,410.16,336.77
2016,2,21,16,30,655.0,57.0,4.8,13.0,225.0,347.67,281.14
2016,2,21,16,45,584.0,50.5,4.65,12.5,176.5,276.81,217.66
2016,2,21,17,0,513.0,44.0,4.5,12.0,128.0,213.13,159.59
2016,2,21,17,15,392.0,33.5,4.4,11.5,84.5,140.86,96.08
2016,2,21,17,30,271.0,23.0,4.3,11.0,41.0,80.12,30.07
2016,2,21,17,45,135.5,11.5,4.25,11.0,20.5,27.59,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
