Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,2.95,9.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,2.9,10.0,13.0,12.39,0.0
2016,2,22,7,15,230.5,23.0,2.95,10.5,50.0,73.06,29.66
2016,2,22,7,30,461.0,33.0,3.0,11.0,87.0,157.19,107.47
2016,2,22,7,45,546.0,40.5,3.1,11.5,134.5,219.51,164.3
2016,2,22,8,0,631.0,48.0,3.2,12.0,182.0,289.8,227.58
2016,2,22,8,15,684.5,53.0,3.15,12.0,231.5,354.53,286.44
2016,2,22,8,30,738.0,58.0,3.1,12.0,281.0,423.79,347.47
2016,2,22,8,45,772.5,61.5,3.05,12.5,329.0,485.49,399.95
2016,2,22,9,0,807.0,65.0,3.0,13.0,377.0,548.82,451.74
2016,2,22,9,15,617.0,114.0,3.0,13.5,368.5,526.88,432.96
2016,2,22,9,30,427.0,163.0,3.0,14.0,360.0,478.73,392.42
2016,2,22,9,45,658.5,119.5,3.0,14.5,452.0,618.66,504.21
2016,2,22,10,0,890.0,76.0,3.0,15.0,544.0,759.94,608.91
2016,2,22,10,15,903.0,77.5,2.95,15.0,577.0,803.22,637.94
2016,2,22,10,30,916.0,79.0,2.9,15.0,610.0,844.19,665.67
2016,2,22,10,45,923.5,81.0,2.9,15.5,636.0,878.54,687.48
2016,2,22,11,0,931.0,83.0,2.9,16.0,662.0,909.79,706.96
2016,2,22,11,15,937.5,83.5,2.9,16.0,680.5,935.12,723.56
2016,2,22,11,30,944.0,84.0,2.9,16.0,699.0,956.96,737.82
2016,2,22,11,45,946.0,85.5,2.95,16.5,709.0,972.24,746.68
2016,2,22,12,0,948.0,87.0,3.0,17.0,719.0,983.7,753.07
2016,2,22,12,15,949.0,87.0,3.05,17.0,721.5,988.57,756.56
2016,2,22,12,30,950.0,87.0,3.1,17.0,724.0,989.52,757.58
2016,2,22,12,45,944.0,88.5,3.2,17.5,717.5,981.83,751.85
2016,2,22,13,0,938.0,90.0,3.3,18.0,711.0,970.32,743.69
2016,2,22,13,15,934.5,89.5,3.35,18.0,697.0,955.0,734.07
2016,2,22,13,30,931.0,89.0,3.4,18.0,683.0,936.0,722.01
2016,2,22,13,45,925.0,87.5,3.45,18.0,661.5,910.1,705.18
2016,2,22,14,0,919.0,86.0,3.5,18.0,640.0,880.88,686.02
2016,2,22,14,15,909.0,84.5,3.45,18.0,611.0,845.24,661.64
2016,2,22,14,30,899.0,83.0,3.4,18.0,582.0,806.86,635.22
2016,2,22,14,45,800.0,94.0,3.4,18.0,517.5,719.2,572.6
2016,2,22,15,0,701.0,105.0,3.4,18.0,453.0,632.65,508.87
2016,2,22,15,15,639.0,110.0,3.2,17.5,407.0,566.58,458.32
2016,2,22,15,30,577.0,115.0,3.0,17.0,361.0,503.32,408.75
2016,2,22,15,45,549.5,108.0,2.9,16.5,321.5,450.79,367.19
2016,2,22,16,0,522.0,101.0,2.8,16.0,282.0,396.06,322.66
2016,2,22,16,15,493.0,89.5,2.65,15.5,240.5,341.31,276.71
2016,2,22,16,30,464.0,78.0,2.5,15.0,199.0,288.7,231.14
2016,2,22,16,45,409.0,66.5,2.45,14.5,156.5,229.2,179.15
2016,2,22,17,0,354.0,55.0,2.4,14.0,114.0,175.52,131.4
2016,2,22,17,15,273.5,40.0,2.35,13.5,76.0,117.98,81.21
2016,2,22,17,30,193.0,25.0,2.3,13.0,38.0,67.77,28.9
2016,2,22,17,45,96.5,12.5,2.25,13.0,19.0,23.82,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,5.5,1.85,11.0,5.5,0.0,0.0
2016,2,23,7,0,0.0,11.0,2.0,11.0,11.0,10.48,0.0
2016,2,23,7,15,102.0,27.0,2.15,11.0,39.5,50.74,23.53
2016,2,23,7,30,204.0,43.0,2.3,11.0,68.0,104.61,73.9
2016,2,23,7,45,248.0,60.0,2.5,11.5,104.5,149.24,113.99
2016,2,23,8,0,292.0,77.0,2.7,12.0,141.0,198.92,158.24
2016,2,23,8,15,319.0,93.5,2.85,12.0,179.0,245.67,200.17
2016,2,23,8,30,346.0,110.0,3.0,12.0,217.0,294.96,243.41
2016,2,23,8,45,370.5,123.0,3.15,12.5,254.0,341.4,282.93
2016,2,23,9,0,395.0,136.0,3.3,13.0,291.0,389.56,322.85
2016,2,23,9,15,416.0,149.5,3.25,13.5,329.0,437.51,361.27
2016,2,23,9,30,437.0,163.0,3.2,14.0,367.0,486.27,399.3
2016,2,23,9,45,671.5,121.5,3.15,14.5,463.5,631.64,514.56
2016,2,23,10,0,906.0,80.0,3.1,15.0,560.0,778.77,622.99
2016,2,23,10,15,918.5,82.0,2.9,15.0,593.5,822.86,651.49
2016,2,23,10,30,931.0,84.0,2.7,15.0,627.0,864.53,678.4
2016,2,23,10,45,940.0,85.0,2.5,15.5,653.5,899.42,698.62
2016,2,23,11,0,949.0,86.0,2.3,16.0,680.0,931.22,716.19
2016,2,23,11,15,954.0,87.0,2.15,16.5,698.5,956.17,729.16
2016,2,23,11,30,959.0,88.0,2.0,17.0,717.0,977.51,739.5
2016,2,23,11,45,959.5,89.5,1.9,17.5,727.0,991.58,745.48
2016,2,23,12,0,960.0,91.0,1.8,18.0,737.0,1001.73,748.93
2016,2,23,12,15,960.0,91.0,1.7,18.0,738.5,1005.7,749.83
2016,2,23,12,30,960.0,91.0,1.6,18.0,740.0,1005.68,748.28
2016,2,23,12,45,955.5,91.5,1.55,18.5,732.5,998.1,741.33
2016,2,23,13,0,951.0,92.0,1.5,19.0,725.0,986.63,732.11
2016,2,23,13,15,946.0,91.5,1.45,19.0,710.5,969.74,720.93
2016,2,23,13,30,941.0,91.0,1.4,19.0,696.0,949.16,707.52
2016,2,23,13,45,931.0,90.5,1.35,19.0,672.5,920.68,689.02
2016,2,23,14,0,921.0,90.0,1.3,19.0,649.0,889.03,668.49
2016,2,23,14,15,909.5,88.5,1.35,19.0,619.0,852.02,645.7
2016,2,23,14,30,898.0,87.0,1.4,19.0,589.0,812.36,620.82
2016,2,23,14,45,706.5,124.0,1.45,19.0,503.5,687.56,535.27
2016,2,23,15,0,515.0,161.0,1.5,19.0,418.0,558.8,440.29
2016,2,23,15,15,548.5,138.5,1.5,18.5,392.0,533.54,424.08
2016,2,23,15,30,582.0,116.0,1.5,18.0,366.0,508.32,406.12
2016,2,23,15,45,545.0,111.5,1.5,18.0,325.5,452.59,362.47
2016,2,23,16,0,508.0,107.0,1.5,18.0,285.0,395.95,317.2
2016,2,23,16,15,478.0,94.5,1.5,17.5,243.0,340.25,271.95
2016,2,23,16,30,448.0,82.0,1.5,17.0,201.0,286.85,226.96
2016,2,23,16,45,387.5,70.0,1.55,16.5,157.5,225.58,174.75
2016,2,23,17,0,327.0,58.0,1.6,16.0,114.0,170.81,127.19
2016,2,23,17,15,248.0,42.5,1.65,15.5,76.5,114.59,78.98
2016,2,23,17,30,169.0,27.0,1.7,15.0,39.0,66.09,31.1
2016,2,23,17,45,84.5,13.5,1.75,15.0,19.5,23.35,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.15,10.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.2,11.0,14.0,13.34,0.0
2016,2,24,7,15,180.5,26.5,1.3,11.0,49.5,68.48,35.29
2016,2,24,7,30,361.0,39.0,1.4,11.0,85.0,140.41,98.27
2016,2,24,7,45,451.5,48.5,1.55,11.5,131.5,201.32,151.99
2016,2,24,8,0,542.0,58.0,1.7,12.0,178.0,272.38,214.38
2016,2,24,8,15,597.5,64.5,1.65,12.5,226.5,335.0,269.46
2016,2,24,8,30,653.0,71.0,1.6,13.0,275.0,402.62,326.88
2016,2,24,8,45,513.5,106.5,1.6,13.5,282.5,399.61,326.22
2016,2,24,9,0,374.0,142.0,1.6,14.0,290.0,384.66,314.15
2016,2,24,9,15,582.0,113.5,1.5,14.5,373.5,507.25,411.93
2016,2,24,9,30,790.0,85.0,1.4,15.0,457.0,640.05,512.61
2016,2,24,9,45,811.5,87.0,1.3,15.5,496.0,691.42,546.7
2016,2,24,10,0,833.0,89.0,1.2,16.0,535.0,741.84,578.91
2016,2,24,10,15,846.0,91.0,1.15,16.5,567.0,784.28,605.19
2016,2,24,10,30,859.0,93.0,1.1,17.0,599.0,824.55,629.49
2016,2,24,10,45,868.0,94.5,1.05,17.5,624.5,858.42,648.99
2016,2,24,11,0,877.0,96.0,1.0,18.0,650.0,882.41,661.66
2016,2,24,11,15,883.0,97.0,0.95,18.0,668.0,906.79,675.85
2016,2,24,11,30,889.0,98.0,0.9,18.0,686.0,927.88,687.8
2016,2,24,11,45,890.5,99.0,0.9,18.5,695.5,941.39,694.51
2016,2,24,12,0,892.0,100.0,0.9,19.0,705.0,951.28,699.07
2016,2,24,12,15,892.5,100.0,1.0,19.0,706.5,955.41,703.32
2016,2,24,12,30,893.0,100.0,1.1,19.0,708.0,955.83,705.34
2016,2,24,12,45,892.0,99.5,1.2,19.0,702.0,950.56,703.79
2016,2,24,13,0,891.0,99.0,1.3,19.0,696.0,941.61,699.94
2016,2,24,13,15,886.0,98.0,1.4,19.0,682.0,924.82,690.97
2016,2,24,13,30,881.0,97.0,1.5,19.0,668.0,904.58,679.72
2016,2,24,13,45,873.5,95.5,1.65,19.0,646.0,878.26,664.9
2016,2,24,14,0,866.0,94.0,1.8,19.0,624.0,855.52,652.27
2016,2,24,14,15,854.5,92.5,1.85,19.0,595.0,819.58,629.23
2016,2,24,14,30,843.0,91.0,1.9,19.0,566.0,781.14,604.3
2016,2,24,14,45,826.0,89.0,1.95,19.0,530.0,735.73,574.06
2016,2,24,15,0,809.0,87.0,2.0,19.0,494.0,688.74,542.19
2016,2,24,15,15,787.0,84.0,2.0,18.5,453.0,635.96,505.17
2016,2,24,15,30,765.0,81.0,2.0,18.0,412.0,582.64,465.73
2016,2,24,15,45,732.5,77.0,2.05,18.0,367.0,521.93,418.66
2016,2,24,16,0,700.0,73.0,2.1,18.0,322.0,464.13,372.24
2016,2,24,16,15,656.0,67.5,2.05,17.0,274.0,399.08,319.58
2016,2,24,16,30,612.0,62.0,2.0,16.0,226.0,337.34,267.58
2016,2,24,16,45,544.0,54.5,1.95,15.5,178.5,268.39,207.98
2016,2,24,17,0,476.0,47.0,1.9,15.0,131.0,206.4,153.2
2016,2,24,17,15,369.0,36.0,1.9,14.5,88.0,138.63,95.0
2016,2,24,17,30,262.0,25.0,1.9,14.0,45.0,82.51,41.34
2016,2,24,17,45,131.0,12.5,1.95,14.0,22.5,28.26,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.2,12.5,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.2,13.0,15.0,22.27,0.0
2016,2,25,7,15,201.5,28.0,0.25,13.0,50.5,74.99,41.11
2016,2,25,7,30,326.0,43.0,0.3,13.0,86.0,136.33,95.48
2016,2,25,7,45,404.5,54.5,0.35,13.5,131.0,193.86,145.22
2016,2,25,8,0,483.0,66.0,0.4,14.0,176.0,260.21,202.03
2016,2,25,8,15,539.0,74.0,0.45,14.0,223.5,321.69,254.85
2016,2,25,8,30,595.0,82.0,0.5,14.0,271.0,388.33,310.42
2016,2,25,8,45,476.5,114.0,0.55,14.5,280.5,389.29,312.64
2016,2,25,9,0,358.0,146.0,0.6,15.0,290.0,371.84,299.28
2016,2,25,9,15,361.0,164.0,0.65,15.5,322.5,411.14,329.81
2016,2,25,9,30,364.0,182.0,0.7,16.0,355.0,449.82,358.5
2016,2,25,9,45,568.0,144.5,0.75,16.5,439.5,585.49,461.62
2016,2,25,10,0,772.0,107.0,0.8,17.0,524.0,718.06,556.32
2016,2,25,10,15,622.5,162.5,0.8,17.5,511.5,692.94,533.73
2016,2,25,10,30,473.0,218.0,0.8,18.0,499.0,647.4,497.19
2016,2,25,10,45,504.0,215.5,0.8,18.5,526.5,685.42,523.63
2016,2,25,11,0,535.0,213.0,0.8,19.0,554.0,722.92,548.29
2016,2,25,11,15,396.0,261.0,0.75,19.0,517.5,650.41,493.32
2016,2,25,11,30,257.0,309.0,0.7,19.0,481.0,585.38,443.59
2016,2,25,11,45,258.0,314.0,0.65,19.5,488.0,595.45,449.76
2016,2,25,12,0,259.0,319.0,0.6,20.0,495.0,604.39,454.27
2016,2,25,12,15,556.0,216.5,0.45,20.0,597.0,781.65,580.89
2016,2,25,12,30,853.0,114.0,0.3,20.0,699.0,944.74,681.98
2016,2,25,12,45,862.5,109.0,0.2,20.5,696.0,944.07,675.63
2016,2,25,13,0,872.0,104.0,0.1,21.0,693.0,931.71,665.26
2016,2,25,13,15,867.5,103.0,0.2,21.0,679.0,923.23,662.3
2016,2,25,13,30,863.0,102.0,0.3,21.0,665.0,903.42,652.5
2016,2,25,13,45,853.0,102.0,0.4,21.0,643.0,876.65,638.5
2016,2,25,14,0,843.0,102.0,0.5,21.0,621.0,846.92,622.51
2016,2,25,14,15,831.5,100.0,0.7,21.0,592.5,810.92,603.82
2016,2,25,14,30,820.0,98.0,0.9,21.0,564.0,772.5,582.65
2016,2,25,14,45,644.0,137.0,1.1,21.0,489.0,657.11,505.61
2016,2,25,15,0,468.0,176.0,1.3,21.0,414.0,543.04,423.34
2016,2,25,15,15,601.0,133.0,1.55,20.5,412.5,568.66,447.62
2016,2,25,15,30,734.0,90.0,1.8,20.0,411.0,576.43,456.62
2016,2,25,15,45,598.0,100.5,2.05,19.5,344.0,473.0,377.99
2016,2,25,16,0,462.0,111.0,2.3,19.0,277.0,377.02,302.94
2016,2,25,16,15,521.0,90.0,2.25,18.5,252.0,359.8,287.9
2016,2,25,16,30,580.0,69.0,2.2,18.0,227.0,332.1,262.24
2016,2,25,16,45,521.5,59.5,2.15,17.5,180.0,266.04,205.27
2016,2,25,17,0,463.0,50.0,2.1,17.0,133.0,205.93,152.33
2016,2,25,17,15,358.5,38.5,2.0,16.5,90.5,138.83,95.13
2016,2,25,17,30,254.0,27.0,1.9,16.0,48.0,83.67,44.1
2016,2,25,17,45,127.0,13.5,1.85,15.5,24.0,28.8,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,47.0,7.0,1.2,12.5,9.0,0.0,0.0
2016,2,26,7,0,94.0,14.0,1.3,13.0,18.0,25.59,0.0
2016,2,26,7,15,221.0,29.0,1.4,13.0,54.5,80.4,46.18
2016,2,26,7,30,348.0,44.0,1.5,13.0,91.0,143.56,101.45
2016,2,26,7,45,427.0,55.0,1.65,13.5,137.0,202.27,152.99
2016,2,26,8,0,506.0,66.0,1.8,14.0,183.0,269.8,211.97
2016,2,26,8,15,313.0,100.0,1.85,14.0,178.0,251.75,203.22
2016,2,26,8,30,120.0,134.0,1.9,14.0,173.0,201.31,163.96
2016,2,26,8,45,132.0,153.0,1.95,14.5,201.5,234.44,191.6
2016,2,26,9,0,144.0,172.0,2.0,15.0,230.0,268.67,219.28
2016,2,26,9,15,241.0,180.5,2.0,15.0,291.0,354.44,289.27
2016,2,26,9,30,338.0,189.0,2.0,15.0,352.0,440.69,358.07
2016,2,26,9,45,411.0,189.5,2.05,15.5,402.5,518.72,418.0
2016,2,26,10,0,484.0,190.0,2.1,16.0,453.0,591.85,473.01
2016,2,26,10,15,420.5,220.0,2.05,16.0,458.5,592.55,470.7
2016,2,26,10,30,357.0,250.0,2.0,16.0,464.0,576.49,456.51
2016,2,26,10,45,468.0,224.5,2.0,16.5,517.0,665.67,523.47
2016,2,26,11,0,579.0,199.0,2.0,17.0,570.0,746.95,582.39
2016,2,26,11,15,545.0,218.5,2.0,17.0,575.5,750.8,582.86
2016,2,26,11,30,511.0,238.0,2.0,17.0,581.0,750.99,581.48
2016,2,26,11,45,463.0,261.0,2.05,17.5,575.0,738.69,570.27
2016,2,26,12,0,415.0,284.0,2.1,18.0,569.0,710.26,548.07
2016,2,26,12,15,515.0,247.0,2.15,18.0,601.5,778.33,599.37
2016,2,26,12,30,615.0,210.0,2.2,18.0,634.0,835.51,641.78
2016,2,26,12,45,596.5,214.0,2.3,18.0,622.5,815.04,627.59
2016,2,26,13,0,578.0,218.0,2.4,18.0,611.0,797.06,615.65
2016,2,26,13,15,711.0,165.0,2.45,18.0,638.5,857.54,660.27
2016,2,26,13,30,844.0,112.0,2.5,18.0,666.0,899.66,689.94
2016,2,26,13,45,591.5,189.0,2.65,18.0,571.5,750.77,585.61
2016,2,26,14,0,339.0,266.0,2.8,18.0,477.0,589.03,463.47
2016,2,26,14,15,571.5,184.0,2.85,17.5,519.5,690.68,547.22
2016,2,26,14,30,804.0,102.0,2.9,17.0,562.0,765.76,605.49
2016,2,26,14,45,635.5,140.0,2.95,17.0,490.0,654.92,523.45
2016,2,26,15,0,467.0,178.0,3.0,17.0,418.0,545.03,438.42
2016,2,26,15,15,600.5,132.0,3.05,16.5,414.5,568.09,460.05
2016,2,26,15,30,734.0,86.0,3.1,16.0,411.0,570.79,464.49
2016,2,26,15,45,707.5,81.0,3.15,16.0,367.0,515.54,420.1
2016,2,26,16,0,681.0,76.0,3.2,16.0,323.0,459.07,373.76
2016,2,26,16,15,636.5,70.5,3.1,15.5,275.5,394.52,319.89
2016,2,26,16,30,592.0,65.0,3.0,15.0,228.0,333.38,267.17
2016,2,26,16,45,528.0,57.5,2.9,14.5,181.0,266.73,208.86
2016,2,26,17,0,464.0,50.0,2.8,14.0,134.0,206.59,155.15
2016,2,26,17,15,358.0,39.0,2.55,13.5,92.0,139.44,97.17
2016,2,26,17,30,252.0,28.0,2.3,13.0,50.0,84.98,47.37
2016,2,26,17,45,126.0,14.0,2.05,13.0,25.0,29.23,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.0,11.5,11.5,10.96,0.0
2016,2,27,7,0,0.0,23.0,2.0,12.0,23.0,22.25,0.0
2016,2,27,7,15,219.0,31.5,2.1,12.0,62.0,83.05,49.95
2016,2,27,7,30,438.0,40.0,2.2,12.0,101.0,163.21,115.57
2016,2,27,7,45,522.0,47.0,2.3,12.5,149.5,224.67,170.38
2016,2,27,8,0,606.0,54.0,2.4,13.0,198.0,295.35,232.95
2016,2,27,8,15,656.0,59.5,2.35,13.0,247.0,358.44,289.23
2016,2,27,8,30,706.0,65.0,2.3,13.0,296.0,424.57,346.41
2016,2,27,8,45,741.5,68.5,2.3,13.5,343.5,485.77,397.33
2016,2,27,9,0,777.0,72.0,2.3,14.0,391.0,548.75,447.8
2016,2,27,9,15,801.0,75.0,2.25,14.5,434.5,605.22,491.27
2016,2,27,9,30,825.0,78.0,2.2,15.0,478.0,661.57,533.13
2016,2,27,9,45,841.0,80.5,2.15,15.5,516.0,711.1,566.87
2016,2,27,10,0,857.0,83.0,2.1,16.0,554.0,759.16,598.66
2016,2,27,10,15,869.5,85.0,2.05,16.0,586.5,796.34,623.2
2016,2,27,10,30,882.0,87.0,2.0,16.0,619.0,836.58,649.67
2016,2,27,10,45,889.0,89.0,1.95,16.5,644.5,869.6,669.51
2016,2,27,11,0,896.0,91.0,1.9,17.0,670.0,899.6,687.08
2016,2,27,11,15,901.5,92.0,1.9,17.0,687.5,923.91,702.51
2016,2,27,11,30,907.0,93.0,1.9,17.0,705.0,944.81,715.73
2016,2,27,11,45,754.5,154.0,1.95,17.0,668.0,896.98,683.18
2016,2,27,12,0,602.0,215.0,2.0,17.0,631.0,827.28,635.1
2016,2,27,12,15,756.5,155.5,2.05,17.0,680.0,910.12,694.05
2016,2,27,12,30,911.0,96.0,2.1,17.0,729.0,973.95,736.9
2016,2,27,12,45,727.5,164.0,2.2,17.0,667.0,889.04,679.72
2016,2,27,13,0,544.0,232.0,2.3,17.0,605.0,782.2,604.91
2016,2,27,13,15,519.5,236.0,2.35,17.0,586.5,756.8,587.89
2016,2,27,13,30,495.0,240.0,2.4,17.0,568.0,729.77,568.85
2016,2,27,13,45,505.0,228.0,2.45,17.0,552.5,714.19,559.03
2016,2,27,14,0,515.0,216.0,2.5,17.0,537.0,696.07,547.18
2016,2,27,14,15,514.5,205.0,2.5,17.0,514.0,667.82,527.37
2016,2,27,14,30,514.0,194.0,2.5,17.0,491.0,637.66,505.98
2016,2,27,14,45,671.0,140.0,2.5,17.0,502.0,682.69,543.14
2016,2,27,15,0,828.0,86.0,2.5,17.0,513.0,704.91,561.16
2016,2,27,15,15,543.5,135.0,2.5,16.5,406.5,528.84,426.75
2016,2,27,15,30,259.0,184.0,2.5,16.0,300.0,368.82,299.27
2016,2,27,15,45,497.5,127.5,2.5,16.0,320.5,441.07,359.43
2016,2,27,16,0,736.0,71.0,2.5,16.0,341.0,481.94,390.74
2016,2,27,16,15,694.0,66.0,2.45,15.5,292.0,416.24,335.91
2016,2,27,16,30,652.0,61.0,2.4,15.0,243.0,354.9,283.29
2016,2,27,16,45,594.5,54.0,2.35,14.5,194.5,287.73,224.56
2016,2,27,17,0,537.0,47.0,2.3,14.0,146.0,226.25,169.38
2016,2,27,17,15,430.5,37.5,2.4,13.5,101.0,156.09,108.56
2016,2,27,17,30,324.0,28.0,2.5,13.0,56.0,98.6,56.2
2016,2,27,17,45,162.0,14.0,2.6,13.0,28.0,33.88,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.75,10.5,9.0,8.58,0.0
2016,2,28,7,0,0.0,18.0,2.8,11.0,18.0,16.94,0.0
2016,2,28,7,15,80.5,36.0,2.85,11.5,48.0,57.84,36.76
2016,2,28,7,30,161.0,54.0,2.9,12.0,78.0,102.7,75.12
2016,2,28,7,45,197.5,73.5,3.0,12.5,114.0,145.05,112.54
2016,2,28,8,0,234.0,93.0,3.1,13.0,150.0,191.58,153.47
2016,2,28,8,15,256.0,112.0,3.05,13.0,187.0,235.26,191.96
2016,2,28,8,30,278.0,131.0,3.0,13.0,224.0,281.05,231.42
2016,2,28,8,45,302.0,144.5,2.95,13.5,259.0,323.68,267.02
2016,2,28,9,0,326.0,158.0,2.9,14.0,294.0,368.2,303.24
2016,2,28,9,15,171.5,169.0,2.8,14.0,241.5,289.01,237.43
2016,2,28,9,30,17.0,180.0,2.7,14.0,189.0,186.47,150.48
2016,2,28,9,45,26.5,202.0,2.65,14.5,216.5,216.31,174.63
2016,2,28,10,0,36.0,224.0,2.6,15.0,244.0,257.27,207.03
2016,2,28,10,15,157.0,247.5,2.55,15.0,342.5,391.85,316.38
2016,2,28,10,30,278.0,271.0,2.5,15.0,441.0,535.73,428.42
2016,2,28,10,45,281.0,283.0,2.5,15.5,460.0,560.15,444.54
2016,2,28,11,0,284.0,295.0,2.5,16.0,479.0,583.65,460.55
2016,2,28,11,15,561.0,209.5,2.55,16.0,586.5,757.4,595.18
2016,2,28,11,30,838.0,124.0,2.6,16.0,694.0,926.88,714.77
2016,2,28,11,45,639.0,202.5,2.65,16.5,640.5,844.52,654.32
2016,2,28,12,0,440.0,281.0,2.7,17.0,587.0,744.73,577.55
2016,2,28,12,15,383.0,298.0,2.75,17.0,565.0,698.96,544.23
2016,2,28,12,30,326.0,315.0,2.8,17.0,543.0,664.49,518.02
2016,2,28,12,45,255.5,323.0,2.9,17.0,501.0,605.92,473.81
2016,2,28,13,0,185.0,331.0,3.0,17.0,459.0,533.19,418.63
2016,2,28,13,15,497.5,231.5,3.05,17.0,565.0,732.47,575.87
2016,2,28,13,30,810.0,132.0,3.1,17.0,671.0,894.66,694.31
2016,2,28,13,45,565.5,203.5,3.15,17.0,574.0,740.92,582.48
2016,2,28,14,0,321.0,275.0,3.2,17.0,477.0,584.3,462.25
2016,2,28,14,15,386.5,245.0,3.2,16.5,477.5,594.91,474.47
2016,2,28,14,30,452.0,215.0,3.2,16.0,478.0,611.96,490.16
2016,2,28,14,45,264.5,220.5,3.25,16.0,372.0,447.71,361.36
2016,2,28,15,0,77.0,226.0,3.3,16.0,266.0,288.44,232.47
2016,2,28,15,15,232.5,195.5,3.3,16.0,303.0,375.73,306.33
2016,2,28,15,30,388.0,165.0,3.3,16.0,340.0,438.22,357.77
2016,2,28,15,45,232.0,158.5,3.3,16.0,260.0,311.88,254.78
2016,2,28,16,0,76.0,152.0,3.3,16.0,180.0,195.75,158.7
2016,2,28,16,15,65.5,132.5,3.3,15.5,154.0,166.5,134.77
2016,2,28,16,30,55.0,113.0,3.3,15.0,128.0,138.39,111.18
2016,2,28,16,45,44.5,91.5,3.3,14.5,102.5,109.22,86.31
2016,2,28,17,0,34.0,70.0,3.3,14.0,77.0,81.28,62.19
2016,2,28,17,15,17.0,49.5,3.3,13.5,53.0,54.06,38.81
2016,2,28,17,30,0.0,29.0,3.3,13.0,29.0,27.6,15.52
2016,2,28,17,45,0.0,14.5,3.3,13.0,14.5,13.47,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,93.0,9.5,2.35,10.5,14.0,16.46,0.0
2016,2,29,7,0,186.0,19.0,2.4,11.0,28.0,49.17,2.28
2016,2,29,7,15,315.5,30.5,2.45,11.5,68.5,103.36,65.45
2016,2,29,7,30,445.0,42.0,2.5,12.0,109.0,169.93,122.27
2016,2,29,7,45,532.5,49.0,2.6,12.5,158.5,233.62,178.83
2016,2,29,8,0,620.0,56.0,2.7,13.0,208.0,306.95,243.47
2016,2,29,8,15,426.0,95.0,2.7,13.5,210.5,297.95,241.95
2016,2,29,8,30,232.0,134.0,2.7,14.0,213.0,262.48,214.98
2016,2,29,8,45,245.0,152.0,2.7,14.5,246.0,301.86,247.75
2016,2,29,9,0,258.0,170.0,2.7,15.0,279.0,342.13,280.15
2016,2,29,9,15,545.0,124.5,2.65,15.5,385.0,503.38,410.86
2016,2,29,9,30,832.0,79.0,2.6,16.0,491.0,673.57,542.52
2016,2,29,9,45,842.5,83.5,2.55,16.5,528.5,721.81,574.3
2016,2,29,10,0,853.0,88.0,2.5,17.0,566.0,768.15,604.91
2016,2,29,10,15,611.5,171.0,2.4,17.0,523.5,700.42,552.29
2016,2,29,10,30,370.0,254.0,2.3,17.0,481.0,593.96,468.01
2016,2,29,10,45,449.0,239.0,2.25,17.5,525.5,668.8,523.75
2016,2,29,11,0,528.0,224.0,2.2,18.0,570.0,734.37,570.43
2016,2,29,11,15,717.0,160.0,2.1,18.0,643.0,852.2,653.94
2016,2,29,11,30,906.0,96.0,2.0,18.0,716.0,953.56,720.21
2016,2,29,11,45,914.5,94.0,1.95,18.5,727.5,970.19,727.75
2016,2,29,12,0,923.0,92.0,1.9,19.0,739.0,983.2,733.87
2016,2,29,12,15,924.0,92.0,1.9,19.0,741.0,987.68,736.52
2016,2,29,12,30,925.0,92.0,1.9,19.0,743.0,988.3,736.89
2016,2,29,12,45,926.5,90.0,1.9,19.0,737.5,983.21,733.69
2016,2,29,13,0,928.0,88.0,1.9,19.0,732.0,974.24,728.16
2016,2,29,13,15,924.0,87.5,1.85,19.0,717.5,958.09,717.41
2016,2,29,13,30,920.0,87.0,1.8,19.0,703.0,938.3,704.44
2016,2,29,13,45,776.0,132.0,1.8,19.5,640.5,850.08,644.59
2016,2,29,14,0,632.0,177.0,1.8,20.0,578.0,760.77,583.3
2016,2,29,14,15,755.0,130.5,1.75,20.0,588.0,792.31,606.84
2016,2,29,14,30,878.0,84.0,1.7,20.0,598.0,803.32,614.8
2016,2,29,14,45,855.5,85.0,1.65,20.0,560.5,761.12,586.03
2016,2,29,15,0,833.0,86.0,1.6,20.0,523.0,711.95,552.59
2016,2,29,15,15,745.5,94.5,1.5,20.0,462.5,625.89,490.53
2016,2,29,15,30,658.0,103.0,1.4,20.0,402.0,547.21,431.28
2016,2,29,15,45,606.0,101.5,1.3,20.0,354.5,481.96,381.2
2016,2,29,16,0,554.0,100.0,1.2,20.0,307.0,420.02,332.33
2016,2,29,16,15,512.0,93.0,1.1,19.5,264.0,360.99,285.16
2016,2,29,16,30,470.0,86.0,1.0,19.0,221.0,302.66,237.18
2016,2,29,16,45,416.5,74.5,0.95,18.5,177.0,242.51,186.76
2016,2,29,17,0,363.0,63.0,0.9,18.0,133.0,188.03,140.01
2016,2,29,17,15,288.5,48.0,0.85,17.5,93.0,130.52,91.36
2016,2,29,17,30,214.0,33.0,0.8,17.0,53.0,82.01,49.66
2016,2,29,17,45,107.0,16.5,0.8,17.0,26.5,32.84,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,89.5,10.0,2.15,12.5,15.0,16.82,0.0
2016,3,1,7,0,179.0,20.0,2.3,13.0,30.0,50.0,9.69
2016,3,1,7,15,289.0,33.5,2.35,13.5,69.5,101.67,65.32
2016,3,1,7,30,399.0,47.0,2.4,14.0,109.0,163.91,118.23
2016,3,1,7,45,470.0,56.0,2.5,14.5,155.0,222.03,169.72
2016,3,1,8,0,541.0,65.0,2.6,15.0,201.0,287.93,227.55
2016,3,1,8,15,597.5,68.0,2.5,15.0,247.5,348.24,280.48
2016,3,1,8,30,654.0,71.0,2.4,15.0,294.0,413.53,336.05
2016,3,1,8,45,594.5,97.0,2.35,15.5,322.5,445.48,362.52
2016,3,1,9,0,535.0,123.0,2.3,16.0,351.0,465.18,377.9
2016,3,1,9,15,690.0,101.0,2.35,16.0,426.0,572.58,463.24
2016,3,1,9,30,845.0,79.0,2.4,16.0,501.0,684.57,549.0
2016,3,1,9,45,867.0,79.0,2.45,16.5,541.0,731.75,580.7
2016,3,1,10,0,889.0,79.0,2.5,17.0,581.0,782.22,614.75
2016,3,1,10,15,900.5,80.5,2.5,17.0,613.5,824.52,643.26
2016,3,1,10,30,912.0,82.0,2.5,17.0,646.0,864.38,669.81
2016,3,1,10,45,921.0,82.5,2.55,17.5,672.0,898.21,691.1
2016,3,1,11,0,930.0,83.0,2.6,18.0,698.0,928.98,710.18
2016,3,1,11,15,935.5,84.0,2.55,18.0,716.0,953.9,725.68
2016,3,1,11,30,941.0,85.0,2.5,18.0,734.0,975.26,738.8
2016,3,1,11,45,946.0,84.5,2.5,18.0,744.5,990.72,748.52
2016,3,1,12,0,951.0,84.0,2.5,18.0,755.0,1002.37,755.86
2016,3,1,12,15,951.5,84.0,2.5,18.0,757.0,1006.43,758.31
2016,3,1,12,30,952.0,84.0,2.5,18.0,759.0,1006.51,758.34
2016,3,1,12,45,951.0,83.5,2.5,18.0,752.5,1000.62,754.57
2016,3,1,13,0,950.0,83.0,2.5,18.0,746.0,990.78,748.37
2016,3,1,13,15,945.5,82.5,2.5,18.0,731.5,973.82,737.55
2016,3,1,13,30,941.0,82.0,2.5,18.0,717.0,953.14,724.37
2016,3,1,13,45,934.5,81.0,2.55,18.0,694.5,926.53,707.67
2016,3,1,14,0,928.0,80.0,2.6,18.0,672.0,896.55,688.65
2016,3,1,14,15,917.5,78.5,2.6,17.5,641.5,859.49,665.44
2016,3,1,14,30,907.0,77.0,2.6,17.0,611.0,819.69,640.06
2016,3,1,14,45,893.5,75.0,2.6,17.0,574.5,774.51,609.32
2016,3,1,15,0,880.0,73.0,2.6,17.0,538.0,727.31,576.75
2016,3,1,15,15,859.5,70.5,2.55,16.5,495.5,673.02,539.18
2016,3,1,15,30,839.0,68.0,2.5,16.0,453.0,617.92,498.48
2016,3,1,15,45,719.0,80.5,2.5,16.0,386.0,523.95,424.54
2016,3,1,16,0,599.0,93.0,2.5,16.0,319.0,437.18,354.7
2016,3,1,16,15,564.0,85.0,2.3,15.5,275.0,378.13,305.94
2016,3,1,16,30,529.0,77.0,2.1,15.0,231.0,321.66,257.69
2016,3,1,16,45,554.5,61.0,1.95,15.0,195.0,282.16,220.64
2016,3,1,17,0,580.0,45.0,1.8,15.0,159.0,237.81,177.72
2016,3,1,17,15,481.0,36.5,1.7,14.5,112.5,168.47,117.43
2016,3,1,17,30,382.0,28.0,1.6,14.0,66.0,109.92,66.26
2016,3,1,17,45,191.0,14.0,1.55,13.5,33.0,42.1,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,9.5,2.05,12.5,9.5,9.05,0.0
2016,3,2,7,0,0.0,19.0,2.2,13.0,19.0,17.66,3.25
2016,3,2,7,15,24.0,38.5,2.3,13.5,42.0,43.17,28.66
2016,3,2,7,30,48.0,58.0,2.4,14.0,65.0,70.73,52.3
2016,3,2,7,45,60.0,79.0,2.5,14.5,91.5,98.9,76.8
2016,3,2,8,0,72.0,100.0,2.6,15.0,118.0,128.47,102.3
2016,3,2,8,15,81.0,120.5,2.5,15.0,145.5,157.54,127.22
2016,3,2,8,30,90.0,141.0,2.4,15.0,173.0,187.59,152.52
2016,3,2,8,45,96.5,162.0,2.3,15.5,200.5,217.75,177.09
2016,3,2,9,0,103.0,183.0,2.2,16.0,228.0,248.5,201.58
2016,3,2,9,15,140.0,203.5,2.2,16.5,270.5,307.39,248.58
2016,3,2,9,30,177.0,224.0,2.2,17.0,313.0,361.83,291.09
2016,3,2,9,45,516.0,155.0,2.25,17.5,443.0,562.92,451.42
2016,3,2,10,0,855.0,86.0,2.3,18.0,573.0,771.48,604.7
2016,3,2,10,15,867.5,87.5,2.35,18.0,605.5,808.08,627.98
2016,3,2,10,30,880.0,89.0,2.4,18.0,638.0,847.75,654.8
2016,3,2,10,45,887.5,91.0,2.5,18.0,663.0,881.12,677.46
2016,3,2,11,0,895.0,93.0,2.6,18.0,688.0,911.48,698.07
2016,3,2,11,15,743.0,156.0,2.7,18.0,659.0,874.48,672.22
2016,3,2,11,30,591.0,219.0,2.8,18.0,630.0,809.97,626.41
2016,3,2,11,45,599.5,220.5,2.95,18.5,642.0,831.64,641.68
2016,3,2,12,0,608.0,222.0,3.1,19.0,654.0,846.49,651.54
2016,3,2,12,15,536.5,249.5,3.2,19.0,631.5,806.96,622.15
2016,3,2,12,30,465.0,277.0,3.3,19.0,609.0,768.74,593.67
2016,3,2,12,45,480.0,268.0,3.4,19.0,608.0,770.73,596.49
2016,3,2,13,0,495.0,259.0,3.5,19.0,607.0,770.27,597.32
2016,3,2,13,15,473.0,267.5,3.5,18.5,595.0,752.06,584.94
2016,3,2,13,30,451.0,276.0,3.5,18.0,583.0,732.21,571.45
2016,3,2,13,45,481.5,250.0,3.5,18.0,568.0,720.66,564.87
2016,3,2,14,0,512.0,224.0,3.5,18.0,553.0,705.5,555.56
2016,3,2,14,15,554.5,198.0,3.45,17.5,539.5,696.5,551.74
2016,3,2,14,30,597.0,172.0,3.4,17.0,526.0,687.64,547.69
2016,3,2,14,45,594.0,161.0,3.4,17.0,495.5,650.6,520.68
2016,3,2,15,0,591.0,150.0,3.4,17.0,465.0,611.71,491.96
2016,3,2,15,15,450.5,167.5,3.35,16.5,396.5,503.73,408.04
2016,3,2,15,30,310.0,185.0,3.3,16.0,328.0,402.32,327.5
2016,3,2,15,45,303.5,165.5,3.3,16.0,294.0,361.57,295.28
2016,3,2,16,0,297.0,146.0,3.3,16.0,260.0,320.8,262.02
2016,3,2,16,15,264.5,132.5,3.15,15.5,223.5,274.17,223.36
2016,3,2,16,30,232.0,119.0,3.0,15.0,187.0,230.66,186.55
2016,3,2,16,45,213.0,98.0,2.95,15.0,151.5,187.26,148.83
2016,3,2,17,0,194.0,77.0,2.9,15.0,116.0,145.87,112.22
2016,3,2,17,15,148.0,57.5,2.8,14.5,82.0,101.47,73.95
2016,3,2,17,30,102.0,38.0,2.7,14.0,48.0,62.61,40.4
2016,3,2,17,45,51.0,19.0,2.6,14.0,24.0,27.01,0.0
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
