Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,2.2,13.5,7.5,7.15,0.0
2016,3,3,7,0,0.0,15.0,2.2,14.0,15.0,13.91,2.58
2016,3,3,7,15,0.0,32.5,2.3,14.0,32.5,30.43,19.31
2016,3,3,7,30,0.0,50.0,2.4,14.0,50.0,47.33,34.26
2016,3,3,7,45,0.0,70.0,2.5,14.0,70.0,66.8,51.21
2016,3,3,8,0,0.0,90.0,2.6,14.0,90.0,86.32,68.01
2016,3,3,8,15,6.0,108.5,2.5,14.0,111.0,107.01,85.53
2016,3,3,8,30,12.0,127.0,2.4,14.0,132.0,128.42,103.46
2016,3,3,8,45,44.0,155.0,2.3,14.5,174.0,180.87,146.95
2016,3,3,9,0,76.0,183.0,2.2,15.0,216.0,232.07,188.64
2016,3,3,9,15,38.0,159.5,2.1,15.0,176.0,184.42,148.8
2016,3,3,9,30,0.0,136.0,2.0,15.0,136.0,129.14,102.31
2016,3,3,9,45,7.0,170.5,1.95,15.5,175.0,168.72,134.47
2016,3,3,10,0,14.0,205.0,1.9,16.0,214.0,209.31,166.67
2016,3,3,10,15,24.0,229.5,1.9,16.0,245.0,242.8,193.19
2016,3,3,10,30,34.0,254.0,1.9,16.0,276.0,288.73,229.18
2016,3,3,10,45,61.0,282.0,1.95,16.0,322.5,343.89,272.48
2016,3,3,11,0,88.0,310.0,2.0,16.0,369.0,400.57,316.25
2016,3,3,11,15,73.5,310.5,2.2,16.0,361.0,389.29,306.95
2016,3,3,11,30,59.0,311.0,2.4,16.0,353.0,377.29,297.4
2016,3,3,11,45,60.0,314.0,2.6,16.5,357.0,382.15,300.78
2016,3,3,12,0,61.0,317.0,2.8,17.0,361.0,386.83,303.99
2016,3,3,12,15,124.0,333.0,2.7,16.5,422.0,479.36,376.7
2016,3,3,12,30,187.0,349.0,2.6,16.0,483.0,557.52,436.95
2016,3,3,12,45,134.5,339.0,2.55,16.0,435.0,495.43,388.52
2016,3,3,13,0,82.0,329.0,2.5,16.0,387.0,419.61,329.98
2016,3,3,13,15,83.0,321.5,2.4,16.0,379.5,411.19,324.04
2016,3,3,13,30,84.0,314.0,2.3,16.0,372.0,402.48,317.58
2016,3,3,13,45,44.0,252.5,2.25,16.0,283.0,296.96,235.28
2016,3,3,14,0,4.0,191.0,2.2,16.0,194.0,186.67,147.2
2016,3,3,14,15,4.0,189.5,2.1,16.0,192.5,185.26,146.54
2016,3,3,14,30,4.0,188.0,2.0,16.0,191.0,183.89,145.68
2016,3,3,14,45,2.0,168.5,1.95,16.0,170.0,162.76,128.85
2016,3,3,15,0,0.0,149.0,1.9,16.0,149.0,141.91,112.16
2016,3,3,15,15,25.0,170.0,1.9,16.0,182.0,187.61,150.41
2016,3,3,15,30,50.0,191.0,1.9,16.0,215.0,226.09,182.19
2016,3,3,15,45,25.0,154.5,1.9,16.0,166.5,169.92,136.35
2016,3,3,16,0,0.0,118.0,1.9,16.0,118.0,112.51,89.04
2016,3,3,16,15,0.0,102.0,1.75,15.5,102.0,96.97,76.5
2016,3,3,16,30,0.0,86.0,1.6,15.0,86.0,81.5,63.7
2016,3,3,16,45,0.0,69.5,1.5,15.0,69.5,65.58,50.18
2016,3,3,17,0,0.0,53.0,1.4,15.0,53.0,49.7,36.5
2016,3,3,17,15,0.0,37.5,1.3,14.5,37.5,34.88,23.63
2016,3,3,17,30,0.0,22.0,1.2,14.0,22.0,20.41,10.85
2016,3,3,17,45,0.0,11.0,1.2,14.0,11.0,10.19,0.0
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.75,13.5,10.5,10.01,0.0
2016,3,4,7,0,0.0,21.0,1.9,14.0,21.0,19.53,7.16
2016,3,4,7,15,14.5,41.0,2.05,14.0,43.5,43.53,29.65
2016,3,4,7,30,29.0,61.0,2.2,14.0,66.0,68.54,51.25
2016,3,4,7,45,40.0,82.0,2.35,14.5,91.5,95.23,74.29
2016,3,4,8,0,51.0,103.0,2.5,15.0,117.0,123.27,98.26
2016,3,4,8,15,59.5,123.5,2.65,15.0,142.5,150.94,121.83
2016,3,4,8,30,68.0,144.0,2.8,15.0,168.0,179.58,145.88
2016,3,4,8,45,34.0,100.5,2.95,15.5,112.5,117.14,93.65
2016,3,4,9,0,0.0,57.0,3.1,16.0,57.0,53.0,39.19
2016,3,4,9,15,0.0,82.5,3.3,16.0,82.5,76.82,59.07
2016,3,4,9,30,0.0,108.0,3.5,16.0,108.0,101.41,79.31
2016,3,4,9,45,0.0,111.0,3.7,16.5,111.0,104.21,81.24
2016,3,4,10,0,0.0,114.0,3.9,17.0,114.0,107.04,83.22
2016,3,4,10,15,0.0,99.0,3.9,17.0,99.0,92.47,71.08
2016,3,4,10,30,0.0,84.0,3.9,17.0,84.0,78.3,59.31
2016,3,4,10,45,0.0,84.0,3.95,17.0,84.0,78.31,59.23
2016,3,4,11,0,0.0,84.0,4.0,17.0,84.0,78.32,59.16
2016,3,4,11,15,0.0,50.0,4.0,17.0,50.0,46.57,32.97
2016,3,4,11,30,0.0,16.0,4.0,17.0,16.0,14.89,6.72
2016,3,4,11,45,0.0,51.0,4.05,17.0,51.0,47.52,33.72
2016,3,4,12,0,0.0,86.0,4.1,17.0,86.0,80.23,60.55
2016,3,4,12,15,0.0,61.5,4.2,17.0,61.5,57.33,41.74
2016,3,4,12,30,0.0,37.0,4.3,17.0,37.0,34.46,22.91
2016,3,4,12,45,0.0,61.0,4.4,17.0,61.0,56.86,41.39
2016,3,4,13,0,0.0,85.0,4.5,17.0,85.0,79.29,59.82
2016,3,4,13,15,0.0,83.5,4.45,16.5,83.5,77.88,58.81
2016,3,4,13,30,0.0,82.0,4.4,16.0,82.0,76.46,57.82
2016,3,4,13,45,4.5,147.5,4.35,16.0,150.5,143.63,113.12
2016,3,4,14,0,9.0,213.0,4.3,16.0,219.0,213.25,169.65
2016,3,4,14,15,4.5,153.0,4.1,16.0,156.0,148.98,117.6
2016,3,4,14,30,0.0,93.0,3.9,16.0,93.0,86.71,66.61
2016,3,4,14,45,2.0,134.0,3.75,16.0,135.0,128.22,101.11
2016,3,4,15,0,4.0,175.0,3.6,16.0,177.0,171.01,136.35
2016,3,4,15,15,2.0,127.0,3.55,15.5,128.0,121.54,96.16
2016,3,4,15,30,0.0,79.0,3.5,15.0,79.0,73.55,56.55
2016,3,4,15,45,6.0,110.0,3.5,15.0,112.0,107.46,85.31
2016,3,4,16,0,12.0,141.0,3.5,15.0,145.0,142.43,114.71
2016,3,4,16,15,6.5,123.0,3.6,15.0,125.0,121.49,97.3
2016,3,4,16,30,1.0,105.0,3.7,15.0,105.0,101.21,80.34
2016,3,4,16,45,0.5,84.5,3.8,15.0,84.5,80.92,63.14
2016,3,4,17,0,0.0,64.0,3.9,15.0,64.0,60.75,45.81
2016,3,4,17,15,0.0,45.5,4.05,15.0,45.5,42.86,30.24
2016,3,4,17,30,0.0,27.0,4.2,15.0,27.0,25.08,14.61
2016,3,4,17,45,0.0,13.5,4.35,15.0,13.5,12.52,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.5,5.65,14.5,4.5,4.29,0.0
2016,3,5,7,0,0.0,9.0,6.0,15.0,9.0,8.33,0.16
2016,3,5,7,15,0.0,18.5,6.25,15.0,18.5,17.15,8.48
2016,3,5,7,30,0.0,28.0,6.5,15.0,28.0,25.98,16.26
2016,3,5,7,45,0.0,38.5,6.75,15.5,38.5,35.75,24.73
2016,3,5,8,0,0.0,49.0,7.0,16.0,49.0,45.53,33.1
2016,3,5,8,15,0.0,60.0,7.0,16.0,60.0,55.79,41.83
2016,3,5,8,30,0.0,71.0,7.0,16.0,71.0,66.07,50.46
2016,3,5,8,45,0.0,100.0,7.0,16.0,100.0,94.19,74.0
2016,3,5,9,0,0.0,129.0,7.0,16.0,129.0,122.71,97.6
2016,3,5,9,15,0.0,72.0,7.0,16.0,72.0,67.01,50.82
2016,3,5,9,30,0.0,15.0,7.0,16.0,15.0,13.93,6.1
2016,3,5,9,45,0.0,46.5,7.05,16.5,46.5,43.25,30.63
2016,3,5,10,0,0.0,78.0,7.1,17.0,78.0,72.66,54.92
2016,3,5,10,15,0.0,101.0,7.3,17.0,101.0,94.39,72.74
2016,3,5,10,30,0.0,124.0,7.5,17.0,124.0,116.65,90.88
2016,3,5,10,45,0.0,87.5,7.75,17.5,87.5,81.59,61.81
2016,3,5,11,0,0.0,51.0,8.0,18.0,51.0,47.5,33.61
2016,3,5,11,15,0.0,33.5,8.1,18.0,33.5,31.19,20.13
2016,3,5,11,30,0.0,16.0,8.2,18.0,16.0,14.89,6.65
2016,3,5,11,45,7.5,133.5,8.3,18.0,139.0,132.93,103.68
2016,3,5,12,0,15.0,251.0,8.4,18.0,262.0,257.81,204.28
2016,3,5,12,15,72.5,302.5,8.5,18.0,355.5,381.28,304.31
2016,3,5,12,30,130.0,354.0,8.6,18.0,449.0,508.34,405.23
2016,3,5,12,45,72.0,300.5,8.7,18.0,353.5,378.22,301.73
2016,3,5,13,0,14.0,247.0,8.8,18.0,258.0,252.68,200.11
2016,3,5,13,15,14.0,242.0,9.25,17.5,252.5,247.47,196.65
2016,3,5,13,30,14.0,237.0,9.7,17.0,247.0,242.25,193.07
2016,3,5,13,45,7.0,173.5,10.15,17.0,178.5,171.58,135.82
2016,3,5,14,0,0.0,110.0,10.6,17.0,110.0,103.05,79.65
2016,3,5,14,15,0.0,77.5,11.15,16.5,77.5,72.22,54.46
2016,3,5,14,30,0.0,45.0,11.7,16.0,45.0,41.87,29.39
2016,3,5,14,45,0.0,31.0,12.3,16.0,31.0,28.82,18.53
2016,3,5,15,0,0.0,17.0,12.9,16.0,17.0,15.79,7.63
2016,3,5,15,15,0.0,12.0,13.1,16.0,12.0,11.14,3.74
2016,3,5,15,30,0.0,7.0,13.3,16.0,7.0,6.49,0.0
2016,3,5,15,45,0.0,15.0,13.5,16.0,15.0,13.92,6.15
2016,3,5,16,0,0.0,23.0,13.7,16.0,23.0,21.34,12.48
2016,3,5,16,15,0.0,20.0,13.65,15.5,20.0,18.55,10.17
2016,3,5,16,30,0.0,17.0,13.6,15.0,17.0,15.76,7.82
2016,3,5,16,45,0.0,13.5,13.6,15.0,13.5,12.51,5.03
2016,3,5,17,0,0.0,10.0,13.6,15.0,10.0,9.26,2.21
2016,3,5,17,15,0.0,7.0,13.35,15.0,7.0,6.48,0.0
2016,3,5,17,30,0.0,4.0,13.1,15.0,4.0,3.7,0.0
2016,3,5,17,45,0.0,2.0,12.85,15.0,2.0,1.85,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.0,4.8,11.5,22.0,21.95,0.0
2016,3,6,7,0,125.0,34.0,4.8,12.0,44.0,57.48,32.01
2016,3,6,7,15,237.5,50.0,4.95,12.0,86.5,109.45,76.44
2016,3,6,7,30,350.0,66.0,5.1,12.0,129.0,173.02,130.33
2016,3,6,7,45,427.5,76.5,5.25,12.5,177.5,232.44,182.99
2016,3,6,8,0,505.0,87.0,5.4,13.0,226.0,302.73,244.81
2016,3,6,8,15,557.0,94.5,5.45,13.0,275.5,365.07,300.09
2016,3,6,8,30,609.0,102.0,5.5,13.0,325.0,432.02,358.09
2016,3,6,8,45,645.5,107.5,5.6,13.5,372.5,492.35,408.81
2016,3,6,9,0,682.0,113.0,5.7,14.0,420.0,554.75,459.86
2016,3,6,9,15,708.5,117.5,5.65,14.0,463.5,611.15,505.41
2016,3,6,9,30,735.0,122.0,5.6,14.0,507.0,667.86,550.15
2016,3,6,9,45,755.0,124.5,5.6,14.0,545.5,717.45,588.45
2016,3,6,10,0,775.0,127.0,5.6,14.0,584.0,766.08,624.23
2016,3,6,10,15,788.5,129.5,5.5,14.0,616.5,808.09,654.17
2016,3,6,10,30,802.0,132.0,5.4,14.0,649.0,844.16,679.36
2016,3,6,10,45,592.5,211.0,5.35,14.5,601.0,769.12,619.01
2016,3,6,11,0,383.0,290.0,5.3,15.0,553.0,669.41,536.47
2016,3,6,11,15,277.5,318.5,5.35,15.0,511.0,612.23,489.97
2016,3,6,11,30,172.0,347.0,5.4,15.0,469.0,536.48,428.55
2016,3,6,11,45,181.5,351.5,5.45,15.0,482.5,552.7,441.43
2016,3,6,12,0,191.0,356.0,5.5,15.0,496.0,568.34,453.58
2016,3,6,12,15,253.5,346.0,5.65,15.0,532.0,631.98,504.3
2016,3,6,12,30,316.0,336.0,5.8,15.0,568.0,680.52,543.28
2016,3,6,12,45,240.0,343.5,5.95,15.0,518.5,600.53,480.64
2016,3,6,13,0,164.0,351.0,6.1,15.0,469.0,534.87,428.24
2016,3,6,13,15,162.0,344.5,6.25,15.0,459.5,523.38,420.01
2016,3,6,13,30,160.0,338.0,6.4,15.0,450.0,511.29,411.16
2016,3,6,13,45,201.0,322.5,6.55,15.0,458.5,526.94,425.48
2016,3,6,14,0,242.0,307.0,6.7,15.0,467.0,539.96,437.66
2016,3,6,14,15,209.0,295.5,6.8,14.5,429.0,492.27,400.7
2016,3,6,14,30,176.0,284.0,6.9,14.0,391.0,445.91,364.44
2016,3,6,14,45,105.0,252.0,7.05,14.0,315.0,338.83,277.33
2016,3,6,15,0,34.0,220.0,7.2,14.0,239.0,248.17,202.05
2016,3,6,15,15,18.0,188.0,7.3,14.0,198.0,194.06,157.58
2016,3,6,15,30,2.0,156.0,7.4,14.0,157.0,150.8,121.62
2016,3,6,15,45,1.0,133.0,7.5,14.0,133.5,127.36,102.32
2016,3,6,16,0,0.0,110.0,7.6,14.0,110.0,104.18,83.04
2016,3,6,16,15,0.0,95.0,7.65,13.5,95.0,89.69,71.1
2016,3,6,16,30,0.0,80.0,7.7,13.0,80.0,75.27,59.0
2016,3,6,16,45,0.0,64.0,7.8,13.0,64.0,59.91,45.81
2016,3,6,17,0,0.0,48.0,7.9,13.0,48.0,44.62,32.52
2016,3,6,17,15,0.0,34.5,7.95,12.5,34.5,32.04,21.49
2016,3,6,17,30,0.0,21.0,8.0,12.0,21.0,19.48,10.39
2016,3,6,17,45,0.0,10.5,8.1,12.0,10.5,9.73,0.0
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,75.0,15.0,4.8,9.5,21.0,21.36,0.0
2016,3,7,7,0,150.0,30.0,5.0,10.0,42.0,59.49,34.11
2016,3,7,7,15,211.5,47.0,5.2,10.0,78.5,100.97,71.29
2016,3,7,7,30,273.0,64.0,5.4,10.0,115.0,150.07,114.58
2016,3,7,7,45,305.5,81.5,5.65,10.0,154.5,197.19,157.73
2016,3,7,8,0,338.0,99.0,5.9,10.0,194.0,247.88,203.71
2016,3,7,8,15,368.5,112.5,5.95,10.0,234.5,296.74,247.53
2016,3,7,8,30,399.0,126.0,6.0,10.0,275.0,348.39,292.9
2016,3,7,8,45,235.5,159.0,6.05,10.5,249.5,306.32,257.16
2016,3,7,9,0,72.0,192.0,6.1,11.0,224.0,238.76,198.08
2016,3,7,9,15,36.0,109.0,6.1,11.0,125.0,130.11,106.27
2016,3,7,9,30,0.0,26.0,6.1,11.0,26.0,24.16,15.07
2016,3,7,9,45,81.0,150.5,6.1,11.0,199.0,217.74,180.85
2016,3,7,10,0,162.0,275.0,6.1,11.0,372.0,420.82,347.98
2016,3,7,10,15,86.0,245.0,6.2,11.0,296.5,319.81,263.39
2016,3,7,10,30,10.0,215.0,6.3,11.0,221.0,215.79,175.31
2016,3,7,10,45,5.0,179.0,6.4,11.5,182.0,175.15,141.23
2016,3,7,11,0,0.0,143.0,6.5,12.0,143.0,135.09,107.52
2016,3,7,11,15,39.5,238.5,6.65,12.0,267.5,277.95,226.27
2016,3,7,11,30,79.0,334.0,6.8,12.0,392.0,420.63,341.75
2016,3,7,11,45,66.0,330.0,6.95,12.0,378.5,404.55,328.11
2016,3,7,12,0,53.0,326.0,7.1,12.0,365.0,388.03,314.43
2016,3,7,12,15,79.5,340.0,7.25,12.0,398.5,429.36,348.51
2016,3,7,12,30,106.0,354.0,7.4,12.0,432.0,470.57,382.24
2016,3,7,12,45,150.0,353.5,7.6,12.0,463.0,525.67,427.57
2016,3,7,13,0,194.0,353.0,7.8,12.0,494.0,565.33,460.67
2016,3,7,13,15,228.5,341.0,7.85,12.0,503.5,581.32,474.8
2016,3,7,13,30,263.0,329.0,7.9,12.0,513.0,608.61,497.65
2016,3,7,13,45,380.5,284.0,7.95,12.5,541.0,657.39,539.54
2016,3,7,14,0,498.0,239.0,8.0,13.0,569.0,712.15,585.18
2016,3,7,14,15,443.0,244.0,8.0,13.0,528.5,655.34,539.62
2016,3,7,14,30,388.0,249.0,8.0,13.0,488.0,589.44,486.94
2016,3,7,14,45,194.0,166.5,8.05,13.0,286.0,333.71,277.87
2016,3,7,15,0,0.0,84.0,8.1,13.0,84.0,78.25,60.57
2016,3,7,15,15,263.0,116.5,8.0,13.0,243.5,319.31,268.89
2016,3,7,15,30,526.0,149.0,7.9,13.0,403.0,511.51,428.98
2016,3,7,15,45,592.5,124.0,7.85,13.0,383.5,501.11,419.99
2016,3,7,16,0,659.0,99.0,7.8,13.0,364.0,478.69,400.45
2016,3,7,16,15,615.5,92.5,7.7,12.5,314.5,413.37,344.32
2016,3,7,16,30,572.0,86.0,7.6,12.0,265.0,351.42,289.72
2016,3,7,16,45,515.0,77.0,7.5,12.0,216.0,285.61,230.46
2016,3,7,17,0,458.0,68.0,7.4,12.0,167.0,225.59,175.58
2016,3,7,17,15,361.5,56.0,7.35,11.5,121.0,157.48,115.74
2016,3,7,17,30,265.0,44.0,7.3,11.0,75.0,102.85,68.8
2016,3,7,17,45,132.5,22.0,7.3,11.0,37.5,43.27,17.12
2016,3,7,18,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,9.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,8.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,45,146.0,15.5,4.0,9.5,28.5,31.21,0.0
2016,3,8,7,0,292.0,31.0,4.0,10.0,57.0,84.22,48.68
2016,3,8,7,15,401.0,42.0,3.95,10.0,103.0,139.39,96.5
2016,3,8,7,30,510.0,53.0,3.9,10.0,149.0,207.87,156.36
2016,3,8,7,45,566.0,61.5,3.9,10.5,198.5,268.36,211.72
2016,3,8,8,0,622.0,70.0,3.9,11.0,248.0,334.71,271.23
2016,3,8,8,15,665.0,76.0,3.8,11.5,298.5,397.82,326.71
2016,3,8,8,30,708.0,82.0,3.7,12.0,349.0,464.38,383.18
2016,3,8,8,45,723.0,90.5,3.65,12.5,394.0,520.91,429.74
2016,3,8,9,0,738.0,99.0,3.6,13.0,439.0,577.21,474.44
2016,3,8,9,15,760.0,102.5,3.5,13.0,481.5,632.06,517.49
2016,3,8,9,30,782.0,106.0,3.4,13.0,524.0,684.38,557.48
2016,3,8,9,45,632.5,160.0,3.3,13.0,514.0,667.35,540.71
2016,3,8,10,0,483.0,214.0,3.2,13.0,504.0,628.85,507.63
2016,3,8,10,15,462.0,235.5,3.15,13.0,524.5,653.01,524.66
2016,3,8,10,30,441.0,257.0,3.1,13.0,545.0,674.02,538.66
2016,3,8,10,45,319.0,295.0,3.05,13.0,507.5,609.72,486.51
2016,3,8,11,0,197.0,333.0,3.0,13.0,470.0,536.73,427.48
2016,3,8,11,15,190.0,342.0,2.9,13.0,477.0,544.4,432.77
2016,3,8,11,30,183.0,351.0,2.8,13.0,484.0,551.07,436.85
2016,3,8,11,45,108.5,328.0,2.75,13.0,407.0,456.45,362.56
2016,3,8,12,0,34.0,305.0,2.7,13.0,330.0,346.16,275.02
2016,3,8,12,15,92.0,333.5,2.7,13.0,402.0,433.84,345.46
2016,3,8,12,30,150.0,362.0,2.7,13.0,474.0,535.84,424.15
2016,3,8,12,45,93.5,333.0,2.75,13.0,402.5,434.22,345.05
2016,3,8,13,0,37.0,304.0,2.8,13.0,331.0,347.56,276.61
2016,3,8,13,15,18.5,232.5,2.9,13.0,246.0,241.61,193.02
2016,3,8,13,30,0.0,161.0,3.0,13.0,161.0,152.72,120.96
2016,3,8,13,45,26.0,225.0,3.2,13.0,242.5,250.13,201.23
2016,3,8,14,0,52.0,289.0,3.4,13.0,324.0,341.91,275.12
2016,3,8,14,15,31.0,248.0,3.3,12.5,269.0,278.01,224.15
2016,3,8,14,30,10.0,207.0,3.2,12.0,214.0,207.46,167.3
2016,3,8,14,45,5.0,154.0,3.15,12.0,157.5,150.14,120.58
2016,3,8,15,0,0.0,101.0,3.1,12.0,101.0,94.45,74.37
2016,3,8,15,15,0.0,112.5,2.8,12.0,112.5,105.72,84.08
2016,3,8,15,30,0.0,124.0,2.5,12.0,124.0,117.23,93.94
2016,3,8,15,45,0.0,79.5,2.25,12.0,79.5,74.01,57.7
2016,3,8,16,0,0.0,35.0,2.0,12.0,35.0,32.5,22.4
2016,3,8,16,15,0.0,30.5,1.65,11.5,30.5,28.31,18.91
2016,3,8,16,30,0.0,26.0,1.3,11.0,26.0,24.12,15.36
2016,3,8,16,45,0.0,21.0,1.0,11.0,21.0,19.47,11.31
2016,3,8,17,0,0.0,16.0,0.7,11.0,16.0,14.82,7.23
2016,3,8,17,15,0.0,11.5,1.05,10.5,11.5,10.65,3.51
2016,3,8,17,30,0.0,7.0,1.4,10.0,7.0,6.48,0.0
2016,3,8,17,45,0.0,4.0,1.75,10.0,4.0,3.7,0.0
2016,3,8,18,0,0.0,1.0,2.1,10.0,1.0,0.95,0.0
2016,3,8,18,15,0.0,0.5,2.2,9.5,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,5.5,4.35,11.5,5.5,5.09,0.0
2016,3,9,7,0,0.0,11.0,4.4,12.0,11.0,10.18,2.46
2016,3,9,7,15,0.0,20.0,4.4,12.0,20.0,18.54,10.0
2016,3,9,7,30,0.0,29.0,4.4,12.0,29.0,26.9,17.42
2016,3,9,7,45,0.0,39.0,4.4,12.5,39.0,36.21,25.55
2016,3,9,8,0,0.0,49.0,4.4,13.0,49.0,45.53,33.57
2016,3,9,8,15,0.0,59.0,4.3,13.0,59.0,54.86,41.54
2016,3,9,8,30,0.0,69.0,4.2,13.0,69.0,64.2,49.42
2016,3,9,8,45,0.0,99.0,4.1,13.5,99.0,92.99,73.55
2016,3,9,9,0,0.0,129.0,4.0,14.0,129.0,122.31,97.71
2016,3,9,9,15,44.5,183.5,3.9,14.0,207.5,213.56,173.82
2016,3,9,9,30,89.0,238.0,3.8,14.0,286.0,305.78,248.92
2016,3,9,9,45,154.0,257.0,3.75,14.5,347.5,388.52,315.08
2016,3,9,10,0,219.0,276.0,3.7,15.0,409.0,466.92,376.43
2016,3,9,10,15,216.0,292.5,3.7,15.0,429.0,490.48,393.57
2016,3,9,10,30,213.0,309.0,3.7,15.0,449.0,513.16,410.12
2016,3,9,10,45,165.5,321.5,3.7,15.5,433.0,491.09,390.46
2016,3,9,11,0,118.0,334.0,3.7,16.0,417.0,466.0,368.63
2016,3,9,11,15,124.0,343.5,3.7,16.0,432.0,484.72,382.8
2016,3,9,11,30,130.0,353.0,3.7,16.0,447.0,503.15,396.54
2016,3,9,11,45,89.0,339.0,3.75,16.5,404.0,435.97,343.44
2016,3,9,12,0,48.0,325.0,3.8,17.0,361.0,381.47,299.77
2016,3,9,12,15,58.5,334.0,3.8,17.0,378.0,401.76,315.86
2016,3,9,12,30,69.0,343.0,3.8,17.0,395.0,421.9,331.55
2016,3,9,12,45,46.0,311.5,3.85,17.0,346.0,364.47,286.82
2016,3,9,13,0,23.0,280.0,3.9,17.0,297.0,294.66,232.13
2016,3,9,13,15,29.5,286.5,3.9,17.0,308.0,320.58,252.93
2016,3,9,13,30,36.0,293.0,3.9,17.0,319.0,333.28,263.19
2016,3,9,13,45,39.0,287.5,3.9,17.5,315.0,329.33,259.99
2016,3,9,14,0,42.0,282.0,3.9,18.0,311.0,325.14,256.7
2016,3,9,14,15,30.5,256.0,3.9,17.5,276.5,286.02,226.56
2016,3,9,14,30,19.0,230.0,3.9,17.0,242.0,238.16,189.15
2016,3,9,14,45,40.0,235.0,3.9,17.0,258.5,269.13,214.99
2016,3,9,15,0,61.0,240.0,3.9,17.0,275.0,288.99,231.7
2016,3,9,15,15,57.0,221.0,3.85,17.0,251.5,263.5,211.65
2016,3,9,15,30,53.0,202.0,3.8,17.0,228.0,238.35,191.8
2016,3,9,15,45,35.0,176.0,3.8,17.0,192.5,197.64,158.86
2016,3,9,16,0,17.0,150.0,3.8,17.0,157.0,153.61,122.88
2016,3,9,16,15,12.0,132.0,3.65,16.5,136.5,132.65,105.96
2016,3,9,16,30,7.0,114.0,3.5,16.0,116.0,112.29,89.26
2016,3,9,16,45,3.5,94.5,3.35,15.5,95.5,91.6,72.02
2016,3,9,17,0,0.0,75.0,3.2,15.0,75.0,71.38,54.91
2016,3,9,17,15,0.0,55.0,3.15,14.5,55.0,52.03,38.22
2016,3,9,17,30,0.0,35.0,3.1,14.0,35.0,32.74,21.41
2016,3,9,17,45,0.0,20.0,3.1,14.0,20.0,18.57,7.19
2016,3,9,18,0,0.0,5.0,3.1,14.0,5.0,4.77,0.0
2016,3,9,18,15,0.0,2.5,3.15,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,6.5,6.05,13.5,6.5,6.01,0.0
2016,3,10,7,0,0.0,13.0,6.2,14.0,13.0,12.04,3.98
2016,3,10,7,15,0.0,22.5,6.3,14.0,22.5,20.86,11.86
2016,3,10,7,30,0.0,32.0,6.4,14.0,32.0,29.7,19.64
2016,3,10,7,45,0.0,42.5,6.5,14.5,42.5,39.47,28.1
2016,3,10,8,0,0.0,53.0,6.6,15.0,53.0,49.26,36.45
2016,3,10,8,15,0.0,63.5,6.8,15.0,63.5,59.06,44.75
2016,3,10,8,30,0.0,74.0,7.0,15.0,74.0,68.87,52.97
2016,3,10,8,45,9.5,124.5,7.2,15.5,129.0,123.56,98.8
2016,3,10,9,0,19.0,175.0,7.4,16.0,184.0,180.5,145.74
2016,3,10,9,15,36.5,202.0,7.4,16.0,221.5,227.94,184.74
2016,3,10,9,30,54.0,229.0,7.4,16.0,259.0,270.74,219.61
2016,3,10,9,45,27.0,192.5,7.4,16.5,207.5,212.86,171.06
2016,3,10,10,0,0.0,156.0,7.4,17.0,156.0,148.06,116.74
2016,3,10,10,15,34.0,226.5,7.3,17.0,249.0,256.45,205.61
2016,3,10,10,30,68.0,297.0,7.2,17.0,342.0,363.32,291.34
2016,3,10,10,45,38.5,259.5,7.1,17.0,285.0,297.68,237.75
2016,3,10,11,0,9.0,222.0,7.0,17.0,228.0,221.77,175.72
2016,3,10,11,15,64.0,288.0,6.85,17.0,334.5,353.87,282.82
2016,3,10,11,30,119.0,354.0,6.7,17.0,441.0,493.63,392.83
2016,3,10,11,45,120.5,356.5,6.6,17.0,446.0,499.37,396.66
2016,3,10,12,0,122.0,359.0,6.5,17.0,451.0,504.61,400.46
2016,3,10,12,15,61.0,240.5,6.35,17.0,286.5,301.99,240.9
2016,3,10,12,30,0.0,122.0,6.2,17.0,122.0,114.63,88.36
2016,3,10,12,45,3.0,164.5,6.05,17.0,167.0,158.93,124.54
2016,3,10,13,0,6.0,207.0,5.9,17.0,212.0,203.98,160.89
2016,3,10,13,15,3.0,123.0,5.65,17.0,125.5,118.4,91.74
2016,3,10,13,30,0.0,39.0,5.4,17.0,39.0,36.32,24.44
2016,3,10,13,45,0.0,57.0,5.2,17.0,57.0,53.11,38.36
2016,3,10,14,0,0.0,75.0,5.0,17.0,75.0,69.91,52.27
2016,3,10,14,15,0.0,48.5,4.8,17.0,48.5,45.15,31.9
2016,3,10,14,30,0.0,22.0,4.6,17.0,22.0,20.46,11.43
2016,3,10,14,45,0.0,22.5,4.45,17.0,22.5,20.91,11.85
2016,3,10,15,0,0.0,23.0,4.3,17.0,23.0,21.37,12.28
2016,3,10,15,15,0.0,28.5,4.2,16.5,28.5,26.48,16.65
2016,3,10,15,30,0.0,34.0,4.1,16.0,34.0,31.59,21.06
2016,3,10,15,45,0.0,30.5,4.05,16.0,30.5,28.32,18.37
2016,3,10,16,0,0.0,27.0,4.0,16.0,27.0,25.06,15.67
2016,3,10,16,15,0.0,23.5,4.0,15.5,23.5,21.8,12.98
2016,3,10,16,30,0.0,20.0,4.0,15.0,20.0,18.54,10.25
2016,3,10,16,45,0.0,16.5,4.0,15.0,16.5,15.29,7.45
2016,3,10,17,0,0.0,13.0,4.0,15.0,13.0,12.04,4.63
2016,3,10,17,15,0.0,9.5,4.2,14.5,9.5,8.79,1.79
2016,3,10,17,30,0.0,6.0,4.4,14.0,6.0,5.55,0.0
2016,3,10,17,45,0.0,3.0,4.6,14.0,3.0,2.77,0.0
2016,3,10,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,10.85,13.0,2.0,1.85,0.0
2016,3,11,7,0,0.0,4.0,10.9,13.0,4.0,3.7,0.0
2016,3,11,7,15,0.0,7.5,10.5,13.0,7.5,6.94,0.19
2016,3,11,7,30,0.0,11.0,10.1,13.0,11.0,10.18,3.05
2016,3,11,7,45,0.0,15.0,9.75,13.0,15.0,13.9,6.31
2016,3,11,8,0,0.0,19.0,9.4,13.0,19.0,17.61,9.53
2016,3,11,8,15,0.0,22.5,9.25,13.0,22.5,20.87,12.32
2016,3,11,8,30,0.0,26.0,9.1,13.0,26.0,24.13,15.09
2016,3,11,8,45,0.0,39.0,8.95,13.0,39.0,36.23,25.39
2016,3,11,9,0,0.0,52.0,8.8,13.0,52.0,48.35,35.63
2016,3,11,9,15,36.0,145.5,8.55,13.0,165.5,167.61,136.94
2016,3,11,9,30,72.0,239.0,8.3,13.0,279.0,294.32,242.17
2016,3,11,9,45,36.0,185.5,8.05,13.0,205.5,212.14,173.1
2016,3,11,10,0,0.0,132.0,7.8,13.0,132.0,124.4,98.86
2016,3,11,10,15,44.0,220.0,7.75,13.0,249.5,257.65,210.18
2016,3,11,10,30,88.0,308.0,7.7,13.0,367.0,392.48,320.01
2016,3,11,10,45,44.0,175.5,7.7,13.5,205.0,213.36,173.06
2016,3,11,11,0,0.0,43.0,7.7,14.0,43.0,40.05,27.87
2016,3,11,11,15,31.0,188.5,7.7,14.0,211.5,216.74,174.88
2016,3,11,11,30,62.0,334.0,7.7,14.0,380.0,403.33,325.2
2016,3,11,11,45,225.5,331.0,7.7,14.0,500.5,571.44,463.13
2016,3,11,12,0,389.0,328.0,7.7,14.0,621.0,742.15,599.12
2016,3,11,12,15,443.0,305.5,7.75,14.0,639.5,783.91,632.18
2016,3,11,12,30,497.0,283.0,7.8,14.0,658.0,811.57,655.12
2016,3,11,12,45,331.0,324.0,7.9,14.0,573.0,680.38,550.01
2016,3,11,13,0,165.0,365.0,8.0,14.0,488.0,550.35,443.84
2016,3,11,13,15,264.5,340.0,8.15,14.0,532.0,627.15,507.96
2016,3,11,13,30,364.0,315.0,8.3,14.0,576.0,685.99,557.36
2016,3,11,13,45,282.0,319.5,8.5,14.0,518.5,608.47,495.11
2016,3,11,14,0,200.0,324.0,8.7,14.0,461.0,521.42,424.94
2016,3,11,14,15,105.0,266.5,8.65,13.5,338.0,371.34,303.65
2016,3,11,14,30,10.0,209.0,8.6,13.0,215.0,209.11,169.13
2016,3,11,14,45,27.0,222.0,8.6,13.0,238.0,244.49,199.31
2016,3,11,15,0,44.0,235.0,8.6,13.0,261.0,270.4,221.49
2016,3,11,15,15,22.0,157.0,8.55,12.5,170.0,170.5,138.93
2016,3,11,15,30,0.0,79.0,8.5,12.0,79.0,73.56,57.15
2016,3,11,15,45,0.0,46.5,8.5,12.0,46.5,43.22,31.44
2016,3,11,16,0,0.0,14.0,8.5,12.0,14.0,12.98,5.54
2016,3,11,16,15,0.0,12.0,8.45,11.5,12.0,11.12,3.97
2016,3,11,16,30,0.0,10.0,8.4,11.0,10.0,9.27,2.39
2016,3,11,16,45,0.0,8.0,8.4,11.0,8.0,7.41,0.77
2016,3,11,17,0,0.0,6.0,8.4,11.0,6.0,5.55,0.0
2016,3,11,17,15,0.0,4.5,8.35,10.5,4.5,4.16,0.0
2016,3,11,17,30,0.0,3.0,8.3,10.0,3.0,2.77,0.0
2016,3,11,17,45,0.0,1.5,8.25,10.0,1.5,1.39,0.0
2016,3,11,18,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,10.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,5.05,10.5,11.0,10.19,0.0
2016,3,12,7,0,0.0,22.0,5.3,11.0,22.0,20.41,11.16
2016,3,12,7,15,0.0,37.5,5.6,11.0,37.5,34.84,24.01
2016,3,12,7,30,0.0,53.0,5.9,11.0,53.0,49.51,36.99
2016,3,12,7,45,0.0,70.5,6.2,11.5,70.5,66.25,51.53
2016,3,12,8,0,0.0,88.0,6.5,12.0,88.0,83.06,65.91
2016,3,12,8,15,0.0,105.5,6.7,12.0,105.5,99.94,80.25
2016,3,12,8,30,0.0,123.0,6.9,12.0,123.0,116.9,94.47
2016,3,12,8,45,5.5,146.5,7.1,12.5,149.0,143.15,116.27
2016,3,12,9,0,11.0,170.0,7.3,13.0,175.0,170.1,138.4
2016,3,12,9,15,90.5,210.5,7.4,13.0,260.0,273.07,225.35
2016,3,12,9,30,170.0,251.0,7.5,13.0,345.0,386.86,319.66
2016,3,12,9,45,85.0,204.0,7.65,13.0,251.0,268.87,221.11
2016,3,12,10,0,0.0,157.0,7.8,13.0,157.0,148.92,119.15
2016,3,12,10,15,2.5,177.5,7.8,13.0,179.5,171.2,137.49
2016,3,12,10,30,5.0,198.0,7.8,13.0,202.0,193.77,155.9
2016,3,12,10,45,2.5,156.5,7.8,13.0,158.5,150.42,119.91
2016,3,12,11,0,0.0,115.0,7.8,13.0,115.0,107.83,84.48
2016,3,12,11,15,4.5,170.5,7.8,13.0,174.0,166.11,132.69
2016,3,12,11,30,9.0,226.0,7.8,13.0,233.0,225.75,181.47
2016,3,12,11,45,11.0,239.0,7.8,13.5,248.0,240.86,193.31
2016,3,12,12,0,13.0,252.0,7.8,14.0,263.0,256.04,205.2
2016,3,12,12,15,10.5,236.5,7.8,14.0,245.0,237.91,190.42
2016,3,12,12,30,8.0,221.0,7.8,14.0,227.0,219.86,175.73
2016,3,12,12,45,6.0,207.0,7.85,14.0,211.5,203.87,162.73
2016,3,12,13,0,4.0,193.0,7.9,14.0,196.0,187.97,149.8
2016,3,12,13,15,2.5,182.5,7.9,14.0,185.0,176.1,140.16
2016,3,12,13,30,1.0,172.0,7.9,14.0,174.0,164.32,130.59
2016,3,12,13,45,3.5,189.5,7.9,14.0,193.0,183.95,146.93
2016,3,12,14,0,6.0,207.0,7.9,14.0,212.0,203.67,163.34
2016,3,12,14,15,3.0,183.5,7.8,14.0,186.0,177.56,142.07
2016,3,12,14,30,0.0,160.0,7.7,14.0,160.0,151.82,121.02
2016,3,12,14,45,0.0,158.0,7.65,14.0,158.0,149.98,119.78
2016,3,12,15,0,0.0,156.0,7.6,14.0,156.0,148.18,118.58
2016,3,12,15,15,0.0,133.5,7.45,14.0,133.5,126.14,100.54
2016,3,12,15,30,0.0,111.0,7.3,14.0,111.0,104.28,82.52
2016,3,12,15,45,0.0,122.5,7.15,14.0,122.5,115.79,92.45
2016,3,12,16,0,0.0,134.0,7.0,14.0,134.0,127.66,102.69
2016,3,12,16,15,0.0,116.0,6.9,13.5,116.0,110.16,88.35
2016,3,12,16,30,0.0,98.0,6.8,13.0,98.0,92.74,73.86
2016,3,12,16,45,0.0,80.5,6.7,13.0,80.5,75.89,59.5
2016,3,12,17,0,0.0,63.0,6.6,13.0,63.0,59.11,45.0
2016,3,12,17,15,0.0,46.5,6.45,13.0,46.5,43.39,31.25
2016,3,12,17,30,0.0,30.0,6.3,13.0,30.0,27.86,17.6
2016,3,12,17,45,0.0,17.0,6.15,13.0,17.0,15.76,6.25
2016,3,12,18,0,0.0,4.0,6.0,13.0,4.0,3.81,0.0
2016,3,12,18,15,0.0,2.0,6.0,13.0,2.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,5.6,13.5,6.0,5.55,0.0
2016,3,13,7,0,0.0,12.0,5.8,14.0,12.0,11.11,3.46
2016,3,13,7,15,0.0,20.0,5.9,14.0,20.0,18.54,10.0
2016,3,13,7,30,0.0,28.0,6.0,14.0,28.0,25.97,16.53
2016,3,13,7,45,0.0,37.0,6.1,14.0,37.0,34.35,23.82
2016,3,13,8,0,0.0,46.0,6.2,14.0,46.0,42.73,31.02
2016,3,13,8,15,0.0,55.0,6.25,14.0,55.0,51.12,38.15
2016,3,13,8,30,0.0,64.0,6.3,14.0,64.0,59.53,45.2
2016,3,13,8,45,0.0,61.0,6.35,14.0,61.0,56.73,42.69
2016,3,13,9,0,0.0,58.0,6.4,14.0,58.0,53.95,40.2
2016,3,13,9,15,1.0,116.0,6.45,14.0,117.0,109.72,86.96
2016,3,13,9,30,2.0,174.0,6.5,14.0,176.0,167.64,134.78
2016,3,13,9,45,1.0,135.5,6.55,14.0,136.5,128.6,102.12
2016,3,13,10,0,0.0,97.0,6.6,14.0,97.0,90.53,70.28
2016,3,13,10,15,0.0,118.0,6.6,14.0,118.0,110.71,86.9
2016,3,13,10,30,0.0,139.0,6.6,14.0,139.0,131.07,103.54
2016,3,13,10,45,0.0,131.0,6.6,14.0,131.0,123.28,96.95
2016,3,13,11,0,0.0,123.0,6.6,14.0,123.0,115.54,90.46
2016,3,13,11,15,0.0,124.5,6.6,14.0,124.5,117.0,91.57
2016,3,13,11,30,0.0,126.0,6.6,14.0,126.0,118.46,92.69
2016,3,13,11,45,6.5,189.5,6.6,14.5,194.5,186.87,148.58
2016,3,13,12,0,13.0,253.0,6.6,15.0,263.0,256.94,204.85
