Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,15,876.0,112.5,4.0,17.0,726.5,888.38,691.85
2016,3,23,14,30,866.0,111.0,4.1,17.0,695.0,848.09,664.94
2016,3,23,14,45,715.5,148.5,4.2,17.0,613.5,739.83,587.87
2016,3,23,15,0,565.0,186.0,4.3,17.0,532.0,631.85,505.93
2016,3,23,15,15,680.5,144.0,4.35,16.5,531.5,646.75,521.16
2016,3,23,15,30,796.0,102.0,4.4,16.0,531.0,642.45,520.53
2016,3,23,15,45,620.0,127.5,4.5,16.0,443.5,523.52,426.04
2016,3,23,16,0,444.0,153.0,4.6,16.0,356.0,414.62,337.93
2016,3,23,16,15,379.0,143.5,4.6,15.5,303.0,346.31,282.35
2016,3,23,16,30,314.0,134.0,4.6,15.0,250.0,279.12,226.62
2016,3,23,16,45,278.0,119.0,4.65,15.0,210.0,230.58,184.93
2016,3,23,17,0,242.0,104.0,4.7,15.0,170.0,185.98,146.04
2016,3,23,17,15,208.0,84.0,4.55,14.0,132.0,140.96,107.08
2016,3,23,17,30,174.0,64.0,4.4,13.0,94.0,100.13,71.8
2016,3,23,17,45,114.0,44.5,4.3,12.5,61.5,60.58,39.39
2016,3,23,18,0,54.0,25.0,4.2,12.0,29.0,27.85,10.39
2016,3,23,18,15,27.0,12.5,4.1,11.5,14.5,12.26,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.5,12.5,4.95,10.5,18.5,13.11,0.0
2016,3,24,6,30,169.0,25.0,5.1,11.0,37.0,37.81,14.53
2016,3,24,6,45,279.0,39.5,5.3,11.5,79.0,80.31,48.88
2016,3,24,7,0,389.0,54.0,5.5,12.0,121.0,137.62,95.19
2016,3,24,7,15,463.5,63.5,5.5,12.5,170.5,193.15,143.86
2016,3,24,7,30,538.0,73.0,5.5,13.0,220.0,257.43,200.92
2016,3,24,7,45,579.0,82.0,5.5,13.5,270.0,316.65,254.18
2016,3,24,8,0,620.0,91.0,5.5,14.0,320.0,379.82,309.55
2016,3,24,8,15,530.0,123.0,5.5,14.0,338.5,401.31,330.12
2016,3,24,8,30,440.0,155.0,5.5,14.0,357.0,415.1,342.43
2016,3,24,8,45,569.5,142.5,5.5,14.5,432.5,509.2,419.48
2016,3,24,9,0,699.0,130.0,5.5,15.0,508.0,611.57,501.25
2016,3,24,9,15,720.5,134.0,5.4,15.5,551.0,665.31,541.88
2016,3,24,9,30,742.0,138.0,5.3,16.0,594.0,718.78,581.36
2016,3,24,9,45,754.0,143.0,5.25,16.5,630.5,765.24,613.71
2016,3,24,10,0,766.0,148.0,5.2,17.0,667.0,810.05,644.11
2016,3,24,10,15,778.0,150.5,5.1,17.0,698.0,850.23,671.66
2016,3,24,10,30,790.0,153.0,5.0,17.0,729.0,883.95,694.27
2016,3,24,10,45,810.5,148.5,4.95,17.0,756.0,919.7,718.5
2016,3,24,11,0,831.0,144.0,4.9,17.0,783.0,953.06,740.86
2016,3,24,11,15,836.5,145.5,4.85,17.0,800.0,975.9,755.71
2016,3,24,11,30,842.0,147.0,4.8,17.0,817.0,995.42,768.32
2016,3,24,11,45,837.5,151.5,4.8,17.5,824.0,1004.91,772.93
2016,3,24,12,0,833.0,156.0,4.8,18.0,831.0,1010.7,775.15
2016,3,24,12,15,833.5,156.0,4.85,18.0,831.5,1012.95,777.02
2016,3,24,12,30,834.0,156.0,4.9,18.0,832.0,1011.57,776.55
2016,3,24,12,45,856.5,142.5,4.95,18.0,830.5,1013.57,778.6
2016,3,24,13,0,879.0,129.0,5.0,18.0,829.0,1002.68,771.79
2016,3,24,13,15,874.5,128.0,5.05,18.0,813.0,984.35,759.95
2016,3,24,13,30,870.0,127.0,5.1,18.0,797.0,970.55,751.41
2016,3,24,13,45,864.0,125.0,5.15,18.0,773.0,942.6,732.87
2016,3,24,14,0,858.0,123.0,5.2,18.0,749.0,911.52,712.13
2016,3,24,14,15,847.5,121.0,5.25,18.0,718.5,873.6,686.35
2016,3,24,14,30,837.0,119.0,5.3,18.0,688.0,833.19,658.57
2016,3,24,14,45,816.0,119.5,5.35,18.0,649.0,784.95,624.73
2016,3,24,15,0,795.0,120.0,5.4,18.0,610.0,735.48,589.58
2016,3,24,15,15,775.5,117.0,5.4,17.5,567.0,682.5,551.35
2016,3,24,15,30,756.0,114.0,5.4,17.0,524.0,630.72,512.1
2016,3,24,15,45,678.0,115.5,5.45,17.0,458.5,546.0,444.87
2016,3,24,16,0,600.0,117.0,5.5,17.0,393.0,467.2,380.96
2016,3,24,16,15,603.5,108.5,5.55,16.5,358.5,425.5,346.34
2016,3,24,16,30,607.0,100.0,5.6,16.0,324.0,382.15,308.77
2016,3,24,16,45,568.0,89.5,5.7,15.5,274.0,318.94,253.97
2016,3,24,17,0,529.0,79.0,5.8,15.0,224.0,259.5,201.05
2016,3,24,17,15,457.0,68.0,5.7,14.5,174.0,194.97,144.25
2016,3,24,17,30,385.0,57.0,5.6,14.0,124.0,137.58,94.43
2016,3,24,17,45,287.5,41.5,5.5,13.5,82.0,82.88,50.19
2016,3,24,18,0,190.0,26.0,5.4,13.0,40.0,39.95,15.26
2016,3,24,18,15,95.0,13.0,5.35,12.5,20.0,13.59,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,101.5,14.0,4.7,10.5,21.5,15.03,0.0
2016,3,25,6,30,203.0,28.0,4.9,11.0,43.0,44.09,19.21
2016,3,25,6,45,307.5,42.5,5.1,11.5,86.5,87.96,54.2
2016,3,25,7,0,412.0,57.0,5.3,12.0,130.0,146.22,101.73
2016,3,25,7,15,485.0,66.0,5.4,12.0,180.0,202.51,151.57
2016,3,25,7,30,558.0,75.0,5.5,12.0,230.0,267.31,209.72
2016,3,25,7,45,482.5,99.0,5.6,12.5,252.5,295.11,238.63
2016,3,25,8,0,407.0,123.0,5.7,13.0,275.0,315.82,259.2
2016,3,25,8,15,571.0,109.0,5.8,13.5,355.5,412.07,340.22
2016,3,25,8,30,735.0,95.0,5.9,14.0,436.0,521.54,430.91
2016,3,25,8,45,768.0,96.0,6.0,14.5,485.0,581.34,479.7
2016,3,25,9,0,801.0,97.0,6.1,15.0,534.0,643.34,529.05
2016,3,25,9,15,818.5,100.0,6.05,15.0,577.0,697.39,571.3
2016,3,25,9,30,836.0,103.0,6.0,15.0,620.0,750.53,610.37
2016,3,25,9,45,851.0,104.0,5.95,15.5,658.0,798.25,643.6
2016,3,25,10,0,866.0,105.0,5.9,16.0,696.0,838.61,670.84
2016,3,25,10,15,875.5,107.0,5.8,16.0,727.0,878.42,698.43
2016,3,25,10,30,885.0,109.0,5.7,16.0,758.0,915.61,723.84
2016,3,25,10,45,889.0,111.5,5.65,16.5,781.5,945.46,742.61
2016,3,25,11,0,893.0,114.0,5.6,17.0,805.0,972.02,758.92
2016,3,25,11,15,897.5,115.0,5.5,17.0,821.5,994.02,773.07
2016,3,25,11,30,902.0,116.0,5.4,17.0,838.0,1012.49,784.75
2016,3,25,11,45,905.0,116.0,5.35,17.5,846.5,1024.78,790.98
2016,3,25,12,0,908.0,116.0,5.3,18.0,855.0,1033.33,794.71
2016,3,25,12,15,908.0,116.0,5.25,18.0,855.0,1035.11,795.42
2016,3,25,12,30,908.0,116.0,5.2,18.0,855.0,1033.06,793.66
2016,3,25,12,45,915.5,110.5,5.2,18.0,849.0,1028.57,790.78
2016,3,25,13,0,923.0,105.0,5.2,18.0,843.0,1020.1,785.29
2016,3,25,13,15,918.5,104.5,5.25,18.0,826.5,1001.61,773.32
2016,3,25,13,30,914.0,104.0,5.3,18.0,810.0,979.52,758.93
2016,3,25,13,45,908.5,102.0,5.35,18.0,786.5,951.4,740.3
2016,3,25,14,0,903.0,100.0,5.4,18.0,763.0,920.01,719.29
2016,3,25,14,15,893.5,98.5,5.5,18.0,731.5,882.61,694.13
2016,3,25,14,30,884.0,97.0,5.6,18.0,700.0,842.55,666.8
2016,3,25,14,45,871.5,95.0,5.75,18.0,662.0,797.14,635.42
2016,3,25,15,0,859.0,93.0,5.9,18.0,624.0,749.77,602.11
2016,3,25,15,15,841.5,90.5,6.0,17.5,581.0,700.46,567.73
2016,3,25,15,30,824.0,88.0,6.1,17.0,538.0,645.86,526.89
2016,3,25,15,45,795.5,86.0,6.25,17.0,489.0,584.47,478.01
2016,3,25,16,0,767.0,84.0,6.4,17.0,440.0,523.87,428.38
2016,3,25,16,15,734.5,80.0,6.45,16.5,389.0,460.32,375.56
2016,3,25,16,30,702.0,76.0,6.5,16.0,338.0,399.12,322.97
2016,3,25,16,45,647.5,71.5,6.6,15.5,285.0,330.89,263.38
2016,3,25,17,0,593.0,67.0,6.7,15.0,232.0,268.02,207.11
2016,3,25,17,15,521.0,59.0,6.6,14.5,181.5,202.74,148.97
2016,3,25,17,30,449.0,51.0,6.5,14.0,131.0,145.82,98.92
2016,3,25,17,45,327.0,39.0,6.45,13.5,87.0,86.83,51.89
2016,3,25,18,0,205.0,27.0,6.4,13.0,43.0,42.09,17.19
2016,3,25,18,15,102.5,13.5,6.35,12.5,21.5,14.15,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,145.5,12.5,4.1,11.5,24.5,14.68,0.0
2016,3,26,6,30,291.0,25.0,4.2,12.0,49.0,49.84,21.43
2016,3,26,6,45,401.0,35.0,4.3,12.5,93.5,95.94,56.77
2016,3,26,7,0,511.0,45.0,4.4,13.0,138.0,155.86,105.74
2016,3,26,7,15,577.0,51.5,4.35,13.5,189.0,213.77,157.37
2016,3,26,7,30,643.0,58.0,4.3,14.0,240.0,279.21,215.95
2016,3,26,7,45,686.5,62.5,4.3,14.5,292.0,340.88,271.29
2016,3,26,8,0,730.0,67.0,4.3,15.0,344.0,406.45,328.38
2016,3,26,8,15,760.0,71.0,4.25,15.0,394.0,468.24,381.38
2016,3,26,8,30,790.0,75.0,4.2,15.0,444.0,531.7,434.06
2016,3,26,8,45,811.0,77.5,4.2,15.5,491.5,589.29,479.85
2016,3,26,9,0,832.0,80.0,4.2,16.0,539.0,643.7,521.83
2016,3,26,9,15,848.0,82.5,4.15,16.5,581.5,696.93,560.22
2016,3,26,9,30,864.0,85.0,4.1,17.0,624.0,749.02,596.07
2016,3,26,9,45,872.5,88.0,4.1,17.5,660.0,794.3,626.45
2016,3,26,10,0,881.0,91.0,4.1,18.0,696.0,837.29,654.78
2016,3,26,10,15,889.0,92.5,4.1,18.0,726.5,875.68,680.76
2016,3,26,10,30,897.0,94.0,4.1,18.0,757.0,911.31,704.64
2016,3,26,10,45,902.5,95.5,4.2,18.5,780.0,941.69,723.93
2016,3,26,11,0,908.0,97.0,4.3,19.0,803.0,968.8,740.91
2016,3,26,11,15,911.5,97.5,4.35,19.0,818.5,989.48,754.62
2016,3,26,11,30,915.0,98.0,4.4,19.0,834.0,1006.55,766.0
2016,3,26,11,45,917.0,97.5,4.5,19.0,841.5,1017.34,773.85
2016,3,26,12,0,919.0,97.0,4.6,19.0,849.0,1024.34,779.28
2016,3,26,12,15,918.5,97.5,4.7,19.0,848.5,1026.11,781.29
2016,3,26,12,30,918.0,98.0,4.8,19.0,848.0,1024.02,780.82
2016,3,26,12,45,904.0,104.0,4.9,19.0,836.5,1010.84,772.83
2016,3,26,13,0,890.0,110.0,5.0,19.0,825.0,994.08,762.48
2016,3,26,13,15,885.5,109.0,5.05,19.0,809.0,975.45,750.49
2016,3,26,13,30,881.0,108.0,5.1,19.0,793.0,953.37,736.12
2016,3,26,13,45,704.5,182.5,5.2,19.0,720.0,863.8,673.84
2016,3,26,14,0,528.0,257.0,5.3,19.0,647.0,760.96,597.22
2016,3,26,14,15,543.5,239.0,5.4,18.5,625.5,737.61,583.27
2016,3,26,14,30,559.0,221.0,5.5,18.0,604.0,711.23,566.37
2016,3,26,14,45,665.5,170.0,5.6,18.0,602.0,723.37,579.11
2016,3,26,15,0,772.0,119.0,5.7,18.0,600.0,717.41,577.08
2016,3,26,15,15,626.5,153.5,5.7,17.5,526.0,618.58,500.69
2016,3,26,15,30,481.0,188.0,5.7,17.0,452.0,523.58,425.37
2016,3,26,15,45,445.0,176.5,5.75,17.0,404.0,463.97,378.01
2016,3,26,16,0,409.0,165.0,5.8,17.0,356.0,406.92,331.69
2016,3,26,16,15,487.0,130.5,5.7,16.5,332.5,386.3,314.77
2016,3,26,16,30,565.0,96.0,5.6,16.0,309.0,359.23,290.57
2016,3,26,16,45,512.5,90.0,5.6,16.0,261.5,297.85,236.97
2016,3,26,17,0,460.0,84.0,5.6,16.0,214.0,239.61,185.43
2016,3,26,17,15,394.5,72.0,5.45,15.5,167.0,180.41,133.7
2016,3,26,17,30,329.0,60.0,5.3,15.0,120.0,128.99,89.33
2016,3,26,17,45,232.5,44.5,5.15,14.5,80.0,77.92,48.55
2016,3,26,18,0,136.0,29.0,5.0,14.0,40.0,38.89,17.78
2016,3,26,18,15,68.0,14.5,4.85,13.5,20.0,14.67,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,49.0,15.0,4.25,11.5,19.0,14.27,0.0
2016,3,27,6,30,98.0,30.0,4.4,12.0,38.0,37.54,19.65
2016,3,27,6,45,149.0,49.5,4.55,12.5,72.0,71.3,47.45
2016,3,27,7,0,200.0,69.0,4.7,13.0,106.0,111.7,81.17
2016,3,27,7,15,231.0,88.5,4.7,13.0,145.0,153.09,117.67
2016,3,27,7,30,262.0,108.0,4.7,13.0,184.0,198.26,157.61
2016,3,27,7,45,287.0,125.0,4.7,13.5,223.0,242.08,195.9
2016,3,27,8,0,312.0,142.0,4.7,14.0,262.0,288.53,235.65
2016,3,27,8,15,396.0,147.5,4.8,14.0,321.0,361.68,297.07
2016,3,27,8,30,480.0,153.0,4.9,14.0,380.0,437.99,360.4
2016,3,27,8,45,578.5,140.0,5.0,14.0,441.0,515.6,424.33
2016,3,27,9,0,677.0,127.0,5.1,14.0,502.0,597.86,491.05
2016,3,27,9,15,470.5,203.5,5.25,14.0,474.0,560.2,457.91
2016,3,27,9,30,264.0,280.0,5.4,14.0,446.0,497.92,404.36
2016,3,27,9,45,343.0,278.5,5.55,14.5,507.5,571.04,462.51
2016,3,27,10,0,422.0,277.0,5.7,15.0,569.0,658.95,530.41
2016,3,27,10,15,652.5,196.5,5.8,15.0,670.5,794.39,638.62
2016,3,27,10,30,883.0,116.0,5.9,15.0,772.0,924.09,734.01
2016,3,27,10,45,889.0,118.0,6.0,15.5,796.0,955.03,754.09
2016,3,27,11,0,895.0,120.0,6.1,16.0,820.0,982.79,772.32
2016,3,27,11,15,900.0,121.0,6.1,16.0,836.5,1005.15,787.59
2016,3,27,11,30,905.0,122.0,6.1,16.0,853.0,1024.0,800.44
2016,3,27,11,45,907.0,122.5,6.15,16.0,861.5,1035.73,808.66
2016,3,27,12,0,909.0,123.0,6.2,16.0,870.0,1043.69,814.37
2016,3,27,12,15,910.0,123.0,6.2,16.0,870.5,1046.3,816.12
2016,3,27,12,30,911.0,123.0,6.2,16.0,871.0,1045.08,815.33
2016,3,27,12,45,912.5,121.0,6.25,16.0,864.0,1038.37,811.12
2016,3,27,13,0,914.0,119.0,6.3,16.0,857.0,1027.81,804.32
2016,3,27,13,15,910.5,118.0,6.4,16.0,841.0,1009.71,792.54
2016,3,27,13,30,907.0,117.0,6.5,16.0,825.0,988.01,778.24
2016,3,27,13,45,895.5,118.5,6.6,16.0,800.0,958.18,758.02
2016,3,27,14,0,884.0,120.0,6.7,16.0,775.0,925.4,735.57
2016,3,27,14,15,874.5,118.0,6.8,15.5,743.5,894.26,715.6
2016,3,27,14,30,865.0,116.0,6.9,15.0,712.0,853.61,688.25
2016,3,27,14,45,774.0,133.5,7.0,15.0,645.0,767.02,624.15
2016,3,27,15,0,683.0,151.0,7.1,15.0,578.0,687.48,563.26
2016,3,27,15,15,509.0,187.5,7.15,14.5,493.5,567.03,466.8
2016,3,27,15,30,335.0,224.0,7.2,14.0,409.0,456.95,376.71
2016,3,27,15,45,368.5,196.0,7.25,14.0,383.0,430.12,355.81
2016,3,27,16,0,402.0,168.0,7.3,14.0,357.0,405.85,335.87
2016,3,27,16,15,298.5,160.5,7.25,13.5,292.5,316.64,261.57
2016,3,27,16,30,195.0,153.0,7.2,13.0,228.0,240.4,197.52
2016,3,27,16,45,165.5,135.0,7.15,13.0,192.0,198.84,161.71
2016,3,27,17,0,136.0,117.0,7.1,13.0,156.0,160.64,128.54
2016,3,27,17,15,114.0,94.0,7.1,12.5,122.0,122.93,95.79
2016,3,27,17,30,92.0,71.0,7.1,12.0,88.0,88.06,65.53
2016,3,27,17,45,55.0,49.5,7.1,12.0,59.0,55.55,38.3
2016,3,27,18,0,18.0,28.0,7.1,12.0,30.0,27.59,14.12
2016,3,27,18,15,9.0,14.0,7.15,11.5,15.0,13.46,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,9.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,164.5,15.0,8.5,9.0,29.5,16.99,0.0
2016,3,28,6,30,329.0,30.0,8.6,9.0,59.0,59.43,29.08
2016,3,28,6,45,446.5,39.0,8.7,9.5,108.0,108.71,66.66
2016,3,28,7,0,564.0,48.0,8.8,10.0,157.0,172.68,120.07
2016,3,28,7,15,628.5,54.0,8.75,10.0,210.5,233.3,175.92
2016,3,28,7,30,693.0,60.0,8.7,10.0,264.0,301.29,239.03
2016,3,28,7,45,737.0,64.5,8.7,10.5,318.0,366.23,299.1
2016,3,28,8,0,781.0,69.0,8.7,11.0,372.0,435.11,361.14
2016,3,28,8,15,810.0,72.5,8.6,11.0,424.5,498.78,417.99
2016,3,28,8,30,839.0,76.0,8.5,11.0,477.0,563.88,474.48
2016,3,28,8,45,860.0,78.5,8.4,11.5,525.5,621.33,522.39
2016,3,28,9,0,881.0,81.0,8.3,12.0,574.0,680.82,570.46
2016,3,28,9,15,896.5,83.0,8.25,12.0,618.0,735.36,612.75
2016,3,28,9,30,912.0,85.0,8.2,12.0,662.0,788.57,652.91
2016,3,28,9,45,923.0,87.0,8.15,12.5,700.5,836.56,687.29
2016,3,28,10,0,934.0,89.0,8.1,13.0,739.0,882.28,719.48
2016,3,28,10,15,942.0,90.5,8.05,13.0,770.0,922.32,748.4
2016,3,28,10,30,950.0,92.0,8.0,13.0,801.0,959.4,774.94
2016,3,28,10,45,955.0,93.0,7.95,13.0,825.0,989.99,796.54
2016,3,28,11,0,960.0,94.0,7.9,13.0,849.0,1017.1,815.54
2016,3,28,11,15,963.0,94.5,7.9,13.0,865.0,1038.08,830.27
2016,3,28,11,30,966.0,95.0,7.9,13.0,881.0,1055.24,842.3
2016,3,28,11,45,966.5,96.0,7.9,13.5,888.5,1066.56,848.56
2016,3,28,12,0,967.0,97.0,7.9,14.0,896.0,1073.86,852.0
2016,3,28,12,15,966.5,97.0,7.85,14.0,895.0,1075.0,852.48
2016,3,28,12,30,966.0,97.0,7.8,14.0,894.0,1072.08,850.19
2016,3,28,12,45,945.5,106.5,7.75,14.0,880.0,1055.81,838.31
2016,3,28,13,0,925.0,116.0,7.7,14.0,866.0,1035.84,823.9
2016,3,28,13,15,920.0,115.0,7.65,14.0,849.0,1016.06,809.76
2016,3,28,13,30,915.0,114.0,7.6,14.0,832.0,992.72,793.07
2016,3,28,13,45,908.5,112.5,7.6,14.0,807.0,964.0,772.71
2016,3,28,14,0,902.0,111.0,7.6,14.0,782.0,932.07,749.96
2016,3,28,14,15,892.0,109.5,7.5,14.0,750.0,894.08,722.24
2016,3,28,14,30,882.0,108.0,7.4,14.0,718.0,853.47,692.47
2016,3,28,14,45,868.0,106.0,7.35,14.0,679.0,811.8,661.96
2016,3,28,15,0,854.0,104.0,7.3,14.0,640.0,762.73,625.52
2016,3,28,15,15,835.5,101.0,7.2,13.5,596.0,707.85,585.2
2016,3,28,15,30,817.0,98.0,7.1,13.0,552.0,652.12,541.58
2016,3,28,15,45,408.5,67.0,7.0,13.0,294.0,328.5,275.99
2016,3,28,16,0,0.0,36.0,6.9,13.0,36.0,33.44,22.9
2016,3,28,16,15,232.0,76.5,6.7,13.0,165.5,201.35,166.76
2016,3,28,16,30,464.0,117.0,6.5,13.0,295.0,332.51,273.1
2016,3,28,16,45,541.0,92.5,6.35,13.0,270.5,311.03,250.6
2016,3,28,17,0,618.0,68.0,6.2,13.0,246.0,276.79,215.34
2016,3,28,17,15,547.0,60.5,6.05,12.5,194.0,210.73,156.04
2016,3,28,17,30,476.0,53.0,5.9,12.0,142.0,152.88,104.73
2016,3,28,17,45,364.5,41.5,5.75,11.5,96.5,94.08,57.05
2016,3,28,18,0,253.0,30.0,5.6,11.0,51.0,49.34,23.15
2016,3,28,18,15,126.5,15.0,5.5,10.5,25.5,15.89,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,162.0,15.0,2.3,9.5,31.0,17.37,0.0
2016,3,29,6,30,324.0,30.0,2.3,10.0,62.0,59.76,29.88
2016,3,29,6,45,439.5,39.0,2.35,10.5,110.0,108.72,66.78
2016,3,29,7,0,555.0,48.0,2.4,11.0,158.0,172.1,119.07
2016,3,29,7,15,619.0,54.5,2.55,11.0,211.5,232.66,173.7
2016,3,29,7,30,683.0,61.0,2.7,11.0,265.0,300.59,235.04
2016,3,29,7,45,730.5,64.5,2.9,11.5,319.5,365.35,293.0
2016,3,29,8,0,778.0,68.0,3.1,12.0,374.0,434.43,353.01
2016,3,29,8,15,807.0,71.5,3.1,12.0,426.0,497.93,407.22
2016,3,29,8,30,836.0,75.0,3.1,12.0,478.0,562.86,460.82
2016,3,29,8,45,858.5,77.0,3.1,12.5,527.0,620.54,506.34
2016,3,29,9,0,881.0,79.0,3.1,13.0,576.0,680.39,551.93
2016,3,29,9,15,896.5,81.0,2.85,13.5,620.0,734.87,588.93
2016,3,29,9,30,912.0,83.0,2.6,14.0,664.0,788.03,623.34
2016,3,29,9,45,923.5,84.5,2.4,14.5,702.5,835.81,653.08
2016,3,29,10,0,935.0,86.0,2.2,15.0,741.0,881.34,680.33
2016,3,29,10,15,943.0,87.5,2.0,15.0,772.0,921.34,704.17
2016,3,29,10,30,951.0,89.0,1.8,15.0,803.0,958.37,725.34
2016,3,29,10,45,956.0,90.0,1.65,15.0,827.0,988.91,742.24
2016,3,29,11,0,961.0,91.0,1.5,15.0,851.0,1015.96,756.51
2016,3,29,11,15,964.5,92.0,1.6,15.0,867.0,1037.91,771.4
2016,3,29,11,30,968.0,93.0,1.7,15.0,883.0,1056.05,783.97
2016,3,29,11,45,968.5,93.5,1.8,15.5,890.5,1066.75,790.41
2016,3,29,12,0,969.0,94.0,1.9,16.0,898.0,1073.42,794.41
2016,3,29,12,15,968.5,94.0,2.1,16.0,897.0,1074.49,797.82
2016,3,29,12,30,968.0,94.0,2.3,16.0,896.0,1071.48,798.58
2016,3,29,12,45,963.5,95.0,2.55,16.0,886.5,1061.58,795.34
2016,3,29,13,0,959.0,96.0,2.8,16.0,877.0,1047.74,789.34
2016,3,29,13,15,955.0,95.0,2.95,16.0,860.0,1028.35,778.49
2016,3,29,13,30,951.0,94.0,3.1,16.0,843.0,1005.21,765.06
2016,3,29,13,45,941.5,94.5,3.3,16.0,817.0,975.06,747.09
2016,3,29,14,0,932.0,95.0,3.5,16.0,791.0,941.72,726.65
2016,3,29,14,15,923.0,93.5,3.6,15.5,759.0,903.63,703.26
2016,3,29,14,30,914.0,92.0,3.7,15.0,727.0,862.77,677.52
2016,3,29,14,45,897.5,92.0,3.8,15.0,687.5,815.06,645.15
2016,3,29,15,0,881.0,92.0,3.9,15.0,648.0,765.62,611.05
2016,3,29,15,15,864.0,89.5,3.95,15.0,604.0,711.72,572.86
2016,3,29,15,30,847.0,87.0,4.0,15.0,560.0,659.91,534.15
2016,3,29,15,45,822.0,84.5,4.05,15.0,510.5,598.85,486.39
2016,3,29,16,0,797.0,82.0,4.1,15.0,461.0,538.21,437.54
2016,3,29,16,15,765.5,78.0,4.1,14.5,409.5,473.48,384.59
2016,3,29,16,30,734.0,74.0,4.1,14.0,358.0,410.62,331.35
2016,3,29,16,45,688.0,69.0,4.1,13.5,304.5,343.35,272.94
2016,3,29,17,0,642.0,64.0,4.1,13.0,251.0,280.33,216.58
2016,3,29,17,15,574.0,57.0,3.9,12.5,198.5,214.17,157.49
2016,3,29,17,30,506.0,50.0,3.7,12.0,146.0,155.82,105.8
2016,3,29,17,45,393.5,39.5,3.55,11.5,100.0,96.01,57.44
2016,3,29,18,0,281.0,29.0,3.4,11.0,54.0,50.35,23.46
2016,3,29,18,15,140.5,14.5,3.35,10.5,27.0,13.89,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,6,15,117.0,18.5,2.65,9.5,30.0,19.48,0.0
2016,3,30,6,30,234.0,37.0,2.7,10.0,60.0,58.07,32.33
2016,3,30,6,45,333.5,50.0,2.8,10.5,105.5,102.83,66.68
2016,3,30,7,0,433.0,63.0,2.9,11.0,151.0,161.68,115.37
2016,3,30,7,15,501.0,72.0,2.8,11.0,202.5,218.72,165.92
2016,3,30,7,30,569.0,81.0,2.7,11.0,254.0,283.61,223.51
2016,3,30,7,45,458.0,116.5,2.65,11.5,272.0,308.17,249.05
2016,3,30,8,0,347.0,152.0,2.6,12.0,290.0,316.4,258.42
2016,3,30,8,15,374.0,164.5,2.6,12.0,331.0,363.76,298.3
2016,3,30,8,30,401.0,177.0,2.6,12.0,372.0,420.08,344.19
2016,3,30,8,45,341.5,210.0,2.65,12.5,388.0,432.59,352.95
2016,3,30,9,0,282.0,243.0,2.7,13.0,404.0,445.17,361.0
2016,3,30,9,15,353.0,246.5,2.8,13.0,463.0,514.09,415.69
2016,3,30,9,30,424.0,250.0,2.9,13.0,522.0,597.23,479.82
2016,3,30,9,45,467.5,248.0,3.0,13.5,564.0,649.18,518.28
2016,3,30,10,0,511.0,246.0,3.1,14.0,606.0,702.65,557.44
2016,3,30,10,15,693.0,182.5,3.15,14.0,693.0,817.49,644.33
2016,3,30,10,30,875.0,119.0,3.2,14.0,780.0,923.8,718.4
2016,3,30,10,45,883.0,119.5,3.3,14.5,803.5,954.57,737.42
2016,3,30,11,0,891.0,120.0,3.4,15.0,827.0,982.26,754.91
2016,3,30,11,15,895.0,120.5,3.4,15.0,843.0,1002.82,768.18
2016,3,30,11,30,899.0,121.0,3.4,15.0,859.0,1019.85,779.16
2016,3,30,11,45,902.5,121.0,3.45,15.0,867.0,1032.23,787.49
2016,3,30,12,0,906.0,121.0,3.5,15.0,875.0,1040.88,793.47
2016,3,30,12,15,906.0,120.5,3.5,15.0,874.5,1041.73,793.92
2016,3,30,12,30,906.0,120.0,3.5,15.0,874.0,1038.77,791.99
2016,3,30,12,45,908.5,117.0,3.5,15.5,867.0,1031.79,786.02
2016,3,30,13,0,911.0,114.0,3.5,16.0,860.0,1020.97,777.64
2016,3,30,13,15,907.0,113.5,3.55,16.0,843.5,1002.77,766.21
2016,3,30,13,30,903.0,113.0,3.6,16.0,827.0,981.02,752.44
2016,3,30,13,45,897.0,111.0,3.65,16.0,802.5,952.38,733.92
2016,3,30,14,0,891.0,109.0,3.7,16.0,778.0,920.56,713.15
2016,3,30,14,15,881.5,107.5,3.75,15.5,746.5,883.23,689.67
2016,3,30,14,30,872.0,106.0,3.8,15.0,715.0,843.3,664.03
2016,3,30,14,45,859.0,104.0,3.9,15.0,677.0,802.59,636.51
2016,3,30,15,0,846.0,102.0,4.0,15.0,639.0,754.57,603.21
2016,3,30,15,15,828.5,99.0,4.1,15.0,595.5,700.7,565.02
2016,3,30,15,30,811.0,96.0,4.2,15.0,552.0,645.93,523.59
2016,3,30,15,45,787.5,92.5,4.3,15.0,503.5,586.39,477.15
2016,3,30,16,0,764.0,89.0,4.4,15.0,455.0,527.21,429.53
2016,3,30,16,15,732.0,85.0,4.45,14.5,404.0,463.94,377.72
2016,3,30,16,30,700.0,81.0,4.5,14.0,353.0,402.91,325.93
2016,3,30,16,45,654.0,75.0,4.6,13.5,300.5,336.39,268.22
2016,3,30,17,0,608.0,69.0,4.7,13.0,248.0,274.28,212.75
2016,3,30,17,15,540.0,61.5,4.6,12.5,196.5,209.61,155.07
2016,3,30,17,30,472.0,54.0,4.5,12.0,145.0,152.81,104.84
2016,3,30,17,45,362.0,42.5,4.4,11.5,99.5,94.46,57.66
2016,3,30,18,0,252.0,31.0,4.3,11.0,54.0,49.97,24.58
2016,3,30,18,15,126.0,15.5,4.2,11.0,27.0,14.39,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.0,18.5,2.65,11.0,33.0,20.56,0.69
2016,3,31,6,30,276.0,37.0,2.7,11.0,66.0,62.58,34.45
2016,3,31,6,45,371.0,49.5,2.75,11.5,112.5,110.33,71.24
2016,3,31,7,0,466.0,62.0,2.8,12.0,159.0,169.02,120.06
2016,3,31,7,15,233.0,70.5,2.75,12.0,119.0,140.39,107.67
2016,3,31,7,30,0.0,79.0,2.7,12.0,79.0,73.79,57.88
2016,3,31,7,45,0.0,95.5,2.65,12.0,95.5,89.44,71.21
2016,3,31,8,0,0.0,112.0,2.6,12.0,112.0,105.17,84.33
2016,3,31,8,15,34.5,159.0,2.55,12.0,176.0,172.55,140.73
2016,3,31,8,30,69.0,206.0,2.5,12.0,240.0,242.03,197.84
2016,3,31,8,45,39.5,200.0,2.5,12.5,220.0,220.95,179.32
2016,3,31,9,0,10.0,194.0,2.5,13.0,200.0,191.26,153.81
2016,3,31,9,15,25.0,229.5,2.55,13.5,246.0,237.54,191.01
2016,3,31,9,30,40.0,265.0,2.6,14.0,292.0,294.06,235.48
2016,3,31,9,45,151.0,296.0,2.7,14.5,402.5,426.84,341.2
2016,3,31,10,0,262.0,327.0,2.8,15.0,513.0,569.4,450.11
2016,3,31,10,15,584.0,216.0,2.85,15.0,653.5,758.02,596.59
2016,3,31,10,30,906.0,105.0,2.9,15.0,794.0,937.89,723.7
2016,3,31,10,45,913.5,105.5,3.0,15.0,817.5,968.89,743.32
2016,3,31,11,0,921.0,106.0,3.1,15.0,841.0,996.68,762.14
2016,3,31,11,15,925.0,106.5,3.15,15.0,857.0,1017.69,776.0
2016,3,31,11,30,929.0,107.0,3.2,15.0,873.0,1035.05,787.53
2016,3,31,11,45,931.5,107.0,3.3,15.5,881.0,1046.64,794.24
2016,3,31,12,0,934.0,107.0,3.4,16.0,889.0,1054.39,798.51
2016,3,31,12,15,934.0,106.5,3.55,16.0,888.0,1055.19,800.17
2016,3,31,12,30,934.0,106.0,3.7,16.0,887.0,1052.07,799.34
2016,3,31,12,45,938.0,102.5,3.85,16.0,880.0,1045.73,796.43
2016,3,31,13,0,942.0,99.0,4.0,16.0,873.0,1035.4,790.89
2016,3,31,13,15,938.0,98.0,4.15,16.0,856.0,1016.13,779.26
2016,3,31,13,30,934.0,97.0,4.3,16.0,839.0,993.19,765.06
2016,3,31,13,45,927.5,96.5,4.45,16.0,814.5,964.95,747.72
2016,3,31,14,0,921.0,96.0,4.6,16.0,790.0,933.45,727.88
2016,3,31,14,15,912.5,94.5,4.65,16.0,758.5,896.02,702.83
2016,3,31,14,30,904.0,93.0,4.7,16.0,727.0,855.84,675.59
2016,3,31,14,45,891.0,91.5,4.8,16.0,689.0,809.54,643.87
2016,3,31,15,0,878.0,90.0,4.9,16.0,651.0,761.29,610.25
2016,3,31,15,15,862.5,88.0,4.95,15.5,607.5,709.05,573.95
2016,3,31,15,30,847.0,86.0,5.0,15.0,564.0,658.69,536.94
2016,3,31,15,45,824.0,83.5,5.05,15.0,515.5,598.83,489.48
2016,3,31,16,0,801.0,81.0,5.1,15.0,467.0,539.17,440.82
2016,3,31,16,15,771.5,77.0,5.05,14.5,415.5,475.22,387.84
2016,3,31,16,30,742.0,73.0,5.0,14.0,364.0,412.91,334.47
2016,3,31,16,45,698.0,68.5,5.0,13.5,311.0,346.49,276.28
2016,3,31,17,0,654.0,64.0,5.0,13.0,258.0,283.95,219.93
2016,3,31,17,15,589.5,57.5,4.85,12.5,206.0,218.5,161.05
2016,3,31,17,30,525.0,51.0,4.7,12.0,154.0,160.4,109.18
2016,3,31,17,45,416.5,41.0,4.55,12.0,107.0,100.43,60.23
2016,3,31,18,0,308.0,31.0,4.4,12.0,60.0,54.08,26.07
2016,3,31,18,15,154.0,15.5,4.25,11.5,30.0,14.87,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,17.5,3.45,11.0,36.5,21.34,2.85
2016,4,1,6,30,335.0,35.0,3.5,11.0,73.0,68.01,36.71
2016,4,1,6,45,428.5,45.5,3.55,11.5,120.5,116.54,74.16
2016,4,1,7,0,522.0,56.0,3.6,12.0,168.0,176.71,124.78
2016,4,1,7,15,305.5,91.0,3.55,12.0,161.0,181.95,140.75
2016,4,1,7,30,89.0,126.0,3.5,12.0,154.0,155.41,125.49
2016,4,1,7,45,98.0,147.5,3.45,12.5,183.5,186.57,151.95
2016,4,1,8,0,107.0,169.0,3.4,13.0,213.0,218.79,178.7
2016,4,1,8,15,93.0,190.0,3.35,13.0,231.5,234.36,191.49
2016,4,1,8,30,79.0,211.0,3.3,13.0,250.0,252.79,206.17
2016,4,1,8,45,53.0,216.5,3.3,13.5,244.0,246.19,199.64
2016,4,1,9,0,27.0,222.0,3.3,14.0,238.0,230.39,185.5
2016,4,1,9,15,24.5,233.0,3.25,14.0,248.5,240.57,193.22
2016,4,1,9,30,22.0,244.0,3.2,14.0,259.0,250.5,200.62
2016,4,1,9,45,50.5,284.5,3.15,14.0,320.5,324.34,259.55
2016,4,1,10,0,79.0,325.0,3.1,14.0,382.0,392.96,313.11
2016,4,1,10,15,190.5,338.5,3.05,14.0,482.5,518.27,411.64
2016,4,1,10,30,302.0,352.0,3.0,14.0,583.0,651.12,512.21
2016,4,1,10,45,265.0,371.5,2.95,14.5,578.5,646.5,505.04
2016,4,1,11,0,228.0,391.0,2.9,15.0,574.0,626.81,487.98
2016,4,1,11,15,575.5,249.5,2.85,15.0,723.5,845.77,655.96
2016,4,1,11,30,923.0,108.0,2.8,15.0,873.0,1031.09,782.73
2016,4,1,11,45,926.0,107.5,2.75,15.5,880.5,1042.5,786.17
2016,4,1,12,0,929.0,107.0,2.7,16.0,888.0,1050.09,788.92
2016,4,1,12,15,929.0,107.0,2.7,16.0,887.5,1051.35,789.63
2016,4,1,12,30,929.0,107.0,2.7,16.0,887.0,1048.71,787.96
2016,4,1,12,45,930.0,105.0,2.75,16.0,879.0,1041.01,783.62
2016,4,1,13,0,931.0,103.0,2.8,16.0,871.0,1029.42,776.84
2016,4,1,13,15,927.0,102.5,2.9,16.0,854.5,1010.79,765.91
2016,4,1,13,30,923.0,102.0,3.0,16.0,838.0,988.54,752.58
2016,4,1,13,45,918.0,100.0,3.1,16.0,814.0,960.25,735.06
2016,4,1,14,0,913.0,98.0,3.2,16.0,790.0,928.64,715.15
2016,4,1,14,15,904.5,96.5,3.3,16.0,758.5,891.42,691.13
2016,4,1,14,30,896.0,95.0,3.4,16.0,727.0,851.46,664.91
2016,4,1,14,45,884.5,93.0,3.5,16.0,689.0,806.06,634.44
2016,4,1,15,0,873.0,91.0,3.6,16.0,651.0,758.62,602.03
2016,4,1,15,15,857.5,89.0,3.7,15.5,607.5,706.58,566.71
2016,4,1,15,30,842.0,87.0,3.8,15.0,564.0,656.41,530.57
2016,4,1,15,45,820.5,84.0,3.9,15.0,516.0,597.13,484.43
2016,4,1,16,0,799.0,81.0,4.0,15.0,468.0,537.94,436.92
2016,4,1,16,15,769.5,77.0,4.0,14.5,417.0,474.09,384.75
2016,4,1,16,30,740.0,73.0,4.0,14.0,366.0,411.91,332.1
2016,4,1,16,45,697.0,68.5,4.05,14.0,313.0,345.99,274.34
2016,4,1,17,0,654.0,64.0,4.1,14.0,260.0,283.8,218.4
2016,4,1,17,15,591.0,57.0,3.95,13.5,208.0,218.24,159.91
2016,4,1,17,30,528.0,50.0,3.8,13.0,156.0,159.88,108.16
2016,4,1,17,45,424.0,40.5,3.7,12.5,109.0,100.87,60.2
2016,4,1,18,0,320.0,31.0,3.6,12.0,62.0,54.87,26.57
2016,4,1,18,15,160.0,15.5,3.5,11.5,31.0,14.89,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,155.0,19.0,1.4,10.0,37.5,22.82,5.43
2016,4,2,6,30,310.0,38.0,1.3,10.0,75.0,69.21,39.03
2016,4,2,6,45,392.0,51.0,1.25,10.5,121.0,116.96,76.44
2016,4,2,7,0,474.0,64.0,1.2,11.0,167.0,174.97,125.24
2016,4,2,7,15,237.0,67.5,1.1,11.0,119.0,139.36,106.97
2016,4,2,7,30,0.0,71.0,1.0,11.0,71.0,66.14,51.49
2016,4,2,7,45,0.0,84.5,0.9,11.5,84.5,78.87,62.28
2016,4,2,8,0,0.0,98.0,0.8,12.0,98.0,91.65,72.76
2016,4,2,8,15,1.5,130.0,0.75,12.5,131.0,123.08,98.6
2016,4,2,8,30,3.0,162.0,0.7,13.0,164.0,154.98,124.21
2016,4,2,8,45,5.0,176.5,0.7,13.5,179.5,170.42,136.03
2016,4,2,9,0,7.0,191.0,0.7,14.0,195.0,186.1,147.96
2016,4,2,9,15,103.5,250.0,0.75,14.0,317.5,330.2,263.27
2016,4,2,9,30,200.0,309.0,0.8,14.0,440.0,471.09,370.31
2016,4,2,9,45,203.5,324.5,0.9,14.5,464.5,499.02,389.0
2016,4,2,10,0,207.0,340.0,1.0,15.0,489.0,526.6,408.28
2016,4,2,10,15,517.5,243.0,1.15,15.0,636.0,725.31,559.31
2016,4,2,10,30,828.0,146.0,1.3,15.0,783.0,920.5,694.9
2016,4,2,10,45,835.5,147.5,1.45,15.5,806.0,951.01,712.67
2016,4,2,11,0,843.0,149.0,1.6,16.0,829.0,978.53,730.56
2016,4,2,11,15,847.5,150.0,1.75,16.0,844.0,999.44,745.5
2016,4,2,11,30,852.0,151.0,1.9,16.0,859.0,1016.94,758.33
2016,4,2,11,45,859.0,148.0,2.05,16.5,868.0,1029.11,766.34
2016,4,2,12,0,866.0,145.0,2.2,17.0,877.0,1037.68,772.08
2016,4,2,12,15,865.5,145.0,2.35,17.0,876.0,1038.32,774.16
2016,4,2,12,30,865.0,145.0,2.5,17.0,875.0,1035.22,773.91
2016,4,2,12,45,873.5,138.0,2.65,17.5,868.5,1020.66,764.67
2016,4,2,13,0,882.0,131.0,2.8,18.0,862.0,1011.77,759.3
2016,4,2,13,15,877.0,130.0,2.9,18.0,845.0,992.32,747.78
2016,4,2,13,30,872.0,129.0,3.0,18.0,828.0,969.47,734.04
2016,4,2,13,45,861.5,129.5,3.15,18.0,802.5,947.35,721.13
2016,4,2,14,0,851.0,130.0,3.3,18.0,777.0,914.49,700.66
2016,4,2,14,15,841.0,128.0,3.3,18.0,745.5,876.71,675.63
2016,4,2,14,30,831.0,126.0,3.3,18.0,714.0,836.47,648.72
2016,4,2,14,45,811.5,126.0,3.35,18.0,675.0,788.61,616.37
