Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,0,792.0,126.0,3.4,18.0,636.0,739.49,582.68
2016,4,2,15,15,773.5,122.5,3.4,17.5,592.5,686.51,545.57
2016,4,2,15,30,755.0,119.0,3.4,17.0,549.0,634.44,507.3
2016,4,2,15,45,729.5,107.5,3.4,17.0,494.0,567.5,455.9
2016,4,2,16,0,704.0,96.0,3.4,17.0,439.0,501.39,403.73
2016,4,2,16,15,657.5,94.0,3.4,16.5,387.0,436.0,351.02
2016,4,2,16,30,611.0,92.0,3.4,16.0,335.0,374.31,299.72
2016,4,2,16,45,531.5,95.0,3.4,15.5,285.0,308.98,244.5
2016,4,2,17,0,452.0,98.0,3.4,15.0,235.0,249.74,193.7
2016,4,2,17,15,419.0,83.5,3.3,14.5,191.0,197.04,147.02
2016,4,2,17,30,386.0,69.0,3.2,14.0,147.0,148.12,103.6
2016,4,2,17,45,286.0,54.0,3.15,13.5,102.0,93.37,59.82
2016,4,2,18,0,186.0,39.0,3.1,13.0,57.0,51.22,28.57
2016,4,2,18,15,93.0,19.5,3.0,12.5,28.5,17.28,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,4.5,2.05,8.5,5.0,0.0,0.0
2016,4,3,6,0,43.0,9.0,2.1,9.0,10.0,8.58,0.0
2016,4,3,6,15,179.0,25.0,2.1,9.0,44.5,29.43,10.45
2016,4,3,6,30,315.0,41.0,2.1,9.0,79.0,73.35,42.53
2016,4,3,6,45,409.0,52.0,2.15,9.5,127.0,121.67,80.21
2016,4,3,7,0,503.0,63.0,2.2,10.0,175.0,181.7,130.87
2016,4,3,7,15,251.5,78.5,2.15,10.5,134.5,155.06,120.4
2016,4,3,7,30,0.0,94.0,2.1,11.0,94.0,88.0,70.2
2016,4,3,7,45,0.0,112.0,2.1,11.5,112.0,105.14,84.59
2016,4,3,8,0,0.0,130.0,2.1,12.0,130.0,122.37,98.67
2016,4,3,8,15,25.0,168.0,2.1,12.0,181.0,172.32,140.16
2016,4,3,8,30,50.0,206.0,2.1,12.0,232.0,230.7,187.93
2016,4,3,8,45,249.0,209.5,2.15,12.5,354.5,375.43,306.51
2016,4,3,9,0,448.0,213.0,2.2,13.0,477.0,535.49,432.31
2016,4,3,9,15,648.5,161.5,2.25,13.5,573.5,654.35,523.78
2016,4,3,9,30,849.0,110.0,2.3,14.0,670.0,780.92,615.97
2016,4,3,9,45,860.5,112.5,2.35,14.5,707.0,827.58,646.0
2016,4,3,10,0,872.0,115.0,2.4,15.0,744.0,866.39,670.82
2016,4,3,10,15,881.0,116.5,2.45,15.0,775.0,904.85,696.52
2016,4,3,10,30,890.0,118.0,2.5,15.0,806.0,940.62,720.22
2016,4,3,10,45,894.5,120.5,2.55,15.5,828.5,970.34,738.38
2016,4,3,11,0,899.0,123.0,2.6,16.0,851.0,996.77,754.29
2016,4,3,11,15,701.5,220.0,2.65,16.0,794.5,938.36,714.26
2016,4,3,11,30,504.0,317.0,2.7,16.0,738.0,852.28,650.58
2016,4,3,11,45,704.5,223.0,2.75,16.0,817.0,962.03,731.94
2016,4,3,12,0,905.0,129.0,2.8,16.0,896.0,1050.85,790.98
2016,4,3,12,15,905.0,129.0,2.9,16.0,895.5,1051.93,791.75
2016,4,3,12,30,905.0,129.0,3.0,16.0,895.0,1049.22,790.99
2016,4,3,12,45,624.0,255.5,3.15,16.5,781.5,913.15,697.53
2016,4,3,13,0,343.0,382.0,3.3,17.0,668.0,748.87,574.43
2016,4,3,13,15,612.0,257.0,3.4,17.0,754.5,884.61,680.82
2016,4,3,13,30,881.0,132.0,3.5,17.0,841.0,981.26,749.52
2016,4,3,13,45,753.0,182.5,3.65,17.0,775.5,908.58,700.09
2016,4,3,14,0,625.0,233.0,3.8,17.0,710.0,824.73,641.58
2016,4,3,14,15,730.5,182.0,3.9,16.5,717.5,842.34,658.86
2016,4,3,14,30,836.0,131.0,4.0,16.0,725.0,845.86,664.15
2016,4,3,14,45,821.5,128.5,4.1,16.0,687.0,799.05,631.89
2016,4,3,15,0,807.0,126.0,4.2,16.0,649.0,750.61,598.3
2016,4,3,15,15,789.0,122.5,4.25,15.5,605.0,697.3,560.7
2016,4,3,15,30,771.0,119.0,4.3,15.0,561.0,644.76,521.73
2016,4,3,15,45,752.5,113.0,4.35,15.0,514.0,587.13,476.76
2016,4,3,16,0,734.0,107.0,4.4,15.0,467.0,529.5,430.47
2016,4,3,16,15,701.5,101.5,4.35,14.5,415.5,465.66,378.3
2016,4,3,16,30,669.0,96.0,4.3,14.0,364.0,403.98,326.26
2016,4,3,16,45,629.5,88.0,4.3,14.0,312.0,339.57,270.1
2016,4,3,17,0,590.0,80.0,4.3,14.0,260.0,278.88,215.84
2016,4,3,17,15,524.5,71.0,4.15,13.5,208.5,214.38,158.91
2016,4,3,17,30,459.0,62.0,4.0,13.0,157.0,157.49,109.06
2016,4,3,17,45,361.0,49.5,3.85,12.5,110.5,100.63,62.93
2016,4,3,18,0,263.0,37.0,3.7,12.0,64.0,55.11,29.27
2016,4,3,18,15,131.5,18.5,3.6,11.5,32.0,16.95,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,11.0,12.0,11.44,0.0
2016,4,4,6,15,161.0,27.5,5.6,11.5,47.5,31.52,13.07
2016,4,4,6,30,322.0,43.0,5.7,12.0,83.0,76.73,44.63
2016,4,4,6,45,419.5,53.5,5.8,12.5,132.5,125.83,82.7
2016,4,4,7,0,517.0,64.0,5.9,13.0,182.0,187.05,134.29
2016,4,4,7,15,579.0,71.5,5.85,13.0,235.5,246.67,187.99
2016,4,4,7,30,641.0,79.0,5.8,13.0,289.0,313.23,247.87
2016,4,4,7,45,443.0,124.0,5.75,13.5,281.0,313.91,254.75
2016,4,4,8,0,245.0,169.0,5.7,14.0,273.0,288.37,236.02
2016,4,4,8,15,286.5,185.5,5.8,14.0,321.5,342.01,281.09
2016,4,4,8,30,328.0,202.0,5.9,14.0,370.0,399.69,328.79
2016,4,4,8,45,581.0,152.5,6.0,14.5,483.5,538.02,442.68
2016,4,4,9,0,834.0,103.0,6.1,15.0,597.0,687.08,562.54
2016,4,4,9,15,850.0,106.0,6.1,15.0,640.0,741.22,603.22
2016,4,4,9,30,866.0,109.0,6.1,15.0,683.0,794.17,641.88
2016,4,4,9,45,877.0,111.0,6.15,15.5,720.5,840.49,674.06
2016,4,4,10,0,888.0,113.0,6.2,16.0,758.0,878.93,700.07
2016,4,4,10,15,896.5,115.0,6.05,16.0,788.5,917.94,726.66
2016,4,4,10,30,905.0,117.0,5.9,16.0,819.0,954.16,750.92
2016,4,4,10,45,910.0,118.5,5.8,16.5,842.0,983.59,768.9
2016,4,4,11,0,915.0,120.0,5.7,17.0,865.0,1009.69,784.38
2016,4,4,11,15,918.5,121.0,5.65,17.0,880.5,1030.33,797.82
2016,4,4,11,30,922.0,122.0,5.6,17.0,896.0,1047.33,808.78
2016,4,4,11,45,921.5,123.0,5.6,17.0,902.5,1056.62,814.84
2016,4,4,12,0,921.0,124.0,5.6,17.0,909.0,1062.07,818.4
2016,4,4,12,15,921.0,124.0,5.5,17.0,908.0,1063.09,818.24
2016,4,4,12,30,921.0,124.0,5.4,17.0,907.0,1060.26,815.56
2016,4,4,12,45,922.5,121.5,5.35,17.5,899.0,1052.41,808.39
2016,4,4,13,0,924.0,119.0,5.3,18.0,891.0,1040.7,798.73
2016,4,4,13,15,919.5,118.0,5.3,18.0,873.5,1020.96,785.6
2016,4,4,13,30,915.0,117.0,5.3,18.0,856.0,997.66,770.09
2016,4,4,13,45,905.5,117.0,5.35,18.0,830.0,967.38,750.06
2016,4,4,14,0,896.0,117.0,5.4,18.0,804.0,934.07,727.83
2016,4,4,14,15,886.0,115.5,5.75,17.5,771.5,895.91,705.05
2016,4,4,14,30,876.0,114.0,6.1,17.0,739.0,860.69,683.75
2016,4,4,14,45,859.5,112.5,6.5,17.0,699.5,811.94,650.6
2016,4,4,15,0,843.0,111.0,6.9,17.0,660.0,761.6,615.47
2016,4,4,15,15,825.0,108.5,7.05,16.5,615.5,707.85,577.26
2016,4,4,15,30,807.0,106.0,7.2,16.0,571.0,653.28,535.55
2016,4,4,15,45,780.0,103.0,7.4,16.0,521.5,592.18,486.54
2016,4,4,16,0,753.0,100.0,7.6,16.0,472.0,532.45,437.3
2016,4,4,16,15,720.5,95.5,7.4,15.5,420.5,468.71,383.83
2016,4,4,16,30,688.0,91.0,7.2,15.0,369.0,407.08,330.67
2016,4,4,16,45,639.5,85.5,7.0,15.0,315.5,340.7,271.96
2016,4,4,17,0,591.0,80.0,6.8,15.0,262.0,279.04,216.38
2016,4,4,17,15,523.0,71.5,6.4,14.5,210.0,214.33,158.99
2016,4,4,17,30,455.0,63.0,6.0,14.0,158.0,157.52,109.17
2016,4,4,17,45,349.5,51.0,5.6,13.5,111.5,99.09,62.05
2016,4,4,18,0,244.0,39.0,5.2,13.0,65.0,55.39,30.25
2016,4,4,18,15,122.0,19.5,4.95,12.5,32.5,17.66,0.0
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,47.0,6.5,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,94.0,13.0,2.7,11.0,15.0,12.39,0.0
2016,4,5,6,15,243.5,26.5,2.65,11.5,53.0,35.51,14.77
2016,4,5,6,30,393.0,40.0,2.6,12.0,91.0,82.23,46.28
2016,4,5,6,45,479.5,49.5,2.55,12.5,141.0,133.13,86.25
2016,4,5,7,0,566.0,59.0,2.5,13.0,191.0,194.71,138.51
2016,4,5,7,15,623.5,65.0,2.4,13.5,244.5,254.52,191.78
2016,4,5,7,30,681.0,71.0,2.3,14.0,298.0,320.63,249.92
2016,4,5,7,45,724.5,75.0,2.2,14.5,352.5,384.93,305.51
2016,4,5,8,0,768.0,79.0,2.1,15.0,407.0,452.77,362.03
2016,4,5,8,15,795.5,82.5,2.15,15.5,458.5,515.03,412.67
2016,4,5,8,30,823.0,86.0,2.2,16.0,510.0,578.52,462.47
2016,4,5,8,45,846.0,88.0,2.25,16.5,559.0,638.42,507.92
2016,4,5,9,0,869.0,90.0,2.3,17.0,608.0,695.17,549.72
2016,4,5,9,15,883.5,92.0,2.4,17.0,651.0,748.08,586.94
2016,4,5,9,30,898.0,94.0,2.5,17.0,694.0,799.55,622.57
2016,4,5,9,45,908.0,96.0,2.7,17.5,731.0,845.67,653.55
2016,4,5,10,0,918.0,98.0,2.9,18.0,768.0,889.46,682.65
2016,4,5,10,15,925.5,99.5,2.95,18.0,798.5,927.94,708.09
2016,4,5,10,30,933.0,101.0,3.0,18.0,829.0,963.47,731.42
2016,4,5,10,45,938.0,102.0,3.15,18.5,852.0,992.98,750.04
2016,4,5,11,0,943.0,103.0,3.3,19.0,875.0,1019.06,766.36
2016,4,5,11,15,946.0,104.0,3.3,19.0,890.0,1039.61,779.27
2016,4,5,11,30,949.0,105.0,3.3,19.0,905.0,1056.41,789.8
2016,4,5,11,45,950.5,105.0,3.35,19.5,912.0,1066.8,795.12
2016,4,5,12,0,952.0,105.0,3.4,20.0,919.0,1073.25,798.01
2016,4,5,12,15,951.5,105.0,3.35,20.0,918.0,1073.73,797.8
2016,4,5,12,30,951.0,105.0,3.3,20.0,917.0,1070.24,795.16
2016,4,5,12,45,949.5,104.0,3.3,20.5,907.5,1060.71,787.65
2016,4,5,13,0,948.0,103.0,3.3,21.0,898.0,1047.28,777.76
2016,4,5,13,15,944.0,102.0,3.3,21.0,880.5,1027.6,765.38
2016,4,5,13,30,940.0,101.0,3.3,21.0,863.0,1004.25,750.66
2016,4,5,13,45,933.5,100.5,3.3,21.0,838.0,975.59,732.43
2016,4,5,14,0,927.0,100.0,3.3,21.0,813.0,943.65,711.99
2016,4,5,14,15,918.0,98.5,3.3,21.0,780.5,905.39,687.14
2016,4,5,14,30,909.0,97.0,3.3,21.0,748.0,864.39,660.26
2016,4,5,14,45,896.0,95.0,3.35,21.0,709.0,817.18,629.04
2016,4,5,15,0,883.0,93.0,3.4,21.0,670.0,768.02,596.04
2016,4,5,15,15,867.0,91.0,3.45,20.5,625.5,715.08,560.85
2016,4,5,15,30,851.0,89.0,3.5,20.0,581.0,663.94,524.79
2016,4,5,15,45,828.0,86.0,3.6,20.0,532.0,603.24,478.75
2016,4,5,16,0,805.0,83.0,3.7,20.0,483.0,542.79,431.44
2016,4,5,16,15,775.5,79.5,3.7,19.5,431.0,479.13,380.64
2016,4,5,16,30,746.0,76.0,3.7,19.0,379.0,417.12,329.35
2016,4,5,16,45,703.5,71.0,3.7,19.0,325.5,350.55,272.34
2016,4,5,17,0,661.0,66.0,3.7,19.0,272.0,287.51,216.92
2016,4,5,17,15,599.0,59.5,3.55,18.0,219.0,222.33,160.31
2016,4,5,17,30,537.0,53.0,3.4,17.0,166.0,164.19,109.9
2016,4,5,17,45,436.5,43.5,3.25,16.5,118.0,105.1,62.49
2016,4,5,18,0,336.0,34.0,3.1,16.0,70.0,58.55,29.26
2016,4,5,18,15,168.0,17.0,2.95,15.5,35.0,16.19,0.0
2016,4,5,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,48.5,6.5,3.2,13.5,8.5,6.2,0.0
2016,4,6,6,0,97.0,13.0,3.3,14.0,17.0,12.39,0.0
2016,4,6,6,15,238.5,27.0,3.4,14.5,55.0,36.29,15.68
2016,4,6,6,30,380.0,41.0,3.5,15.0,93.0,82.66,46.69
2016,4,6,6,45,468.5,50.5,3.6,16.0,142.5,133.28,85.94
2016,4,6,7,0,557.0,60.0,3.7,17.0,192.0,194.81,137.35
2016,4,6,7,15,614.0,66.5,3.65,17.0,245.5,254.53,190.36
2016,4,6,7,30,671.0,73.0,3.6,17.0,299.0,320.5,248.49
2016,4,6,7,45,710.5,78.0,3.55,17.5,352.5,383.49,303.02
2016,4,6,8,0,750.0,83.0,3.5,18.0,406.0,449.85,358.56
2016,4,6,8,15,778.0,87.0,3.45,18.5,458.0,511.93,408.98
2016,4,6,8,30,806.0,91.0,3.4,19.0,510.0,575.33,458.62
2016,4,6,8,45,826.5,94.0,3.4,19.5,558.0,633.86,503.04
2016,4,6,9,0,847.0,97.0,3.4,20.0,606.0,692.22,545.93
2016,4,6,9,15,862.5,99.5,3.4,20.5,649.0,745.89,582.67
2016,4,6,9,30,878.0,102.0,3.4,21.0,692.0,793.9,614.19
2016,4,6,9,45,888.0,104.5,3.45,21.5,728.5,839.7,643.94
2016,4,6,10,0,898.0,107.0,3.5,22.0,765.0,883.24,671.71
2016,4,6,10,15,906.0,108.5,3.4,22.0,795.5,921.44,695.93
2016,4,6,10,30,914.0,110.0,3.3,22.0,826.0,956.78,717.96
2016,4,6,10,45,917.5,112.0,3.25,22.5,848.5,985.4,734.24
2016,4,6,11,0,921.0,114.0,3.2,23.0,871.0,1010.59,748.17
2016,4,6,11,15,924.0,114.5,3.1,23.5,885.5,1030.15,757.92
2016,4,6,11,30,927.0,115.0,3.0,24.0,900.0,1046.04,765.27
2016,4,6,11,45,927.0,116.0,2.9,24.5,906.5,1055.72,768.63
2016,4,6,12,0,927.0,117.0,2.8,25.0,913.0,1061.54,769.63
2016,4,6,12,15,926.0,117.0,2.65,25.0,911.0,1061.42,767.93
2016,4,6,12,30,925.0,117.0,2.5,25.0,909.0,1057.43,763.88
2016,4,6,12,45,917.0,119.5,2.45,25.5,898.0,1045.31,754.41
2016,4,6,13,0,909.0,122.0,2.4,26.0,887.0,1029.53,742.85
2016,4,6,13,15,904.0,121.0,2.25,26.0,869.0,1009.43,729.05
2016,4,6,13,30,899.0,120.0,2.1,26.0,851.0,985.86,713.14
2016,4,6,13,45,890.0,119.0,1.95,26.5,825.5,955.25,691.43
2016,4,6,14,0,881.0,118.0,1.8,27.0,800.0,921.66,667.95
2016,4,6,14,15,871.0,116.5,1.7,27.0,767.5,883.89,643.68
2016,4,6,14,30,861.0,115.0,1.6,27.0,735.0,849.08,621.31
2016,4,6,14,45,846.5,113.0,1.5,27.0,696.0,801.88,590.6
2016,4,6,15,0,832.0,111.0,1.4,27.0,657.0,753.0,558.61
2016,4,6,15,15,632.0,163.0,1.3,27.0,562.0,629.99,472.16
2016,4,6,15,30,432.0,215.0,1.2,27.0,467.0,515.67,388.8
2016,4,6,15,45,453.0,189.5,1.1,27.0,434.0,478.91,363.03
2016,4,6,16,0,474.0,164.0,1.0,27.0,401.0,438.97,333.48
2016,4,6,16,15,570.0,123.0,0.85,26.5,378.0,420.94,319.47
2016,4,6,16,30,666.0,82.0,0.7,26.0,355.0,387.53,291.99
2016,4,6,16,45,598.0,84.5,0.55,25.5,304.0,323.27,240.52
2016,4,6,17,0,530.0,87.0,0.4,25.0,253.0,265.73,193.63
2016,4,6,17,15,471.0,76.5,0.35,24.5,203.5,205.14,144.21
2016,4,6,17,30,412.0,66.0,0.3,24.0,154.0,149.85,99.12
2016,4,6,17,45,325.0,52.5,0.3,23.5,109.5,96.83,58.5
2016,4,6,18,0,238.0,39.0,0.3,23.0,65.0,54.71,28.9
2016,4,6,18,15,119.0,19.5,0.45,22.5,32.5,17.6,1.77
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,3.25,14.0,8.0,7.63,0.0
2016,4,7,6,0,0.0,16.0,3.3,14.0,16.0,14.73,0.0
2016,4,7,6,15,121.0,33.5,3.45,14.5,50.5,36.4,19.23
2016,4,7,6,30,242.0,51.0,3.6,15.0,85.0,76.27,47.33
2016,4,7,6,45,313.0,66.0,3.75,15.5,130.0,120.47,82.2
2016,4,7,7,0,384.0,81.0,3.9,16.0,175.0,173.51,126.59
2016,4,7,7,15,460.5,84.0,3.9,16.0,223.0,225.0,171.13
2016,4,7,7,30,537.0,87.0,3.9,16.0,271.0,287.71,225.47
2016,4,7,7,45,526.0,107.0,3.95,16.0,311.5,336.88,269.34
2016,4,7,8,0,515.0,127.0,4.0,16.0,352.0,380.98,307.64
2016,4,7,8,15,414.0,169.5,3.9,16.0,364.0,400.52,324.28
2016,4,7,8,30,313.0,212.0,3.8,16.0,376.0,402.18,325.16
2016,4,7,8,45,357.0,223.5,3.75,16.5,426.5,459.4,369.99
2016,4,7,9,0,401.0,235.0,3.7,17.0,477.0,520.11,416.33
2016,4,7,9,15,482.5,223.5,3.6,17.0,535.0,596.11,474.79
2016,4,7,9,30,564.0,212.0,3.5,17.0,593.0,669.87,530.46
2016,4,7,9,45,573.0,224.0,3.45,17.0,629.0,713.68,561.59
2016,4,7,10,0,582.0,236.0,3.4,17.0,665.0,756.23,591.45
2016,4,7,10,15,712.5,185.5,3.3,17.0,732.5,843.57,654.83
2016,4,7,10,30,843.0,135.0,3.2,17.0,800.0,926.55,710.71
2016,4,7,10,45,846.5,137.5,3.15,17.5,821.0,954.35,726.57
2016,4,7,11,0,850.0,140.0,3.1,18.0,842.0,978.95,740.58
2016,4,7,11,15,702.5,225.0,3.05,18.0,812.0,945.97,716.97
2016,4,7,11,30,555.0,310.0,3.0,18.0,782.0,895.57,678.25
2016,4,7,11,45,568.0,300.5,2.95,18.0,787.0,904.3,684.64
2016,4,7,12,0,581.0,291.0,2.9,18.0,792.0,910.5,688.85
2016,4,7,12,15,498.0,328.5,2.9,18.0,757.5,867.12,656.4
2016,4,7,12,30,415.0,366.0,2.9,18.0,723.0,820.87,622.12
2016,4,7,12,45,456.5,345.0,2.9,18.0,734.0,836.81,635.13
2016,4,7,13,0,498.0,324.0,2.9,18.0,745.0,849.67,645.53
2016,4,7,13,15,643.5,246.0,2.9,17.5,778.5,903.3,688.76
2016,4,7,13,30,789.0,168.0,2.9,17.0,812.0,940.35,716.29
2016,4,7,13,45,653.5,223.0,2.95,17.0,746.0,858.63,660.27
2016,4,7,14,0,518.0,278.0,3.0,17.0,680.0,771.32,596.39
2016,4,7,14,15,392.0,306.0,3.0,17.0,603.0,663.63,517.03
2016,4,7,14,30,266.0,334.0,3.0,17.0,526.0,573.5,448.5
2016,4,7,14,45,257.0,316.5,3.0,17.0,494.5,536.42,421.9
2016,4,7,15,0,248.0,299.0,3.0,17.0,463.0,499.28,394.59
2016,4,7,15,15,203.5,282.0,2.95,16.5,410.5,430.01,342.25
2016,4,7,15,30,159.0,265.0,2.9,16.0,358.0,372.66,298.18
2016,4,7,15,45,118.0,238.5,2.9,16.0,304.5,311.72,250.21
2016,4,7,16,0,77.0,212.0,2.9,16.0,251.0,249.59,200.62
2016,4,7,16,15,107.5,192.0,2.8,15.5,240.0,244.95,197.74
2016,4,7,16,30,138.0,172.0,2.7,15.0,229.0,231.5,186.9
2016,4,7,16,45,121.5,151.0,2.6,15.0,196.5,195.3,156.72
2016,4,7,17,0,105.0,130.0,2.5,15.0,164.0,161.03,127.87
2016,4,7,17,15,87.5,107.0,2.35,15.0,131.5,126.61,98.67
2016,4,7,17,30,70.0,84.0,2.2,15.0,99.0,94.52,71.39
2016,4,7,17,45,46.5,62.0,2.1,15.0,70.5,64.25,46.12
2016,4,7,18,0,23.0,40.0,2.0,15.0,42.0,38.64,24.95
2016,4,7,18,15,11.5,20.0,1.9,14.5,21.0,18.58,4.27
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.6,12.5,3.0,2.86,0.0
2016,4,8,6,0,0.0,6.0,1.6,13.0,6.0,5.55,0.0
2016,4,8,6,15,0.0,17.5,1.6,13.0,17.5,16.23,7.23
2016,4,8,6,30,0.0,29.0,1.6,13.0,29.0,26.92,17.02
2016,4,8,6,45,0.0,44.0,1.65,13.5,44.0,40.89,29.24
2016,4,8,7,0,0.0,59.0,1.7,14.0,59.0,54.88,41.33
2016,4,8,7,15,0.0,75.0,1.6,14.0,75.0,69.88,54.17
2016,4,8,7,30,0.0,91.0,1.5,14.0,91.0,84.96,66.87
2016,4,8,7,45,0.0,109.0,1.45,14.5,109.0,102.03,80.86
2016,4,8,8,0,0.0,127.0,1.4,15.0,127.0,119.18,94.66
2016,4,8,8,15,7.5,158.0,1.35,15.0,162.0,152.99,122.16
2016,4,8,8,30,15.0,189.0,1.3,15.0,197.0,187.86,150.07
2016,4,8,8,45,22.5,213.5,1.3,15.5,226.5,217.32,172.98
2016,4,8,9,0,30.0,238.0,1.3,16.0,256.0,254.07,201.27
2016,4,8,9,15,93.0,279.0,1.3,16.0,341.0,343.88,271.93
2016,4,8,9,30,156.0,320.0,1.3,16.0,426.0,448.03,351.02
2016,4,8,9,45,106.5,323.5,1.3,16.0,398.0,409.14,319.42
2016,4,8,10,0,57.0,327.0,1.3,16.0,370.0,374.72,291.74
2016,4,8,10,15,56.0,339.5,1.3,16.0,383.0,389.02,302.21
2016,4,8,10,30,55.0,352.0,1.3,16.0,396.0,403.12,312.17
2016,4,8,10,45,134.0,380.5,1.35,16.0,490.5,520.52,400.89
2016,4,8,11,0,213.0,409.0,1.4,16.0,585.0,630.13,480.57
2016,4,8,11,15,134.0,397.0,1.45,16.0,508.5,544.5,416.16
2016,4,8,11,30,55.0,385.0,1.5,16.0,432.0,443.12,340.26
2016,4,8,11,45,30.5,285.0,1.55,16.0,311.0,314.43,244.13
2016,4,8,12,0,6.0,185.0,1.6,16.0,190.0,181.24,140.67
2016,4,8,12,15,66.5,307.5,1.65,16.0,365.0,374.2,292.46
2016,4,8,12,30,127.0,430.0,1.7,16.0,540.0,576.95,441.85
2016,4,8,12,45,79.5,388.0,1.75,16.5,457.0,470.91,361.66
2016,4,8,13,0,32.0,346.0,1.8,17.0,374.0,378.78,292.0
2016,4,8,13,15,31.0,337.5,1.85,17.0,364.0,368.18,284.82
2016,4,8,13,30,30.0,329.0,1.9,17.0,354.0,357.48,277.13
2016,4,8,13,45,31.0,322.0,2.0,17.0,347.0,350.13,272.13
2016,4,8,14,0,32.0,315.0,2.1,17.0,340.0,342.61,266.99
2016,4,8,14,15,216.5,309.0,2.1,16.5,467.0,514.68,403.62
2016,4,8,14,30,401.0,303.0,2.1,16.0,594.0,652.63,509.18
2016,4,8,14,45,212.5,276.0,2.15,16.0,429.5,458.56,361.61
2016,4,8,15,0,24.0,249.0,2.2,16.0,265.0,255.69,201.79
2016,4,8,15,15,64.5,256.0,2.15,16.0,295.0,297.36,236.74
2016,4,8,15,30,105.0,263.0,2.1,16.0,325.0,327.98,261.72
2016,4,8,15,45,253.0,223.5,2.1,16.0,356.0,384.44,308.41
2016,4,8,16,0,401.0,184.0,2.1,16.0,387.0,417.78,335.17
2016,4,8,16,15,259.0,178.5,2.0,15.5,304.5,311.8,250.62
2016,4,8,16,30,117.0,173.0,1.9,15.0,222.0,222.9,179.23
2016,4,8,16,45,95.0,153.5,1.85,15.0,190.0,184.1,147.5
2016,4,8,17,0,73.0,134.0,1.8,15.0,158.0,151.74,120.66
2016,4,8,17,15,57.0,110.0,1.7,14.5,126.5,119.33,93.65
2016,4,8,17,30,41.0,86.0,1.6,14.0,95.0,89.1,68.28
2016,4,8,17,45,22.5,62.5,1.5,14.0,67.0,61.29,44.94
2016,4,8,18,0,4.0,39.0,1.4,14.0,39.0,36.2,23.89
2016,4,8,18,15,2.0,19.5,1.3,14.0,19.5,18.14,5.05
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.5,1.8,13.0,4.5,4.29,0.0
2016,4,9,6,0,0.0,9.0,1.8,13.0,9.0,8.34,0.0
2016,4,9,6,15,0.0,25.5,1.85,13.0,25.5,23.68,13.37
2016,4,9,6,30,0.0,42.0,1.9,13.0,42.0,38.93,27.15
2016,4,9,6,45,0.0,62.5,2.0,13.5,62.5,58.01,43.76
2016,4,9,7,0,0.0,83.0,2.1,14.0,83.0,77.3,60.34
2016,4,9,7,15,5.0,103.0,2.05,14.0,105.0,97.79,77.63
2016,4,9,7,30,10.0,123.0,2.0,14.0,127.0,119.0,95.31
2016,4,9,7,45,7.5,136.5,2.0,14.0,140.0,131.46,105.55
2016,4,9,8,0,5.0,150.0,2.0,14.0,153.0,143.65,115.34
2016,4,9,8,15,2.5,143.5,1.95,14.0,145.0,136.27,108.85
2016,4,9,8,30,0.0,137.0,1.9,14.0,137.0,128.63,102.19
2016,4,9,8,45,0.0,147.0,1.9,14.5,147.0,138.2,109.53
2016,4,9,9,0,0.0,157.0,1.9,15.0,157.0,147.81,116.8
2016,4,9,9,15,7.0,196.0,1.85,15.0,201.0,190.73,151.28
2016,4,9,9,30,14.0,235.0,1.8,15.0,245.0,234.62,185.91
2016,4,9,9,45,16.5,252.0,1.8,15.0,264.0,253.94,200.67
2016,4,9,10,0,19.0,269.0,1.8,15.0,283.0,273.47,215.59
2016,4,9,10,15,28.5,300.0,1.75,15.0,322.5,323.28,253.96
2016,4,9,10,30,38.0,331.0,1.7,15.0,362.0,365.3,285.67
2016,4,9,10,45,39.5,343.5,1.7,15.5,376.0,381.01,296.48
2016,4,9,11,0,41.0,356.0,1.7,16.0,390.0,396.66,307.33
2016,4,9,11,15,28.5,323.5,1.65,16.0,347.5,351.32,272.45
2016,4,9,11,30,16.0,291.0,1.6,16.0,305.0,295.07,229.25
2016,4,9,11,45,21.0,314.5,1.6,16.0,333.0,323.68,251.41
2016,4,9,12,0,26.0,338.0,1.6,16.0,361.0,365.12,282.66
2016,4,9,12,15,30.0,348.5,1.55,16.0,375.0,380.18,293.74
2016,4,9,12,30,34.0,359.0,1.5,16.0,389.0,395.07,304.81
2016,4,9,12,45,68.0,387.5,1.5,16.0,446.0,458.62,353.11
2016,4,9,13,0,102.0,416.0,1.5,16.0,503.0,521.38,399.67
2016,4,9,13,15,128.5,411.5,1.55,16.0,519.0,552.4,422.96
2016,4,9,13,30,155.0,407.0,1.6,16.0,535.0,569.46,436.5
2016,4,9,13,45,139.0,392.5,1.65,16.0,504.5,534.85,411.58
2016,4,9,14,0,123.0,378.0,1.7,16.0,474.0,500.52,386.98
2016,4,9,14,15,81.5,340.5,1.7,16.0,403.0,410.47,319.78
2016,4,9,14,30,40.0,303.0,1.7,16.0,332.0,333.87,261.39
2016,4,9,14,45,25.5,261.0,1.75,16.0,279.0,269.56,212.21
2016,4,9,15,0,11.0,219.0,1.8,16.0,226.0,216.28,170.6
2016,4,9,15,15,17.0,220.0,1.8,16.0,230.0,221.05,175.14
2016,4,9,15,30,23.0,221.0,1.8,16.0,234.0,225.25,179.03
2016,4,9,15,45,11.5,162.0,1.85,16.0,168.5,159.67,126.58
2016,4,9,16,0,0.0,103.0,1.9,16.0,103.0,96.2,74.86
2016,4,9,16,15,0.0,78.5,1.85,15.5,78.5,73.08,56.07
2016,4,9,16,30,0.0,54.0,1.8,15.0,54.0,50.2,37.09
2016,4,9,16,45,0.0,46.5,1.8,15.0,46.5,43.2,31.27
2016,4,9,17,0,0.0,39.0,1.8,15.0,39.0,36.21,25.37
2016,4,9,17,15,0.0,31.5,1.7,14.5,31.5,29.23,19.44
2016,4,9,17,30,0.0,24.0,1.6,14.0,24.0,22.25,13.42
2016,4,9,17,45,0.0,17.0,1.55,14.0,17.0,15.75,7.7
2016,4,9,18,0,0.0,10.0,1.5,14.0,10.0,9.26,1.98
2016,4,9,18,15,0.0,5.5,1.4,14.0,5.5,5.09,0.0
2016,4,9,18,30,0.0,1.0,1.3,14.0,1.0,0.95,0.0
2016,4,9,18,45,0.0,0.5,1.25,14.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.1,13.0,1.5,1.39,0.0
2016,4,10,6,30,0.0,3.0,3.2,13.0,3.0,2.77,0.0
2016,4,10,6,45,0.0,5.0,3.3,13.0,5.0,4.63,0.0
2016,4,10,7,0,0.0,7.0,3.4,13.0,7.0,6.48,0.0
2016,4,10,7,15,0.0,8.5,3.45,13.0,8.5,7.87,1.15
2016,4,10,7,30,0.0,10.0,3.5,13.0,10.0,9.27,2.35
2016,4,10,7,45,0.0,12.5,3.6,13.5,12.5,11.59,4.31
2016,4,10,8,0,0.0,15.0,3.7,14.0,15.0,13.92,6.26
2016,4,10,8,15,0.0,33.0,3.7,14.0,33.0,30.66,20.47
2016,4,10,8,30,0.0,51.0,3.7,14.0,51.0,47.44,34.57
2016,4,10,8,45,0.0,58.0,3.75,14.0,58.0,53.98,39.95
2016,4,10,9,0,0.0,65.0,3.8,14.0,65.0,60.53,45.3
2016,4,10,9,15,0.0,93.0,3.85,14.0,93.0,86.73,66.96
2016,4,10,9,30,0.0,121.0,3.9,14.0,121.0,113.31,88.71
2016,4,10,9,45,0.0,135.0,3.95,14.0,135.0,126.7,99.47
2016,4,10,10,0,0.0,149.0,4.0,14.0,149.0,140.15,110.24
2016,4,10,10,15,0.0,143.0,4.05,14.0,143.0,134.44,105.4
2016,4,10,10,30,0.0,137.0,4.1,14.0,137.0,128.74,100.62
2016,4,10,10,45,2.0,156.5,4.2,14.5,158.5,149.37,117.14
2016,4,10,11,0,4.0,176.0,4.3,15.0,180.0,170.18,133.64
2016,4,10,11,15,3.5,168.5,4.35,15.0,171.5,162.56,127.38
2016,4,10,11,30,3.0,161.0,4.4,15.0,163.0,154.93,121.15
2016,4,10,11,45,5.5,186.0,4.5,15.0,190.5,181.63,142.69
2016,4,10,12,0,8.0,211.0,4.6,15.0,218.0,208.48,164.21
2016,4,10,12,15,4.0,172.0,4.6,15.0,175.5,166.63,130.51
2016,4,10,12,30,0.0,133.0,4.6,15.0,133.0,125.12,96.9
2016,4,10,12,45,3.0,159.5,4.7,15.0,162.0,153.5,120.08
2016,4,10,13,0,6.0,186.0,4.8,15.0,191.0,181.96,143.16
2016,4,10,13,15,3.0,138.0,4.8,15.0,140.5,132.71,103.37
2016,4,10,13,30,0.0,90.0,4.8,15.0,90.0,84.1,63.76
2016,4,10,13,45,2.0,136.0,4.8,15.0,137.5,129.64,101.14
2016,4,10,14,0,4.0,182.0,4.8,15.0,185.0,175.58,138.52
2016,4,10,14,15,10.0,217.5,4.75,14.5,225.0,215.12,171.02
2016,4,10,14,30,16.0,253.0,4.7,14.0,265.0,254.59,203.42
2016,4,10,14,45,8.0,199.5,4.7,14.0,205.5,195.23,155.66
2016,4,10,15,0,0.0,146.0,4.7,14.0,146.0,137.19,108.44
2016,4,10,15,15,0.0,120.5,4.65,14.0,120.5,112.8,88.66
2016,4,10,15,30,0.0,95.0,4.6,14.0,95.0,88.59,68.8
2016,4,10,15,45,8.0,139.0,4.55,14.0,143.5,135.36,108.13
2016,4,10,16,0,16.0,183.0,4.5,14.0,192.0,181.9,146.93
2016,4,10,16,15,27.0,173.0,4.4,13.5,185.5,180.41,146.35
2016,4,10,16,30,38.0,163.0,4.3,13.0,179.0,173.62,141.19
2016,4,10,16,45,30.0,142.0,4.2,13.0,153.5,147.38,119.36
2016,4,10,17,0,22.0,121.0,4.1,13.0,128.0,120.46,96.77
2016,4,10,17,15,13.5,99.5,3.95,12.5,103.5,96.35,76.54
2016,4,10,17,30,5.0,78.0,3.8,12.0,79.0,73.42,57.11
2016,4,10,17,45,2.5,56.5,3.65,12.0,57.0,52.59,38.95
2016,4,10,18,0,0.0,35.0,3.5,12.0,35.0,32.38,21.24
2016,4,10,18,15,0.0,19.5,3.4,12.0,19.5,18.1,6.48
2016,4,10,18,30,0.0,4.0,3.3,12.0,4.0,3.81,0.0
2016,4,10,18,45,0.0,2.0,3.2,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,40.5,11.0,1.05,11.5,13.5,10.48,0.0
2016,4,11,6,0,81.0,22.0,1.0,12.0,27.0,18.33,2.98
2016,4,11,6,15,185.0,39.5,1.05,12.0,65.0,46.58,26.54
2016,4,11,6,30,289.0,57.0,1.1,12.0,103.0,89.63,57.32
2016,4,11,6,45,369.0,69.0,1.15,12.5,151.0,136.22,94.33
2016,4,11,7,0,449.0,81.0,1.2,13.0,199.0,192.59,141.62
2016,4,11,7,15,503.5,90.0,1.3,13.0,249.5,249.86,191.67
2016,4,11,7,30,558.0,99.0,1.4,13.0,300.0,311.37,245.01
2016,4,11,7,45,597.5,105.5,1.5,13.5,350.5,369.68,294.67
2016,4,11,8,0,637.0,112.0,1.6,14.0,401.0,431.54,345.78
2016,4,11,8,15,467.0,167.5,1.65,14.0,392.5,429.37,345.21
2016,4,11,8,30,297.0,223.0,1.7,14.0,384.0,404.95,325.44
2016,4,11,8,45,339.5,235.0,1.8,14.5,434.5,461.13,369.2
2016,4,11,9,0,382.0,247.0,1.9,15.0,485.0,520.65,414.16
2016,4,11,9,15,294.0,285.0,1.9,15.0,475.5,513.6,406.16
2016,4,11,9,30,206.0,323.0,1.9,15.0,466.0,489.67,385.57
2016,4,11,9,45,153.0,339.0,1.95,15.5,448.0,471.91,369.89
2016,4,11,10,0,100.0,355.0,2.0,16.0,430.0,439.98,343.43
2016,4,11,10,15,55.0,295.0,2.05,16.0,336.5,341.21,267.42
2016,4,11,10,30,10.0,235.0,2.1,16.0,243.0,232.77,182.05
2016,4,11,10,45,51.5,319.0,2.15,16.0,362.0,366.26,286.83
2016,4,11,11,0,93.0,403.0,2.2,16.0,481.0,495.69,384.03
2016,4,11,11,15,117.5,417.0,2.2,16.0,517.5,548.56,422.43
2016,4,11,11,30,142.0,431.0,2.2,16.0,554.0,589.78,452.5
2016,4,11,11,45,323.0,385.5,2.25,16.0,667.5,736.64,563.22
2016,4,11,12,0,504.0,340.0,2.3,16.0,781.0,883.92,669.31
2016,4,11,12,15,386.0,382.5,2.3,16.0,720.5,798.84,605.96
2016,4,11,12,30,268.0,425.0,2.3,16.0,660.0,724.1,550.56
2016,4,11,12,45,549.5,289.0,2.35,16.0,762.5,869.79,662.72
2016,4,11,13,0,831.0,153.0,2.4,16.0,865.0,994.48,749.86
2016,4,11,13,15,826.5,151.5,2.4,16.0,848.0,974.94,735.93
2016,4,11,13,30,822.0,150.0,2.4,16.0,831.0,952.15,721.41
2016,4,11,13,45,816.5,147.5,2.4,16.0,807.0,924.29,703.47
2016,4,11,14,0,811.0,145.0,2.4,16.0,783.0,893.51,683.53
2016,4,11,14,15,800.5,142.5,2.35,16.0,751.5,855.66,658.19
2016,4,11,14,30,790.0,140.0,2.3,16.0,720.0,815.58,631.19
2016,4,11,14,45,780.5,135.5,2.3,16.0,683.5,772.2,602.02
2016,4,11,15,0,771.0,131.0,2.3,16.0,647.0,727.0,571.21
2016,4,11,15,15,753.5,127.5,2.25,16.0,604.5,677.13,535.12
2016,4,11,15,30,736.0,124.0,2.2,16.0,562.0,624.8,496.02
2016,4,11,15,45,712.5,119.5,2.2,16.0,515.0,567.45,452.39
2016,4,11,16,0,689.0,115.0,2.2,16.0,468.0,510.71,408.0
2016,4,11,16,15,657.0,109.5,2.2,15.5,418.5,449.61,359.57
2016,4,11,16,30,625.0,104.0,2.2,15.0,369.0,390.72,311.27
2016,4,11,16,45,588.0,95.5,2.2,15.0,318.5,329.45,259.13
2016,4,11,17,0,551.0,87.0,2.2,15.0,268.0,271.7,208.65
2016,4,11,17,15,491.0,78.0,2.2,14.5,218.0,211.17,156.25
2016,4,11,17,30,431.0,69.0,2.2,14.0,168.0,155.97,108.65
2016,4,11,17,45,350.5,56.0,2.2,14.0,122.5,103.2,65.63
2016,4,11,18,0,270.0,43.0,2.2,14.0,77.0,60.45,34.12
2016,4,11,18,15,153.5,26.5,2.3,13.5,44.0,24.07,9.65
2016,4,11,18,30,37.0,10.0,2.4,13.0,11.0,9.53,0.0
2016,4,11,18,45,18.5,5.0,2.5,13.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,44.0,11.5,3.75,11.5,14.5,10.96,0.0
2016,4,12,6,0,88.0,23.0,3.9,12.0,29.0,19.15,5.39
2016,4,12,6,15,185.0,41.0,3.95,12.0,67.0,48.34,27.99
2016,4,12,6,30,282.0,59.0,4.0,12.0,105.0,91.2,59.07
2016,4,12,6,45,141.0,47.5,4.1,12.5,70.5,72.44,50.42
2016,4,12,7,0,0.0,36.0,4.2,13.0,36.0,33.41,23.13
2016,4,12,7,15,0.0,45.0,4.2,13.0,45.0,41.8,30.37
2016,4,12,7,30,0.0,54.0,4.2,13.0,54.0,50.19,37.51
2016,4,12,7,45,0.0,77.0,4.25,13.0,77.0,71.67,55.7
2016,4,12,8,0,0.0,100.0,4.3,13.0,100.0,93.35,73.83
2016,4,12,8,15,0.0,96.5,4.35,13.0,96.5,90.02,70.76
2016,4,12,8,30,0.0,93.0,4.4,13.0,93.0,86.7,67.75
2016,4,12,8,45,1.5,137.0,4.45,13.5,138.0,129.49,103.04
2016,4,12,9,0,3.0,181.0,4.5,14.0,183.0,172.92,138.2
2016,4,12,9,15,1.5,162.5,4.55,14.0,163.5,154.1,122.39
2016,4,12,9,30,0.0,144.0,4.6,14.0,144.0,135.25,106.66
2016,4,12,9,45,1.0,159.5,4.65,14.0,160.5,150.97,119.34
2016,4,12,10,0,2.0,175.0,4.7,14.0,177.0,166.83,132.04
2016,4,12,10,15,6.0,205.0,4.8,14.0,210.0,199.55,158.44
2016,4,12,10,30,10.0,235.0,4.9,14.0,243.0,232.71,184.96
2016,4,12,10,45,9.5,230.0,5.0,14.5,238.0,227.65,180.34
2016,4,12,11,0,9.0,225.0,5.1,15.0,233.0,222.53,175.78
2016,4,12,11,15,19.5,287.0,5.1,15.0,304.0,294.01,232.67
2016,4,12,11,30,30.0,349.0,5.1,15.0,375.0,379.28,299.25
2016,4,12,11,45,57.0,385.5,5.2,15.0,435.0,445.05,350.76
2016,4,12,12,0,84.0,422.0,5.3,15.0,495.0,511.23,402.04
2016,4,12,12,15,131.5,430.5,5.3,15.0,546.0,580.86,456.14
2016,4,12,12,30,179.0,439.0,5.3,15.0,597.0,636.89,499.51
2016,4,12,12,45,178.5,430.5,5.35,15.5,586.5,625.62,490.31
2016,4,12,13,0,178.0,422.0,5.4,16.0,576.0,613.49,480.79
2016,4,12,13,15,483.0,298.0,5.45,16.0,702.5,797.54,628.24
2016,4,12,13,30,788.0,174.0,5.5,16.0,829.0,944.7,740.02
2016,4,12,13,45,783.0,171.0,5.6,16.0,805.5,917.49,720.96
2016,4,12,14,0,778.0,168.0,5.7,16.0,782.0,887.47,700.75
2016,4,12,14,15,767.5,165.5,5.75,15.5,751.5,854.39,679.23
2016,4,12,14,30,757.0,163.0,5.8,15.0,721.0,815.0,652.78
2016,4,12,14,45,643.5,192.0,5.9,15.0,649.0,724.69,584.69
2016,4,12,15,0,530.0,221.0,6.0,15.0,577.0,636.91,516.01
2016,4,12,15,15,612.5,184.0,6.0,15.0,570.0,635.38,516.94
2016,4,12,15,30,695.0,147.0,6.0,15.0,563.0,621.34,507.23
2016,4,12,15,45,527.5,172.0,6.05,15.0,473.0,504.51,412.76
2016,4,12,16,0,360.0,197.0,6.1,15.0,383.0,400.94,327.78
2016,4,12,16,15,392.5,169.0,6.0,14.5,352.5,373.09,305.13
2016,4,12,16,30,425.0,141.0,5.9,14.0,322.0,335.49,273.14
2016,4,12,16,45,369.5,134.5,5.8,14.0,277.5,280.63,225.84
2016,4,12,17,0,314.0,128.0,5.7,14.0,233.0,228.88,181.03
2016,4,12,17,15,272.5,110.0,5.55,13.5,189.0,179.65,138.41
2016,4,12,17,30,231.0,92.0,5.4,13.0,145.0,135.39,100.28
2016,4,12,17,45,175.5,71.5,5.25,12.5,106.0,91.99,64.51
2016,4,12,18,0,120.0,51.0,5.1,12.0,67.0,55.75,36.23
2016,4,12,18,15,60.0,30.0,5.0,12.0,38.0,27.15,13.3
