Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,15,326.0,192.0,7.2,14.0,355.5,354.73,290.67
2016,4,22,16,30,280.0,178.0,7.0,14.0,304.0,300.51,244.97
2016,4,22,16,45,259.5,160.0,6.85,14.0,266.0,257.12,207.76
2016,4,22,17,0,239.0,142.0,6.7,14.0,228.0,215.89,171.92
2016,4,22,17,15,389.0,105.5,6.45,13.5,218.5,206.97,157.97
2016,4,22,17,30,539.0,69.0,6.2,13.0,209.0,178.92,125.1
2016,4,22,17,45,446.0,61.0,5.95,13.0,159.0,122.35,78.47
2016,4,22,18,0,353.0,53.0,5.7,13.0,109.0,75.9,44.46
2016,4,22,18,15,230.0,38.5,5.5,12.5,69.5,35.8,20.31
2016,4,22,18,30,107.0,24.0,5.3,12.0,30.0,18.96,2.06
2016,4,22,18,45,53.5,12.0,5.15,11.5,15.0,11.44,0.0
2016,4,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,136.5,19.0,3.85,11.5,34.0,14.82,2.17
2016,4,23,6,0,273.0,38.0,4.0,12.0,68.0,37.53,20.72
2016,4,23,6,15,370.0,49.0,4.05,12.0,113.5,76.39,44.22
2016,4,23,6,30,467.0,60.0,4.1,12.0,159.0,126.37,81.31
2016,4,23,6,45,528.0,68.0,4.2,12.5,209.5,177.85,124.95
2016,4,23,7,0,589.0,76.0,4.3,13.0,260.0,236.52,176.63
2016,4,23,7,15,633.0,82.5,4.2,13.0,312.5,294.97,229.34
2016,4,23,7,30,677.0,89.0,4.1,13.0,365.0,357.92,285.13
2016,4,23,7,45,708.0,93.5,4.1,13.5,416.5,417.16,336.44
2016,4,23,8,0,739.0,98.0,4.1,14.0,468.0,478.67,388.0
2016,4,23,8,15,762.0,102.0,4.1,14.0,517.0,537.15,436.41
2016,4,23,8,30,785.0,106.0,4.1,14.0,566.0,596.12,483.85
2016,4,23,8,45,800.0,110.0,4.2,14.5,610.5,650.2,525.61
2016,4,23,9,0,815.0,114.0,4.3,15.0,655.0,703.58,565.83
2016,4,23,9,15,828.0,116.0,4.3,15.0,695.0,752.4,600.87
2016,4,23,9,30,841.0,118.0,4.3,15.0,735.0,799.77,634.19
2016,4,23,9,45,860.5,115.0,4.35,15.5,772.0,840.67,661.53
2016,4,23,10,0,880.0,112.0,4.4,16.0,809.0,884.47,690.69
2016,4,23,10,15,887.0,113.0,4.4,16.0,837.0,919.35,714.17
2016,4,23,10,30,894.0,114.0,4.4,16.0,865.0,951.39,735.6
2016,4,23,10,45,897.0,116.0,4.45,16.5,885.5,977.66,751.93
2016,4,23,11,0,900.0,118.0,4.5,17.0,906.0,1000.59,765.96
2016,4,23,11,15,903.0,118.5,4.4,17.0,919.5,1018.53,776.67
2016,4,23,11,30,906.0,119.0,4.3,17.0,933.0,1032.93,785.21
2016,4,23,11,45,905.0,120.5,4.25,17.0,938.0,1040.75,789.85
2016,4,23,12,0,904.0,122.0,4.2,17.0,943.0,1044.86,792.13
2016,4,23,12,15,903.5,122.0,4.25,17.0,941.0,1044.23,792.0
2016,4,23,12,30,903.0,122.0,4.3,17.0,939.0,1039.91,789.52
2016,4,23,12,45,897.5,123.0,4.35,17.0,927.5,1027.97,781.96
2016,4,23,13,0,892.0,124.0,4.4,17.0,916.0,1012.51,772.36
2016,4,23,13,15,887.5,123.5,4.55,17.0,898.5,993.07,760.98
2016,4,23,13,30,883.0,123.0,4.7,17.0,881.0,970.29,747.2
2016,4,23,13,45,871.5,124.5,4.9,17.0,854.5,939.89,728.3
2016,4,23,14,0,860.0,126.0,5.1,17.0,828.0,906.78,707.21
2016,4,23,14,15,850.5,124.0,5.2,17.0,796.5,869.35,682.08
2016,4,23,14,30,841.0,122.0,5.3,17.0,765.0,834.61,658.66
2016,4,23,14,45,823.5,122.5,5.45,17.0,726.0,788.35,626.7
2016,4,23,15,0,806.0,123.0,5.6,17.0,687.0,740.76,593.29
2016,4,23,15,15,789.5,120.0,5.6,16.5,644.0,689.26,556.2
2016,4,23,15,30,773.0,117.0,5.6,16.0,601.0,636.98,516.57
2016,4,23,15,45,747.5,115.0,5.65,16.0,553.0,580.18,471.45
2016,4,23,16,0,722.0,113.0,5.7,16.0,505.0,523.47,425.29
2016,4,23,16,15,693.5,108.5,5.65,15.5,455.5,463.78,376.18
2016,4,23,16,30,665.0,104.0,5.6,15.0,406.0,405.84,327.09
2016,4,23,16,45,617.5,100.0,5.6,15.0,353.5,343.11,272.53
2016,4,23,17,0,570.0,96.0,5.6,15.0,301.0,284.97,220.99
2016,4,23,17,15,516.0,87.5,5.5,14.5,250.5,225.72,168.81
2016,4,23,17,30,462.0,79.0,5.4,14.0,200.0,170.93,120.89
2016,4,23,17,45,377.0,68.5,5.35,14.0,152.5,117.98,77.55
2016,4,23,18,0,292.0,58.0,5.3,14.0,105.0,75.35,46.2
2016,4,23,18,15,189.0,41.0,5.2,13.5,67.0,37.13,21.91
2016,4,23,18,30,86.0,24.0,5.1,13.0,29.0,19.89,4.03
2016,4,23,18,45,43.0,12.0,5.05,13.0,14.5,11.44,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,27.5,21.5,6.45,11.5,24.5,18.9,5.82
2016,4,24,6,0,55.0,43.0,6.7,12.0,49.0,38.7,25.24
2016,4,24,6,15,94.5,65.0,6.7,12.0,82.5,66.47,46.85
2016,4,24,6,30,134.0,87.0,6.7,12.0,116.0,99.71,73.66
2016,4,24,6,45,169.0,108.5,6.7,12.5,155.0,136.73,104.7
2016,4,24,7,0,204.0,130.0,6.7,13.0,194.0,179.69,141.32
2016,4,24,7,15,243.0,143.5,6.65,13.0,233.5,219.78,175.97
2016,4,24,7,30,282.0,157.0,6.6,13.0,273.0,264.22,214.34
2016,4,24,7,45,377.0,160.5,6.6,13.5,337.5,332.16,271.23
2016,4,24,8,0,472.0,164.0,6.6,14.0,402.0,407.04,333.52
2016,4,24,8,15,607.5,147.0,6.6,14.0,485.0,496.77,408.21
2016,4,24,8,30,743.0,130.0,6.6,14.0,568.0,596.05,489.64
2016,4,24,8,45,776.0,127.5,6.6,14.5,617.0,652.73,534.44
2016,4,24,9,0,809.0,125.0,6.6,15.0,666.0,711.17,579.62
2016,4,24,9,15,823.5,128.0,6.55,15.5,707.0,761.9,616.3
2016,4,24,9,30,838.0,131.0,6.5,16.0,748.0,811.31,650.81
2016,4,24,9,45,855.0,129.5,6.5,16.5,784.5,856.54,681.87
2016,4,24,10,0,872.0,128.0,6.5,17.0,821.0,894.2,707.01
2016,4,24,10,15,879.5,129.5,6.55,17.0,849.5,929.75,732.06
2016,4,24,10,30,887.0,131.0,6.6,17.0,878.0,962.5,755.02
2016,4,24,10,45,890.5,133.0,6.7,17.0,899.0,989.0,773.74
2016,4,24,11,0,894.0,135.0,6.8,17.0,920.0,1012.2,790.18
2016,4,24,11,15,897.0,135.5,7.05,17.0,933.5,1029.98,803.65
2016,4,24,11,30,900.0,136.0,7.3,17.0,947.0,1044.26,814.73
2016,4,24,11,45,895.0,140.5,7.55,17.5,950.5,1050.97,818.92
2016,4,24,12,0,890.0,145.0,7.8,18.0,954.0,1053.97,820.56
2016,4,24,12,15,889.0,145.0,8.0,17.5,952.0,1052.8,822.25
2016,4,24,12,30,888.0,145.0,8.2,17.0,950.0,1048.0,821.43
2016,4,24,12,45,710.5,242.0,8.45,17.0,882.0,979.56,772.8
2016,4,24,13,0,533.0,339.0,8.7,17.0,814.0,892.21,704.48
2016,4,24,13,15,456.5,359.0,8.85,17.0,760.5,828.47,655.75
2016,4,24,13,30,380.0,379.0,9.0,17.0,707.0,756.81,600.54
2016,4,24,13,45,460.0,335.0,9.15,17.0,720.5,783.96,624.65
2016,4,24,14,0,540.0,291.0,9.3,17.0,734.0,796.48,637.55
2016,4,24,14,15,558.5,269.5,9.35,16.5,712.0,771.84,621.32
2016,4,24,14,30,577.0,248.0,9.4,16.0,690.0,743.99,602.46
2016,4,24,14,45,638.5,218.5,9.5,16.0,685.0,741.88,602.94
2016,4,24,15,0,700.0,189.0,9.6,16.0,680.0,730.23,595.69
2016,4,24,15,15,605.5,197.5,9.6,15.5,603.5,638.95,523.65
2016,4,24,15,30,511.0,206.0,9.6,15.0,527.0,551.71,453.75
2016,4,24,15,45,416.0,212.5,9.65,15.0,460.5,472.74,388.69
2016,4,24,16,0,321.0,219.0,9.7,15.0,394.0,397.38,326.1
2016,4,24,16,15,445.5,181.0,9.75,14.5,399.0,407.73,334.89
2016,4,24,16,30,570.0,143.0,9.8,14.0,404.0,398.99,325.86
2016,4,24,16,45,544.0,129.5,9.85,14.0,354.0,340.74,274.4
2016,4,24,17,0,518.0,116.0,9.9,14.0,304.0,284.85,224.11
2016,4,24,17,15,462.0,105.0,9.9,13.5,253.0,225.86,172.02
2016,4,24,17,30,406.0,94.0,9.9,13.0,202.0,173.24,125.95
2016,4,24,17,45,336.0,79.0,9.9,12.5,154.5,121.58,83.05
2016,4,24,18,0,266.0,64.0,9.9,12.0,107.0,78.52,50.31
2016,4,24,18,15,170.5,44.5,9.9,11.5,68.5,40.7,25.32
2016,4,24,18,30,75.0,25.0,9.9,11.0,30.0,20.68,5.87
2016,4,24,18,45,37.5,12.5,9.95,11.0,15.0,11.91,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,8.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,36.0,5.0,5.6,8.5,5.5,0.0,0.0
2016,4,25,5,30,72.0,10.0,5.7,9.0,11.0,9.53,0.0
2016,4,25,5,45,230.0,22.5,5.8,9.5,46.0,17.82,6.32
2016,4,25,6,0,388.0,35.0,5.9,10.0,81.0,39.73,20.23
2016,4,25,6,15,480.0,43.5,6.0,10.0,129.5,82.23,44.95
2016,4,25,6,30,572.0,52.0,6.1,10.0,178.0,136.11,85.82
2016,4,25,6,45,631.5,58.0,6.2,10.5,231.5,191.83,134.27
2016,4,25,7,0,691.0,64.0,6.3,11.0,285.0,255.54,191.77
2016,4,25,7,15,730.5,68.5,6.3,11.5,339.0,316.3,247.78
2016,4,25,7,30,770.0,73.0,6.3,12.0,393.0,380.85,306.12
2016,4,25,7,45,798.0,77.0,6.3,12.5,446.5,443.14,361.35
2016,4,25,8,0,826.0,81.0,6.3,13.0,500.0,507.2,416.36
2016,4,25,8,15,847.0,84.0,6.2,13.0,550.5,567.72,467.56
2016,4,25,8,30,868.0,87.0,6.1,13.0,601.0,626.88,516.27
2016,4,25,8,45,884.0,89.5,6.05,13.5,648.0,683.39,560.62
2016,4,25,9,0,900.0,92.0,6.0,14.0,695.0,739.06,601.86
2016,4,25,9,15,911.5,94.0,6.0,14.0,736.5,789.69,638.79
2016,4,25,9,30,923.0,96.0,6.0,14.0,778.0,838.51,673.99
2016,4,25,9,45,930.5,98.0,6.05,14.5,813.5,881.94,703.74
2016,4,25,10,0,938.0,100.0,6.1,15.0,849.0,922.76,731.3
2016,4,25,10,15,944.5,101.0,6.15,15.0,877.5,958.83,756.62
2016,4,25,10,30,951.0,102.0,6.2,15.0,906.0,991.83,779.68
2016,4,25,10,45,955.0,103.0,6.3,15.5,927.0,1019.22,797.48
2016,4,25,11,0,959.0,104.0,6.4,16.0,948.0,1043.1,812.78
2016,4,25,11,15,961.0,104.5,6.45,16.0,961.5,1060.86,825.06
2016,4,25,11,30,963.0,105.0,6.5,16.0,975.0,1074.85,834.8
2016,4,25,11,45,961.5,106.5,6.6,16.0,979.5,1082.52,840.54
2016,4,25,12,0,960.0,108.0,6.7,16.0,984.0,1086.27,843.67
2016,4,25,12,15,959.0,108.0,6.75,16.0,981.5,1085.04,843.11
2016,4,25,12,30,958.0,108.0,6.8,16.0,979.0,1079.91,839.93
2016,4,25,12,45,949.0,111.5,6.85,16.0,966.5,1066.6,831.07
2016,4,25,13,0,940.0,115.0,6.9,16.0,954.0,1049.63,819.72
2016,4,25,13,15,935.5,114.5,6.95,16.0,935.5,1029.37,806.1
2016,4,25,13,30,931.0,114.0,7.0,16.0,917.0,1005.6,789.99
2016,4,25,13,45,924.0,113.0,7.05,16.5,891.0,975.63,767.91
2016,4,25,14,0,917.0,112.0,7.1,17.0,865.0,942.56,743.61
2016,4,25,14,15,908.5,110.5,7.15,16.5,832.5,904.75,718.59
2016,4,25,14,30,900.0,109.0,7.2,16.0,800.0,864.31,691.36
2016,4,25,14,45,887.5,107.5,7.25,16.0,761.0,818.29,658.32
2016,4,25,15,0,875.0,106.0,7.3,16.0,722.0,770.42,623.57
2016,4,25,15,15,860.0,103.5,7.35,16.0,677.5,721.09,587.32
2016,4,25,15,30,845.0,101.0,7.4,16.0,633.0,667.19,545.07
2016,4,25,15,45,824.5,98.0,7.45,16.0,584.5,608.64,497.91
2016,4,25,16,0,804.0,95.0,7.5,16.0,536.0,550.16,449.63
2016,4,25,16,15,778.0,91.0,7.5,15.5,484.5,488.29,398.08
2016,4,25,16,30,752.0,87.0,7.5,15.0,433.0,427.74,346.07
2016,4,25,16,45,714.0,83.0,7.5,15.0,379.5,363.38,289.08
2016,4,25,17,0,676.0,79.0,7.5,15.0,326.0,302.98,234.38
2016,4,25,17,15,625.0,72.5,7.35,14.5,273.0,240.34,178.12
2016,4,25,17,30,574.0,66.0,7.2,14.0,220.0,183.31,127.15
2016,4,25,17,45,492.5,58.0,7.1,13.5,169.5,126.32,79.78
2016,4,25,18,0,411.0,50.0,7.0,13.0,119.0,79.29,45.11
2016,4,25,18,15,292.5,37.0,6.75,12.5,77.5,36.87,20.35
2016,4,25,18,30,174.0,24.0,6.5,12.0,36.0,18.85,5.83
2016,4,25,18,45,87.0,12.0,6.3,11.5,18.0,11.44,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,3.5,9.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,3.5,10.0,10.0,9.53,0.0
2016,4,26,5,45,116.5,26.5,3.55,10.5,41.0,20.73,9.16
2016,4,26,6,0,233.0,43.0,3.6,11.0,72.0,42.18,24.93
2016,4,26,6,15,309.5,57.5,3.65,11.0,115.0,79.28,49.15
2016,4,26,6,30,386.0,72.0,3.7,11.0,158.0,125.9,85.01
2016,4,26,6,45,429.5,85.0,3.8,11.5,204.5,173.44,125.84
2016,4,26,7,0,473.0,98.0,3.9,12.0,251.0,226.1,172.27
2016,4,26,7,15,533.0,99.0,3.9,12.5,300.0,279.85,219.47
2016,4,26,7,30,593.0,100.0,3.9,13.0,349.0,337.98,270.01
2016,4,26,7,45,478.5,145.5,3.9,13.5,363.0,364.13,294.5
2016,4,26,8,0,364.0,191.0,3.9,14.0,377.0,374.67,303.98
2016,4,26,8,15,498.0,170.5,3.8,14.0,452.0,456.26,370.7
2016,4,26,8,30,632.0,150.0,3.7,14.0,527.0,549.1,445.04
2016,4,26,8,45,513.5,209.5,3.6,14.5,531.0,559.66,450.17
2016,4,26,9,0,395.0,269.0,3.5,15.0,535.0,554.12,442.39
2016,4,26,9,15,377.0,293.5,3.45,15.0,559.5,584.24,464.2
2016,4,26,9,30,359.0,318.0,3.4,15.0,584.0,611.84,483.49
2016,4,26,9,45,446.5,299.5,3.4,15.0,646.5,689.18,542.18
2016,4,26,10,0,534.0,281.0,3.4,15.0,709.0,763.93,597.79
2016,4,26,10,15,507.5,303.0,3.55,15.0,721.5,780.75,608.64
2016,4,26,10,30,481.0,325.0,3.7,15.0,734.0,794.09,617.32
2016,4,26,10,45,496.0,332.5,3.9,15.5,762.5,828.92,641.58
2016,4,26,11,0,511.0,340.0,4.1,16.0,791.0,862.3,664.48
2016,4,26,11,15,398.0,389.0,4.3,16.0,743.5,800.77,617.75
2016,4,26,11,30,285.0,438.0,4.5,16.0,696.0,744.62,574.73
2016,4,26,11,45,276.0,443.5,4.75,16.0,694.5,744.12,575.41
2016,4,26,12,0,267.0,449.0,5.0,16.0,693.0,742.09,574.64
2016,4,26,12,15,273.0,446.0,5.15,16.0,695.5,744.92,577.6
2016,4,26,12,30,279.0,443.0,5.3,16.0,698.0,746.31,579.53
2016,4,26,12,45,396.0,395.0,5.5,16.0,752.5,809.86,631.03
2016,4,26,13,0,513.0,347.0,5.7,16.0,807.0,879.56,686.03
2016,4,26,13,15,656.0,260.5,5.8,16.0,836.5,922.32,722.46
2016,4,26,13,30,799.0,174.0,5.9,16.0,866.0,949.66,743.94
2016,4,26,13,45,672.5,232.5,6.05,16.0,803.5,877.7,692.88
2016,4,26,14,0,546.0,291.0,6.2,16.0,741.0,800.77,633.88
2016,4,26,14,15,668.5,221.0,6.2,16.0,751.0,819.72,652.57
2016,4,26,14,30,791.0,151.0,6.2,16.0,761.0,821.92,656.01
2016,4,26,14,45,782.0,146.5,6.25,16.0,724.5,779.03,625.23
2016,4,26,15,0,773.0,142.0,6.3,16.0,688.0,734.32,592.97
2016,4,26,15,15,678.5,161.5,6.3,15.5,619.0,653.74,530.66
2016,4,26,15,30,584.0,181.0,6.3,15.0,550.0,577.16,470.36
2016,4,26,15,45,645.5,151.0,6.3,15.0,530.5,553.82,452.4
2016,4,26,16,0,707.0,121.0,6.3,15.0,511.0,522.49,426.81
2016,4,26,16,15,571.0,137.0,6.3,14.5,432.5,430.04,350.82
2016,4,26,16,30,435.0,153.0,6.3,14.0,354.0,348.19,282.85
2016,4,26,16,45,393.5,139.5,6.35,14.0,304.5,291.72,234.47
2016,4,26,17,0,352.0,126.0,6.4,14.0,255.0,239.61,189.18
2016,4,26,17,15,308.0,113.0,6.35,13.5,213.5,190.28,146.48
2016,4,26,17,30,264.0,100.0,6.3,13.0,172.0,148.31,110.35
2016,4,26,17,45,219.0,81.5,6.3,12.5,132.5,106.49,75.46
2016,4,26,18,0,174.0,63.0,6.3,12.0,93.0,70.35,47.09
2016,4,26,18,15,112.0,44.0,6.2,11.5,61.0,39.28,25.13
2016,4,26,18,30,50.0,25.0,6.1,11.0,29.0,21.68,8.56
2016,4,26,18,45,25.0,12.5,6.0,11.0,14.5,11.91,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,5.5,3.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,37.0,11.0,3.6,11.0,12.0,10.48,0.0
2016,4,27,5,45,161.0,26.5,3.9,11.5,45.0,20.7,9.78
2016,4,27,6,0,285.0,42.0,4.2,12.0,78.0,43.39,24.62
2016,4,27,6,15,374.5,53.0,4.35,12.0,123.5,82.9,49.32
2016,4,27,6,30,464.0,64.0,4.5,12.0,169.0,132.5,86.94
2016,4,27,6,45,232.0,76.0,4.7,12.5,128.5,122.88,90.58
2016,4,27,7,0,0.0,88.0,4.9,13.0,88.0,81.68,64.41
2016,4,27,7,15,0.0,105.0,5.15,13.0,105.0,97.63,77.87
2016,4,27,7,30,0.0,122.0,5.4,13.0,122.0,113.67,91.19
2016,4,27,7,45,0.0,88.0,5.7,13.5,88.0,81.96,64.04
2016,4,27,8,0,0.0,54.0,6.0,14.0,54.0,50.23,36.96
2016,4,27,8,15,13.0,140.0,6.3,14.0,147.5,138.28,110.69
2016,4,27,8,30,26.0,226.0,6.6,14.0,241.0,229.01,185.19
2016,4,27,8,45,53.0,264.0,6.9,14.0,299.0,290.41,235.16
2016,4,27,9,0,80.0,302.0,7.2,14.0,357.0,350.5,283.68
2016,4,27,9,15,41.5,241.5,7.35,14.0,270.5,265.26,213.84
2016,4,27,9,30,3.0,181.0,7.5,14.0,184.0,172.72,137.23
2016,4,27,9,45,7.0,213.0,7.7,14.0,219.5,206.98,165.06
2016,4,27,10,0,11.0,245.0,7.9,14.0,255.0,241.71,193.01
2016,4,27,10,15,235.0,290.0,7.95,14.0,490.0,512.94,416.33
2016,4,27,10,30,459.0,335.0,8.0,14.0,725.0,783.48,629.23
2016,4,27,10,45,659.0,245.5,8.05,14.0,820.5,897.45,720.56
2016,4,27,11,0,859.0,156.0,8.1,14.0,916.0,1007.83,802.45
2016,4,27,11,15,863.5,156.5,8.05,14.0,930.5,1026.75,815.22
2016,4,27,11,30,868.0,157.0,8.0,14.0,945.0,1042.27,825.9
2016,4,27,11,45,867.5,159.0,8.0,14.0,951.0,1050.83,831.84
2016,4,27,12,0,867.0,161.0,8.0,14.0,957.0,1055.77,835.29
2016,4,27,12,15,867.0,161.0,8.0,14.0,955.5,1055.49,835.08
2016,4,27,12,30,867.0,161.0,8.0,14.0,954.0,1051.58,832.37
2016,4,27,12,45,858.5,164.5,8.0,14.0,942.5,1039.23,823.63
2016,4,27,13,0,850.0,168.0,8.0,14.0,931.0,1023.48,812.53
2016,4,27,13,15,845.5,166.5,8.0,14.0,913.0,1003.2,798.2
2016,4,27,13,30,841.0,165.0,8.0,14.0,895.0,979.69,781.56
2016,4,27,13,45,838.5,161.0,8.05,14.0,871.0,952.37,762.32
2016,4,27,14,0,836.0,157.0,8.1,14.0,847.0,921.98,740.78
2016,4,27,14,15,570.0,254.0,8.1,14.0,716.5,764.46,618.83
2016,4,27,14,30,304.0,351.0,8.1,14.0,586.0,612.59,494.65
2016,4,27,14,45,547.0,248.0,8.15,14.0,645.5,694.92,566.39
2016,4,27,15,0,790.0,145.0,8.2,14.0,705.0,749.67,614.77
2016,4,27,15,15,772.0,141.5,8.15,14.0,661.0,698.73,574.32
2016,4,27,15,30,754.0,138.0,8.1,14.0,617.0,645.46,531.61
2016,4,27,15,45,729.0,134.0,8.1,14.0,568.5,587.17,484.11
2016,4,27,16,0,704.0,130.0,8.1,14.0,520.0,529.62,436.2
2016,4,27,16,15,679.0,114.0,8.05,14.0,461.0,461.21,378.6
2016,4,27,16,30,654.0,98.0,8.0,14.0,402.0,394.33,320.93
2016,4,27,16,45,515.5,110.5,8.0,14.0,332.5,313.36,251.57
2016,4,27,17,0,377.0,123.0,8.0,14.0,263.0,244.88,193.4
2016,4,27,17,15,417.0,104.5,7.95,13.5,237.0,213.16,162.57
2016,4,27,17,30,457.0,86.0,7.9,13.0,211.0,176.43,126.59
2016,4,27,17,45,390.5,73.0,7.85,13.0,163.5,124.16,82.72
2016,4,27,18,0,324.0,60.0,7.8,13.0,116.0,79.99,49.13
2016,4,27,18,15,220.0,44.0,7.75,12.5,76.0,40.59,24.47
2016,4,27,18,30,116.0,28.0,7.7,12.0,36.0,23.09,10.25
2016,4,27,18,45,58.0,14.0,7.65,12.0,18.0,13.34,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,9.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,15,28.0,6.5,5.2,9.5,7.5,0.0,0.0
2016,4,28,5,30,56.0,13.0,5.4,10.0,15.0,12.39,0.0
2016,4,28,5,45,183.0,27.5,5.65,10.5,49.0,21.46,10.95
2016,4,28,6,0,310.0,42.0,5.9,11.0,83.0,45.65,25.89
2016,4,28,6,15,398.5,52.5,5.9,11.5,129.5,85.22,50.36
2016,4,28,6,30,487.0,63.0,5.9,12.0,176.0,135.77,88.85
2016,4,28,6,45,549.5,70.0,5.95,12.5,227.0,188.1,133.66
2016,4,28,7,0,612.0,77.0,6.0,13.0,278.0,247.71,186.47
2016,4,28,7,15,653.0,82.5,5.85,13.5,330.5,305.53,238.69
2016,4,28,7,30,694.0,88.0,5.7,14.0,383.0,367.38,293.46
2016,4,28,7,45,728.0,91.0,5.6,14.5,435.5,427.25,345.45
2016,4,28,8,0,762.0,94.0,5.5,15.0,488.0,490.05,398.27
2016,4,28,8,15,784.5,97.5,5.3,15.0,537.0,548.43,446.58
2016,4,28,8,30,807.0,101.0,5.1,15.0,586.0,607.4,493.86
2016,4,28,8,45,825.0,103.0,4.95,15.5,632.0,662.11,535.59
2016,4,28,9,0,843.0,105.0,4.8,16.0,678.0,716.31,575.16
2016,4,28,9,15,856.0,107.0,4.65,16.0,718.5,762.44,607.26
2016,4,28,9,30,869.0,109.0,4.5,16.0,759.0,810.0,639.85
2016,4,28,9,45,888.5,106.0,4.4,16.5,796.5,856.03,669.78
2016,4,28,10,0,908.0,103.0,4.3,17.0,834.0,900.43,697.94
2016,4,28,10,15,915.0,104.0,4.2,17.0,862.5,935.8,721.06
2016,4,28,10,30,922.0,105.0,4.1,17.0,891.0,968.25,741.96
2016,4,28,10,45,924.0,107.5,4.05,17.5,911.5,994.41,757.27
2016,4,28,11,0,926.0,110.0,4.0,18.0,932.0,1017.1,770.17
2016,4,28,11,15,929.0,110.5,4.05,18.0,946.0,1035.14,782.06
2016,4,28,11,30,932.0,111.0,4.1,18.0,960.0,1049.58,791.63
2016,4,28,11,45,931.0,113.0,4.2,18.5,965.0,1057.87,796.02
2016,4,28,12,0,930.0,115.0,4.3,19.0,970.0,1062.38,798.02
2016,4,28,12,15,930.0,114.5,4.45,19.0,968.0,1061.54,798.54
2016,4,28,12,30,930.0,114.0,4.6,19.0,966.0,1056.93,797.08
2016,4,28,12,45,931.0,112.0,4.75,19.0,957.0,1048.01,792.77
2016,4,28,13,0,932.0,110.0,4.9,19.0,948.0,1035.34,785.94
2016,4,28,13,15,928.5,109.5,5.05,19.0,930.5,1016.15,774.62
2016,4,28,13,30,925.0,109.0,5.2,19.0,913.0,993.46,760.85
2016,4,28,13,45,918.0,108.5,5.35,19.0,887.5,964.17,742.34
2016,4,28,14,0,911.0,108.0,5.5,19.0,862.0,931.81,721.5
2016,4,28,14,15,903.5,106.5,5.65,18.5,830.5,895.1,698.68
2016,4,28,14,30,896.0,105.0,5.8,18.0,799.0,855.73,673.54
2016,4,28,14,45,881.0,105.0,5.95,18.0,760.0,809.53,641.65
2016,4,28,15,0,866.0,105.0,6.1,18.0,721.0,761.68,608.08
2016,4,28,15,15,851.5,103.0,6.2,17.5,677.5,713.6,574.78
2016,4,28,15,30,837.0,101.0,6.3,17.0,634.0,661.08,535.38
2016,4,28,15,45,810.5,100.5,6.45,17.0,585.0,601.99,488.56
2016,4,28,16,0,784.0,100.0,6.6,17.0,536.0,543.56,441.01
2016,4,28,16,15,758.5,96.5,6.6,16.5,485.0,483.63,391.57
2016,4,28,16,30,733.0,93.0,6.6,16.0,434.0,424.37,341.18
2016,4,28,16,45,689.0,90.0,6.6,15.5,380.5,360.45,285.78
2016,4,28,17,0,645.0,87.0,6.6,15.0,327.0,300.57,232.64
2016,4,28,17,15,594.5,80.0,6.55,14.5,275.0,239.48,178.19
2016,4,28,17,30,544.0,73.0,6.5,14.0,223.0,183.97,128.9
2016,4,28,17,45,457.5,65.0,6.45,13.5,172.5,128.1,82.9
2016,4,28,18,0,371.0,57.0,6.4,13.0,122.0,81.44,48.49
2016,4,28,18,15,261.5,43.0,6.15,12.5,81.0,40.81,24.0
2016,4,28,18,30,152.0,29.0,5.9,12.0,40.0,22.79,10.72
2016,4,28,18,45,76.0,14.5,5.65,12.0,20.0,13.82,0.0
2016,4,28,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,11.0,6.0,5.72,0.0
2016,4,29,5,30,0.0,12.0,3.3,11.0,12.0,11.44,0.0
2016,4,29,5,45,84.5,33.5,3.35,11.0,45.0,27.38,16.06
2016,4,29,6,0,169.0,55.0,3.4,11.0,78.0,52.11,34.28
2016,4,29,6,15,251.5,72.0,3.45,11.0,122.5,88.08,58.95
2016,4,29,6,30,334.0,89.0,3.5,11.0,167.0,134.63,94.87
2016,4,29,6,45,336.5,100.5,3.6,11.5,196.0,168.93,125.83
2016,4,29,7,0,339.0,112.0,3.7,12.0,225.0,203.29,157.37
2016,4,29,7,15,368.0,129.0,3.75,12.0,270.5,251.84,200.09
2016,4,29,7,30,397.0,146.0,3.8,12.0,316.0,303.53,244.92
2016,4,29,7,45,516.5,143.0,3.9,12.0,393.5,380.08,309.0
2016,4,29,8,0,636.0,140.0,4.0,12.0,471.0,471.76,384.68
2016,4,29,8,15,661.5,145.5,4.1,12.0,518.5,527.74,430.88
2016,4,29,8,30,687.0,151.0,4.2,12.0,566.0,584.91,477.16
2016,4,29,8,45,708.0,154.5,4.3,12.5,610.5,637.94,518.34
2016,4,29,9,0,729.0,158.0,4.4,13.0,655.0,691.04,558.62
2016,4,29,9,15,744.0,161.5,4.4,13.0,694.5,739.38,595.0
2016,4,29,9,30,759.0,165.0,4.4,13.0,734.0,786.67,629.38
2016,4,29,9,45,791.0,156.0,4.4,13.5,773.0,831.19,659.47
2016,4,29,10,0,823.0,147.0,4.4,14.0,812.0,877.73,690.58
2016,4,29,10,15,831.0,148.5,4.5,14.0,839.5,912.5,715.0
2016,4,29,10,30,839.0,150.0,4.6,14.0,867.0,944.65,737.6
2016,4,29,10,45,845.0,151.0,4.75,14.5,888.0,971.58,755.49
2016,4,29,11,0,851.0,152.0,4.9,15.0,909.0,995.45,771.25
2016,4,29,11,15,854.5,153.0,5.2,15.0,922.5,1013.67,785.81
2016,4,29,11,30,858.0,154.0,5.5,15.0,936.0,1028.5,798.08
2016,4,29,11,45,858.5,155.0,5.8,15.5,942.0,1036.85,804.28
2016,4,29,12,0,859.0,156.0,6.1,16.0,948.0,1041.65,808.02
2016,4,29,12,15,859.0,156.0,6.2,16.0,946.0,1041.31,808.43
2016,4,29,12,30,859.0,156.0,6.3,16.0,944.0,1037.39,806.44
2016,4,29,12,45,860.0,153.5,6.4,16.0,935.5,1028.29,800.88
2016,4,29,13,0,861.0,151.0,6.5,16.0,927.0,1006.81,786.56
2016,4,29,13,15,857.0,150.0,6.55,16.0,909.5,996.2,779.85
2016,4,29,13,30,853.0,149.0,6.6,16.0,892.0,973.49,764.44
2016,4,29,13,45,843.5,149.0,6.65,16.0,866.5,943.61,743.87
2016,4,29,14,0,834.0,149.0,6.7,16.0,841.0,911.01,721.26
2016,4,29,14,15,825.0,146.5,6.75,16.0,809.5,873.75,695.11
2016,4,29,14,30,816.0,144.0,6.8,16.0,778.0,834.16,667.06
2016,4,29,14,45,802.5,142.0,6.85,16.0,740.0,789.42,634.91
2016,4,29,15,0,789.0,140.0,6.9,16.0,702.0,743.15,601.29
2016,4,29,15,15,772.5,136.5,6.95,16.0,659.5,691.99,562.13
2016,4,29,15,30,756.0,133.0,7.0,16.0,617.0,641.01,522.05
2016,4,29,15,45,733.0,129.5,7.05,16.0,569.5,584.48,476.71
2016,4,29,16,0,710.0,126.0,7.1,16.0,522.0,528.48,430.74
2016,4,29,16,15,567.0,142.0,7.15,15.5,439.5,432.29,351.9
2016,4,29,16,30,424.0,158.0,7.2,15.0,357.0,347.54,281.71
2016,4,29,16,45,387.0,143.5,7.3,15.0,309.0,292.57,234.65
2016,4,29,17,0,350.0,129.0,7.4,15.0,261.0,241.45,190.25
2016,4,29,17,15,302.5,118.0,7.4,14.5,219.5,193.31,148.8
2016,4,29,17,30,255.0,107.0,7.4,14.0,178.0,152.72,114.15
2016,4,29,17,45,295.0,85.0,7.45,13.5,150.0,121.04,84.22
2016,4,29,18,0,335.0,63.0,7.5,13.0,122.0,83.74,51.87
2016,4,29,18,15,230.5,47.0,7.45,12.5,81.5,43.54,26.73
2016,4,29,18,30,126.0,31.0,7.4,12.0,41.0,25.44,13.23
2016,4,29,18,45,63.0,15.5,7.4,12.0,20.5,14.77,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.0,7.5,5.1,11.5,9.5,7.15,0.0
2016,4,30,5,30,108.0,15.0,5.1,12.0,19.0,11.81,0.0
2016,4,30,5,45,240.5,28.5,5.2,12.5,56.0,22.64,12.55
2016,4,30,6,0,373.0,42.0,5.3,13.0,93.0,48.78,26.45
2016,4,30,6,15,458.0,51.0,5.3,13.0,141.0,90.7,52.12
2016,4,30,6,30,543.0,60.0,5.3,13.0,189.0,143.11,92.34
2016,4,30,6,45,601.0,66.5,5.35,13.5,242.0,197.43,139.15
2016,4,30,7,0,659.0,73.0,5.4,14.0,295.0,258.4,193.31
2016,4,30,7,15,698.0,78.0,5.45,14.5,348.0,317.76,246.9
2016,4,30,7,30,737.0,83.0,5.5,15.0,401.0,381.73,303.41
2016,4,30,7,45,766.0,86.5,5.55,15.5,453.5,441.94,355.69
2016,4,30,8,0,795.0,90.0,5.6,16.0,506.0,504.05,407.96
2016,4,30,8,15,816.0,93.5,5.5,16.0,555.5,563.18,456.9
2016,4,30,8,30,837.0,97.0,5.4,16.0,605.0,622.69,504.7
2016,4,30,8,45,852.5,99.5,5.3,16.5,650.5,677.55,546.58
2016,4,30,9,0,868.0,102.0,5.2,17.0,696.0,728.79,583.75
2016,4,30,9,15,879.5,103.5,5.1,17.0,736.5,777.17,617.79
2016,4,30,9,30,891.0,105.0,5.0,17.0,777.0,823.82,650.07
2016,4,30,9,45,906.0,103.5,4.95,17.5,813.0,868.32,679.33
2016,4,30,10,0,921.0,102.0,4.9,18.0,849.0,910.82,706.7
2016,4,30,10,15,927.0,103.0,4.85,18.0,876.5,945.56,729.64
2016,4,30,10,30,933.0,104.0,4.8,18.0,904.0,977.27,750.35
2016,4,30,10,45,937.0,105.0,4.8,18.5,924.5,1003.9,766.37
2016,4,30,11,0,941.0,106.0,4.8,19.0,945.0,1027.11,780.0
2016,4,30,11,15,943.0,106.5,4.75,19.0,958.0,1044.3,790.62
2016,4,30,11,30,945.0,107.0,4.7,19.0,971.0,1057.81,798.82
2016,4,30,11,45,945.5,107.0,4.7,19.5,976.0,1065.54,802.13
2016,4,30,12,0,946.0,107.0,4.7,20.0,981.0,1069.48,803.02
2016,4,30,12,15,945.0,107.0,4.7,20.0,978.5,1068.08,802.07
2016,4,30,12,30,944.0,107.0,4.7,20.0,976.0,1062.88,798.71
2016,4,30,12,45,939.0,108.0,4.7,20.0,964.5,1050.95,790.97
2016,4,30,13,0,934.0,109.0,4.7,20.0,953.0,1035.37,780.9
2016,4,30,13,15,929.5,108.5,4.7,20.0,934.5,1015.18,767.79
2016,4,30,13,30,925.0,108.0,4.7,20.0,916.0,991.53,752.39
2016,4,30,13,45,919.5,106.5,4.75,20.5,890.5,962.6,732.33
2016,4,30,14,0,914.0,105.0,4.8,21.0,865.0,930.54,710.12
2016,4,30,14,15,905.5,103.5,4.85,21.0,833.0,892.92,685.32
2016,4,30,14,30,897.0,102.0,4.9,21.0,801.0,852.71,658.5
2016,4,30,14,45,887.0,100.0,4.95,21.0,763.0,808.42,628.47
2016,4,30,15,0,877.0,98.0,5.0,21.0,725.0,762.11,596.63
2016,4,30,15,15,863.0,95.5,5.0,21.0,681.5,710.68,560.39
2016,4,30,15,30,849.0,93.0,5.0,21.0,638.0,658.08,521.19
2016,4,30,15,45,831.5,90.0,5.05,21.0,590.5,603.47,478.98
2016,4,30,16,0,814.0,87.0,5.1,21.0,543.0,546.61,433.89
2016,4,30,16,15,615.0,124.0,5.1,20.5,450.0,438.54,347.93
2016,4,30,16,30,416.0,161.0,5.1,20.0,357.0,346.67,274.18
2016,4,30,16,45,401.5,142.5,5.15,19.5,314.0,297.12,233.12
2016,4,30,17,0,387.0,124.0,5.2,19.0,271.0,248.85,191.97
2016,4,30,17,15,497.0,92.5,5.15,18.5,251.5,225.27,166.51
2016,4,30,17,30,607.0,61.0,5.1,18.0,232.0,185.83,125.93
2016,4,30,17,45,537.5,54.0,5.1,17.5,182.0,129.69,79.45
2016,4,30,18,0,468.0,47.0,5.1,17.0,132.0,81.89,44.27
2016,4,30,18,15,358.0,36.5,5.0,16.5,89.0,38.37,19.93
2016,4,30,18,30,248.0,26.0,4.9,16.0,46.0,20.68,9.9
2016,4,30,18,45,124.0,13.0,4.85,16.0,23.0,12.39,0.0
2016,4,30,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,8.0,1.25,12.5,10.5,7.63,0.0
2016,5,1,5,30,125.0,16.0,1.2,13.0,21.0,12.6,0.0
2016,5,1,5,45,255.0,28.5,1.15,13.5,58.0,22.48,12.69
2016,5,1,6,0,385.0,41.0,1.1,14.0,95.0,48.79,25.89
2016,5,1,6,15,468.0,49.5,1.1,14.5,143.0,90.88,51.43
2016,5,1,6,30,551.0,58.0,1.1,15.0,191.0,143.17,90.94
2016,5,1,6,45,604.0,64.5,1.1,15.5,242.5,196.86,136.39
2016,5,1,7,0,657.0,71.0,1.1,16.0,294.0,256.58,188.06
2016,5,1,7,15,695.0,75.5,1.1,16.5,346.5,314.92,238.78
2016,5,1,7,30,733.0,80.0,1.1,17.0,399.0,377.78,291.82
2016,5,1,7,45,759.5,84.5,1.15,17.5,450.5,437.55,341.09
2016,5,1,8,0,786.0,89.0,1.2,18.0,502.0,498.95,389.87
2016,5,1,8,15,806.5,92.0,1.15,18.5,551.0,556.74,433.64
2016,5,1,8,30,827.0,95.0,1.1,19.0,600.0,614.85,475.88
2016,5,1,8,45,842.0,97.5,1.05,19.5,645.0,668.8,513.47
2016,5,1,9,0,857.0,100.0,1.0,20.0,690.0,719.21,546.49
2016,5,1,9,15,869.0,102.0,0.9,20.5,730.0,767.92,575.56
2016,5,1,9,30,881.0,104.0,0.8,21.0,770.0,814.98,602.59
2016,5,1,9,45,889.5,106.0,0.7,21.5,804.0,857.22,625.6
2016,5,1,10,0,898.0,108.0,0.6,22.0,838.0,897.07,646.42
2016,5,1,10,15,904.5,109.5,0.6,22.0,866.0,932.0,666.92
2016,5,1,10,30,911.0,111.0,0.6,22.0,894.0,964.03,685.51
2016,5,1,10,45,915.0,112.0,0.65,22.5,914.5,990.08,700.14
2016,5,1,11,0,919.0,113.0,0.7,23.0,935.0,1012.81,712.79
2016,5,1,11,15,921.5,113.5,0.85,23.0,948.0,1030.09,725.79
2016,5,1,11,30,924.0,114.0,1.0,23.0,961.0,1043.8,736.7
2016,5,1,11,45,924.0,115.0,1.2,23.5,966.0,1051.86,743.72
2016,5,1,12,0,924.0,116.0,1.4,24.0,971.0,1056.21,748.34
2016,5,1,12,15,923.5,116.0,1.55,24.0,968.5,1055.31,750.25
2016,5,1,12,30,923.0,116.0,1.7,24.0,966.0,1050.68,749.86
2016,5,1,12,45,920.0,115.5,1.9,24.0,955.5,1039.35,745.93
2016,5,1,13,0,917.0,115.0,2.1,24.0,945.0,1024.42,739.56
2016,5,1,13,15,913.0,114.0,2.2,23.5,927.0,1004.47,730.08
2016,5,1,13,30,909.0,113.0,2.3,23.0,909.0,981.12,718.3
2016,5,1,13,45,901.5,113.0,2.45,23.0,883.5,952.29,701.9
2016,5,1,14,0,894.0,113.0,2.6,23.0,858.0,920.5,683.29
2016,5,1,14,15,885.5,111.5,2.65,22.5,826.5,883.52,661.4
2016,5,1,14,30,877.0,110.0,2.7,22.0,795.0,844.02,637.48
2016,5,1,14,45,864.0,109.0,2.75,22.0,756.5,799.17,608.27
2016,5,1,15,0,851.0,108.0,2.8,22.0,718.0,752.59,577.47
2016,5,1,15,15,836.5,105.5,2.75,21.5,675.0,704.74,545.84
2016,5,1,15,30,822.0,103.0,2.7,21.0,632.0,652.52,508.42
2016,5,1,15,45,800.5,101.0,2.7,21.0,584.5,595.8,465.81
2016,5,1,16,0,779.0,99.0,2.7,21.0,537.0,539.29,422.15
2016,5,1,16,15,594.5,131.5,2.6,20.5,447.5,435.49,341.36
2016,5,1,16,30,410.0,164.0,2.5,20.0,358.0,346.7,271.51
2016,5,1,16,45,531.0,123.5,2.4,19.5,344.5,329.2,254.89
2016,5,1,17,0,652.0,83.0,2.3,19.0,331.0,299.02,225.05
2016,5,1,17,15,604.0,76.5,2.1,18.5,279.5,238.84,172.99
2016,5,1,17,30,556.0,70.0,1.9,18.0,228.0,183.9,125.54
2016,5,1,17,45,482.0,62.0,1.75,17.5,178.5,129.19,81.14
2016,5,1,18,0,408.0,54.0,1.6,17.0,129.0,83.45,47.82
2016,5,1,18,15,303.0,41.5,1.45,16.5,87.0,41.03,22.95
2016,5,1,18,30,198.0,29.0,1.3,16.0,45.0,22.66,11.8
2016,5,1,18,45,99.0,14.5,1.2,15.5,22.5,13.82,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,34.5,8.5,1.25,11.5,10.0,8.1,0.0
2016,5,2,5,30,69.0,17.0,1.3,12.0,20.0,14.3,0.0
2016,5,2,5,45,176.5,33.5,1.4,12.5,55.5,26.06,15.93
2016,5,2,6,0,284.0,50.0,1.5,13.0,91.0,52.43,31.29
2016,5,2,6,15,142.0,54.0,1.5,13.0,74.5,62.72,41.73
2016,5,2,6,30,0.0,58.0,1.5,13.0,58.0,53.8,40.54
2016,5,2,6,45,0.0,73.5,1.55,13.5,73.5,68.15,52.81
2016,5,2,7,0,0.0,89.0,1.6,14.0,89.0,82.59,64.89
2016,5,2,7,15,18.0,128.0,1.55,14.5,136.0,125.01,99.75
2016,5,2,7,30,36.0,167.0,1.5,15.0,183.0,171.56,137.46
2016,5,2,7,45,23.0,173.0,1.5,15.5,184.0,172.07,137.32
2016,5,2,8,0,10.0,179.0,1.5,16.0,185.0,172.63,137.1
2016,5,2,8,15,95.0,227.5,1.45,16.0,285.5,271.2,216.32
2016,5,2,8,30,180.0,276.0,1.4,16.0,386.0,381.49,302.09
2016,5,2,8,45,272.0,280.5,1.4,16.5,461.5,463.1,363.79
2016,5,2,9,0,364.0,285.0,1.4,17.0,537.0,547.62,426.3
2016,5,2,9,15,587.5,210.0,1.3,17.0,643.5,669.66,517.4
2016,5,2,9,30,811.0,135.0,1.2,17.0,750.0,795.32,605.16
2016,5,2,9,45,831.5,131.5,1.2,17.5,786.5,839.9,631.62
2016,5,2,10,0,852.0,128.0,1.2,18.0,823.0,877.42,653.89
2016,5,2,10,15,859.0,129.5,1.2,18.5,850.5,911.36,673.6
2016,5,2,10,30,866.0,131.0,1.2,19.0,878.0,942.57,691.35
2016,5,2,10,45,868.5,133.5,1.2,19.5,897.5,967.62,705.02
2016,5,2,11,0,871.0,136.0,1.2,20.0,917.0,989.44,716.64
2016,5,2,11,15,873.5,137.0,1.2,20.0,930.0,1006.43,726.61
2016,5,2,11,30,876.0,138.0,1.2,20.0,943.0,1020.04,734.59
2016,5,2,11,45,873.0,140.5,1.3,20.0,947.0,1026.17,739.82
2016,5,2,12,0,870.0,143.0,1.4,20.0,951.0,1028.77,742.99
2016,5,2,12,15,869.0,143.0,1.55,20.0,948.0,1027.36,744.52
2016,5,2,12,30,868.0,143.0,1.7,20.0,945.0,1022.45,743.83
2016,5,2,12,45,860.5,145.5,1.9,20.0,933.5,1010.12,739.01
2016,5,2,13,0,853.0,148.0,2.1,20.0,922.0,994.5,731.9
2016,5,2,13,15,687.0,240.0,2.25,20.0,855.5,928.2,690.51
2016,5,2,13,30,521.0,332.0,2.4,20.0,789.0,846.9,633.3
2016,5,2,13,45,515.0,320.5,2.55,20.0,761.5,815.61,614.31
