Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,14,0,509.0,309.0,2.7,20.0,734.0,782.61,593.29
2016,5,2,14,15,525.0,288.0,2.75,19.5,712.5,757.5,578.57
2016,5,2,14,30,541.0,267.0,2.8,19.0,691.0,729.49,561.42
2016,5,2,14,45,645.0,209.5,2.85,19.0,691.0,734.47,568.55
2016,5,2,15,0,749.0,152.0,2.9,19.0,691.0,726.01,565.46
2016,5,2,15,15,633.5,180.5,2.9,18.5,617.0,638.88,501.03
2016,5,2,15,30,518.0,209.0,2.9,18.0,543.0,556.52,439.17
2016,5,2,15,45,432.5,215.5,2.9,18.0,480.5,483.14,382.68
2016,5,2,16,0,347.0,222.0,2.9,18.0,418.0,412.63,327.51
2016,5,2,16,15,300.0,207.0,2.85,17.5,365.5,353.96,281.69
2016,5,2,16,30,253.0,192.0,2.8,17.0,313.0,299.91,238.7
2016,5,2,16,45,211.5,172.5,2.75,16.5,265.5,246.41,195.55
2016,5,2,17,0,170.0,153.0,2.7,16.0,218.0,200.43,158.07
2016,5,2,17,15,142.5,134.5,2.65,15.5,183.5,164.0,127.92
2016,5,2,17,30,115.0,116.0,2.6,15.0,149.0,130.83,100.48
2016,5,2,17,45,186.5,93.5,2.6,14.5,134.0,112.34,81.22
2016,5,2,18,0,258.0,71.0,2.6,14.0,119.0,84.37,55.19
2016,5,2,18,15,176.5,52.0,2.55,13.5,80.0,47.83,31.03
2016,5,2,18,30,95.0,33.0,2.5,13.0,41.0,27.01,15.73
2016,5,2,18,45,47.5,16.5,2.45,13.0,20.5,13.84,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,12.0,5.0,4.77,0.0
2016,5,3,5,30,0.0,10.0,1.6,12.0,10.0,9.26,0.0
2016,5,3,5,45,0.0,27.5,1.6,12.5,27.5,25.4,15.59
2016,5,3,6,0,0.0,45.0,1.6,13.0,45.0,41.08,28.9
2016,5,3,6,15,7.0,66.5,1.5,13.0,68.0,61.31,46.3
2016,5,3,6,30,14.0,88.0,1.4,13.0,91.0,82.77,64.55
2016,5,3,6,45,24.0,108.5,1.35,13.0,116.0,105.33,83.45
2016,5,3,7,0,34.0,129.0,1.3,13.0,141.0,129.42,103.5
2016,5,3,7,15,72.5,156.0,1.45,13.0,186.5,170.67,137.14
2016,5,3,7,30,111.0,183.0,1.6,13.0,232.0,219.02,176.62
2016,5,3,7,45,169.5,204.0,1.8,13.5,289.5,273.71,220.67
2016,5,3,8,0,228.0,225.0,2.0,14.0,347.0,334.81,269.48
2016,5,3,8,15,154.5,247.0,2.1,14.0,333.5,327.97,263.5
2016,5,3,8,30,81.0,269.0,2.2,14.0,320.0,308.45,246.92
2016,5,3,8,45,216.0,280.0,2.35,14.5,427.0,419.56,335.51
2016,5,3,9,0,351.0,291.0,2.5,15.0,534.0,544.17,431.42
2016,5,3,9,15,311.0,320.5,2.45,15.0,545.0,560.34,441.13
2016,5,3,9,30,271.0,350.0,2.4,15.0,556.0,572.42,448.15
2016,5,3,9,45,220.0,374.5,2.35,15.5,547.0,558.61,435.01
2016,5,3,10,0,169.0,399.0,2.3,16.0,538.0,547.88,424.09
2016,5,3,10,15,262.5,395.5,2.15,16.0,619.0,643.63,495.17
2016,5,3,10,30,356.0,392.0,2.0,16.0,700.0,735.25,560.47
2016,5,3,10,45,318.0,412.5,1.9,16.5,692.5,729.8,552.39
2016,5,3,11,0,280.0,433.0,1.8,17.0,685.0,721.45,543.18
2016,5,3,11,15,296.0,435.5,1.7,17.0,705.0,745.19,558.99
2016,5,3,11,30,312.0,438.0,1.6,17.0,725.0,767.95,573.64
2016,5,3,11,45,284.0,448.5,1.5,17.5,711.0,753.62,560.58
2016,5,3,12,0,256.0,459.0,1.4,18.0,697.0,737.55,546.79
2016,5,3,12,15,363.0,418.5,1.45,18.0,755.0,803.24,595.43
2016,5,3,12,30,470.0,378.0,1.5,18.0,813.0,876.12,647.02
2016,5,3,12,45,474.5,371.0,1.55,18.0,806.0,868.81,642.36
2016,5,3,13,0,479.0,364.0,1.6,18.0,799.0,859.2,637.11
2016,5,3,13,15,410.0,383.5,1.7,18.0,751.0,802.79,598.74
2016,5,3,13,30,341.0,403.0,1.8,18.0,703.0,739.75,555.58
2016,5,3,13,45,419.5,358.0,1.9,18.0,716.5,764.5,576.97
2016,5,3,14,0,498.0,313.0,2.0,18.0,730.0,776.26,588.62
2016,5,3,14,15,480.0,305.0,2.1,18.0,695.0,735.21,560.9
2016,5,3,14,30,462.0,297.0,2.2,18.0,660.0,693.59,532.72
2016,5,3,14,45,380.0,308.5,2.35,18.0,598.0,613.63,475.09
2016,5,3,15,0,298.0,320.0,2.5,18.0,536.0,546.46,425.49
2016,5,3,15,15,223.0,308.0,2.65,17.5,464.5,460.73,362.05
2016,5,3,15,30,148.0,296.0,2.8,17.0,393.0,387.77,306.63
2016,5,3,15,45,155.0,273.0,2.95,17.0,367.5,360.67,286.65
2016,5,3,16,0,162.0,250.0,3.1,17.0,342.0,332.66,265.29
2016,5,3,16,15,156.5,226.5,3.1,16.5,308.5,296.98,237.59
2016,5,3,16,30,151.0,203.0,3.1,16.0,275.0,261.79,209.7
2016,5,3,16,45,99.0,175.5,3.1,16.0,220.5,203.19,162.29
2016,5,3,17,0,47.0,148.0,3.1,16.0,166.0,153.54,122.2
2016,5,3,17,15,36.5,127.0,3.0,15.5,140.0,127.47,100.93
2016,5,3,17,30,26.0,106.0,2.9,15.0,114.0,102.82,80.61
2016,5,3,17,45,16.0,85.0,2.85,15.0,89.5,79.97,61.5
2016,5,3,18,0,6.0,64.0,2.8,15.0,65.0,58.68,43.61
2016,5,3,18,15,3.0,43.5,2.6,14.5,44.0,39.6,27.21
2016,5,3,18,30,0.0,23.0,2.4,14.0,23.0,21.36,11.45
2016,5,3,18,45,0.0,11.5,2.25,14.0,11.5,10.66,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.55,12.0,7.5,7.15,0.0
2016,5,4,5,30,0.0,15.0,2.5,12.0,15.0,13.92,0.0
2016,5,4,5,45,37.5,36.5,2.5,12.5,42.0,31.08,20.51
2016,5,4,6,0,75.0,58.0,2.5,13.0,69.0,53.23,37.13
2016,5,4,6,15,111.0,80.0,2.45,13.0,104.0,82.55,59.81
2016,5,4,6,30,147.0,102.0,2.4,13.0,139.0,116.72,87.42
2016,5,4,6,45,198.0,116.0,2.4,13.0,178.0,152.44,116.61
2016,5,4,7,0,249.0,130.0,2.4,13.0,217.0,194.02,151.49
2016,5,4,7,15,237.0,154.5,2.3,13.0,248.0,229.52,182.85
2016,5,4,7,30,225.0,179.0,2.2,13.0,279.0,263.61,212.11
2016,5,4,7,45,245.5,200.0,2.15,13.5,321.5,307.87,248.11
2016,5,4,8,0,266.0,221.0,2.1,14.0,364.0,354.15,284.88
2016,5,4,8,15,276.5,242.5,2.0,14.0,403.0,397.09,318.55
2016,5,4,8,30,287.0,264.0,1.9,14.0,442.0,440.67,351.91
2016,5,4,8,45,322.5,277.0,1.85,14.0,490.5,493.07,391.84
2016,5,4,9,0,358.0,290.0,1.8,14.0,539.0,548.01,432.82
2016,5,4,9,15,335.5,315.5,1.7,14.0,559.5,573.68,449.9
2016,5,4,9,30,313.0,341.0,1.6,14.0,580.0,596.6,464.71
2016,5,4,9,45,315.5,357.5,1.55,14.5,607.5,628.72,485.95
2016,5,4,10,0,318.0,374.0,1.5,15.0,635.0,659.98,506.07
2016,5,4,10,15,316.0,389.0,1.5,15.0,655.5,684.72,522.53
2016,5,4,10,30,314.0,404.0,1.5,15.0,676.0,708.17,538.01
2016,5,4,10,45,260.5,426.5,1.5,15.5,656.0,689.09,521.33
2016,5,4,11,0,207.0,449.0,1.5,16.0,636.0,656.77,495.94
2016,5,4,11,15,218.0,454.5,1.65,16.0,654.0,677.28,511.71
2016,5,4,11,30,229.0,460.0,1.8,16.0,672.0,697.06,526.47
2016,5,4,11,45,245.0,459.5,2.0,16.0,687.5,725.3,547.57
2016,5,4,12,0,261.0,459.0,2.2,16.0,703.0,742.03,560.74
2016,5,4,12,15,328.0,431.5,2.3,16.0,737.0,780.9,590.7
2016,5,4,12,30,395.0,404.0,2.4,16.0,771.0,817.79,618.95
2016,5,4,12,45,365.0,417.0,2.5,16.5,753.0,797.43,603.21
2016,5,4,13,0,335.0,430.0,2.6,17.0,735.0,775.94,587.14
2016,5,4,13,15,383.5,395.5,2.65,17.0,738.5,780.67,593.13
2016,5,4,13,30,432.0,361.0,2.7,17.0,742.0,790.69,602.4
2016,5,4,13,45,394.0,370.0,2.8,17.0,710.0,744.64,570.01
2016,5,4,14,0,356.0,379.0,2.9,17.0,678.0,707.47,543.72
2016,5,4,14,15,352.5,362.0,2.95,17.0,649.0,674.44,521.13
2016,5,4,14,30,349.0,345.0,3.0,17.0,620.0,640.45,497.52
2016,5,4,14,45,364.5,322.0,3.05,17.0,597.0,614.55,480.02
2016,5,4,15,0,380.0,299.0,3.1,17.0,574.0,586.39,460.47
2016,5,4,15,15,369.0,282.0,3.1,17.0,536.0,543.25,428.63
2016,5,4,15,30,358.0,265.0,3.1,17.0,498.0,500.17,396.36
2016,5,4,15,45,369.0,240.5,3.1,17.0,465.0,463.32,368.61
2016,5,4,16,0,380.0,216.0,3.1,17.0,432.0,424.69,338.71
2016,5,4,16,15,250.0,210.0,3.0,16.5,346.5,331.38,264.85
2016,5,4,16,30,120.0,204.0,2.9,16.0,261.0,248.76,199.04
2016,5,4,16,45,247.0,167.0,2.85,16.0,268.0,257.08,204.33
2016,5,4,17,0,374.0,130.0,2.8,16.0,275.0,249.98,194.31
2016,5,4,17,15,324.0,120.0,2.7,15.5,232.5,200.95,152.85
2016,5,4,17,30,274.0,110.0,2.6,15.0,190.0,159.48,118.1
2016,5,4,17,45,229.5,91.5,2.55,14.5,149.5,117.12,83.34
2016,5,4,18,0,185.0,73.0,2.5,14.0,109.0,80.3,54.73
2016,5,4,18,15,127.0,53.0,2.35,13.5,74.5,47.6,31.72
2016,5,4,18,30,69.0,33.0,2.2,13.0,40.0,28.24,17.31
2016,5,4,18,45,34.5,16.5,2.1,13.0,20.0,14.56,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.9,13.0,8.5,8.1,0.0
2016,5,5,5,30,0.0,17.0,2.0,13.0,17.0,15.78,0.07
2016,5,5,5,45,33.5,37.0,2.1,13.0,42.0,32.65,21.96
2016,5,5,6,0,67.0,57.0,2.2,13.0,67.0,52.31,36.59
2016,5,5,6,15,94.5,78.5,2.25,13.0,99.0,79.77,58.19
2016,5,5,6,30,122.0,100.0,2.3,13.0,131.0,111.02,83.75
2016,5,5,6,45,152.0,118.5,2.35,13.5,166.5,143.8,110.91
2016,5,5,7,0,182.0,137.0,2.4,14.0,202.0,180.23,141.39
2016,5,5,7,15,183.5,160.5,2.4,14.0,234.5,214.91,171.24
2016,5,5,7,30,185.0,184.0,2.4,14.0,267.0,249.8,200.66
2016,5,5,7,45,240.5,201.0,2.45,14.5,322.0,306.5,246.45
2016,5,5,8,0,296.0,218.0,2.5,15.0,377.0,366.7,294.4
2016,5,5,8,15,192.0,246.0,2.45,15.0,353.0,348.12,279.03
2016,5,5,8,30,88.0,274.0,2.4,15.0,329.0,317.39,253.19
2016,5,5,8,45,219.5,283.5,2.4,15.5,433.5,425.06,338.46
2016,5,5,9,0,351.0,293.0,2.4,16.0,538.0,545.8,430.53
2016,5,5,9,15,206.5,316.0,2.35,16.0,462.5,469.63,369.27
2016,5,5,9,30,62.0,339.0,2.3,16.0,387.0,379.68,296.99
2016,5,5,9,45,177.5,360.5,2.3,16.0,505.0,508.49,397.2
2016,5,5,10,0,293.0,382.0,2.3,16.0,623.0,645.98,499.16
2016,5,5,10,15,150.0,290.0,2.3,16.0,413.5,426.25,333.72
2016,5,5,10,30,7.0,198.0,2.3,16.0,204.0,193.28,150.24
2016,5,5,10,45,11.0,242.0,2.3,16.5,252.0,239.68,186.87
2016,5,5,11,0,15.0,286.0,2.3,17.0,300.0,286.54,222.53
2016,5,5,11,15,20.5,321.0,2.3,17.0,340.0,326.46,252.88
2016,5,5,11,30,26.0,356.0,2.3,17.0,380.0,377.3,291.13
2016,5,5,11,45,13.0,245.0,2.35,17.0,257.0,245.53,190.22
2016,5,5,12,0,0.0,134.0,2.4,17.0,134.0,126.05,96.23
2016,5,5,12,15,6.0,190.5,2.4,17.0,196.0,186.04,144.23
2016,5,5,12,30,12.0,247.0,2.4,17.0,258.0,246.43,191.5
2016,5,5,12,45,7.0,199.0,2.4,17.5,205.5,195.03,150.84
2016,5,5,13,0,2.0,151.0,2.4,18.0,153.0,144.07,110.44
2016,5,5,13,15,7.5,208.5,2.4,18.0,215.5,204.28,158.22
2016,5,5,13,30,13.0,266.0,2.4,18.0,278.0,264.69,205.26
2016,5,5,13,45,24.0,305.5,2.4,18.0,326.0,320.84,248.67
2016,5,5,14,0,35.0,345.0,2.4,18.0,374.0,369.17,285.65
2016,5,5,14,15,21.5,280.0,2.4,17.5,298.0,284.01,221.05
2016,5,5,14,30,8.0,215.0,2.4,17.0,222.0,209.32,163.39
2016,5,5,14,45,4.5,188.0,2.4,17.0,192.0,180.32,140.82
2016,5,5,15,0,1.0,161.0,2.4,17.0,162.0,151.74,118.23
2016,5,5,15,15,212.0,204.5,2.35,17.0,343.0,355.56,284.61
2016,5,5,15,30,423.0,248.0,2.3,17.0,524.0,531.29,419.78
2016,5,5,15,45,559.5,187.5,2.25,17.0,524.0,532.15,420.88
2016,5,5,16,0,696.0,127.0,2.2,17.0,524.0,520.63,412.26
2016,5,5,16,15,525.0,153.0,2.2,16.5,437.0,418.29,332.03
2016,5,5,16,30,354.0,179.0,2.2,16.0,350.0,332.19,263.87
2016,5,5,16,45,220.5,167.5,2.2,16.0,270.0,247.13,195.89
2016,5,5,17,0,87.0,156.0,2.2,16.0,190.0,174.01,137.89
2016,5,5,17,15,280.0,121.5,2.25,15.5,208.0,190.4,145.53
2016,5,5,17,30,473.0,87.0,2.3,15.0,226.0,181.4,128.53
2016,5,5,17,45,405.5,76.0,2.35,15.0,178.5,129.97,86.15
2016,5,5,18,0,338.0,65.0,2.4,15.0,131.0,86.6,53.62
2016,5,5,18,15,247.5,50.0,2.25,14.5,90.5,47.33,29.09
2016,5,5,18,30,157.0,35.0,2.1,14.0,50.0,27.3,16.7
2016,5,5,18,45,78.5,17.5,2.0,13.5,25.0,13.77,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,0.5,2.7,12.0,0.5,0.46,0.0
2016,5,6,6,0,0.0,1.0,2.7,12.0,1.0,0.92,0.0
2016,5,6,6,15,0.0,2.0,2.65,12.0,2.0,1.85,0.0
2016,5,6,6,30,0.0,3.0,2.6,12.0,3.0,2.78,0.0
2016,5,6,6,45,0.0,4.0,2.55,12.5,4.0,3.7,0.0
2016,5,6,7,0,0.0,5.0,2.5,13.0,5.0,4.63,0.0
2016,5,6,7,15,30.0,92.5,2.45,13.0,106.0,97.15,76.87
2016,5,6,7,30,60.0,180.0,2.4,13.0,207.0,193.21,156.44
2016,5,6,7,45,128.5,206.5,2.4,13.0,273.0,257.06,208.17
2016,5,6,8,0,197.0,233.0,2.4,13.0,339.0,326.35,264.03
2016,5,6,8,15,99.0,201.0,2.35,13.0,254.5,251.65,203.42
2016,5,6,8,30,1.0,169.0,2.3,13.0,170.0,158.89,126.55
2016,5,6,8,45,36.0,239.5,2.3,13.5,265.0,253.87,203.49
2016,5,6,9,0,71.0,310.0,2.3,14.0,360.0,350.41,278.88
2016,5,6,9,15,42.5,282.5,2.3,14.0,313.0,305.42,242.32
2016,5,6,9,30,14.0,255.0,2.3,14.0,266.0,252.18,199.45
2016,5,6,9,45,7.0,191.0,2.3,14.0,196.5,185.6,146.29
2016,5,6,10,0,0.0,127.0,2.3,14.0,127.0,119.0,92.32
2016,5,6,10,15,0.0,77.0,2.3,14.0,77.0,71.93,53.89
2016,5,6,10,30,0.0,27.0,2.3,14.0,27.0,25.2,15.31
2016,5,6,10,45,5.0,128.5,2.3,14.5,133.5,125.36,97.45
2016,5,6,11,0,10.0,230.0,2.3,15.0,240.0,227.42,178.34
2016,5,6,11,15,10.0,224.0,2.3,15.0,234.0,221.89,173.59
2016,5,6,11,30,10.0,218.0,2.3,15.0,228.0,216.3,169.15
2016,5,6,11,45,12.0,246.5,2.35,15.0,258.0,245.94,192.41
2016,5,6,12,0,14.0,275.0,2.4,15.0,288.0,275.66,215.48
2016,5,6,12,15,16.0,296.5,2.4,15.0,312.0,298.58,233.15
2016,5,6,12,30,18.0,318.0,2.4,15.0,336.0,321.46,250.73
2016,5,6,12,45,18.0,313.5,2.4,15.0,331.0,316.82,247.17
2016,5,6,13,0,18.0,309.0,2.4,15.0,326.0,312.09,243.68
2016,5,6,13,15,18.5,303.0,2.35,15.0,319.5,306.28,239.37
2016,5,6,13,30,19.0,297.0,2.3,15.0,313.0,300.38,235.02
2016,5,6,13,45,23.5,313.5,2.3,15.0,333.5,328.24,256.85
2016,5,6,14,0,28.0,330.0,2.3,15.0,354.0,347.64,272.02
2016,5,6,14,15,24.0,307.0,2.25,15.0,327.5,312.29,244.96
2016,5,6,14,30,20.0,284.0,2.2,15.0,301.0,285.64,224.64
2016,5,6,14,45,10.0,184.0,2.15,15.0,192.5,180.81,142.2
2016,5,6,15,0,0.0,84.0,2.1,15.0,84.0,78.36,59.32
2016,5,6,15,15,0.0,90.5,1.95,15.0,90.5,84.41,64.57
2016,5,6,15,30,0.0,97.0,1.8,15.0,97.0,90.48,69.73
2016,5,6,15,45,0.0,115.0,1.7,15.0,115.0,107.34,83.81
2016,5,6,16,0,0.0,133.0,1.6,15.0,133.0,124.18,97.87
2016,5,6,16,15,0.0,87.0,1.4,15.0,87.0,81.05,62.47
2016,5,6,16,30,0.0,41.0,1.2,15.0,41.0,38.1,26.7
2016,5,6,16,45,0.0,43.0,1.0,15.0,43.0,39.95,28.41
2016,5,6,17,0,0.0,45.0,0.8,15.0,45.0,41.81,30.09
2016,5,6,17,15,0.0,38.0,0.7,14.5,38.0,35.28,24.66
2016,5,6,17,30,0.0,31.0,0.6,14.0,31.0,28.76,19.15
2016,5,6,17,45,0.0,24.5,0.5,14.0,24.5,22.72,13.91
2016,5,6,18,0,0.0,18.0,0.4,14.0,18.0,16.68,8.62
2016,5,6,18,15,0.0,12.5,0.45,13.5,12.5,11.57,4.11
2016,5,6,18,30,0.0,7.0,0.5,13.0,7.0,6.48,0.0
2016,5,6,18,45,0.0,3.5,0.55,13.0,3.5,3.24,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.65,12.0,3.0,2.86,0.0
2016,5,7,5,30,0.0,6.0,1.8,12.0,6.0,5.55,0.0
2016,5,7,5,45,0.0,14.0,2.0,12.5,14.0,12.97,5.47
2016,5,7,6,0,0.0,22.0,2.2,13.0,22.0,20.4,11.63
2016,5,7,6,15,0.0,32.0,2.25,13.0,32.0,29.7,19.81
2016,5,7,6,30,0.0,42.0,2.3,13.0,42.0,39.01,27.95
2016,5,7,6,45,0.0,53.5,2.35,13.5,53.5,49.73,37.11
2016,5,7,7,0,0.0,65.0,2.4,14.0,65.0,60.46,46.12
2016,5,7,7,15,60.0,127.0,2.45,14.0,154.0,139.57,111.48
2016,5,7,7,30,120.0,189.0,2.5,14.0,243.0,228.09,183.78
2016,5,7,7,45,161.5,211.0,2.6,14.0,293.0,276.49,223.01
2016,5,7,8,0,203.0,233.0,2.7,14.0,343.0,329.39,265.7
2016,5,7,8,15,176.5,258.0,2.75,14.0,360.0,350.64,282.24
2016,5,7,8,30,150.0,283.0,2.8,14.0,377.0,368.97,296.02
2016,5,7,8,45,75.0,218.0,2.9,14.5,265.0,258.94,207.53
2016,5,7,9,0,0.0,153.0,3.0,15.0,153.0,143.32,112.44
2016,5,7,9,15,2.5,172.5,2.95,15.0,174.5,163.8,129.0
2016,5,7,9,30,5.0,192.0,2.9,15.0,196.0,184.57,145.45
2016,5,7,9,45,2.5,166.5,2.9,15.5,168.5,158.48,123.91
2016,5,7,10,0,0.0,141.0,2.9,16.0,141.0,132.26,102.39
2016,5,7,10,15,0.0,103.5,2.85,16.0,103.5,96.86,73.71
2016,5,7,10,30,0.0,66.0,2.8,16.0,66.0,61.66,45.04
2016,5,7,10,45,0.0,77.5,2.75,16.0,77.5,72.45,53.81
2016,5,7,11,0,0.0,89.0,2.7,16.0,89.0,83.32,62.58
2016,5,7,11,15,0.0,77.5,2.65,16.0,77.5,72.52,53.76
2016,5,7,11,30,0.0,66.0,2.6,16.0,66.0,61.74,44.97
2016,5,7,11,45,0.0,61.0,2.6,16.5,61.0,57.06,41.07
2016,5,7,12,0,0.0,56.0,2.6,17.0,56.0,52.38,37.18
2016,5,7,12,15,3.0,116.0,2.55,17.0,119.0,111.97,85.43
2016,5,7,12,30,6.0,176.0,2.5,17.0,182.0,172.06,133.28
2016,5,7,12,45,3.0,152.5,2.5,17.0,155.5,146.56,112.87
2016,5,7,13,0,0.0,129.0,2.5,17.0,129.0,121.19,92.61
2016,5,7,13,15,4.5,171.0,2.45,17.0,175.0,165.43,128.13
2016,5,7,13,30,9.0,213.0,2.4,17.0,221.0,209.7,163.19
2016,5,7,13,45,12.0,244.0,2.4,17.0,254.5,241.95,188.52
2016,5,7,14,0,15.0,275.0,2.4,17.0,288.0,274.08,213.65
2016,5,7,14,15,7.5,202.0,2.4,17.0,208.5,196.77,153.26
2016,5,7,14,30,0.0,129.0,2.4,17.0,129.0,120.81,92.88
2016,5,7,14,45,0.0,107.0,2.4,17.0,107.0,99.99,76.36
2016,5,7,15,0,0.0,85.0,2.4,17.0,85.0,79.3,59.7
2016,5,7,15,15,0.0,83.5,2.35,16.5,83.5,77.87,58.82
2016,5,7,15,30,0.0,82.0,2.3,16.0,82.0,76.44,57.92
2016,5,7,15,45,0.0,98.0,2.3,16.0,98.0,91.39,70.43
2016,5,7,16,0,0.0,114.0,2.3,16.0,114.0,106.35,82.96
2016,5,7,16,15,2.0,136.0,2.25,16.0,137.0,127.87,100.93
2016,5,7,16,30,4.0,158.0,2.2,16.0,160.0,148.98,118.52
2016,5,7,16,45,2.0,130.0,2.2,16.0,131.0,121.62,96.33
2016,5,7,17,0,0.0,102.0,2.2,16.0,102.0,94.71,74.3
2016,5,7,17,15,0.0,86.5,2.1,15.5,86.5,80.23,62.49
2016,5,7,17,30,0.0,71.0,2.0,15.0,71.0,65.84,50.51
2016,5,7,17,45,0.0,56.0,1.95,15.0,56.0,51.99,38.68
2016,5,7,18,0,0.0,41.0,1.9,15.0,41.0,38.09,26.65
2016,5,7,18,15,0.0,28.5,1.85,14.5,28.5,26.45,16.5
2016,5,7,18,30,0.0,16.0,1.8,14.0,16.0,14.83,6.71
2016,5,7,18,45,0.0,8.0,1.75,14.0,8.0,7.41,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.2,12.5,4.5,4.29,0.0
2016,5,8,5,30,0.0,9.0,1.2,13.0,9.0,8.33,0.0
2016,5,8,5,45,0.0,20.0,1.25,13.5,20.0,18.55,10.27
2016,5,8,6,0,0.0,31.0,1.3,14.0,31.0,28.78,18.66
2016,5,8,6,15,0.0,45.0,1.3,14.0,45.0,41.82,30.07
2016,5,8,6,30,0.0,59.0,1.3,14.0,59.0,54.78,41.3
2016,5,8,6,45,0.0,74.0,1.35,14.5,74.0,68.64,53.02
2016,5,8,7,0,0.0,89.0,1.4,15.0,89.0,82.59,64.58
2016,5,8,7,15,0.0,102.0,1.4,15.0,102.0,94.77,74.59
2016,5,8,7,30,0.0,115.0,1.4,15.0,115.0,107.0,84.5
2016,5,8,7,45,26.0,168.0,1.45,15.0,182.5,170.42,136.28
2016,5,8,8,0,52.0,221.0,1.5,15.0,250.0,236.37,189.04
2016,5,8,8,15,124.5,251.5,1.5,15.0,328.0,314.62,251.03
2016,5,8,8,30,197.0,282.0,1.5,15.0,406.0,397.02,315.05
2016,5,8,8,45,255.5,294.0,1.5,15.5,466.5,464.24,365.52
2016,5,8,9,0,314.0,306.0,1.5,16.0,527.0,531.57,415.08
2016,5,8,9,15,172.5,305.5,1.5,16.0,428.0,432.83,338.3
2016,5,8,9,30,31.0,305.0,1.5,16.0,329.0,320.53,249.62
2016,5,8,9,45,33.0,321.5,1.55,16.5,348.0,340.38,264.55
2016,5,8,10,0,35.0,338.0,1.6,17.0,367.0,360.34,278.75
2016,5,8,10,15,38.5,355.5,1.65,17.0,388.0,382.72,295.25
2016,5,8,10,30,42.0,373.0,1.7,17.0,409.0,405.22,311.76
2016,5,8,10,45,41.0,380.5,1.8,17.0,417.0,413.39,317.6
2016,5,8,11,0,40.0,388.0,1.9,17.0,425.0,421.32,323.37
2016,5,8,11,15,90.0,427.5,2.0,17.0,511.0,511.81,391.56
2016,5,8,11,30,140.0,467.0,2.1,17.0,597.0,613.99,465.99
2016,5,8,11,45,149.5,461.5,2.25,17.5,601.0,619.36,469.16
2016,5,8,12,0,159.0,456.0,2.4,18.0,605.0,623.99,472.54
2016,5,8,12,15,212.0,457.5,2.45,18.0,656.0,678.62,513.11
2016,5,8,12,30,265.0,459.0,2.5,18.0,707.0,742.07,558.82
2016,5,8,12,45,285.0,437.5,2.65,18.0,701.5,736.94,556.69
2016,5,8,13,0,305.0,416.0,2.8,18.0,696.0,730.05,553.84
2016,5,8,13,15,366.0,391.0,2.85,18.0,720.5,757.11,575.45
2016,5,8,13,30,427.0,366.0,2.9,18.0,745.0,788.71,599.69
2016,5,8,13,45,633.5,249.0,3.0,18.0,793.5,851.73,651.1
2016,5,8,14,0,840.0,132.0,3.1,18.0,842.0,888.59,678.79
2016,5,8,14,15,831.5,130.0,3.15,17.5,811.5,858.36,659.95
2016,5,8,14,30,823.0,128.0,3.2,17.0,781.0,819.87,635.6
2016,5,8,14,45,817.0,123.0,3.25,17.0,745.5,778.13,607.46
2016,5,8,15,0,811.0,118.0,3.3,17.0,710.0,734.3,577.46
2016,5,8,15,15,796.5,115.5,3.35,17.0,668.5,685.16,542.6
2016,5,8,15,30,782.0,113.0,3.4,17.0,627.0,635.1,505.06
2016,5,8,15,45,765.5,108.5,3.45,17.0,582.0,581.14,463.61
2016,5,8,16,0,749.0,104.0,3.5,17.0,537.0,527.02,420.85
2016,5,8,16,15,725.0,100.5,3.55,16.5,488.0,470.24,375.43
2016,5,8,16,30,701.0,97.0,3.6,16.0,439.0,413.8,328.76
2016,5,8,16,45,672.0,91.0,3.7,16.0,389.5,355.05,278.35
2016,5,8,17,0,643.0,85.0,3.8,16.0,340.0,298.68,228.67
2016,5,8,17,15,598.5,79.0,3.85,15.5,289.5,240.74,177.74
2016,5,8,17,30,554.0,73.0,3.9,15.0,239.0,187.56,130.91
2016,5,8,17,45,495.0,64.0,3.95,15.0,191.0,134.37,86.15
2016,5,8,18,0,436.0,55.0,4.0,15.0,143.0,88.24,51.03
2016,5,8,18,15,341.5,44.5,3.9,14.5,101.0,46.84,26.57
2016,5,8,18,30,247.0,34.0,3.8,14.0,59.0,26.4,16.43
2016,5,8,18,45,123.5,17.0,3.7,13.5,29.5,13.29,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,13.5,2.7,11.0,17.0,12.87,0.0
2016,5,9,5,30,99.0,27.0,2.7,11.0,34.0,22.28,8.77
2016,5,9,5,45,203.0,42.5,2.75,11.5,71.5,32.89,22.79
2016,5,9,6,0,307.0,58.0,2.8,12.0,109.0,62.75,38.65
2016,5,9,6,15,161.0,76.0,2.8,12.0,103.5,84.76,59.86
2016,5,9,6,30,15.0,94.0,2.8,12.0,98.0,88.41,69.65
2016,5,9,6,45,23.5,114.5,2.8,12.0,122.0,110.57,88.35
2016,5,9,7,0,32.0,135.0,2.8,12.0,146.0,134.2,108.14
2016,5,9,7,15,19.5,144.0,2.75,12.0,151.0,140.19,113.39
2016,5,9,7,30,7.0,153.0,2.7,12.0,156.0,145.06,117.35
2016,5,9,7,45,37.5,191.0,2.7,12.5,211.5,197.35,159.99
2016,5,9,8,0,68.0,229.0,2.7,13.0,267.0,252.17,204.02
2016,5,9,8,15,49.0,236.0,2.65,13.0,264.5,252.55,203.63
2016,5,9,8,30,30.0,243.0,2.6,13.0,262.0,250.78,201.44
2016,5,9,8,45,77.0,285.5,2.6,13.5,339.0,325.8,261.07
2016,5,9,9,0,124.0,328.0,2.6,14.0,416.0,411.27,327.14
2016,5,9,9,15,128.0,348.0,2.55,14.0,443.5,440.91,348.87
2016,5,9,9,30,132.0,368.0,2.5,14.0,471.0,470.58,370.63
2016,5,9,9,45,178.0,384.0,2.5,14.5,528.5,531.27,415.95
2016,5,9,10,0,224.0,400.0,2.5,15.0,586.0,594.63,462.18
2016,5,9,10,15,240.0,411.5,2.5,15.0,616.5,628.66,486.43
2016,5,9,10,30,256.0,423.0,2.5,15.0,647.0,671.54,516.87
2016,5,9,10,45,400.5,383.0,2.5,15.5,743.0,775.18,593.21
2016,5,9,11,0,545.0,343.0,2.5,16.0,839.0,892.23,675.65
2016,5,9,11,15,723.0,234.0,2.55,16.0,901.5,968.51,731.19
2016,5,9,11,30,901.0,125.0,2.6,16.0,964.0,1028.66,770.81
2016,5,9,11,45,901.5,125.5,2.65,16.5,969.0,1036.31,774.09
2016,5,9,12,0,902.0,126.0,2.7,17.0,974.0,1040.39,775.66
2016,5,9,12,15,901.5,126.0,2.75,17.0,971.5,1039.37,775.47
2016,5,9,12,30,901.0,126.0,2.8,17.0,969.0,1034.78,773.08
2016,5,9,12,45,898.5,125.5,2.9,17.5,959.0,1024.14,765.82
2016,5,9,13,0,896.0,125.0,3.0,18.0,949.0,1010.01,756.35
2016,5,9,13,15,892.5,124.5,3.05,18.0,931.5,991.5,745.01
2016,5,9,13,30,889.0,124.0,3.1,18.0,914.0,969.68,731.49
2016,5,9,13,45,883.0,123.0,3.2,18.0,889.5,941.86,714.25
2016,5,9,14,0,877.0,122.0,3.3,18.0,865.0,911.11,694.89
2016,5,9,14,15,869.0,120.0,3.35,17.5,834.0,874.85,672.49
2016,5,9,14,30,861.0,118.0,3.4,17.0,803.0,836.12,648.07
2016,5,9,14,45,851.0,116.0,3.45,17.0,766.0,793.54,619.36
2016,5,9,15,0,841.0,114.0,3.5,17.0,729.0,752.31,591.3
2016,5,9,15,15,827.0,111.5,3.5,17.0,687.0,702.29,555.95
2016,5,9,15,30,813.0,109.0,3.5,17.0,645.0,651.22,517.54
2016,5,9,15,45,796.0,105.5,3.55,17.0,599.0,596.54,475.56
2016,5,9,16,0,779.0,102.0,3.6,17.0,553.0,541.66,432.23
2016,5,9,16,15,577.5,140.0,3.65,16.5,458.0,434.41,347.09
2016,5,9,16,30,376.0,178.0,3.7,16.0,363.0,343.84,274.48
2016,5,9,16,45,519.5,132.0,3.75,16.0,357.0,332.79,262.38
2016,5,9,17,0,663.0,86.0,3.8,16.0,351.0,306.47,234.6
2016,5,9,17,15,618.5,80.0,3.85,15.5,299.5,247.37,182.58
2016,5,9,17,30,574.0,74.0,3.9,15.0,248.0,193.01,134.69
2016,5,9,17,45,502.0,67.0,4.0,14.5,198.0,138.51,89.49
2016,5,9,18,0,430.0,60.0,4.1,14.0,148.0,92.62,55.14
2016,5,9,18,15,333.0,48.5,4.05,13.5,105.0,49.54,28.99
2016,5,9,18,30,236.0,37.0,4.0,13.0,62.0,28.76,18.62
2016,5,9,18,45,118.0,18.5,3.95,13.0,31.0,14.48,0.0
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,61.5,13.5,2.15,11.0,17.5,12.87,0.0
2016,5,10,5,30,123.0,27.0,2.2,11.0,35.0,21.19,8.86
2016,5,10,5,45,234.5,41.0,2.25,11.5,74.0,31.65,21.8
2016,5,10,6,0,346.0,55.0,2.3,12.0,113.0,62.45,37.17
2016,5,10,6,15,173.0,59.0,2.25,12.0,88.0,71.69,48.24
2016,5,10,6,30,0.0,63.0,2.2,12.0,63.0,58.41,44.72
2016,5,10,6,45,0.0,78.0,2.2,12.5,78.0,72.29,56.55
2016,5,10,7,0,0.0,93.0,2.2,13.0,93.0,86.25,68.2
2016,5,10,7,15,0.0,116.5,2.15,13.5,116.5,108.12,86.25
2016,5,10,7,30,0.0,140.0,2.1,14.0,140.0,130.15,104.1
2016,5,10,7,45,1.0,152.5,2.05,14.5,153.0,142.54,113.72
2016,5,10,8,0,2.0,165.0,2.0,15.0,166.0,155.07,123.34
2016,5,10,8,15,7.5,189.0,1.9,15.5,193.5,181.13,143.82
2016,5,10,8,30,13.0,213.0,1.8,16.0,221.0,207.87,164.52
2016,5,10,8,45,21.0,243.0,1.75,16.5,257.5,242.66,191.31
2016,5,10,9,0,29.0,273.0,1.7,17.0,294.0,283.38,222.21
2016,5,10,9,15,39.5,303.0,1.7,17.0,333.0,322.75,252.12
2016,5,10,9,30,50.0,333.0,1.7,17.0,372.0,363.12,282.41
2016,5,10,9,45,90.0,368.0,1.7,17.5,442.0,434.0,335.35
2016,5,10,10,0,130.0,403.0,1.7,18.0,512.0,515.7,394.59
2016,5,10,10,15,480.0,279.5,1.65,18.0,698.0,727.77,554.75
2016,5,10,10,30,830.0,156.0,1.6,18.0,884.0,939.13,699.28
2016,5,10,10,45,837.0,156.5,1.6,18.5,905.0,965.77,712.15
2016,5,10,11,0,844.0,157.0,1.6,19.0,926.0,989.47,725.25
2016,5,10,11,15,847.5,157.5,1.6,19.0,939.0,1006.63,735.54
2016,5,10,11,30,851.0,158.0,1.6,19.0,952.0,1020.49,743.86
2016,5,10,11,45,855.0,156.5,1.65,19.5,958.0,1019.98,742.48
2016,5,10,12,0,859.0,155.0,1.7,20.0,964.0,1025.43,745.18
2016,5,10,12,15,858.5,155.0,1.8,20.0,961.5,1024.43,745.93
2016,5,10,12,30,858.0,155.0,1.9,20.0,959.0,1020.04,744.63
2016,5,10,12,45,864.5,148.5,2.05,20.5,951.5,1012.81,740.79
2016,5,10,13,0,871.0,142.0,2.2,21.0,944.0,1002.01,734.62
2016,5,10,13,15,867.0,141.5,2.3,21.0,927.0,983.45,724.22
2016,5,10,13,30,863.0,141.0,2.4,21.0,910.0,961.69,711.74
2016,5,10,13,45,858.0,139.0,2.55,21.0,885.5,934.45,695.98
2016,5,10,14,0,853.0,137.0,2.7,21.0,861.0,904.3,678.05
2016,5,10,14,15,844.5,135.0,2.75,21.0,830.0,873.9,658.96
2016,5,10,14,30,836.0,133.0,2.8,21.0,799.0,835.02,633.88
2016,5,10,14,45,827.5,129.5,2.9,21.0,763.0,792.45,606.27
2016,5,10,15,0,819.0,126.0,3.0,21.0,727.0,747.94,576.87
2016,5,10,15,15,804.5,123.0,3.05,20.5,685.0,698.0,543.13
2016,5,10,15,30,790.0,120.0,3.1,20.0,643.0,647.12,506.8
2016,5,10,15,45,775.0,115.0,3.15,20.0,597.0,593.26,466.23
2016,5,10,16,0,760.0,110.0,3.2,20.0,551.0,539.07,424.21
2016,5,10,16,15,735.5,106.0,3.25,19.5,502.0,480.43,378.21
2016,5,10,16,30,711.0,102.0,3.3,19.0,453.0,423.35,331.84
2016,5,10,16,45,682.5,96.0,3.4,18.5,402.5,364.28,282.49
2016,5,10,17,0,654.0,90.0,3.5,18.0,352.0,307.51,233.56
2016,5,10,17,15,609.5,83.5,3.45,17.5,300.5,248.46,182.21
2016,5,10,17,30,565.0,77.0,3.4,17.0,249.0,194.17,134.89
2016,5,10,17,45,506.0,68.0,3.4,16.5,200.0,140.32,90.1
2016,5,10,18,0,447.0,59.0,3.4,16.0,151.0,93.52,54.7
2016,5,10,18,15,352.0,47.5,3.25,15.5,107.5,50.43,28.96
2016,5,10,18,30,257.0,36.0,3.1,15.0,64.0,27.92,17.86
2016,5,10,18,45,128.5,18.0,3.0,14.5,32.0,14.05,0.56
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,97.5,12.5,2.55,11.5,20.0,11.91,0.0
2016,5,11,5,30,195.0,25.0,2.6,12.0,40.0,19.56,8.28
2016,5,11,5,45,304.5,37.0,2.65,12.5,80.0,28.92,19.42
2016,5,11,6,0,414.0,49.0,2.7,13.0,120.0,61.8,34.35
2016,5,11,6,15,207.0,54.0,2.65,13.0,89.5,70.27,45.37
2016,5,11,6,30,0.0,59.0,2.6,13.0,59.0,54.82,41.48
2016,5,11,6,45,0.0,73.0,2.55,13.5,73.0,67.75,52.47
2016,5,11,7,0,0.0,87.0,2.5,14.0,87.0,80.76,63.3
2016,5,11,7,15,0.0,115.0,2.45,14.0,115.0,106.73,84.94
2016,5,11,7,30,0.0,143.0,2.4,14.0,143.0,132.9,106.42
2016,5,11,7,45,0.0,150.0,2.35,14.5,150.0,139.73,111.43
2016,5,11,8,0,0.0,157.0,2.3,15.0,157.0,146.51,116.38
2016,5,11,8,15,0.0,161.5,2.25,15.5,162.0,150.93,119.36
2016,5,11,8,30,0.0,166.0,2.2,16.0,167.0,155.32,122.3
2016,5,11,8,45,14.5,220.0,2.15,16.5,231.0,216.35,170.81
2016,5,11,9,0,29.0,274.0,2.1,17.0,295.0,284.22,223.37
2016,5,11,9,15,49.0,311.5,2.05,17.0,349.0,338.16,264.67
2016,5,11,9,30,69.0,349.0,2.0,17.0,403.0,393.98,306.72
2016,5,11,9,45,98.0,376.5,1.95,17.5,456.5,448.96,347.1
2016,5,11,10,0,127.0,404.0,1.9,18.0,510.0,513.77,393.71
2016,5,11,10,15,203.0,411.5,1.9,18.0,587.0,594.71,453.46
2016,5,11,10,30,279.0,419.0,1.9,18.0,664.0,687.84,520.16
2016,5,11,10,45,293.0,425.5,1.9,18.0,688.5,715.54,538.57
2016,5,11,11,0,307.0,432.0,1.9,18.0,713.0,742.57,556.96
2016,5,11,11,15,598.0,285.0,1.9,18.0,840.5,895.48,669.82
2016,5,11,11,30,889.0,138.0,1.9,18.0,968.0,1028.7,757.57
2016,5,11,11,45,893.0,136.5,1.95,18.5,974.0,1037.74,760.82
2016,5,11,12,0,897.0,135.0,2.0,19.0,980.0,1043.28,763.4
2016,5,11,12,15,896.5,134.5,2.05,19.0,977.5,1041.76,763.04
2016,5,11,12,30,896.0,134.0,2.1,19.0,975.0,1036.7,760.57
2016,5,11,12,45,900.0,129.0,2.2,19.5,966.5,1028.07,755.1
2016,5,11,13,0,904.0,124.0,2.3,20.0,958.0,1015.79,747.33
2016,5,11,13,15,900.0,123.5,2.35,20.0,940.5,996.71,736.04
2016,5,11,13,30,896.0,123.0,2.4,20.0,923.0,974.33,722.64
2016,5,11,13,45,891.0,121.0,2.5,20.0,898.0,946.32,705.96
2016,5,11,14,0,886.0,119.0,2.6,20.0,873.0,915.31,687.11
2016,5,11,14,15,877.5,117.5,2.6,19.5,841.5,878.93,664.9
2016,5,11,14,30,869.0,116.0,2.6,19.0,810.0,840.09,640.75
2016,5,11,14,45,858.5,114.0,2.6,19.0,772.5,796.92,612.09
2016,5,11,15,0,848.0,112.0,2.6,19.0,735.0,751.88,581.8
2016,5,11,15,15,834.0,109.5,2.55,19.0,692.5,704.8,549.24
2016,5,11,15,30,820.0,107.0,2.5,19.0,650.0,653.54,511.32
2016,5,11,15,45,802.0,103.5,2.45,19.0,603.5,598.04,469.36
2016,5,11,16,0,784.0,100.0,2.4,19.0,557.0,542.43,426.18
2016,5,11,16,15,760.5,96.5,2.35,18.5,507.5,484.24,380.5
2016,5,11,16,30,737.0,93.0,2.3,18.0,458.0,427.12,334.11
2016,5,11,16,45,706.5,88.0,2.3,17.5,406.5,366.01,283.26
2016,5,11,17,0,676.0,83.0,2.3,17.0,355.0,308.3,233.64
2016,5,11,17,15,632.5,77.5,2.25,16.5,303.5,249.3,182.31
2016,5,11,17,30,589.0,72.0,2.2,16.0,252.0,194.88,134.77
2016,5,11,17,45,528.0,64.0,2.2,16.0,203.0,140.26,89.15
2016,5,11,18,0,467.0,56.0,2.2,16.0,154.0,92.88,53.28
2016,5,11,18,15,374.0,45.5,2.2,15.5,110.0,49.53,27.61
2016,5,11,18,30,281.0,35.0,2.2,15.0,66.0,27.72,17.8
2016,5,11,18,45,140.5,17.5,2.25,14.5,33.0,13.62,1.31
2016,5,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,3.1,11.0,19.0,13.34,0.0
2016,5,12,5,30,129.0,28.0,3.2,11.0,38.0,21.91,10.54
2016,5,12,5,45,223.0,43.5,3.3,11.5,76.0,33.52,23.55
2016,5,12,6,0,317.0,59.0,3.4,12.0,114.0,64.95,39.95
2016,5,12,6,15,158.5,60.0,3.35,12.0,87.5,71.2,48.47
2016,5,12,6,30,0.0,61.0,3.3,12.0,61.0,56.63,43.21
2016,5,12,6,45,0.0,75.5,3.25,12.5,75.5,70.03,54.63
2016,5,12,7,0,0.0,90.0,3.2,13.0,90.0,83.51,65.88
2016,5,12,7,15,1.0,119.0,3.1,13.0,119.5,110.75,88.65
2016,5,12,7,30,2.0,148.0,3.0,13.0,149.0,138.32,111.37
2016,5,12,7,45,5.0,164.0,2.95,13.5,167.0,155.06,124.6
2016,5,12,8,0,8.0,180.0,2.9,14.0,185.0,172.18,138.0
2016,5,12,8,15,17.0,209.5,2.85,14.0,220.5,205.8,165.01
2016,5,12,8,30,26.0,239.0,2.8,14.0,256.0,240.51,192.57
2016,5,12,8,45,36.0,268.0,2.75,14.5,293.5,280.87,223.89
2016,5,12,9,0,46.0,297.0,2.7,15.0,331.0,318.73,252.74
2016,5,12,9,15,76.5,331.5,2.65,15.0,390.5,378.56,299.16
2016,5,12,9,30,107.0,366.0,2.6,15.0,450.0,440.99,346.69
2016,5,12,9,45,236.5,367.0,2.6,15.5,562.0,569.47,444.77
2016,5,12,10,0,366.0,368.0,2.6,16.0,674.0,692.51,535.23
2016,5,12,10,15,606.0,255.5,2.55,16.0,780.5,818.21,629.84
2016,5,12,10,30,846.0,143.0,2.5,16.0,887.0,932.72,708.76
2016,5,12,10,45,850.0,144.5,2.45,16.5,907.0,957.28,721.75
2016,5,12,11,0,854.0,146.0,2.4,17.0,927.0,978.78,733.48
2016,5,12,11,15,857.0,146.5,2.35,17.0,939.5,995.15,743.16
2016,5,12,11,30,860.0,147.0,2.3,17.0,952.0,1008.26,750.76
2016,5,12,11,45,860.0,148.0,2.3,17.5,956.5,1015.54,753.77
2016,5,12,12,0,860.0,149.0,2.3,18.0,961.0,1019.43,754.71
2016,5,12,12,15,859.5,149.0,2.35,18.0,959.0,1018.43,754.6
2016,5,12,12,30,859.0,149.0,2.4,18.0,957.0,1014.04,752.42
2016,5,12,12,45,836.0,161.0,2.5,18.5,940.5,1005.07,746.45
2016,5,12,13,0,813.0,173.0,2.6,19.0,924.0,984.12,732.64
2016,5,12,13,15,808.5,172.0,2.7,19.0,907.0,965.1,721.58
2016,5,12,13,30,804.0,171.0,2.8,19.0,890.0,943.07,708.42
2016,5,12,13,45,800.5,167.5,2.9,19.0,867.0,916.55,692.14
2016,5,12,14,0,797.0,164.0,3.0,19.0,844.0,887.23,673.83
2016,5,12,14,15,787.5,162.0,3.1,18.5,813.0,851.58,652.19
2016,5,12,14,30,778.0,160.0,3.2,18.0,782.0,813.81,628.73
2016,5,12,14,45,772.5,153.5,3.3,18.0,747.5,772.79,601.39
2016,5,12,15,0,767.0,147.0,3.4,18.0,713.0,729.78,572.05
2016,5,12,15,15,751.0,144.0,3.45,17.5,671.5,682.06,538.23
2016,5,12,15,30,735.0,141.0,3.5,17.0,630.0,632.32,501.99
2016,5,12,15,45,722.5,133.5,3.55,17.0,585.5,579.8,461.83
