Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,0,710.0,126.0,3.6,17.0,541.0,526.87,420.21
2016,5,12,16,15,529.0,156.0,3.65,16.5,450.0,422.75,337.75
2016,5,12,16,30,348.0,186.0,3.7,16.0,359.0,335.7,268.05
2016,5,12,16,45,336.5,166.0,3.75,16.0,318.0,290.74,230.58
2016,5,12,17,0,325.0,146.0,3.8,16.0,277.0,246.81,193.04
2016,5,12,17,15,291.5,131.5,3.85,15.5,236.5,202.99,155.91
2016,5,12,17,30,258.0,117.0,3.9,15.0,196.0,162.91,121.95
2016,5,12,17,45,226.0,97.5,4.0,14.5,157.5,122.61,88.38
2016,5,12,18,0,194.0,78.0,4.1,14.0,119.0,86.34,59.54
2016,5,12,18,15,145.5,59.0,4.1,13.5,85.0,54.11,36.63
2016,5,12,18,30,97.0,40.0,4.1,13.0,51.0,32.52,22.13
2016,5,12,18,45,48.5,20.0,4.1,13.0,25.5,16.76,3.9
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,5.0,3.35,11.0,5.0,4.77,0.0
2016,5,13,5,30,0.0,10.0,3.4,11.0,10.0,9.26,1.37
2016,5,13,5,45,0.0,20.0,3.45,11.5,20.0,18.54,10.56
2016,5,13,6,0,0.0,30.0,3.5,12.0,30.0,27.84,18.11
2016,5,13,6,15,0.0,41.5,3.45,12.0,41.5,38.55,27.55
2016,5,13,6,30,0.0,53.0,3.4,12.0,53.0,49.27,36.91
2016,5,13,6,45,0.0,66.0,3.4,12.0,66.0,61.38,47.33
2016,5,13,7,0,0.0,79.0,3.4,12.0,79.0,73.43,57.55
2016,5,13,7,15,0.0,100.0,3.35,12.5,100.0,92.91,73.79
2016,5,13,7,30,0.0,121.0,3.3,13.0,121.0,112.51,89.85
2016,5,13,7,45,0.5,143.0,3.3,13.5,143.5,133.4,106.73
2016,5,13,8,0,1.0,165.0,3.3,14.0,166.0,154.47,123.51
2016,5,13,8,15,5.5,186.0,3.3,14.0,189.5,177.06,141.62
2016,5,13,8,30,10.0,207.0,3.3,14.0,213.0,200.2,160.05
2016,5,13,8,45,8.5,205.5,3.3,14.5,211.0,198.49,157.89
2016,5,13,9,0,7.0,204.0,3.3,15.0,209.0,196.56,155.65
2016,5,13,9,15,7.5,210.0,3.4,15.0,216.0,203.11,160.62
2016,5,13,9,30,8.0,216.0,3.5,15.0,223.0,209.68,165.59
2016,5,13,9,45,12.0,248.5,3.65,15.5,258.5,244.58,192.8
2016,5,13,10,0,16.0,281.0,3.8,16.0,294.0,279.91,219.95
2016,5,13,10,15,38.0,340.5,3.9,16.0,373.5,366.27,287.23
2016,5,13,10,30,60.0,400.0,4.0,16.0,453.0,447.99,349.55
2016,5,13,10,45,77.5,422.5,4.15,16.0,492.5,489.33,380.8
2016,5,13,11,0,95.0,445.0,4.3,16.0,532.0,531.19,412.51
2016,5,13,11,15,163.0,455.5,4.4,16.0,607.5,620.5,480.76
2016,5,13,11,30,231.0,466.0,4.5,16.0,683.0,701.19,541.54
2016,5,13,11,45,572.5,294.0,4.6,16.5,835.0,890.08,687.64
2016,5,13,12,0,914.0,122.0,4.7,17.0,987.0,1046.21,797.11
2016,5,13,12,15,913.5,122.0,4.75,17.0,984.5,1045.18,795.73
2016,5,13,12,30,913.0,122.0,4.8,17.0,982.0,1040.55,793.16
2016,5,13,12,45,910.0,122.0,4.9,17.0,971.5,1029.87,786.99
2016,5,13,13,0,907.0,122.0,5.0,17.0,961.0,1015.69,778.48
2016,5,13,13,15,903.5,121.0,5.0,16.5,944.0,996.59,767.28
2016,5,13,13,30,900.0,120.0,5.0,16.0,927.0,974.16,753.77
2016,5,13,13,45,898.0,117.0,5.05,16.0,903.5,947.88,736.44
2016,5,13,14,0,896.0,114.0,5.1,16.0,880.0,918.41,716.8
2016,5,13,14,15,888.5,112.5,5.1,16.0,849.0,882.68,692.24
2016,5,13,14,30,881.0,111.0,5.1,16.0,818.0,844.39,665.72
2016,5,13,14,45,875.0,107.5,5.1,16.0,782.0,802.91,636.67
2016,5,13,15,0,869.0,104.0,5.1,16.0,746.0,759.17,605.7
2016,5,13,15,15,856.5,102.0,5.05,15.5,704.0,710.31,571.44
2016,5,13,15,30,844.0,100.0,5.0,15.0,662.0,660.18,533.8
2016,5,13,15,45,833.0,95.0,4.95,15.0,617.0,608.19,492.48
2016,5,13,16,0,822.0,90.0,4.9,15.0,572.0,553.57,448.09
2016,5,13,16,15,800.5,87.0,4.85,14.5,522.5,495.08,400.12
2016,5,13,16,30,779.0,84.0,4.8,14.0,473.0,437.37,351.26
2016,5,13,16,45,756.0,78.5,4.75,14.0,422.5,377.66,298.75
2016,5,13,17,0,733.0,73.0,4.7,14.0,372.0,319.52,246.28
2016,5,13,17,15,693.5,68.5,4.65,13.5,320.0,259.62,192.4
2016,5,13,17,30,654.0,64.0,4.6,13.0,268.0,202.04,140.56
2016,5,13,17,45,600.0,57.5,4.55,13.0,217.5,146.12,92.28
2016,5,13,18,0,546.0,51.0,4.5,13.0,167.0,96.49,53.69
2016,5,13,18,15,455.5,42.5,4.45,12.5,121.5,50.23,26.39
2016,5,13,18,30,365.0,34.0,4.4,12.0,76.0,26.59,17.23
2016,5,13,18,45,220.5,22.0,4.35,12.0,43.5,17.48,5.16
2016,5,13,19,0,76.0,10.0,4.3,12.0,11.0,9.53,0.0
2016,5,13,19,15,38.0,5.0,4.3,12.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,9.0,2.95,12.5,9.0,8.58,0.0
2016,5,14,5,30,0.0,18.0,3.1,13.0,18.0,16.7,7.2
2016,5,14,5,45,0.0,35.0,3.3,13.5,35.0,32.24,22.35
2016,5,14,6,0,0.0,52.0,3.5,14.0,52.0,47.54,34.57
2016,5,14,6,15,0.0,71.5,3.5,14.0,71.5,65.3,50.03
2016,5,14,6,30,0.0,91.0,3.5,14.0,91.0,83.31,65.53
2016,5,14,6,45,4.0,109.5,3.5,14.5,111.0,101.56,80.66
2016,5,14,7,0,8.0,128.0,3.5,15.0,131.0,120.39,96.06
2016,5,14,7,15,17.5,151.0,3.35,15.0,159.0,145.83,116.82
2016,5,14,7,30,27.0,174.0,3.2,15.0,187.0,173.75,139.47
2016,5,14,7,45,20.0,182.0,3.05,15.5,192.5,178.73,142.94
2016,5,14,8,0,13.0,190.0,2.9,16.0,198.0,184.07,146.56
2016,5,14,8,15,8.5,187.0,2.7,16.0,192.5,179.68,142.51
2016,5,14,8,30,4.0,184.0,2.5,16.0,187.0,174.71,137.99
2016,5,14,8,45,10.5,216.5,2.4,16.5,224.0,210.22,165.84
2016,5,14,9,0,17.0,249.0,2.3,17.0,261.0,246.52,193.75
2016,5,14,9,15,22.0,274.5,2.25,17.0,291.5,275.69,216.08
2016,5,14,9,30,27.0,300.0,2.2,17.0,322.0,311.47,243.27
2016,5,14,9,45,58.5,347.5,2.15,17.5,396.5,386.43,300.07
2016,5,14,10,0,90.0,395.0,2.1,18.0,471.0,463.89,357.04
2016,5,14,10,15,105.5,414.0,2.1,18.0,506.0,500.38,383.35
2016,5,14,10,30,121.0,433.0,2.1,18.0,541.0,546.17,416.28
2016,5,14,10,45,169.5,444.0,2.15,18.5,598.0,607.1,460.15
2016,5,14,11,0,218.0,455.0,2.2,19.0,655.0,669.32,504.03
2016,5,14,11,15,245.5,456.0,2.25,19.0,684.5,710.9,533.25
2016,5,14,11,30,273.0,457.0,2.3,19.0,714.0,742.85,555.92
2016,5,14,11,45,262.5,462.5,2.35,19.0,710.5,740.57,553.88
2016,5,14,12,0,252.0,468.0,2.4,19.0,707.0,736.82,551.16
2016,5,14,12,15,361.0,428.0,2.45,19.0,769.0,805.04,602.15
2016,5,14,12,30,470.0,388.0,2.5,19.0,831.0,879.54,655.81
2016,5,14,12,45,674.5,261.5,2.6,19.0,890.0,951.79,711.73
2016,5,14,13,0,879.0,135.0,2.7,19.0,949.0,1000.82,745.1
2016,5,14,13,15,875.0,134.0,2.8,19.0,931.5,981.74,733.33
2016,5,14,13,30,871.0,133.0,2.9,19.0,914.0,959.45,720.03
2016,5,14,13,45,864.5,132.0,3.0,19.0,889.5,931.78,703.01
2016,5,14,14,0,858.0,131.0,3.1,19.0,865.0,901.28,683.95
2016,5,14,14,15,849.5,129.5,3.2,19.0,834.0,865.89,661.31
2016,5,14,14,30,841.0,128.0,3.3,19.0,803.0,832.74,640.02
2016,5,14,14,45,828.0,126.5,3.4,19.0,766.0,788.71,610.72
2016,5,14,15,0,815.0,125.0,3.5,19.0,729.0,743.09,579.91
2016,5,14,15,15,616.0,191.0,3.55,18.5,632.0,633.61,498.18
2016,5,14,15,30,417.0,257.0,3.6,18.0,535.0,533.74,421.18
2016,5,14,15,45,580.0,186.0,3.7,18.0,543.5,544.34,432.06
2016,5,14,16,0,743.0,115.0,3.8,18.0,552.0,534.29,425.1
2016,5,14,16,15,718.5,111.0,3.8,17.5,503.5,477.06,379.3
2016,5,14,16,30,694.0,107.0,3.8,17.0,455.0,421.07,333.24
2016,5,14,16,45,464.0,133.5,3.85,17.0,355.5,312.79,245.92
2016,5,14,17,0,234.0,160.0,3.9,17.0,256.0,229.26,179.81
2016,5,14,17,15,211.0,141.5,3.85,16.5,219.5,189.9,146.96
2016,5,14,17,30,188.0,123.0,3.8,16.0,183.0,153.22,116.15
2016,5,14,17,45,167.5,102.0,3.8,15.5,148.0,117.92,86.71
2016,5,14,18,0,147.0,81.0,3.8,15.0,113.0,84.61,59.79
2016,5,14,18,15,111.0,61.5,3.7,14.5,81.5,56.62,39.32
2016,5,14,18,30,75.0,42.0,3.6,14.0,50.0,35.57,24.81
2016,5,14,18,45,37.5,24.5,3.5,14.0,28.5,21.29,8.23
2016,5,14,19,0,0.0,7.0,3.4,14.0,7.0,6.67,0.0
2016,5,14,19,15,0.0,3.5,3.4,14.0,3.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,75.0,15.5,4.1,12.5,22.0,14.77,0.0
2016,5,15,5,30,150.0,31.0,4.2,13.0,44.0,24.24,13.31
2016,5,15,5,45,255.5,44.0,4.3,13.5,83.5,33.78,23.71
2016,5,15,6,0,361.0,57.0,4.4,14.0,123.0,66.34,39.22
2016,5,15,6,15,432.0,66.5,4.3,14.0,170.0,108.39,67.6
2016,5,15,6,30,503.0,76.0,4.2,14.0,217.0,157.87,106.73
2016,5,15,6,45,408.5,105.0,4.1,14.5,234.5,193.29,142.82
2016,5,15,7,0,314.0,134.0,4.0,15.0,252.0,217.61,168.52
2016,5,15,7,15,342.5,151.0,3.9,15.5,297.0,263.69,207.74
2016,5,15,7,30,371.0,168.0,3.8,16.0,342.0,315.21,250.7
2016,5,15,7,45,348.5,195.0,3.75,16.5,373.0,350.4,279.93
2016,5,15,8,0,326.0,222.0,3.7,17.0,404.0,385.23,307.69
2016,5,15,8,15,556.5,167.0,3.6,17.0,510.5,490.03,391.93
2016,5,15,8,30,787.0,112.0,3.5,17.0,617.0,608.71,485.46
2016,5,15,8,45,805.0,114.0,3.45,17.5,661.0,661.47,524.36
2016,5,15,9,0,823.0,116.0,3.4,18.0,705.0,713.77,562.03
2016,5,15,9,15,835.0,118.0,3.35,18.0,744.0,760.77,594.38
2016,5,15,9,30,847.0,120.0,3.3,18.0,783.0,802.32,622.42
2016,5,15,9,45,870.5,113.5,3.3,18.5,820.0,846.53,651.09
2016,5,15,10,0,894.0,107.0,3.3,19.0,857.0,889.4,678.38
2016,5,15,10,15,900.5,108.5,3.4,19.0,884.5,923.49,701.28
2016,5,15,10,30,907.0,110.0,3.5,19.0,912.0,954.73,722.25
2016,5,15,10,45,910.5,111.5,3.65,19.5,932.0,980.12,738.18
2016,5,15,11,0,914.0,113.0,3.8,20.0,952.0,1002.23,751.93
2016,5,15,11,15,916.5,113.5,4.05,20.0,965.0,1018.97,764.22
2016,5,15,11,30,919.0,114.0,4.3,20.0,978.0,1032.23,774.25
2016,5,15,11,45,919.5,115.0,4.6,20.0,983.0,1040.44,781.9
2016,5,15,12,0,920.0,116.0,4.9,20.0,988.0,1045.05,787.6
2016,5,15,12,15,919.5,116.0,5.1,20.0,986.0,1044.04,788.62
2016,5,15,12,30,919.0,116.0,5.3,20.0,984.0,1039.41,787.23
2016,5,15,12,45,923.0,112.0,5.5,20.0,975.5,1031.58,783.69
2016,5,15,13,0,927.0,108.0,5.7,20.0,967.0,1020.06,777.59
2016,5,15,13,15,923.5,107.5,5.8,20.0,950.0,1001.2,765.7
2016,5,15,13,30,920.0,107.0,5.9,20.0,933.0,978.94,751.46
2016,5,15,13,45,913.5,106.5,6.0,20.0,908.5,950.66,732.94
2016,5,15,14,0,907.0,106.0,6.1,20.0,884.0,919.39,712.19
2016,5,15,14,15,899.5,105.0,6.1,19.5,853.0,883.92,689.16
2016,5,15,14,30,892.0,104.0,6.1,19.0,822.0,845.88,664.03
2016,5,15,14,45,883.0,102.0,6.2,19.0,785.0,803.26,634.43
2016,5,15,15,0,874.0,100.0,6.3,19.0,748.0,758.6,602.98
2016,5,15,15,15,861.0,98.0,6.4,18.5,706.0,709.3,568.74
2016,5,15,15,30,848.0,96.0,6.5,18.0,664.0,658.77,531.18
2016,5,15,15,45,829.5,94.0,6.6,18.0,617.0,605.08,488.58
2016,5,15,16,0,811.0,92.0,6.7,18.0,570.0,549.63,443.52
2016,5,15,16,15,789.0,89.0,6.7,17.5,521.0,491.57,395.82
2016,5,15,16,30,767.0,86.0,6.7,17.0,472.0,434.36,347.35
2016,5,15,16,45,733.5,83.0,6.7,17.0,420.0,373.76,294.31
2016,5,15,17,0,700.0,80.0,6.7,17.0,368.0,314.48,241.38
2016,5,15,17,15,659.0,74.5,6.65,16.5,316.5,254.95,188.27
2016,5,15,17,30,618.0,69.0,6.6,16.0,265.0,199.66,138.89
2016,5,15,17,45,553.5,63.0,6.55,15.5,214.5,144.69,92.47
2016,5,15,18,0,489.0,57.0,6.5,15.0,164.0,97.28,56.26
2016,5,15,18,15,399.5,47.5,6.4,14.5,120.0,53.48,29.83
2016,5,15,18,30,310.0,38.0,6.3,14.0,76.0,30.03,20.12
2016,5,15,18,45,179.0,24.5,6.2,14.0,44.0,19.18,7.44
2016,5,15,19,0,48.0,11.0,6.1,14.0,12.0,10.48,0.0
2016,5,15,19,15,24.0,5.5,6.05,13.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,78.5,15.5,3.9,12.0,22.0,12.22,0.0
2016,5,16,5,30,157.0,31.0,3.9,12.0,44.0,24.2,13.62
2016,5,16,5,45,252.0,44.5,3.9,12.5,83.0,34.12,24.16
2016,5,16,6,0,347.0,58.0,3.9,13.0,122.0,66.64,40.01
2016,5,16,6,15,417.0,68.0,3.8,13.5,168.5,107.11,67.28
2016,5,16,6,30,487.0,78.0,3.7,14.0,215.0,157.12,106.76
2016,5,16,6,45,538.5,85.0,3.6,14.5,265.0,207.1,149.57
2016,5,16,7,0,590.0,92.0,3.5,15.0,315.0,262.87,198.19
2016,5,16,7,15,626.5,97.5,3.4,15.5,365.5,317.41,246.05
2016,5,16,7,30,663.0,103.0,3.3,16.0,416.0,375.39,295.74
2016,5,16,7,45,695.0,106.0,3.25,16.5,466.5,431.97,343.13
2016,5,16,8,0,727.0,109.0,3.2,17.0,517.0,490.81,390.85
2016,5,16,8,15,748.0,112.5,3.15,17.0,563.5,546.14,435.18
2016,5,16,8,30,769.0,116.0,3.1,17.0,610.0,601.35,478.18
2016,5,16,8,45,788.5,117.0,3.1,17.5,654.0,653.23,516.82
2016,5,16,9,0,808.0,118.0,3.1,18.0,698.0,704.81,554.17
2016,5,16,9,15,820.0,120.5,3.1,18.5,736.5,751.65,585.52
2016,5,16,9,30,832.0,123.0,3.1,19.0,775.0,797.0,615.26
2016,5,16,9,45,853.0,118.0,3.1,19.5,811.5,836.08,640.14
2016,5,16,10,0,874.0,113.0,3.1,20.0,848.0,877.71,666.51
2016,5,16,10,15,880.5,114.5,3.15,20.0,875.0,911.17,688.58
2016,5,16,10,30,887.0,116.0,3.2,20.0,902.0,941.85,708.74
2016,5,16,10,45,892.0,116.5,3.25,20.5,922.0,967.17,723.89
2016,5,16,11,0,897.0,117.0,3.3,21.0,942.0,989.34,736.94
2016,5,16,11,15,900.5,117.5,3.4,21.0,955.5,1006.79,748.68
2016,5,16,11,30,904.0,118.0,3.5,21.0,969.0,1020.84,758.29
2016,5,16,11,45,905.5,118.5,3.6,21.5,974.5,1029.43,762.93
2016,5,16,12,0,907.0,119.0,3.7,22.0,980.0,1034.49,765.36
2016,5,16,12,15,907.0,118.5,3.85,22.0,978.0,1033.49,765.74
2016,5,16,12,30,907.0,118.0,4.0,22.0,976.0,1028.93,763.86
2016,5,16,12,45,907.0,117.0,4.15,22.0,967.0,1020.31,759.37
2016,5,16,13,0,907.0,116.0,4.3,22.0,958.0,1008.16,752.56
2016,5,16,13,15,903.5,115.0,4.4,22.0,941.0,989.15,740.89
2016,5,16,13,30,900.0,114.0,4.5,22.0,924.0,966.83,727.13
2016,5,16,13,45,897.0,112.0,4.6,22.0,901.0,940.75,710.97
2016,5,16,14,0,894.0,110.0,4.7,22.0,878.0,911.57,692.55
2016,5,16,14,15,887.0,108.5,4.75,21.5,847.0,876.47,670.84
2016,5,16,14,30,880.0,107.0,4.8,21.0,816.0,838.8,647.04
2016,5,16,14,45,868.0,106.5,4.9,21.0,779.0,795.84,618.15
2016,5,16,15,0,856.0,106.0,5.0,21.0,742.0,751.09,587.58
2016,5,16,15,15,843.0,103.5,5.0,20.5,700.5,702.11,554.11
2016,5,16,15,30,830.0,101.0,5.0,20.0,659.0,653.69,518.51
2016,5,16,15,45,806.5,101.0,5.05,20.0,611.5,598.24,475.54
2016,5,16,16,0,783.0,101.0,5.1,20.0,564.0,543.17,431.76
2016,5,16,16,15,760.0,97.5,5.1,19.5,515.0,485.57,385.54
2016,5,16,16,30,737.0,94.0,5.1,19.0,466.0,428.98,338.67
2016,5,16,16,45,700.5,91.0,5.15,19.0,414.5,367.62,286.26
2016,5,16,17,0,664.0,88.0,5.2,19.0,363.0,310.37,236.12
2016,5,16,17,15,621.5,82.5,5.25,18.5,312.0,252.47,185.46
2016,5,16,17,30,579.0,77.0,5.3,18.0,261.0,199.02,138.57
2016,5,16,17,45,515.5,69.5,5.35,17.5,211.5,145.08,93.66
2016,5,16,18,0,452.0,62.0,5.4,17.0,162.0,98.64,58.42
2016,5,16,18,15,363.0,51.5,5.3,16.5,118.5,56.14,32.5
2016,5,16,18,30,274.0,41.0,5.2,16.0,75.0,31.64,21.37
2016,5,16,18,45,153.5,26.0,5.15,15.5,43.5,20.34,8.7
2016,5,16,19,0,33.0,11.0,5.1,15.0,12.0,10.48,0.0
2016,5,16,19,15,16.5,5.5,4.9,14.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,123.5,14.5,2.65,13.5,25.5,11.38,0.0
2016,5,17,5,30,247.0,29.0,2.7,14.0,51.0,23.13,12.86
2016,5,17,5,45,352.0,39.0,2.75,15.0,93.0,30.07,20.45
2016,5,17,6,0,457.0,49.0,2.8,16.0,135.0,65.72,35.26
2016,5,17,6,15,524.5,56.5,2.7,16.5,183.5,110.15,64.35
2016,5,17,6,30,592.0,64.0,2.6,17.0,232.0,162.64,105.56
2016,5,17,6,45,641.0,69.0,2.55,17.5,284.5,216.28,151.5
2016,5,17,7,0,690.0,74.0,2.5,18.0,337.0,275.27,202.81
2016,5,17,7,15,723.5,78.5,2.55,18.5,389.0,334.72,254.6
2016,5,17,7,30,757.0,83.0,2.6,19.0,441.0,395.56,306.36
2016,5,17,7,45,783.0,86.0,2.65,19.5,492.5,454.08,354.94
2016,5,17,8,0,809.0,89.0,2.7,20.0,544.0,514.07,403.07
2016,5,17,8,15,828.0,91.5,2.75,20.5,592.0,570.7,447.13
2016,5,17,8,30,847.0,94.0,2.8,21.0,640.0,626.23,489.0
2016,5,17,8,45,861.5,96.5,2.9,21.5,684.5,679.29,527.97
2016,5,17,9,0,876.0,99.0,3.0,22.0,729.0,731.42,564.24
2016,5,17,9,15,886.5,100.5,3.0,22.5,768.0,778.32,594.71
2016,5,17,9,30,897.0,102.0,3.0,23.0,807.0,823.42,623.44
2016,5,17,9,45,906.0,103.5,3.05,23.5,841.0,865.25,649.81
2016,5,17,10,0,915.0,105.0,3.1,24.0,875.0,904.71,674.29
2016,5,17,10,15,920.5,106.0,3.1,24.0,902.0,937.95,695.37
2016,5,17,10,30,926.0,107.0,3.1,24.0,929.0,968.23,714.42
2016,5,17,10,45,929.5,108.5,3.1,24.5,949.0,994.0,729.04
2016,5,17,11,0,933.0,110.0,3.1,25.0,969.0,1016.43,741.45
2016,5,17,11,15,935.5,110.5,3.1,25.0,981.5,1033.43,751.82
2016,5,17,11,30,938.0,111.0,3.1,25.0,994.0,1046.89,760.01
2016,5,17,11,45,937.5,111.5,3.15,25.0,998.5,1053.74,764.52
2016,5,17,12,0,937.0,112.0,3.2,25.0,1003.0,1056.91,766.83
2016,5,17,12,15,936.5,112.0,3.25,25.0,1000.5,1055.9,766.6
2016,5,17,12,30,936.0,112.0,3.3,25.0,998.0,1051.23,764.14
2016,5,17,12,45,935.0,110.5,3.4,25.0,988.0,1040.89,758.55
2016,5,17,13,0,934.0,109.0,3.5,25.0,978.0,1026.94,750.69
2016,5,17,13,15,930.0,108.5,3.6,25.0,960.0,1007.55,739.32
2016,5,17,13,30,926.0,108.0,3.7,25.0,942.0,984.77,725.71
2016,5,17,13,45,919.0,107.5,3.8,25.0,917.0,955.98,708.05
2016,5,17,14,0,912.0,107.0,3.9,25.0,892.0,924.2,688.29
2016,5,17,14,15,904.5,105.5,3.95,25.0,860.5,888.18,665.21
2016,5,17,14,30,897.0,104.0,4.0,25.0,829.0,849.56,640.18
2016,5,17,14,45,887.0,102.5,4.1,25.0,792.0,806.59,612.09
2016,5,17,15,0,877.0,101.0,4.2,25.0,755.0,761.64,582.23
2016,5,17,15,15,864.0,99.0,4.25,24.5,712.5,712.33,549.73
2016,5,17,15,30,851.0,97.0,4.3,24.0,670.0,661.78,514.02
2016,5,17,15,45,835.0,94.0,4.4,24.0,623.5,608.54,473.93
2016,5,17,16,0,819.0,91.0,4.5,24.0,577.0,553.32,431.35
2016,5,17,16,15,639.0,128.5,4.5,23.5,488.0,454.39,354.26
2016,5,17,16,30,459.0,166.0,4.5,23.0,399.0,369.77,287.62
2016,5,17,16,45,439.0,150.0,4.55,22.5,353.5,318.71,246.26
2016,5,17,17,0,419.0,134.0,4.6,22.0,308.0,269.44,205.22
2016,5,17,17,15,390.5,120.5,4.5,21.5,265.5,222.05,165.15
2016,5,17,17,30,362.0,107.0,4.4,21.0,223.0,177.76,127.56
2016,5,17,17,45,437.0,81.5,4.35,20.5,196.5,142.63,93.84
2016,5,17,18,0,512.0,56.0,4.3,20.0,170.0,99.4,55.8
2016,5,17,18,15,426.0,47.0,4.1,19.0,125.0,54.74,29.32
2016,5,17,18,30,340.0,38.0,3.9,18.0,80.0,29.78,19.67
2016,5,17,18,45,207.5,25.0,3.75,17.5,47.0,19.87,8.7
2016,5,17,19,0,75.0,12.0,3.6,17.0,14.0,11.44,0.0
2016,5,17,19,15,37.5,6.0,3.4,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,5,15,104.0,15.5,2.1,14.0,25.0,12.18,0.0
2016,5,18,5,30,208.0,31.0,2.1,14.0,50.0,24.16,13.88
2016,5,18,5,45,307.0,43.0,2.15,14.5,90.5,32.9,22.99
2016,5,18,6,0,406.0,55.0,2.2,15.0,131.0,68.62,39.38
2016,5,18,6,15,473.0,63.5,2.0,15.5,178.5,110.83,67.37
2016,5,18,6,30,540.0,72.0,1.8,16.0,226.0,161.11,106.76
2016,5,18,6,45,588.0,78.0,1.65,16.5,276.5,212.4,150.39
2016,5,18,7,0,636.0,84.0,1.5,17.0,327.0,268.98,199.08
2016,5,18,7,15,670.0,89.0,1.4,17.5,378.0,324.66,246.94
2016,5,18,7,30,704.0,94.0,1.3,18.0,429.0,383.42,295.91
2016,5,18,7,45,730.5,97.5,1.2,18.5,478.5,440.95,342.26
2016,5,18,8,0,757.0,101.0,1.1,19.0,528.0,498.91,387.08
2016,5,18,8,15,776.5,104.5,1.15,19.5,575.0,554.17,429.06
2016,5,18,8,30,796.0,108.0,1.2,20.0,622.0,609.71,469.86
2016,5,18,8,45,810.0,110.5,1.25,20.5,665.0,660.54,506.07
2016,5,18,9,0,824.0,113.0,1.3,21.0,708.0,710.55,540.51
2016,5,18,9,15,835.5,115.5,1.4,21.0,746.0,754.37,570.04
2016,5,18,9,30,847.0,118.0,1.5,21.0,784.0,799.25,600.1
2016,5,18,9,45,859.0,117.5,1.6,21.5,817.5,839.76,625.77
2016,5,18,10,0,871.0,117.0,1.7,22.0,851.0,878.24,649.89
2016,5,18,10,15,877.0,118.0,1.8,22.0,877.5,910.6,671.08
2016,5,18,10,30,883.0,119.0,1.9,22.0,904.0,940.17,690.48
2016,5,18,10,45,885.0,121.5,2.05,22.5,923.0,964.52,705.72
2016,5,18,11,0,887.0,124.0,2.2,23.0,942.0,985.63,718.87
2016,5,18,11,15,889.5,124.5,2.3,23.0,954.5,1001.92,729.82
2016,5,18,11,30,892.0,125.0,2.4,23.0,967.0,1014.84,738.73
2016,5,18,11,45,891.5,126.5,2.5,23.0,971.5,1022.34,744.26
2016,5,18,12,0,891.0,128.0,2.6,23.0,976.0,1026.35,747.7
2016,5,18,12,15,891.0,127.5,2.6,23.0,974.0,1025.38,747.05
2016,5,18,12,30,891.0,127.0,2.6,23.0,972.0,1020.93,744.32
2016,5,18,12,45,889.5,126.0,2.65,23.0,962.5,1011.03,738.68
2016,5,18,13,0,888.0,125.0,2.7,23.0,953.0,997.7,730.94
2016,5,18,13,15,884.5,124.5,2.8,23.0,936.0,979.58,720.57
2016,5,18,13,30,881.0,124.0,2.9,23.0,919.0,958.22,708.06
2016,5,18,13,45,877.0,121.5,3.0,23.0,895.5,931.28,691.78
2016,5,18,14,0,873.0,119.0,3.1,23.0,872.0,901.34,673.37
2016,5,18,14,15,865.5,118.0,3.25,22.5,841.5,867.06,653.4
2016,5,18,14,30,858.0,117.0,3.4,22.0,811.0,830.31,631.35
2016,5,18,14,45,846.0,115.5,3.6,22.0,774.0,787.24,603.47
2016,5,18,15,0,834.0,114.0,3.8,22.0,737.0,742.47,573.85
2016,5,18,15,15,820.5,112.0,3.95,21.5,695.5,697.14,543.87
2016,5,18,15,30,807.0,110.0,4.1,21.0,654.0,647.73,508.46
2016,5,18,15,45,786.0,108.5,4.25,20.5,608.0,593.44,468.17
2016,5,18,16,0,765.0,107.0,4.4,20.0,562.0,539.34,426.83
2016,5,18,16,15,742.0,103.0,4.45,19.5,513.5,482.27,381.58
2016,5,18,16,30,719.0,99.0,4.5,19.0,465.0,425.22,334.86
2016,5,18,16,45,691.5,93.5,4.6,19.0,415.0,367.03,285.32
2016,5,18,17,0,664.0,88.0,4.7,19.0,365.0,310.98,236.32
2016,5,18,17,15,623.0,82.0,4.75,18.5,314.5,253.09,185.8
2016,5,18,17,30,582.0,76.0,4.8,18.0,264.0,199.47,138.82
2016,5,18,17,45,528.0,68.0,4.85,17.5,215.5,146.42,94.24
2016,5,18,18,0,474.0,60.0,4.9,17.0,167.0,99.7,58.3
2016,5,18,18,15,388.5,50.0,4.9,16.5,123.0,56.37,31.77
2016,5,18,18,30,303.0,40.0,4.9,16.0,79.0,31.49,21.36
2016,5,18,18,45,179.5,26.5,4.9,15.5,47.0,20.68,9.77
2016,5,18,19,0,56.0,13.0,4.9,15.0,15.0,12.39,0.0
2016,5,18,19,15,28.0,6.5,4.9,14.5,7.5,6.2,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,82.5,18.0,6.45,11.0,26.0,14.19,0.0
2016,5,19,5,30,165.0,36.0,6.7,11.0,52.0,28.16,17.49
2016,5,19,5,45,267.5,49.5,6.95,11.5,92.5,37.98,27.74
2016,5,19,6,0,370.0,63.0,7.2,12.0,133.0,72.65,44.38
2016,5,19,6,15,439.5,72.5,7.25,12.0,180.5,114.11,72.74
2016,5,19,6,30,509.0,82.0,7.3,12.0,228.0,165.1,113.79
2016,5,19,6,45,440.5,105.0,7.4,12.5,249.5,201.09,149.96
2016,5,19,7,0,372.0,128.0,7.5,13.0,271.0,230.34,179.79
2016,5,19,7,15,364.0,151.0,7.3,13.5,307.5,272.86,217.84
2016,5,19,7,30,356.0,174.0,7.1,14.0,344.0,311.97,252.0
2016,5,19,7,45,486.5,157.0,6.95,14.5,416.0,381.34,309.67
2016,5,19,8,0,617.0,140.0,6.8,15.0,488.0,463.62,377.63
2016,5,19,8,15,525.5,190.0,6.85,15.0,505.0,491.08,400.16
2016,5,19,8,30,434.0,240.0,6.9,15.0,522.0,510.63,415.01
2016,5,19,8,45,638.0,180.0,6.95,15.5,625.0,614.7,499.8
2016,5,19,9,0,842.0,120.0,7.0,16.0,728.0,730.16,591.87
2016,5,19,9,15,854.5,122.0,6.9,16.0,768.0,778.18,626.55
2016,5,19,9,30,867.0,124.0,6.8,16.0,808.0,820.7,656.9
2016,5,19,9,45,873.0,128.5,6.75,16.5,841.5,861.86,684.85
2016,5,19,10,0,879.0,133.0,6.7,17.0,875.0,900.55,710.63
2016,5,19,10,15,885.5,134.5,6.65,17.0,902.0,934.08,733.79
2016,5,19,10,30,892.0,136.0,6.6,17.0,929.0,964.81,754.83
2016,5,19,10,45,899.0,135.5,6.6,17.5,950.5,991.09,771.4
2016,5,19,11,0,906.0,135.0,6.6,18.0,972.0,1014.28,785.72
2016,5,19,11,15,908.5,135.5,6.65,18.0,984.5,1030.84,797.17
2016,5,19,11,30,911.0,136.0,6.7,18.0,997.0,1043.97,806.32
2016,5,19,11,45,911.5,136.5,6.75,18.0,1001.5,1051.6,811.71
2016,5,19,12,0,912.0,137.0,6.8,18.0,1006.0,1055.69,814.75
2016,5,19,12,15,912.0,136.5,6.85,18.0,1004.0,1054.73,814.36
2016,5,19,12,30,912.0,136.0,6.9,18.0,1002.0,1050.21,811.6
2016,5,19,12,45,918.0,130.5,7.0,18.0,994.0,1043.12,807.42
2016,5,19,13,0,924.0,125.0,7.1,18.0,986.0,1032.32,800.69
2016,5,19,13,15,669.0,251.5,7.3,18.0,869.0,912.96,715.77
2016,5,19,13,30,414.0,378.0,7.5,18.0,752.0,782.82,613.23
2016,5,19,13,45,474.5,346.5,7.75,18.0,764.5,795.78,626.35
2016,5,19,14,0,535.0,315.0,8.0,18.0,777.0,803.78,635.25
2016,5,19,14,15,711.5,217.0,8.1,17.5,808.0,842.29,671.38
2016,5,19,14,30,888.0,119.0,8.2,17.0,839.0,856.81,684.96
2016,5,19,14,45,874.0,118.5,8.3,17.0,800.5,812.1,652.57
2016,5,19,15,0,860.0,118.0,8.4,17.0,762.0,765.74,618.79
2016,5,19,15,15,708.0,162.5,8.45,16.5,672.5,669.46,544.09
2016,5,19,15,30,556.0,207.0,8.5,16.0,583.0,576.14,469.11
2016,5,19,15,45,668.5,160.0,8.55,16.0,581.5,572.89,467.69
2016,5,19,16,0,781.0,113.0,8.6,16.0,580.0,554.36,452.64
2016,5,19,16,15,711.0,113.5,8.7,15.5,510.5,476.38,388.31
2016,5,19,16,30,641.0,114.0,8.8,15.0,441.0,404.86,328.09
2016,5,19,16,45,456.5,137.0,8.9,14.5,357.5,313.72,252.0
2016,5,19,17,0,272.0,160.0,9.0,14.0,274.0,242.32,193.44
2016,5,19,17,15,244.5,144.0,8.95,13.5,236.5,201.85,158.61
2016,5,19,17,30,217.0,128.0,8.9,13.0,199.0,164.44,126.45
2016,5,19,17,45,191.0,107.5,8.85,13.0,162.0,126.6,94.2
2016,5,19,18,0,165.0,87.0,8.8,13.0,125.0,92.07,65.93
2016,5,19,18,15,129.0,67.5,8.8,12.5,92.5,61.38,43.09
2016,5,19,18,30,93.0,48.0,8.8,12.0,60.0,40.27,29.41
2016,5,19,18,45,46.5,30.0,8.8,12.0,36.0,25.74,14.17
2016,5,19,19,0,0.0,12.0,8.8,12.0,12.0,11.44,0.0
2016,5,19,19,15,0.0,6.0,8.85,12.0,6.0,5.72,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,95.0,18.0,7.7,11.0,27.0,14.17,0.0
2016,5,20,5,30,190.0,36.0,7.7,11.0,54.0,28.13,17.63
2016,5,20,5,45,297.0,48.0,7.7,11.5,96.0,36.77,26.7
2016,5,20,6,0,404.0,60.0,7.7,12.0,138.0,73.46,43.93
2016,5,20,6,15,473.0,68.5,7.65,12.0,186.5,115.73,72.65
2016,5,20,6,30,542.0,77.0,7.6,12.0,235.0,166.34,113.46
2016,5,20,6,45,594.0,83.0,7.6,12.5,286.5,218.66,159.31
2016,5,20,7,0,646.0,89.0,7.6,13.0,338.0,276.74,211.29
2016,5,20,7,15,476.0,136.5,7.55,13.0,334.0,298.98,238.0
2016,5,20,7,30,306.0,184.0,7.5,13.0,330.0,300.64,244.07
2016,5,20,7,45,326.5,202.5,7.5,13.5,374.0,346.59,282.74
2016,5,20,8,0,347.0,221.0,7.5,14.0,418.0,394.37,322.12
2016,5,20,8,15,375.0,235.5,7.45,14.0,465.0,444.23,363.18
2016,5,20,8,30,403.0,250.0,7.4,14.0,512.0,500.57,408.75
2016,5,20,8,45,618.5,185.5,7.4,14.0,618.0,606.66,496.78
2016,5,20,9,0,834.0,121.0,7.4,14.0,724.0,725.08,593.37
2016,5,20,9,15,846.0,123.0,7.35,14.0,763.0,772.35,628.17
2016,5,20,9,30,858.0,125.0,7.3,14.0,802.0,814.09,658.58
2016,5,20,9,45,605.5,250.5,7.3,14.5,738.0,767.37,617.54
2016,5,20,10,0,353.0,376.0,7.3,15.0,674.0,685.82,546.62
2016,5,20,10,15,409.5,364.0,7.25,15.0,720.5,743.32,591.41
2016,5,20,10,30,466.0,352.0,7.2,15.0,767.0,796.4,632.13
2016,5,20,10,45,683.5,242.0,7.2,15.0,865.5,906.25,720.24
2016,5,20,11,0,901.0,132.0,7.2,15.0,964.0,1005.93,792.38
2016,5,20,11,15,674.5,262.5,7.15,15.0,890.5,942.94,744.95
2016,5,20,11,30,448.0,393.0,7.1,15.0,817.0,856.08,672.95
2016,5,20,11,45,387.5,423.5,7.1,15.0,792.0,822.58,646.4
2016,5,20,12,0,327.0,454.0,7.1,15.0,767.0,794.66,623.51
2016,5,20,12,15,398.5,424.5,7.1,15.0,804.5,835.96,656.72
2016,5,20,12,30,470.0,395.0,7.1,15.0,842.0,883.12,693.6
2016,5,20,12,45,364.5,426.5,7.1,15.0,771.0,798.37,627.86
2016,5,20,13,0,259.0,458.0,7.1,15.0,700.0,722.03,567.85
2016,5,20,13,15,258.5,448.5,7.1,15.0,686.5,706.58,556.91
2016,5,20,13,30,258.0,439.0,7.1,15.0,673.0,690.01,544.92
2016,5,20,13,45,261.5,425.5,7.1,15.0,657.0,672.02,532.04
2016,5,20,14,0,265.0,412.0,7.1,15.0,641.0,652.82,518.2
2016,5,20,14,15,301.5,386.0,7.05,15.0,638.0,648.32,516.5
2016,5,20,14,30,338.0,360.0,7.0,15.0,635.0,640.52,512.12
2016,5,20,14,45,369.5,332.5,7.0,15.0,620.0,623.73,500.72
2016,5,20,15,0,401.0,305.0,7.0,15.0,605.0,603.51,486.45
2016,5,20,15,15,352.5,298.5,6.95,14.5,551.5,543.92,440.21
2016,5,20,15,30,304.0,292.0,6.9,14.0,498.0,487.6,395.99
2016,5,20,15,45,256.0,277.5,6.85,14.0,443.0,427.59,347.73
2016,5,20,16,0,208.0,263.0,6.8,14.0,388.0,368.3,299.65
2016,5,20,16,15,127.0,233.0,6.7,13.5,307.5,286.29,233.06
2016,5,20,16,30,46.0,203.0,6.6,13.0,227.0,210.77,171.35
2016,5,20,16,45,41.5,183.0,6.55,13.0,202.5,186.71,151.64
2016,5,20,17,0,37.0,163.0,6.5,13.0,178.0,163.23,132.19
2016,5,20,17,15,32.0,141.5,6.4,12.5,153.5,138.9,112.07
2016,5,20,17,30,27.0,120.0,6.3,12.0,129.0,115.35,92.37
2016,5,20,17,45,235.5,94.5,6.2,12.0,150.0,122.82,89.33
2016,5,20,18,0,444.0,69.0,6.1,12.0,171.0,105.8,65.91
2016,5,20,18,15,356.5,58.0,5.95,12.0,127.0,61.87,37.56
2016,5,20,18,30,269.0,47.0,5.8,12.0,83.0,36.22,25.96
2016,5,20,18,45,154.0,31.5,5.7,12.0,50.0,24.65,13.67
2016,5,20,19,0,39.0,16.0,5.6,12.0,17.0,13.44,0.0
2016,5,20,19,15,19.5,8.0,5.5,12.0,8.5,7.63,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,16.5,16.5,3.3,12.0,18.0,15.21,0.0
2016,5,21,5,30,33.0,33.0,3.4,12.0,36.0,28.34,17.89
2016,5,21,5,45,61.5,53.0,3.55,12.0,63.0,44.24,33.26
2016,5,21,6,0,90.0,73.0,3.7,12.0,90.0,67.91,49.36
2016,5,21,6,15,111.0,94.0,3.75,12.0,122.0,95.81,71.59
2016,5,21,6,30,132.0,115.0,3.8,12.0,154.0,126.58,97.12
2016,5,21,6,45,151.5,134.5,3.85,12.5,187.0,158.42,123.92
2016,5,21,7,0,171.0,154.0,3.9,13.0,220.0,192.61,152.81
2016,5,21,7,15,108.5,171.0,3.95,13.0,215.5,197.81,159.31
2016,5,21,7,30,46.0,188.0,4.0,13.0,211.0,194.0,157.07
2016,5,21,7,45,55.5,212.5,4.1,13.5,243.0,224.89,181.94
2016,5,21,8,0,65.0,237.0,4.2,14.0,275.0,256.94,207.39
2016,5,21,8,15,51.0,247.5,4.3,14.0,279.0,263.35,212.07
2016,5,21,8,30,37.0,258.0,4.4,14.0,283.0,268.18,215.35
2016,5,21,8,45,156.5,291.0,4.5,14.0,403.5,387.18,311.95
2016,5,21,9,0,276.0,324.0,4.6,14.0,524.0,518.22,415.55
2016,5,21,9,15,239.0,350.0,4.6,14.0,530.5,523.64,417.91
2016,5,21,9,30,202.0,376.0,4.6,14.0,537.0,530.71,421.73
2016,5,21,9,45,236.0,387.5,4.6,14.0,582.5,579.2,458.9
2016,5,21,10,0,270.0,399.0,4.6,14.0,628.0,636.47,501.95
2016,5,21,10,15,286.5,408.5,4.55,14.0,658.5,670.5,526.71
2016,5,21,10,30,303.0,418.0,4.5,14.0,689.0,704.35,551.21
2016,5,21,10,45,258.5,439.0,4.45,14.0,673.5,691.8,539.68
2016,5,21,11,0,214.0,460.0,4.4,14.0,658.0,667.72,520.03
2016,5,21,11,15,184.0,468.0,4.35,14.0,640.0,650.65,506.1
2016,5,21,11,30,154.0,476.0,4.3,14.0,622.0,631.9,490.9
2016,5,21,11,45,183.0,477.5,4.3,14.0,652.0,663.94,515.4
2016,5,21,12,0,212.0,479.0,4.3,14.0,682.0,695.31,539.02
2016,5,21,12,15,243.0,471.5,4.3,14.0,703.5,727.8,563.41
2016,5,21,12,30,274.0,464.0,4.3,14.0,725.0,749.58,580.1
2016,5,21,12,45,311.5,446.5,4.3,14.0,740.5,765.9,593.27
2016,5,21,13,0,349.0,429.0,4.3,14.0,756.0,780.0,604.88
2016,5,21,13,15,392.0,399.0,4.3,14.0,759.5,784.2,609.79
2016,5,21,13,30,435.0,369.0,4.3,14.0,763.0,792.9,617.84
2016,5,21,13,45,470.5,346.5,4.35,14.0,762.5,791.35,618.57
2016,5,21,14,0,506.0,324.0,4.4,14.0,762.0,786.18,616.7
2016,5,21,14,15,437.5,337.5,4.35,14.0,706.5,723.11,569.02
2016,5,21,14,30,369.0,351.0,4.3,14.0,651.0,656.88,518.87
2016,5,21,14,45,428.0,308.5,4.3,14.0,641.5,651.92,517.69
2016,5,21,15,0,487.0,266.0,4.3,14.0,632.0,635.38,507.31
2016,5,21,15,15,615.0,203.5,4.25,14.0,639.0,644.07,516.64
2016,5,21,15,30,743.0,141.0,4.2,14.0,646.0,637.05,513.15
2016,5,21,15,45,442.5,204.0,4.2,14.0,499.0,475.12,383.87
2016,5,21,16,0,142.0,267.0,4.2,14.0,352.0,335.11,269.91
2016,5,21,16,15,176.0,241.5,4.15,14.0,338.0,319.02,257.69
2016,5,21,16,30,210.0,216.0,4.1,14.0,324.0,299.22,241.38
2016,5,21,16,45,252.0,187.0,4.1,14.0,303.5,277.19,222.34
2016,5,21,17,0,294.0,158.0,4.1,14.0,283.0,248.17,196.38
2016,5,21,17,15,423.5,121.5,4.1,13.5,275.0,233.06,178.42
2016,5,21,17,30,553.0,85.0,4.1,13.0,267.0,202.64,145.21
2016,5,21,17,45,499.0,76.0,4.1,13.0,218.5,150.35,100.46
2016,5,21,18,0,445.0,67.0,4.1,13.0,170.0,104.4,64.3
2016,5,21,18,15,363.5,56.0,3.9,12.5,126.5,60.9,36.33
2016,5,21,18,30,282.0,45.0,3.7,12.0,83.0,34.57,24.59
2016,5,21,18,45,171.5,30.0,3.55,12.0,50.5,23.4,12.97
2016,5,21,19,0,61.0,15.0,3.4,12.0,18.0,12.67,0.0
2016,5,21,19,15,30.5,7.5,3.35,11.5,9.0,7.15,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,100.5,18.0,2.5,11.5,28.0,14.12,0.0
2016,5,22,5,30,201.0,36.0,2.6,12.0,56.0,28.06,17.79
2016,5,22,5,45,295.0,49.0,2.75,12.5,97.0,37.48,27.31
2016,5,22,6,0,389.0,62.0,2.9,13.0,138.0,73.27,43.99
2016,5,22,6,15,257.5,89.0,2.85,13.0,145.5,108.03,75.17
2016,5,22,6,30,126.0,116.0,2.8,13.0,153.0,126.36,96.74
2016,5,22,6,45,143.5,135.5,2.8,13.0,185.5,157.36,122.95
2016,5,22,7,0,161.0,155.0,2.8,13.0,218.0,190.49,151.05
2016,5,22,7,15,213.5,173.0,2.75,13.0,268.5,237.87,190.13
2016,5,22,7,30,266.0,191.0,2.7,13.0,319.0,290.44,233.43
2016,5,22,7,45,492.0,156.0,2.7,13.5,424.5,382.44,307.37
2016,5,22,8,0,718.0,121.0,2.7,14.0,530.0,496.91,398.64
2016,5,22,8,15,359.0,139.0,2.7,14.0,343.5,345.71,280.24
2016,5,22,8,30,0.0,157.0,2.7,14.0,157.0,146.68,115.8
2016,5,22,8,45,56.5,246.0,2.7,14.5,287.0,272.18,217.66
2016,5,22,9,0,113.0,335.0,2.7,15.0,417.0,407.12,322.42
2016,5,22,9,15,463.0,238.0,2.75,15.0,601.0,594.86,472.2
2016,5,22,9,30,813.0,141.0,2.8,15.0,785.0,797.51,624.27
2016,5,22,9,45,412.0,192.0,2.85,15.5,519.0,544.66,431.95
2016,5,22,10,0,11.0,243.0,2.9,16.0,253.0,238.66,186.16
2016,5,22,10,15,36.5,324.5,2.95,16.0,357.5,347.61,272.05
2016,5,22,10,30,62.0,406.0,3.0,16.0,462.0,453.85,352.43
2016,5,22,10,45,117.5,434.5,3.1,16.5,543.0,545.63,420.93
2016,5,22,11,0,173.0,463.0,3.2,17.0,624.0,630.94,483.24
2016,5,22,11,15,191.0,468.5,3.25,17.0,648.5,657.62,502.38
2016,5,22,11,30,209.0,474.0,3.3,17.0,673.0,683.85,521.49
2016,5,22,11,45,163.0,475.0,3.35,17.0,630.5,641.14,489.28
2016,5,22,12,0,117.0,476.0,3.4,17.0,588.0,597.03,456.13
