Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,12,15,212.0,465.0,3.5,17.0,667.5,680.62,520.37
2016,5,22,12,30,307.0,454.0,3.6,17.0,747.0,771.84,587.99
2016,5,22,12,45,323.5,444.5,3.75,17.0,750.5,775.27,591.2
2016,5,22,13,0,340.0,435.0,3.9,17.0,754.0,776.87,593.73
2016,5,22,13,15,601.5,286.5,4.0,16.5,837.5,881.2,678.27
2016,5,22,13,30,863.0,138.0,4.1,16.0,921.0,953.71,733.0
2016,5,22,13,45,646.0,243.5,4.2,16.0,821.0,851.44,660.74
2016,5,22,14,0,429.0,349.0,4.3,16.0,721.0,741.93,576.94
2016,5,22,14,15,469.5,320.5,4.35,16.0,714.0,733.73,573.68
2016,5,22,14,30,510.0,292.0,4.4,16.0,707.0,721.3,566.56
2016,5,22,14,45,399.5,315.0,4.45,16.0,631.0,635.55,501.18
2016,5,22,15,0,289.0,338.0,4.5,16.0,555.0,551.88,436.61
2016,5,22,15,15,260.5,322.5,4.55,15.5,510.0,502.25,399.91
2016,5,22,15,30,232.0,307.0,4.6,15.0,465.0,449.94,360.37
2016,5,22,15,45,358.5,253.0,4.65,15.0,478.0,466.44,375.71
2016,5,22,16,0,485.0,199.0,4.7,15.0,491.0,469.61,379.11
2016,5,22,16,15,592.5,153.5,4.7,14.5,480.0,455.6,367.87
2016,5,22,16,30,700.0,108.0,4.7,14.0,469.0,426.45,342.66
2016,5,22,16,45,672.0,102.0,4.75,14.0,419.5,368.73,292.56
2016,5,22,17,0,644.0,96.0,4.8,14.0,370.0,313.23,243.26
2016,5,22,17,15,603.5,89.5,4.8,13.5,320.0,256.21,192.71
2016,5,22,17,30,563.0,83.0,4.8,13.0,270.0,203.4,145.7
2016,5,22,17,45,514.0,74.0,4.8,13.0,222.0,151.34,100.77
2016,5,22,18,0,465.0,65.0,4.8,13.0,174.0,105.01,63.96
2016,5,22,18,15,385.0,54.5,4.65,12.5,130.0,61.82,36.37
2016,5,22,18,30,305.0,44.0,4.5,12.0,86.0,33.75,23.91
2016,5,22,18,45,152.5,32.0,4.35,12.0,53.0,24.96,14.45
2016,5,22,19,0,0.0,20.0,4.2,12.0,20.0,17.93,0.0
2016,5,22,19,15,0.0,10.0,4.1,11.5,10.0,9.53,0.0
2016,5,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,26.0,17.0,3.2,12.0,20.0,15.11,0.0
2016,5,23,5,30,52.0,34.0,3.3,12.0,40.0,29.18,18.82
2016,5,23,5,45,87.0,53.5,3.45,12.5,68.5,44.73,33.68
2016,5,23,6,0,122.0,73.0,3.6,13.0,97.0,69.88,49.81
2016,5,23,6,15,146.0,93.5,3.6,13.0,130.5,99.59,72.98
2016,5,23,6,30,170.0,114.0,3.6,13.0,164.0,132.49,100.1
2016,5,23,6,45,192.5,133.0,3.6,13.5,200.0,166.87,129.02
2016,5,23,7,0,215.0,152.0,3.6,14.0,236.0,204.35,160.7
2016,5,23,7,15,292.5,162.5,3.6,14.0,294.0,256.09,203.31
2016,5,23,7,30,370.0,173.0,3.6,14.0,352.0,316.28,253.13
2016,5,23,7,45,378.0,193.0,3.65,14.5,393.0,361.15,290.22
2016,5,23,8,0,386.0,213.0,3.7,15.0,434.0,406.42,326.69
2016,5,23,8,15,266.5,254.5,3.7,15.0,413.5,399.65,320.83
2016,5,23,8,30,147.0,296.0,3.7,15.0,393.0,376.51,300.95
2016,5,23,8,45,215.0,310.0,3.7,15.5,461.5,444.11,353.84
2016,5,23,9,0,283.0,324.0,3.7,16.0,530.0,522.56,413.67
2016,5,23,9,15,542.5,231.5,3.7,16.0,652.5,648.1,513.49
2016,5,23,9,30,802.0,139.0,3.7,16.0,775.0,786.27,617.91
2016,5,23,9,45,820.5,135.5,3.75,16.5,809.5,827.95,644.94
2016,5,23,10,0,839.0,132.0,3.8,17.0,844.0,862.94,667.58
2016,5,23,10,15,846.0,133.5,3.75,17.0,870.5,895.64,689.2
2016,5,23,10,30,853.0,135.0,3.7,17.0,897.0,925.72,708.87
2016,5,23,10,45,859.5,134.5,3.7,17.0,917.0,950.59,725.18
2016,5,23,11,0,866.0,134.0,3.7,17.0,937.0,972.52,739.5
2016,5,23,11,15,868.5,134.5,3.65,17.0,949.5,988.46,749.43
2016,5,23,11,30,871.0,135.0,3.6,17.0,962.0,1001.14,757.24
2016,5,23,11,45,875.0,133.5,3.55,17.0,967.5,1010.03,762.57
2016,5,23,12,0,879.0,132.0,3.5,17.0,973.0,1015.56,765.76
2016,5,23,12,15,878.5,132.0,3.45,17.0,971.0,1014.7,764.75
2016,5,23,12,30,878.0,132.0,3.4,17.0,969.0,1010.43,761.62
2016,5,23,12,45,846.0,151.5,3.4,17.0,951.5,990.77,748.61
2016,5,23,13,0,814.0,171.0,3.4,17.0,934.0,977.54,740.14
2016,5,23,13,15,809.5,169.5,3.4,17.0,917.0,958.39,727.65
2016,5,23,13,30,805.0,168.0,3.4,17.0,900.0,936.26,713.2
2016,5,23,13,45,633.5,253.0,3.45,17.0,819.5,849.0,652.35
2016,5,23,14,0,462.0,338.0,3.5,17.0,739.0,760.2,585.54
2016,5,23,14,15,422.5,342.5,3.55,17.0,699.0,714.53,553.03
2016,5,23,14,30,383.0,347.0,3.6,17.0,659.0,663.99,516.36
2016,5,23,14,45,382.5,331.0,3.7,17.0,631.5,631.87,493.97
2016,5,23,15,0,382.0,315.0,3.8,17.0,604.0,598.66,470.27
2016,5,23,15,15,569.0,223.0,3.9,16.5,625.5,628.02,497.98
2016,5,23,15,30,756.0,131.0,4.0,16.0,647.0,635.43,507.91
2016,5,23,15,45,742.5,125.5,4.1,16.0,603.5,584.36,468.21
2016,5,23,16,0,729.0,120.0,4.2,16.0,560.0,532.45,427.1
2016,5,23,16,15,528.0,160.0,4.3,16.0,464.5,426.8,342.17
2016,5,23,16,30,327.0,200.0,4.4,16.0,369.0,339.67,271.63
2016,5,23,16,45,312.0,182.5,4.5,16.0,330.5,297.06,236.28
2016,5,23,17,0,297.0,165.0,4.6,16.0,292.0,255.83,201.29
2016,5,23,17,15,282.0,144.5,4.6,15.5,252.5,213.4,165.14
2016,5,23,17,30,267.0,124.0,4.6,15.0,213.0,172.7,130.13
2016,5,23,17,45,242.0,105.0,4.7,14.5,175.0,133.5,97.09
2016,5,23,18,0,217.0,86.0,4.8,14.0,137.0,97.42,67.89
2016,5,23,18,15,176.0,67.5,4.75,13.5,102.5,64.26,43.92
2016,5,23,18,30,135.0,49.0,4.7,13.0,68.0,39.47,28.82
2016,5,23,18,45,67.5,32.5,4.7,13.0,42.0,27.86,16.92
2016,5,23,19,0,0.0,16.0,4.7,13.0,16.0,14.79,0.0
2016,5,23,19,15,0.0,8.0,4.65,13.0,8.0,7.63,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.0,3.7,12.0,10.0,9.26,0.0
2016,5,24,5,30,0.0,20.0,3.8,12.0,20.0,18.55,9.97
2016,5,24,5,45,0.0,34.5,3.9,12.5,34.5,32.05,22.58
2016,5,24,6,0,0.0,49.0,4.0,13.0,49.0,45.28,32.98
2016,5,24,6,15,0.0,65.5,4.0,13.0,65.5,60.3,46.09
2016,5,24,6,30,0.0,82.0,4.0,13.0,82.0,75.49,59.17
2016,5,24,6,45,0.0,99.5,4.0,13.5,99.5,91.7,72.77
2016,5,24,7,0,0.0,117.0,4.0,14.0,117.0,108.03,86.21
2016,5,24,7,15,0.5,133.5,4.0,14.0,133.5,123.72,99.07
2016,5,24,7,30,1.0,150.0,4.0,14.0,150.0,139.54,111.88
2016,5,24,7,45,7.0,172.5,4.0,14.0,176.5,163.58,131.35
2016,5,24,8,0,13.0,195.0,4.0,14.0,203.0,188.4,151.31
2016,5,24,8,15,37.0,236.5,4.0,14.0,260.5,244.62,196.75
2016,5,24,8,30,61.0,278.0,4.0,14.0,318.0,301.84,242.35
2016,5,24,8,45,51.0,288.5,4.0,14.5,323.5,309.14,246.88
2016,5,24,9,0,41.0,299.0,4.0,15.0,329.0,315.37,250.59
2016,5,24,9,15,32.5,298.0,4.0,15.0,322.5,310.55,246.13
2016,5,24,9,30,24.0,297.0,4.0,15.0,316.0,299.34,236.69
2016,5,24,9,45,73.5,354.0,4.0,15.5,416.0,403.5,318.1
2016,5,24,10,0,123.0,411.0,4.0,16.0,516.0,513.19,401.01
2016,5,24,10,15,102.0,417.0,4.0,16.0,506.0,497.74,387.9
2016,5,24,10,30,81.0,423.0,4.0,16.0,496.0,487.92,379.47
2016,5,24,10,45,121.5,444.0,4.0,16.5,555.5,558.31,432.06
2016,5,24,11,0,162.0,465.0,4.0,17.0,615.0,621.68,478.25
2016,5,24,11,15,302.5,429.5,4.0,17.0,715.0,735.12,564.36
2016,5,24,11,30,443.0,394.0,4.0,17.0,815.0,849.97,648.94
2016,5,24,11,45,445.0,397.0,4.05,17.0,822.0,858.9,654.48
2016,5,24,12,0,447.0,400.0,4.1,17.0,829.0,865.74,659.35
2016,5,24,12,15,364.5,431.5,4.1,17.0,781.0,807.27,615.73
2016,5,24,12,30,282.0,463.0,4.1,17.0,733.0,755.24,576.44
2016,5,24,12,45,577.5,301.5,4.15,17.0,846.0,889.89,682.65
2016,5,24,13,0,873.0,140.0,4.2,17.0,959.0,995.28,758.32
2016,5,24,13,15,655.0,255.0,4.25,17.0,863.5,900.81,692.13
2016,5,24,13,30,437.0,370.0,4.3,17.0,768.0,794.62,611.18
2016,5,24,13,45,647.0,251.5,4.35,17.0,823.0,859.54,665.59
2016,5,24,14,0,857.0,133.0,4.4,17.0,878.0,899.51,695.66
2016,5,24,14,15,579.5,253.0,4.45,17.0,749.0,763.02,595.86
2016,5,24,14,30,302.0,373.0,4.5,17.0,620.0,622.75,486.41
2016,5,24,14,45,392.0,321.5,4.55,17.0,627.0,629.84,495.65
2016,5,24,15,0,482.0,270.0,4.6,17.0,634.0,635.12,502.33
2016,5,24,15,15,311.5,292.0,4.65,16.5,522.5,508.28,404.28
2016,5,24,15,30,141.0,314.0,4.7,16.0,411.0,396.57,315.91
2016,5,24,15,45,83.0,270.0,4.8,16.0,326.0,306.8,245.22
2016,5,24,16,0,25.0,226.0,4.9,16.0,241.0,224.97,179.57
2016,5,24,16,15,12.5,182.0,4.9,15.5,189.5,175.82,140.41
2016,5,24,16,30,0.0,138.0,4.9,15.0,138.0,128.33,101.94
2016,5,24,16,45,0.0,136.5,4.95,15.0,136.5,126.63,100.92
2016,5,24,17,0,0.0,135.0,5.0,15.0,135.0,124.79,99.71
2016,5,24,17,15,0.0,117.0,5.0,14.5,117.0,107.91,86.01
2016,5,24,17,30,0.0,99.0,5.0,14.0,99.0,91.12,72.16
2016,5,24,17,45,0.0,81.5,5.0,14.0,81.5,74.91,58.42
2016,5,24,18,0,0.0,64.0,5.0,14.0,64.0,58.85,44.61
2016,5,24,18,15,0.0,48.0,4.9,13.5,48.0,44.28,31.97
2016,5,24,18,30,0.0,32.0,4.8,13.0,32.0,29.72,20.36
2016,5,24,18,45,0.0,20.0,4.75,13.0,20.0,18.56,9.53
2016,5,24,19,0,0.0,8.0,4.7,13.0,8.0,7.41,0.0
2016,5,24,19,15,0.0,4.0,4.6,12.5,4.0,3.81,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,17.5,3.1,12.0,29.5,13.67,0.0
2016,5,25,5,30,226.0,35.0,3.2,12.0,59.0,27.17,17.3
2016,5,25,5,45,318.0,46.5,3.3,12.5,100.0,35.41,25.56
2016,5,25,6,0,410.0,58.0,3.4,13.0,141.0,72.17,42.32
2016,5,25,6,15,205.0,52.5,3.4,13.0,94.0,69.52,44.87
2016,5,25,6,30,0.0,47.0,3.4,13.0,47.0,43.66,31.96
2016,5,25,6,45,0.0,57.0,3.4,13.5,57.0,52.99,39.87
2016,5,25,7,0,0.0,67.0,3.4,14.0,67.0,62.33,47.62
2016,5,25,7,15,0.0,80.5,3.45,14.0,80.5,74.94,58.13
2016,5,25,7,30,0.0,94.0,3.5,14.0,94.0,87.49,68.47
2016,5,25,7,45,0.0,126.5,3.55,14.5,126.5,117.71,93.25
2016,5,25,8,0,0.0,159.0,3.6,15.0,159.0,148.12,117.73
2016,5,25,8,15,0.0,160.5,3.7,15.0,160.5,149.75,118.66
2016,5,25,8,30,0.0,162.0,3.8,15.0,162.0,151.33,119.62
2016,5,25,8,45,10.5,212.5,3.9,15.0,220.5,206.05,163.79
2016,5,25,9,0,21.0,263.0,4.0,15.0,279.0,262.1,208.32
2016,5,25,9,15,30.5,296.0,4.05,15.0,320.0,306.98,243.42
2016,5,25,9,30,40.0,329.0,4.1,15.0,361.0,348.71,275.73
2016,5,25,9,45,39.0,340.5,4.2,15.5,373.0,361.41,284.57
2016,5,25,10,0,38.0,352.0,4.3,16.0,385.0,373.93,293.32
2016,5,25,10,15,28.5,331.0,4.3,16.0,356.0,346.5,271.55
2016,5,25,10,30,19.0,310.0,4.3,16.0,327.0,311.26,243.78
2016,5,25,10,45,35.5,362.0,4.35,16.0,394.5,386.44,302.14
2016,5,25,11,0,52.0,414.0,4.4,16.0,462.0,455.55,354.68
2016,5,25,11,15,250.0,403.5,4.4,16.0,640.5,657.29,511.34
2016,5,25,11,30,448.0,393.0,4.4,16.0,819.0,853.41,656.5
2016,5,25,11,45,293.5,437.5,4.4,16.5,717.0,740.94,569.16
2016,5,25,12,0,139.0,482.0,4.4,17.0,615.0,624.1,478.74
2016,5,25,12,15,286.5,440.5,4.45,17.0,714.0,738.18,567.35
2016,5,25,12,30,434.0,399.0,4.5,17.0,813.0,848.82,650.3
2016,5,25,12,45,662.5,261.0,4.6,17.0,886.0,933.6,718.11
2016,5,25,13,0,891.0,123.0,4.7,17.0,959.0,995.66,762.22
2016,5,25,13,15,887.5,122.0,4.85,17.0,942.5,977.28,750.71
2016,5,25,13,30,884.0,121.0,5.0,17.0,926.0,955.68,737.43
2016,5,25,13,45,882.0,118.0,5.15,17.0,903.0,930.34,721.4
2016,5,25,14,0,880.0,115.0,5.3,17.0,880.0,901.91,703.03
2016,5,25,14,15,873.0,113.5,5.4,17.0,850.5,867.73,680.03
2016,5,25,14,30,866.0,112.0,5.5,17.0,821.0,831.03,655.0
2016,5,25,14,45,607.5,217.5,5.65,17.0,704.5,706.1,561.3
2016,5,25,15,0,349.0,323.0,5.8,17.0,588.0,581.58,461.84
2016,5,25,15,15,280.5,317.5,5.9,16.5,522.5,511.09,408.11
2016,5,25,15,30,212.0,312.0,6.0,16.0,457.0,441.33,353.87
2016,5,25,15,45,212.0,289.5,6.1,16.0,426.5,407.91,328.11
2016,5,25,16,0,212.0,267.0,6.2,16.0,396.0,374.14,301.54
2016,5,25,16,15,484.0,178.5,6.25,15.5,440.0,422.32,342.03
2016,5,25,16,30,756.0,90.0,6.3,15.0,484.0,436.36,351.39
2016,5,25,16,45,726.0,86.5,6.35,15.0,433.5,377.7,299.76
2016,5,25,17,0,696.0,83.0,6.4,15.0,383.0,319.81,247.91
2016,5,25,17,15,658.0,78.5,6.35,14.5,332.5,262.6,196.53
2016,5,25,17,30,620.0,74.0,6.3,14.0,282.0,209.19,148.38
2016,5,25,17,45,559.0,68.5,6.3,14.0,232.5,155.06,101.82
2016,5,25,18,0,498.0,63.0,6.3,14.0,183.0,107.98,64.75
2016,5,25,18,15,417.5,54.0,6.2,13.5,138.5,64.02,36.69
2016,5,25,18,30,337.0,45.0,6.1,13.0,94.0,35.31,25.26
2016,5,25,18,45,210.5,32.0,6.1,13.0,58.5,24.88,14.84
2016,5,25,19,0,84.0,19.0,6.1,13.0,23.0,14.97,0.0
2016,5,25,19,15,42.0,9.5,6.05,12.5,11.5,9.05,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,86.5,20.0,4.1,12.0,29.0,16.75,0.98
2016,5,26,5,30,173.0,40.0,4.1,12.0,58.0,31.15,20.72
2016,5,26,5,45,263.0,53.5,4.1,12.5,98.0,40.86,30.35
2016,5,26,6,0,353.0,67.0,4.1,13.0,138.0,75.52,47.02
2016,5,26,6,15,419.0,77.0,4.05,13.0,184.5,115.91,74.8
2016,5,26,6,30,485.0,87.0,4.0,13.0,231.0,164.03,113.19
2016,5,26,6,45,530.0,95.0,4.0,13.5,280.0,214.44,156.64
2016,5,26,7,0,575.0,103.0,4.0,14.0,329.0,268.41,203.95
2016,5,26,7,15,394.0,151.5,3.95,14.5,316.5,282.96,223.0
2016,5,26,7,30,213.0,200.0,3.9,15.0,304.0,274.67,219.91
2016,5,26,7,45,456.0,162.5,3.85,15.5,415.0,370.9,297.19
2016,5,26,8,0,699.0,125.0,3.8,16.0,526.0,489.72,392.07
2016,5,26,8,15,720.0,129.0,3.75,16.0,572.5,543.44,435.18
2016,5,26,8,30,741.0,133.0,3.7,16.0,619.0,597.71,477.85
2016,5,26,8,45,759.5,135.5,3.65,16.5,662.0,648.72,516.06
2016,5,26,9,0,778.0,138.0,3.6,17.0,705.0,699.5,553.02
2016,5,26,9,15,790.5,140.5,3.5,17.0,743.0,745.17,585.62
2016,5,26,9,30,803.0,143.0,3.4,17.0,781.0,789.51,615.78
2016,5,26,9,45,808.0,147.5,3.35,17.5,812.5,828.04,640.44
2016,5,26,10,0,813.0,152.0,3.3,18.0,844.0,864.26,663.16
2016,5,26,10,15,820.0,154.0,3.2,18.0,870.5,897.27,684.33
2016,5,26,10,30,827.0,156.0,3.1,18.0,897.0,927.75,703.56
2016,5,26,10,45,833.0,156.5,3.05,18.5,917.0,953.06,718.14
2016,5,26,11,0,839.0,157.0,3.0,19.0,937.0,975.47,730.69
2016,5,26,11,15,842.5,157.5,3.0,19.0,949.5,992.4,741.38
2016,5,26,11,30,846.0,158.0,3.0,19.0,962.0,1006.13,750.04
2016,5,26,11,45,849.0,157.5,3.0,19.5,968.0,1005.87,748.09
2016,5,26,12,0,852.0,157.0,3.0,20.0,974.0,1011.37,750.2
2016,5,26,12,15,851.5,156.5,3.1,20.0,972.0,1010.11,750.18
2016,5,26,12,30,851.0,156.0,3.2,20.0,970.0,1005.57,748.12
2016,5,26,12,45,860.5,148.5,3.3,20.0,964.0,1000.85,746.05
2016,5,26,13,0,870.0,141.0,3.4,20.0,958.0,992.58,741.66
2016,5,26,13,15,866.5,140.0,3.6,20.0,941.5,974.59,731.51
2016,5,26,13,30,863.0,139.0,3.8,20.0,925.0,953.47,719.17
2016,5,26,13,45,856.5,138.5,4.05,20.0,901.5,927.03,703.33
2016,5,26,14,0,850.0,138.0,4.3,20.0,878.0,897.82,685.33
2016,5,26,14,15,842.0,136.0,4.55,19.5,848.0,863.24,665.03
2016,5,26,14,30,834.0,134.0,4.8,19.0,818.0,830.88,646.03
2016,5,26,14,45,822.5,132.5,5.05,19.0,782.0,788.94,618.29
2016,5,26,15,0,811.0,131.0,5.3,19.0,746.0,745.31,588.75
2016,5,26,15,15,797.5,128.5,5.45,18.5,705.5,697.82,555.53
2016,5,26,15,30,784.0,126.0,5.6,18.0,665.0,649.32,519.79
2016,5,26,15,45,766.0,123.0,5.75,18.0,620.0,596.81,478.91
2016,5,26,16,0,748.0,120.0,5.9,18.0,575.0,543.78,436.54
2016,5,26,16,15,725.0,116.0,5.95,17.5,527.0,487.63,391.13
2016,5,26,16,30,702.0,112.0,6.0,17.0,479.0,432.52,345.21
2016,5,26,16,45,670.5,107.5,6.05,17.0,429.0,374.85,295.46
2016,5,26,17,0,639.0,103.0,6.1,17.0,379.0,319.75,246.85
2016,5,26,17,15,598.5,96.5,6.05,16.5,329.0,263.04,196.97
2016,5,26,17,30,558.0,90.0,6.0,16.0,279.0,210.54,150.63
2016,5,26,17,45,496.5,82.5,6.0,15.5,230.0,158.04,106.42
2016,5,26,18,0,435.0,75.0,6.0,15.0,181.0,111.31,69.95
2016,5,26,18,15,354.5,63.5,5.85,14.5,136.5,68.67,42.11
2016,5,26,18,30,274.0,52.0,5.7,14.0,92.0,39.89,29.16
2016,5,26,18,45,166.5,36.0,5.6,13.5,57.5,28.05,17.55
2016,5,26,19,0,59.0,20.0,5.5,13.0,23.0,16.69,0.0
2016,5,26,19,15,29.5,10.0,5.35,12.5,11.5,9.53,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,81.5,20.5,2.6,12.0,29.5,17.15,1.86
2016,5,27,5,30,163.0,41.0,2.5,12.0,59.0,33.29,22.61
2016,5,27,5,45,257.0,55.0,2.4,12.5,99.5,42.01,31.41
2016,5,27,6,0,351.0,69.0,2.3,13.0,140.0,77.06,48.38
2016,5,27,6,15,416.5,79.5,2.15,13.5,187.0,117.72,76.2
2016,5,27,6,30,482.0,90.0,2.0,14.0,234.0,166.06,114.26
2016,5,27,6,45,447.0,107.5,1.85,14.5,261.0,204.43,150.04
2016,5,27,7,0,412.0,125.0,1.7,15.0,288.0,238.6,181.97
2016,5,27,7,15,415.5,145.0,1.55,15.0,328.5,284.39,221.62
2016,5,27,7,30,419.0,165.0,1.4,15.0,369.0,330.29,260.15
2016,5,27,7,45,572.5,142.0,1.3,15.5,452.5,407.63,321.13
2016,5,27,8,0,726.0,119.0,1.2,16.0,536.0,497.48,390.49
2016,5,27,8,15,746.0,123.0,1.1,16.5,582.5,551.92,431.01
2016,5,27,8,30,766.0,127.0,1.0,17.0,629.0,606.85,470.44
2016,5,27,8,45,786.5,127.5,0.9,17.5,673.0,658.37,505.9
2016,5,27,9,0,807.0,128.0,0.8,18.0,717.0,709.7,539.76
2016,5,27,9,15,819.0,130.0,0.75,18.5,755.0,755.63,568.18
2016,5,27,9,30,831.0,132.0,0.7,19.0,793.0,800.11,594.46
2016,5,27,9,45,850.5,127.5,0.7,19.5,828.5,838.1,616.73
2016,5,27,10,0,870.0,123.0,0.7,20.0,864.0,878.64,640.39
2016,5,27,10,15,876.5,124.0,0.75,20.5,890.5,911.26,659.54
2016,5,27,10,30,883.0,125.0,0.8,21.0,917.0,941.15,676.94
2016,5,27,10,45,889.0,125.0,0.9,21.5,937.5,966.69,692.54
2016,5,27,11,0,895.0,125.0,1.0,22.0,958.0,989.19,706.26
2016,5,27,11,15,897.5,125.5,1.25,22.0,970.5,1005.61,720.29
2016,5,27,11,30,900.0,126.0,1.5,22.0,983.0,1018.66,732.05
2016,5,27,11,45,902.0,125.5,1.75,22.5,988.5,1026.82,739.13
2016,5,27,12,0,904.0,125.0,2.0,23.0,994.0,1031.52,743.84
2016,5,27,12,15,903.5,125.0,2.25,23.0,992.0,1030.75,746.36
2016,5,27,12,30,903.0,125.0,2.5,23.0,990.0,1026.51,746.52
2016,5,27,12,45,899.0,126.0,2.8,23.0,979.5,1016.33,743.17
2016,5,27,13,0,895.0,127.0,3.1,23.0,969.0,1002.79,737.38
2016,5,27,13,15,891.5,126.5,3.3,23.0,952.5,984.94,727.75
2016,5,27,13,30,888.0,126.0,3.5,23.0,936.0,963.86,715.85
2016,5,27,13,45,881.0,125.5,3.7,23.0,911.5,936.45,699.53
2016,5,27,14,0,874.0,125.0,3.9,23.0,887.0,906.21,681.09
2016,5,27,14,15,866.5,123.5,4.0,23.0,857.0,871.88,659.09
2016,5,27,14,30,859.0,122.0,4.1,23.0,827.0,835.1,635.19
2016,5,27,14,45,848.0,120.5,4.2,23.0,791.0,793.3,607.47
2016,5,27,15,0,837.0,119.0,4.3,23.0,755.0,752.7,580.3
2016,5,27,15,15,824.0,116.5,4.3,22.5,714.0,704.58,547.74
2016,5,27,15,30,811.0,114.0,4.3,22.0,673.0,655.34,512.18
2016,5,27,15,45,793.0,111.5,4.35,22.0,628.0,602.18,471.87
2016,5,27,16,0,775.0,109.0,4.4,22.0,583.0,548.89,430.46
2016,5,27,16,15,753.5,105.5,4.4,21.5,534.5,493.01,386.54
2016,5,27,16,30,732.0,102.0,4.4,21.0,486.0,436.84,341.02
2016,5,27,16,45,568.0,123.0,4.4,21.0,403.0,348.92,270.02
2016,5,27,17,0,404.0,144.0,4.4,21.0,320.0,275.51,211.11
2016,5,27,17,15,497.5,113.5,4.35,20.0,302.0,248.65,184.88
2016,5,27,17,30,591.0,83.0,4.3,19.0,284.0,211.98,148.54
2016,5,27,17,45,534.0,76.0,4.25,18.5,235.0,158.77,104.01
2016,5,27,18,0,477.0,69.0,4.2,18.0,186.0,112.17,67.94
2016,5,27,18,15,398.0,59.0,4.05,17.5,141.0,68.53,40.06
2016,5,27,18,30,319.0,49.0,3.9,17.0,96.0,37.49,26.77
2016,5,27,18,45,207.5,34.5,3.8,16.5,60.5,26.82,16.44
2016,5,27,19,0,96.0,20.0,3.7,16.0,25.0,15.74,0.0
2016,5,27,19,15,48.0,10.0,3.6,15.5,12.5,9.53,0.0
2016,5,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,28,5,15,111.0,18.5,2.35,14.5,30.5,14.43,1.11
2016,5,28,5,30,222.0,37.0,2.4,15.0,61.0,28.7,18.52
2016,5,28,5,45,313.5,49.0,2.5,15.5,102.5,37.29,26.92
2016,5,28,6,0,405.0,61.0,2.6,16.0,144.0,74.56,43.96
2016,5,28,6,15,468.0,69.5,2.55,16.0,191.0,116.04,71.85
2016,5,28,6,30,531.0,78.0,2.5,16.0,238.0,165.03,110.59
2016,5,28,6,45,578.0,84.5,2.45,16.5,288.0,215.68,153.75
2016,5,28,7,0,625.0,91.0,2.4,17.0,338.0,271.48,201.99
2016,5,28,7,15,658.5,96.0,2.4,17.5,388.5,325.96,249.26
2016,5,28,7,30,692.0,101.0,2.4,18.0,439.0,383.46,297.94
2016,5,28,7,45,719.0,105.0,2.4,18.5,488.5,439.7,344.36
2016,5,28,8,0,746.0,109.0,2.4,19.0,538.0,498.42,391.19
2016,5,28,8,15,765.5,112.5,2.35,19.5,585.0,552.71,433.03
2016,5,28,8,30,785.0,116.0,2.3,20.0,632.0,607.31,473.67
2016,5,28,8,45,800.0,119.0,2.3,20.5,675.0,658.43,510.68
2016,5,28,9,0,815.0,122.0,2.3,21.0,718.0,708.86,546.11
2016,5,28,9,15,681.0,195.5,2.25,21.5,711.5,717.56,547.53
2016,5,28,9,30,547.0,269.0,2.2,22.0,705.0,709.36,536.89
2016,5,28,9,45,544.0,287.0,2.2,22.5,735.5,746.24,560.82
2016,5,28,10,0,541.0,305.0,2.2,23.0,766.0,781.16,582.57
2016,5,28,10,15,705.0,219.5,2.2,23.0,840.0,862.65,641.32
2016,5,28,10,30,869.0,134.0,2.2,23.0,914.0,936.59,688.85
2016,5,28,10,45,873.0,135.5,2.25,23.5,934.0,961.42,702.84
2016,5,28,11,0,877.0,137.0,2.3,24.0,954.0,983.17,715.29
2016,5,28,11,15,880.5,137.5,2.4,24.0,966.5,1000.29,726.71
2016,5,28,11,30,884.0,138.0,2.5,24.0,979.0,1014.14,736.16
2016,5,28,11,45,884.5,138.5,2.6,24.5,984.5,1021.69,740.22
2016,5,28,12,0,885.0,139.0,2.7,25.0,990.0,1025.84,742.24
2016,5,28,12,15,884.5,139.0,2.8,24.5,988.5,1025.11,744.14
2016,5,28,12,30,884.0,139.0,2.9,24.0,987.0,1020.98,743.96
2016,5,28,12,45,873.0,145.0,3.05,24.0,974.5,1008.97,737.72
2016,5,28,13,0,862.0,151.0,3.2,24.0,962.0,993.79,729.45
2016,5,28,13,15,858.0,150.0,3.3,24.0,945.5,975.56,718.77
2016,5,28,13,30,854.0,149.0,3.4,24.0,929.0,954.24,706.02
2016,5,28,13,45,848.0,147.5,3.5,24.0,905.0,927.6,689.67
2016,5,28,14,0,842.0,146.0,3.6,24.0,881.0,904.31,675.51
2016,5,28,14,15,834.0,144.0,3.65,24.0,851.0,869.46,653.06
2016,5,28,14,30,826.0,142.0,3.7,24.0,821.0,832.28,628.89
2016,5,28,14,45,670.0,201.5,3.8,24.0,736.5,739.42,563.89
2016,5,28,15,0,514.0,261.0,3.9,24.0,652.0,650.05,497.55
2016,5,28,15,15,645.5,196.0,3.9,23.5,659.5,658.26,507.77
2016,5,28,15,30,777.0,131.0,3.9,23.0,667.0,650.0,504.76
2016,5,28,15,45,760.5,127.0,3.9,23.0,622.5,597.84,465.27
2016,5,28,16,0,744.0,123.0,3.9,23.0,578.0,545.05,424.55
2016,5,28,16,15,720.5,118.5,3.85,22.5,530.0,488.42,380.48
2016,5,28,16,30,697.0,114.0,3.8,22.0,482.0,432.9,335.93
2016,5,28,16,45,536.5,132.0,3.8,21.5,398.0,343.06,264.72
2016,5,28,17,0,376.0,150.0,3.8,21.0,314.0,271.59,208.19
2016,5,28,17,15,342.0,138.0,3.7,20.5,272.5,225.78,170.13
2016,5,28,17,30,308.0,126.0,3.6,20.0,231.0,184.9,136.0
2016,5,28,17,45,278.5,108.0,3.5,19.5,191.0,143.39,101.75
2016,5,28,18,0,249.0,90.0,3.4,19.0,151.0,105.46,71.74
2016,5,28,18,15,204.0,72.0,3.2,18.0,114.5,70.43,47.12
2016,5,28,18,30,159.0,54.0,3.0,17.0,78.0,43.27,31.79
2016,5,28,18,45,91.5,36.5,2.9,16.5,49.5,29.79,19.01
2016,5,28,19,0,24.0,19.0,2.8,16.0,21.0,16.73,0.0
2016,5,28,19,15,12.0,9.5,2.75,15.5,10.5,9.05,0.0
2016,5,28,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,114.5,19.0,2.1,12.5,31.5,14.82,1.81
2016,5,29,5,30,229.0,38.0,2.1,13.0,63.0,29.49,19.42
2016,5,29,5,45,323.0,49.5,2.1,13.5,105.0,37.67,27.52
2016,5,29,6,0,417.0,61.0,2.1,14.0,147.0,75.19,44.47
2016,5,29,6,15,481.5,69.5,2.0,14.0,195.0,117.53,73.05
2016,5,29,6,30,546.0,78.0,1.9,14.0,243.0,167.55,112.77
2016,5,29,6,45,592.0,84.5,1.8,14.5,293.5,218.81,156.66
2016,5,29,7,0,638.0,91.0,1.7,15.0,344.0,275.08,205.43
2016,5,29,7,15,671.5,96.0,1.65,15.5,395.0,330.27,253.25
2016,5,29,7,30,705.0,101.0,1.6,16.0,446.0,388.45,302.29
2016,5,29,7,45,731.0,105.0,1.55,16.5,495.5,444.89,348.52
2016,5,29,8,0,757.0,109.0,1.5,17.0,545.0,503.72,394.87
2016,5,29,8,15,776.0,112.5,1.55,17.5,592.0,558.25,436.9
2016,5,29,8,30,795.0,116.0,1.6,18.0,639.0,613.02,477.77
2016,5,29,8,45,809.5,119.0,1.7,18.5,682.0,664.25,515.19
2016,5,29,9,0,824.0,122.0,1.8,19.0,725.0,714.73,551.12
2016,5,29,9,15,835.5,124.0,1.85,19.0,763.5,760.92,582.62
2016,5,29,9,30,847.0,126.0,1.9,19.0,802.0,801.79,609.85
2016,5,29,9,45,854.0,129.0,2.0,19.5,834.0,841.34,635.26
2016,5,29,10,0,861.0,132.0,2.1,20.0,866.0,878.59,658.86
2016,5,29,10,15,867.5,133.0,2.15,20.0,893.0,910.94,679.83
2016,5,29,10,30,874.0,134.0,2.2,20.0,920.0,940.59,698.98
2016,5,29,10,45,876.5,136.5,2.3,20.5,939.0,965.11,713.9
2016,5,29,11,0,879.0,139.0,2.4,21.0,958.0,986.48,726.77
2016,5,29,11,15,881.5,139.5,2.45,21.0,970.5,1002.66,737.21
2016,5,29,11,30,884.0,140.0,2.5,21.0,983.0,1015.56,745.63
2016,5,29,11,45,882.5,142.0,2.55,21.0,987.5,1022.6,750.38
2016,5,29,12,0,881.0,144.0,2.6,21.0,992.0,1026.23,753.07
2016,5,29,12,15,881.0,144.0,2.65,21.0,990.5,1026.03,753.42
2016,5,29,12,30,881.0,144.0,2.7,21.0,989.0,1022.45,751.7
2016,5,29,12,45,871.5,148.5,2.75,21.0,977.0,1010.51,744.63
2016,5,29,13,0,862.0,153.0,2.8,21.0,965.0,995.39,735.62
2016,5,29,13,15,858.5,152.0,2.9,21.0,948.5,977.69,725.38
2016,5,29,13,30,855.0,151.0,3.0,21.0,932.0,956.87,713.04
2016,5,29,13,45,850.5,148.5,3.1,21.0,909.0,937.41,701.58
2016,5,29,14,0,846.0,146.0,3.2,21.0,886.0,907.72,683.1
2016,5,29,14,15,838.0,144.5,3.3,21.0,856.0,873.32,661.28
2016,5,29,14,30,830.0,143.0,3.4,21.0,826.0,836.56,637.6
2016,5,29,14,45,822.0,139.0,3.5,21.0,791.0,795.14,610.36
2016,5,29,15,0,814.0,135.0,3.6,21.0,756.0,751.79,581.37
2016,5,29,15,15,800.5,132.5,3.6,20.5,714.5,704.33,548.71
2016,5,29,15,30,787.0,130.0,3.6,20.0,673.0,655.83,513.78
2016,5,29,15,45,771.5,125.5,3.65,20.0,628.5,603.37,474.17
2016,5,29,16,0,756.0,121.0,3.7,20.0,584.0,550.62,433.25
2016,5,29,16,15,709.5,116.5,3.7,19.5,523.0,481.19,379.13
2016,5,29,16,30,663.0,112.0,3.7,19.0,462.0,415.8,326.68
2016,5,29,16,45,658.0,107.0,3.75,19.0,425.0,370.57,287.79
2016,5,29,17,0,653.0,102.0,3.8,19.0,388.0,324.96,247.35
2016,5,29,17,15,612.5,95.5,3.85,18.5,337.0,267.51,197.84
2016,5,29,17,30,572.0,89.0,3.9,18.0,286.0,214.22,151.59
2016,5,29,17,45,517.5,81.0,4.0,17.5,237.0,161.57,107.45
2016,5,29,18,0,463.0,73.0,4.1,17.0,188.0,115.26,71.31
2016,5,29,18,15,383.5,62.5,4.1,16.5,143.0,70.58,42.07
2016,5,29,18,30,304.0,52.0,4.1,16.0,98.0,39.76,28.91
2016,5,29,18,45,195.5,37.0,4.1,15.5,62.5,28.75,18.33
2016,5,29,19,0,87.0,22.0,4.1,15.0,27.0,18.31,1.09
2016,5,29,19,15,43.5,11.0,4.05,14.5,13.5,10.48,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,127.5,19.0,1.9,12.5,33.0,14.82,2.19
2016,5,30,5,30,255.0,38.0,1.9,13.0,66.0,29.5,19.47
2016,5,30,5,45,350.0,48.5,1.95,13.5,108.5,37.74,27.59
2016,5,30,6,0,445.0,59.0,2.0,14.0,151.0,74.88,43.31
2016,5,30,6,15,234.5,84.0,1.95,14.0,134.0,100.98,69.97
2016,5,30,6,30,24.0,109.0,1.9,14.0,117.0,102.61,80.73
2016,5,30,6,45,31.0,129.5,1.85,14.5,141.0,125.14,99.27
2016,5,30,7,0,38.0,150.0,1.8,15.0,165.0,148.68,118.39
2016,5,30,7,15,59.5,176.0,1.8,15.5,203.5,183.21,146.02
2016,5,30,7,30,81.0,202.0,1.8,16.0,242.0,220.42,175.54
2016,5,30,7,45,118.0,227.5,1.8,16.5,292.5,268.96,213.68
2016,5,30,8,0,155.0,253.0,1.8,17.0,343.0,320.02,253.28
2016,5,30,8,15,211.5,269.5,1.85,17.5,403.0,377.52,297.54
2016,5,30,8,30,268.0,286.0,1.9,18.0,463.0,444.08,347.9
2016,5,30,8,45,557.5,198.5,1.95,18.5,597.5,574.39,448.87
2016,5,30,9,0,847.0,111.0,2.0,19.0,732.0,717.15,555.34
2016,5,30,9,15,858.0,113.0,2.05,19.5,770.0,763.31,584.71
2016,5,30,9,30,869.0,115.0,2.1,20.0,808.0,807.83,613.34
2016,5,30,9,45,877.0,117.0,2.15,20.5,841.0,848.0,638.62
2016,5,30,10,0,885.0,119.0,2.2,21.0,874.0,885.87,662.08
2016,5,30,10,15,891.0,120.0,2.2,21.0,900.5,918.47,682.65
2016,5,30,10,30,897.0,121.0,2.2,21.0,927.0,948.28,701.3
2016,5,30,10,45,901.0,122.0,2.25,21.5,947.0,973.27,715.9
2016,5,30,11,0,905.0,123.0,2.3,22.0,967.0,995.1,728.45
2016,5,30,11,15,907.5,123.5,2.3,22.0,979.5,1011.71,738.53
2016,5,30,11,30,910.0,124.0,2.3,22.0,992.0,1024.93,746.55
2016,5,30,11,45,910.5,124.5,2.3,22.5,997.0,1032.74,749.75
2016,5,30,12,0,911.0,125.0,2.3,23.0,1002.0,1037.05,750.86
2016,5,30,12,15,910.5,125.0,2.3,23.0,1000.0,1036.38,750.4
2016,5,30,12,30,910.0,125.0,2.3,23.0,998.0,1032.22,747.86
2016,5,30,12,45,905.5,126.0,2.35,23.0,987.5,1021.63,741.91
2016,5,30,13,0,901.0,127.0,2.4,23.0,977.0,1007.66,733.91
2016,5,30,13,15,897.5,126.0,2.45,23.0,960.0,989.38,723.17
2016,5,30,13,30,894.0,125.0,2.5,23.0,943.0,967.85,710.36
2016,5,30,13,45,889.5,123.5,2.6,23.0,919.5,941.76,694.97
2016,5,30,14,0,885.0,122.0,2.7,23.0,896.0,912.69,677.48
2016,5,30,14,15,877.5,120.5,2.8,23.0,866.0,878.21,656.17
2016,5,30,14,30,870.0,119.0,2.9,23.0,836.0,841.24,632.92
2016,5,30,14,45,861.0,116.5,3.0,23.0,800.0,799.81,606.26
2016,5,30,15,0,852.0,114.0,3.1,23.0,764.0,756.4,577.84
2016,5,30,15,15,839.5,111.5,3.1,22.5,723.0,708.75,546.56
2016,5,30,15,30,827.0,109.0,3.1,22.0,682.0,661.59,513.06
2016,5,30,15,45,811.5,106.0,3.15,22.0,637.0,608.89,473.76
2016,5,30,16,0,796.0,103.0,3.2,22.0,592.0,555.8,433.05
2016,5,30,16,15,775.0,99.5,3.15,21.5,543.5,499.26,389.05
2016,5,30,16,30,754.0,96.0,3.1,21.0,495.0,443.46,344.19
2016,5,30,16,45,727.0,91.5,3.1,20.5,445.0,385.29,296.18
2016,5,30,17,0,700.0,87.0,3.1,20.0,395.0,327.47,247.09
2016,5,30,17,15,662.5,82.0,3.0,19.5,344.0,269.76,197.22
2016,5,30,17,30,625.0,77.0,2.9,19.0,293.0,215.77,150.16
2016,5,30,17,45,572.5,70.5,2.85,18.5,243.5,161.8,104.78
2016,5,30,18,0,520.0,64.0,2.8,18.0,194.0,113.82,67.3
2016,5,30,18,15,443.0,55.5,2.7,17.5,148.5,68.92,38.55
2016,5,30,18,30,366.0,47.0,2.6,17.0,103.0,36.6,26.1
2016,5,30,18,45,251.5,34.5,2.55,16.5,66.5,26.75,16.68
2016,5,30,19,0,137.0,22.0,2.5,16.0,30.0,17.31,1.77
2016,5,30,19,15,68.5,11.0,2.5,15.5,15.0,10.48,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.0,4.5,2.0,12.5,4.5,0.0,0.0
2016,5,31,5,0,26.0,9.0,2.0,13.0,9.0,8.58,0.0
2016,5,31,5,15,147.0,23.0,2.05,13.0,38.0,18.07,4.27
2016,5,31,5,30,268.0,37.0,2.1,13.0,67.0,28.68,18.81
2016,5,31,5,45,360.0,47.5,2.15,13.5,109.5,36.76,26.74
2016,5,31,6,0,452.0,58.0,2.2,14.0,152.0,74.25,42.57
2016,5,31,6,15,515.0,65.5,2.1,14.5,200.5,117.51,71.45
2016,5,31,6,30,578.0,73.0,2.0,15.0,249.0,168.23,111.55
2016,5,31,6,45,491.0,100.5,1.9,15.5,269.0,207.84,150.66
2016,5,31,7,0,404.0,128.0,1.8,16.0,289.0,238.16,181.08
2016,5,31,7,15,568.0,111.0,1.75,16.5,370.5,307.43,236.26
2016,5,31,7,30,732.0,94.0,1.7,17.0,452.0,391.99,303.94
2016,5,31,7,45,757.5,97.0,1.7,17.5,502.0,449.67,351.17
2016,5,31,8,0,783.0,100.0,1.7,18.0,552.0,507.44,397.03
2016,5,31,8,15,801.5,103.0,1.75,18.5,599.0,562.4,439.46
2016,5,31,8,30,820.0,106.0,1.8,19.0,646.0,617.5,480.63
2016,5,31,8,45,835.0,108.0,1.85,19.5,689.5,669.12,518.04
2016,5,31,9,0,850.0,110.0,1.9,20.0,733.0,717.75,552.1
2016,5,31,9,15,861.0,112.0,1.9,20.5,772.0,764.02,581.8
2016,5,31,9,30,872.0,114.0,1.9,21.0,811.0,808.64,609.85
2016,5,31,9,45,883.0,114.0,1.95,21.5,844.5,849.41,635.31
2016,5,31,10,0,894.0,114.0,2.0,22.0,878.0,888.06,659.08
2016,5,31,10,15,900.5,115.5,2.0,22.0,905.0,921.87,680.21
2016,5,31,10,30,907.0,117.0,2.0,22.0,932.0,952.89,699.43
2016,5,31,10,45,911.5,118.0,2.05,22.5,952.5,978.59,714.33
2016,5,31,11,0,916.0,119.0,2.1,23.0,973.0,1001.11,727.2
2016,5,31,11,15,919.0,119.5,2.1,23.0,986.0,1018.39,737.58
2016,5,31,11,30,922.0,120.0,2.1,23.0,999.0,1032.27,745.9
2016,5,31,11,45,923.0,120.0,2.1,23.5,1004.5,1040.2,749.11
2016,5,31,12,0,924.0,120.0,2.1,24.0,1010.0,1044.59,750.23
2016,5,31,12,15,924.0,120.0,2.15,24.0,1008.5,1044.46,750.72
2016,5,31,12,30,924.0,120.0,2.2,24.0,1007.0,1040.78,749.12
2016,5,31,12,45,926.0,117.0,2.25,24.5,999.0,1032.54,743.3
2016,5,31,13,0,928.0,114.0,2.3,25.0,991.0,1020.72,735.33
2016,5,31,13,15,925.0,113.5,2.4,25.0,974.5,1003.03,725.67
2016,5,31,13,30,922.0,113.0,2.5,25.0,958.0,981.98,713.85
2016,5,31,13,45,917.0,112.5,2.6,25.0,934.5,955.84,698.64
2016,5,31,14,0,912.0,112.0,2.7,25.0,911.0,926.65,681.31
2016,5,31,14,15,905.0,110.5,2.8,25.0,881.0,891.86,660.07
2016,5,31,14,30,898.0,109.0,2.9,25.0,851.0,854.46,636.84
2016,5,31,14,45,888.5,108.0,3.0,25.0,814.5,813.17,610.63
2016,5,31,15,0,879.0,107.0,3.1,25.0,778.0,769.86,582.63
2016,5,31,15,15,867.5,104.5,3.15,24.5,737.0,721.86,551.73
2016,5,31,15,30,856.0,102.0,3.2,24.0,696.0,672.48,517.6
2016,5,31,15,45,840.0,100.0,3.25,24.0,650.5,620.7,479.21
2016,5,31,16,0,824.0,98.0,3.3,24.0,605.0,567.0,438.32
2016,5,31,16,15,803.5,95.0,3.25,23.5,556.5,509.86,394.19
2016,5,31,16,30,783.0,92.0,3.2,23.0,508.0,453.33,349.06
2016,5,31,16,45,756.0,88.0,3.2,22.5,457.0,394.11,300.53
2016,5,31,17,0,729.0,84.0,3.2,22.0,406.0,336.81,252.07
2016,5,31,17,15,692.0,79.5,3.15,21.5,354.5,276.51,200.4
2016,5,31,17,30,655.0,75.0,3.1,21.0,303.0,221.43,152.61
2016,5,31,17,45,603.5,69.0,3.05,20.5,252.5,166.33,106.42
2016,5,31,18,0,552.0,63.0,3.0,20.0,202.0,117.07,68.05
2016,5,31,18,15,474.5,54.5,2.95,19.0,155.0,70.2,38.23
2016,5,31,18,30,397.0,46.0,2.9,18.0,108.0,35.6,25.14
2016,5,31,18,45,278.5,34.5,2.85,17.5,70.0,27.4,17.21
2016,5,31,19,0,160.0,23.0,2.8,17.0,32.0,18.12,3.03
2016,5,31,19,15,80.0,11.5,2.75,16.5,16.0,10.96,0.0
2016,5,31,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.0,4.5,2.7,12.5,5.0,0.0,0.0
2016,6,1,5,0,32.0,9.0,2.8,13.0,10.0,8.58,0.0
2016,6,1,5,15,160.0,23.5,2.9,13.5,40.0,18.47,4.81
2016,6,1,5,30,288.0,38.0,3.0,14.0,70.0,30.58,20.35
2016,6,1,5,45,379.0,48.5,3.15,14.5,113.5,37.68,27.42
2016,6,1,6,0,470.0,59.0,3.3,15.0,157.0,76.08,43.39
2016,6,1,6,15,533.5,66.5,3.2,15.0,206.0,120.43,73.02
2016,6,1,6,30,597.0,74.0,3.1,15.0,255.0,172.29,114.3
2016,6,1,6,45,643.0,79.0,3.05,15.5,307.0,224.98,159.75
2016,6,1,7,0,689.0,84.0,3.0,16.0,359.0,282.62,210.25
2016,6,1,7,15,721.0,88.5,2.9,16.5,411.0,339.52,260.16
2016,6,1,7,30,753.0,93.0,2.8,17.0,463.0,400.55,312.15
2016,6,1,7,45,778.0,96.5,2.75,17.5,513.5,458.23,360.13
2016,6,1,8,0,803.0,100.0,2.7,18.0,564.0,517.29,407.55
