Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,8,15,821.5,103.0,2.65,18.0,611.5,573.24,451.86
2016,6,1,8,30,840.0,106.0,2.6,18.0,659.0,629.3,494.88
2016,6,1,8,45,855.0,108.0,2.6,18.5,703.5,681.84,533.32
2016,6,1,9,0,870.0,110.0,2.6,19.0,748.0,731.36,568.17
2016,6,1,9,15,881.0,112.0,2.55,19.5,787.0,778.45,598.61
2016,6,1,9,30,892.0,114.0,2.5,20.0,826.0,823.85,627.27
2016,6,1,9,45,902.0,114.5,2.5,20.5,860.0,865.01,652.89
2016,6,1,10,0,912.0,115.0,2.5,21.0,894.0,903.92,676.65
2016,6,1,10,15,918.5,116.0,2.5,21.0,921.5,937.77,698.09
2016,6,1,10,30,925.0,117.0,2.5,21.0,949.0,968.77,717.56
2016,6,1,10,45,927.0,119.0,2.5,21.5,968.5,993.54,731.47
2016,6,1,11,0,929.0,121.0,2.5,22.0,988.0,1014.97,743.2
2016,6,1,11,15,932.0,121.5,2.5,22.0,1001.5,1032.47,753.86
2016,6,1,11,30,935.0,122.0,2.5,22.0,1015.0,1046.52,762.39
2016,6,1,11,45,933.5,124.0,2.55,22.0,1020.0,1054.07,767.41
2016,6,1,12,0,932.0,126.0,2.6,22.0,1025.0,1058.03,770.3
2016,6,1,12,15,931.5,126.0,2.65,22.0,1023.0,1057.43,770.41
2016,6,1,12,30,931.0,126.0,2.7,22.0,1021.0,1053.27,768.37
2016,6,1,12,45,917.5,133.0,2.8,22.0,1007.5,1039.65,760.83
2016,6,1,13,0,904.0,140.0,2.9,22.0,994.0,1022.74,751.25
2016,6,1,13,15,900.0,139.5,2.95,22.0,977.0,1004.54,740.38
2016,6,1,13,30,896.0,139.0,3.0,22.0,960.0,983.1,727.39
2016,6,1,13,45,888.5,138.5,3.05,22.0,935.5,955.32,710.19
2016,6,1,14,0,881.0,138.0,3.1,22.0,911.0,924.71,691.03
2016,6,1,14,15,873.0,136.5,3.1,21.5,880.5,890.03,669.94
2016,6,1,14,30,865.0,135.0,3.1,21.0,850.0,852.89,646.96
2016,6,1,14,45,854.0,133.5,3.1,21.0,813.5,815.1,622.05
2016,6,1,15,0,843.0,132.0,3.1,21.0,777.0,770.94,592.42
2016,6,1,15,15,829.5,129.0,3.05,21.0,735.5,721.94,558.13
2016,6,1,15,30,816.0,126.0,3.0,21.0,694.0,671.83,521.38
2016,6,1,15,45,800.0,122.5,2.95,21.0,648.5,618.86,481.65
2016,6,1,16,0,784.0,119.0,2.9,21.0,603.0,565.55,440.65
2016,6,1,16,15,761.5,115.0,2.85,20.5,554.0,507.54,395.78
2016,6,1,16,30,739.0,111.0,2.8,20.0,505.0,450.97,350.56
2016,6,1,16,45,583.5,127.0,2.75,19.5,418.5,360.78,279.09
2016,6,1,17,0,428.0,143.0,2.7,19.0,332.0,284.34,218.41
2016,6,1,17,15,518.0,115.5,2.65,18.5,316.0,258.42,192.7
2016,6,1,17,30,608.0,88.0,2.6,18.0,300.0,223.18,157.37
2016,6,1,17,45,557.0,80.0,2.6,17.5,250.0,168.98,111.76
2016,6,1,18,0,506.0,72.0,2.6,17.0,200.0,120.65,73.76
2016,6,1,18,15,427.5,62.0,2.55,16.5,153.5,75.03,43.96
2016,6,1,18,30,349.0,52.0,2.5,16.0,107.0,39.67,28.93
2016,6,1,18,45,239.0,38.0,2.5,15.5,70.0,29.48,19.21
2016,6,1,19,0,129.0,24.0,2.5,15.0,33.0,18.89,4.32
2016,6,1,19,15,64.5,12.0,2.45,14.5,16.5,11.44,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,19.0,5.0,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,38.0,10.0,2.1,12.0,10.0,9.53,0.0
2016,6,2,5,15,168.0,24.0,2.1,12.5,40.5,18.87,5.38
2016,6,2,5,30,298.0,38.0,2.1,13.0,71.0,30.54,20.45
2016,6,2,5,45,394.0,47.5,2.15,13.5,115.5,36.72,26.72
2016,6,2,6,0,490.0,57.0,2.2,14.0,160.0,75.25,42.25
2016,6,2,6,15,245.0,74.0,2.15,14.0,125.5,92.14,62.09
2016,6,2,6,30,0.0,91.0,2.1,14.0,91.0,83.42,65.61
2016,6,2,6,45,0.0,109.5,2.05,14.5,109.5,100.57,79.86
2016,6,2,7,0,0.0,128.0,2.0,15.0,128.0,117.85,93.91
2016,6,2,7,15,12.5,154.5,1.9,15.5,160.5,146.86,117.13
2016,6,2,7,30,25.0,181.0,1.8,16.0,193.0,177.5,141.39
2016,6,2,7,45,41.0,209.5,1.75,16.5,232.5,214.38,170.37
2016,6,2,8,0,57.0,238.0,1.7,17.0,272.0,252.49,199.87
2016,6,2,8,15,53.0,255.0,1.65,17.5,288.5,270.3,212.85
2016,6,2,8,30,49.0,272.0,1.6,18.0,305.0,287.64,225.29
2016,6,2,8,45,243.0,274.5,1.55,18.5,451.5,430.34,336.38
2016,6,2,9,0,437.0,277.0,1.5,19.0,598.0,587.83,452.86
2016,6,2,9,15,667.5,194.0,1.5,19.5,713.5,703.27,537.23
2016,6,2,9,30,898.0,111.0,1.5,20.0,829.0,825.02,620.05
2016,6,2,9,45,900.0,116.5,1.5,20.5,860.5,864.73,643.05
2016,6,2,10,0,902.0,122.0,1.5,21.0,892.0,901.65,664.78
2016,6,2,10,15,907.5,123.0,1.45,21.5,919.0,934.33,682.8
2016,6,2,10,30,913.0,124.0,1.4,22.0,946.0,964.14,698.74
2016,6,2,10,45,917.0,125.0,1.4,22.5,966.0,989.53,712.47
2016,6,2,11,0,921.0,126.0,1.4,23.0,986.0,1011.71,724.15
2016,6,2,11,15,923.5,126.5,1.4,23.0,999.0,1028.63,733.98
2016,6,2,11,30,926.0,127.0,1.4,23.0,1012.0,1042.11,741.8
2016,6,2,11,45,926.5,127.5,1.45,23.5,1017.0,1050.12,745.76
2016,6,2,12,0,927.0,128.0,1.5,24.0,1022.0,1054.59,747.69
2016,6,2,12,15,926.5,128.0,1.55,24.0,1019.5,1054.04,748.11
2016,6,2,12,30,926.0,128.0,1.6,24.0,1017.0,1049.94,746.49
2016,6,2,12,45,931.0,122.5,1.65,24.5,1009.5,1042.3,741.34
2016,6,2,13,0,936.0,117.0,1.7,25.0,1002.0,1030.97,734.02
2016,6,2,13,15,932.5,116.5,1.8,25.0,985.0,1012.79,724.61
2016,6,2,13,30,929.0,116.0,1.9,25.0,968.0,991.24,713.05
2016,6,2,13,45,923.5,115.0,2.05,25.0,944.0,964.11,698.37
2016,6,2,14,0,918.0,114.0,2.2,25.0,920.0,933.93,681.45
2016,6,2,14,15,911.0,112.5,2.3,25.0,889.5,899.07,660.69
2016,6,2,14,30,904.0,111.0,2.4,25.0,859.0,861.59,637.9
2016,6,2,14,45,894.0,109.5,2.5,25.0,822.0,819.31,611.5
2016,6,2,15,0,884.0,108.0,2.6,25.0,785.0,775.03,583.31
2016,6,2,15,15,871.5,105.5,2.65,24.5,743.5,726.23,552.26
2016,6,2,15,30,859.0,103.0,2.7,24.0,702.0,676.12,518.02
2016,6,2,15,45,843.0,101.0,2.8,24.0,656.0,624.3,480.18
2016,6,2,16,0,827.0,99.0,2.9,24.0,610.0,570.55,439.75
2016,6,2,16,15,806.5,95.5,2.9,23.5,561.0,512.84,395.59
2016,6,2,16,30,786.0,92.0,2.9,23.0,512.0,455.74,350.37
2016,6,2,16,45,759.0,88.5,2.95,23.0,461.0,396.91,301.8
2016,6,2,17,0,732.0,85.0,3.0,23.0,410.0,339.98,253.42
2016,6,2,17,15,695.5,80.0,2.95,22.0,358.0,279.19,202.05
2016,6,2,17,30,659.0,75.0,2.9,21.0,306.0,223.57,154.26
2016,6,2,17,45,608.5,69.0,2.85,20.5,255.5,168.39,107.94
2016,6,2,18,0,558.0,63.0,2.8,20.0,205.0,118.92,69.23
2016,6,2,18,15,482.5,55.0,2.7,19.0,158.5,72.14,39.24
2016,6,2,18,30,407.0,47.0,2.6,18.0,112.0,36.32,25.81
2016,6,2,18,45,292.5,35.0,2.55,17.5,73.5,27.68,17.59
2016,6,2,19,0,178.0,23.0,2.5,17.0,35.0,18.07,4.49
2016,6,2,19,15,89.0,11.5,2.4,16.5,17.5,10.96,0.0
2016,6,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,5.0,1.3,13.5,5.5,0.0,0.0
2016,6,3,5,0,49.0,10.0,1.3,14.0,11.0,9.53,0.0
2016,6,3,5,15,179.5,23.0,1.25,14.5,41.0,18.05,5.07
2016,6,3,5,30,310.0,36.0,1.2,15.0,71.0,28.58,18.64
2016,6,3,5,45,400.0,45.5,1.2,15.5,114.5,34.85,24.89
2016,6,3,6,0,490.0,55.0,1.2,16.0,158.0,73.23,40.26
2016,6,3,6,15,550.5,62.0,1.1,16.5,206.5,117.87,69.59
2016,6,3,6,30,611.0,69.0,1.0,17.0,255.0,169.62,110.07
2016,6,3,6,45,653.0,74.0,0.9,17.5,306.0,222.06,154.52
2016,6,3,7,0,695.0,79.0,0.8,18.0,357.0,278.94,203.15
2016,6,3,7,15,725.5,83.5,0.8,18.5,408.0,337.1,252.58
2016,6,3,7,30,756.0,88.0,0.8,19.0,459.0,396.04,301.29
2016,6,3,7,45,779.5,91.0,0.8,19.5,509.0,452.59,346.66
2016,6,3,8,0,803.0,94.0,0.8,20.0,559.0,510.35,391.25
2016,6,3,8,15,820.5,97.0,0.8,20.5,605.5,565.64,432.36
2016,6,3,8,30,838.0,100.0,0.8,21.0,652.0,620.93,471.96
2016,6,3,8,45,851.0,102.5,0.85,22.0,695.0,670.99,506.15
2016,6,3,9,0,864.0,105.0,0.9,23.0,738.0,721.03,538.76
2016,6,3,9,15,874.0,106.5,0.9,23.5,776.5,766.59,566.55
2016,6,3,9,30,884.0,108.0,0.9,24.0,815.0,810.41,592.71
2016,6,3,9,45,898.5,105.5,0.95,25.0,849.5,851.97,616.52
2016,6,3,10,0,913.0,103.0,1.0,26.0,884.0,891.61,638.71
2016,6,3,10,15,739.5,212.5,1.05,26.5,857.5,882.9,631.4
2016,6,3,10,30,566.0,322.0,1.1,27.0,831.0,851.44,606.35
2016,6,3,10,45,748.0,215.0,1.2,27.5,903.5,931.74,661.08
2016,6,3,11,0,930.0,108.0,1.3,28.0,976.0,1001.91,703.22
2016,6,3,11,15,932.0,108.5,1.45,28.0,989.0,1018.52,714.47
2016,6,3,11,30,934.0,109.0,1.6,28.0,1002.0,1031.65,724.28
2016,6,3,11,45,933.5,110.0,1.75,28.0,1006.5,1039.29,730.77
2016,6,3,12,0,933.0,111.0,1.9,28.0,1011.0,1043.34,735.13
2016,6,3,12,15,932.5,111.0,2.05,28.0,1009.5,1042.83,736.71
2016,6,3,12,30,932.0,111.0,2.2,28.0,1008.0,1038.75,736.1
2016,6,3,12,45,918.0,118.5,2.35,28.0,994.5,1025.31,729.64
2016,6,3,13,0,904.0,126.0,2.5,28.0,981.0,1008.59,721.11
2016,6,3,13,15,900.5,125.0,2.6,28.0,964.5,990.47,711.14
2016,6,3,13,30,897.0,124.0,2.7,28.0,948.0,969.1,699.03
2016,6,3,13,45,892.0,123.0,2.85,28.0,924.5,943.21,684.33
2016,6,3,14,0,887.0,122.0,3.0,28.0,901.0,914.36,667.51
2016,6,3,14,15,879.5,120.5,3.05,28.0,871.0,880.06,646.2
2016,6,3,14,30,872.0,119.0,3.1,28.0,841.0,843.26,623.05
2016,6,3,14,45,691.5,191.5,3.15,28.0,748.5,746.73,557.72
2016,6,3,15,0,511.0,264.0,3.2,28.0,656.0,650.88,487.89
2016,6,3,15,15,669.5,187.0,3.2,27.5,672.0,667.28,504.34
2016,6,3,15,30,828.0,110.0,3.2,27.0,688.0,664.49,505.76
2016,6,3,15,45,812.0,107.0,3.25,27.0,643.0,611.63,466.84
2016,6,3,16,0,796.0,104.0,3.3,27.0,598.0,558.42,426.84
2016,6,3,16,15,775.5,101.0,3.25,26.5,550.0,502.81,384.41
2016,6,3,16,30,755.0,98.0,3.2,26.0,502.0,447.85,341.09
2016,6,3,16,45,577.5,123.5,3.2,26.0,415.0,355.85,269.11
2016,6,3,17,0,400.0,149.0,3.2,26.0,328.0,280.66,210.6
2016,6,3,17,15,371.0,136.5,3.1,25.0,286.5,235.26,173.83
2016,6,3,17,30,342.0,124.0,3.0,24.0,245.0,192.9,139.13
2016,6,3,17,45,316.0,106.5,2.95,23.5,204.5,149.9,103.91
2016,6,3,18,0,290.0,89.0,2.9,23.0,164.0,110.02,72.49
2016,6,3,18,15,333.0,68.5,2.7,22.0,136.5,74.88,45.52
2016,6,3,18,30,376.0,48.0,2.5,21.0,109.0,37.1,26.15
2016,6,3,18,45,268.5,36.0,2.35,20.5,72.0,27.83,17.51
2016,6,3,19,0,161.0,24.0,2.2,20.0,35.0,18.85,5.4
2016,6,3,19,15,80.5,12.0,2.15,19.5,17.5,11.44,0.0
2016,6,3,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.5,16.0,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.4,16.0,3.0,2.86,0.0
2016,6,4,5,15,0.0,13.5,0.5,16.0,13.5,12.51,1.89
2016,6,4,5,30,0.0,24.0,0.6,16.0,24.0,22.27,13.28
2016,6,4,5,45,0.0,39.0,0.75,16.5,39.0,36.14,25.93
2016,6,4,6,0,0.0,54.0,0.9,17.0,54.0,49.69,36.25
2016,6,4,6,15,0.0,71.5,1.0,17.5,71.5,65.58,49.72
2016,6,4,6,30,0.0,89.0,1.1,18.0,89.0,81.67,63.11
2016,6,4,6,45,0.0,107.0,1.2,18.5,107.0,98.34,76.7
2016,6,4,7,0,0.0,125.0,1.3,19.0,125.0,115.14,90.13
2016,6,4,7,15,1.5,140.0,1.3,19.0,141.0,129.85,101.77
2016,6,4,7,30,3.0,155.0,1.3,19.0,157.0,144.76,113.46
2016,6,4,7,45,85.0,204.5,1.3,19.5,254.0,229.91,180.48
2016,6,4,8,0,167.0,254.0,1.3,20.0,351.0,326.19,254.45
2016,6,4,8,15,144.5,276.0,1.25,20.0,365.0,344.58,267.55
2016,6,4,8,30,122.0,298.0,1.2,20.0,379.0,360.54,278.76
2016,6,4,8,45,161.0,319.5,1.2,20.0,434.0,414.41,319.06
2016,6,4,9,0,200.0,341.0,1.2,20.0,489.0,471.56,360.89
2016,6,4,9,15,172.5,361.5,1.2,20.0,493.5,480.9,366.12
2016,6,4,9,30,145.0,382.0,1.2,20.0,498.0,487.6,369.64
2016,6,4,9,45,91.5,368.5,1.2,20.5,443.0,430.82,326.26
2016,6,4,10,0,38.0,355.0,1.2,21.0,388.0,375.59,283.8
2016,6,4,10,15,36.0,361.5,1.2,21.0,393.5,382.1,288.48
2016,6,4,10,30,34.0,368.0,1.2,21.0,399.0,388.34,292.6
2016,6,4,10,45,42.5,392.0,1.3,21.5,432.0,421.54,316.31
2016,6,4,11,0,51.0,416.0,1.4,22.0,465.0,455.02,339.81
2016,6,4,11,15,242.0,407.5,1.4,22.0,639.5,650.15,482.31
2016,6,4,11,30,433.0,399.0,1.4,22.0,814.0,840.01,612.09
2016,6,4,11,45,430.5,403.0,1.45,22.0,817.5,845.54,613.88
2016,6,4,12,0,428.0,407.0,1.5,22.0,821.0,849.02,616.46
2016,6,4,12,15,282.5,445.0,1.5,22.5,718.0,735.46,536.22
2016,6,4,12,30,137.0,483.0,1.5,23.0,615.0,619.72,453.37
2016,6,4,12,45,80.0,416.0,1.55,23.5,493.0,485.89,359.75
2016,6,4,13,0,23.0,349.0,1.6,24.0,371.0,354.06,264.0
2016,6,4,13,15,235.0,360.5,1.6,24.0,577.0,591.67,441.18
2016,6,4,13,30,447.0,372.0,1.6,24.0,783.0,803.11,587.36
2016,6,4,13,45,360.0,394.5,1.65,24.5,720.5,727.47,532.34
2016,6,4,14,0,273.0,417.0,1.7,25.0,658.0,661.48,485.64
2016,6,4,14,15,549.0,276.5,1.75,25.0,739.0,756.86,559.76
2016,6,4,14,30,825.0,136.0,1.8,25.0,820.0,825.79,610.08
2016,6,4,14,45,821.0,131.0,1.85,25.0,786.5,787.06,584.86
2016,6,4,15,0,817.0,126.0,1.9,25.0,753.0,746.11,558.83
2016,6,4,15,15,804.5,123.0,1.9,24.5,713.5,699.1,528.39
2016,6,4,15,30,792.0,120.0,1.9,24.0,674.0,650.96,495.3
2016,6,4,15,45,780.0,115.5,1.95,24.0,631.0,600.77,459.11
2016,6,4,16,0,768.0,111.0,2.0,24.0,588.0,549.92,421.3
2016,6,4,16,15,747.0,107.0,2.0,23.5,540.5,494.49,379.43
2016,6,4,16,30,726.0,103.0,2.0,23.0,493.0,438.68,335.84
2016,6,4,16,45,556.5,128.0,2.05,23.0,409.5,351.98,268.02
2016,6,4,17,0,387.0,153.0,2.1,23.0,326.0,280.06,211.98
2016,6,4,17,15,496.5,117.0,2.1,22.0,311.0,254.81,187.63
2016,6,4,17,30,606.0,81.0,2.1,21.0,296.0,217.88,151.39
2016,6,4,17,45,559.5,73.5,2.1,20.5,247.5,165.06,107.2
2016,6,4,18,0,513.0,66.0,2.1,20.0,199.0,117.52,69.89
2016,6,4,18,15,441.5,57.0,2.1,19.0,154.0,72.61,40.6
2016,6,4,18,30,370.0,48.0,2.1,18.0,109.0,36.99,26.43
2016,6,4,18,45,268.5,35.5,2.15,17.5,72.0,27.94,17.91
2016,6,4,19,0,167.0,23.0,2.2,17.0,35.0,18.01,5.54
2016,6,4,19,15,83.5,11.5,2.2,16.5,17.5,10.96,0.0
2016,6,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.7,12.5,5.5,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.7,13.0,11.0,8.58,0.0
2016,6,5,5,15,174.0,22.5,1.75,13.5,40.5,17.62,5.2
2016,6,5,5,30,294.0,36.0,1.8,14.0,70.0,28.49,18.68
2016,6,5,5,45,382.5,46.0,1.9,14.5,113.0,35.22,25.32
2016,6,5,6,0,471.0,56.0,2.0,15.0,156.0,72.62,40.64
2016,6,5,6,15,235.5,58.5,1.95,15.0,108.5,77.36,49.83
2016,6,5,6,30,0.0,61.0,1.9,15.0,61.0,56.73,42.8
2016,6,5,6,45,0.0,73.0,1.9,15.5,73.0,67.84,52.08
2016,6,5,7,0,0.0,85.0,1.9,16.0,85.0,78.95,61.16
2016,6,5,7,15,14.5,134.5,1.9,16.5,141.5,129.39,102.38
2016,6,5,7,30,29.0,184.0,1.9,17.0,198.0,182.42,144.87
2016,6,5,7,45,38.5,209.0,1.9,17.5,229.5,212.55,168.3
2016,6,5,8,0,48.0,234.0,1.9,18.0,261.0,243.86,192.42
2016,6,5,8,15,89.5,266.5,1.95,18.5,323.5,301.42,236.99
2016,6,5,8,30,131.0,299.0,2.0,19.0,386.0,366.83,286.72
2016,6,5,8,45,238.0,305.0,2.05,19.5,475.5,455.42,354.17
2016,6,5,9,0,345.0,311.0,2.1,20.0,565.0,549.49,424.03
2016,6,5,9,15,608.5,212.0,2.2,20.0,688.0,674.98,520.03
2016,6,5,9,30,872.0,113.0,2.3,20.0,811.0,804.71,613.45
2016,6,5,9,45,887.5,110.5,2.45,20.5,846.0,846.7,640.11
2016,6,5,10,0,903.0,108.0,2.6,21.0,881.0,886.87,666.06
2016,6,5,10,15,909.0,109.0,2.65,21.0,908.0,920.04,687.62
2016,6,5,10,30,915.0,110.0,2.7,21.0,935.0,950.39,707.28
2016,6,5,10,45,918.0,111.5,2.75,21.5,954.5,975.46,722.03
2016,6,5,11,0,921.0,113.0,2.8,22.0,974.0,997.28,734.66
2016,6,5,11,15,923.5,113.5,2.8,22.0,987.0,1014.29,745.14
2016,6,5,11,30,926.0,114.0,2.8,22.0,1000.0,1027.87,753.49
2016,6,5,11,45,926.5,114.5,2.8,22.0,1005.5,1036.0,758.41
2016,6,5,12,0,927.0,115.0,2.8,22.0,1011.0,1040.61,761.2
2016,6,5,12,15,927.0,115.5,2.8,22.0,1009.5,1041.17,761.52
2016,6,5,12,30,927.0,116.0,2.8,22.0,1008.0,1038.2,759.7
2016,6,5,12,45,917.5,120.5,2.8,22.0,996.5,1026.32,752.23
2016,6,5,13,0,908.0,125.0,2.8,22.0,985.0,1011.12,742.77
2016,6,5,13,15,905.0,124.0,2.85,22.0,969.0,993.53,732.27
2016,6,5,13,30,902.0,123.0,2.9,22.0,953.0,972.65,719.64
2016,6,5,13,45,898.5,121.5,3.0,22.0,930.5,947.64,704.64
2016,6,5,14,0,895.0,120.0,3.1,22.0,908.0,919.57,687.5
2016,6,5,14,15,888.5,118.5,3.15,22.0,878.5,886.0,666.15
2016,6,5,14,30,882.0,117.0,3.2,22.0,849.0,849.85,642.88
2016,6,5,14,45,873.5,114.5,3.25,22.0,813.5,808.72,615.93
2016,6,5,15,0,865.0,112.0,3.3,22.0,778.0,765.55,587.23
2016,6,5,15,15,853.0,110.0,3.35,21.5,737.5,718.54,556.48
2016,6,5,15,30,841.0,108.0,3.4,21.0,697.0,671.83,523.55
2016,6,5,15,45,826.5,105.0,3.45,21.0,652.0,619.4,484.24
2016,6,5,16,0,812.0,102.0,3.5,21.0,607.0,566.43,443.43
2016,6,5,16,15,792.0,98.5,3.45,20.5,558.5,509.85,399.22
2016,6,5,16,30,772.0,95.0,3.4,20.0,510.0,453.85,354.03
2016,6,5,16,45,746.0,91.0,3.35,20.0,460.0,395.77,305.25
2016,6,5,17,0,720.0,87.0,3.3,20.0,410.0,337.86,255.43
2016,6,5,17,15,684.5,82.0,3.25,19.5,359.0,279.67,205.12
2016,6,5,17,30,649.0,77.0,3.2,19.0,308.0,224.92,157.25
2016,6,5,17,45,600.5,70.5,3.15,18.5,258.0,170.16,110.78
2016,6,5,18,0,552.0,64.0,3.1,18.0,208.0,120.88,71.61
2016,6,5,18,15,479.5,55.5,3.05,17.5,161.5,74.01,40.64
2016,6,5,18,30,407.0,47.0,3.0,17.0,115.0,36.03,25.73
2016,6,5,18,45,299.0,35.5,2.95,16.5,76.5,27.88,17.99
2016,6,5,19,0,191.0,24.0,2.9,16.0,38.0,18.82,6.52
2016,6,5,19,15,95.5,12.0,2.9,15.5,19.0,11.44,0.0
2016,6,5,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,5.0,3.25,13.5,5.5,0.0,0.0
2016,6,6,5,0,57.0,10.0,3.4,14.0,11.0,9.53,0.0
2016,6,6,5,15,175.0,22.5,3.45,14.0,40.0,17.62,5.29
2016,6,6,5,30,293.0,35.0,3.5,14.0,69.0,27.52,17.84
2016,6,6,5,45,377.5,44.5,3.55,14.5,110.5,33.82,24.07
2016,6,6,6,0,462.0,54.0,3.6,15.0,152.0,70.06,38.84
2016,6,6,6,15,231.0,65.5,3.6,15.0,114.5,82.67,54.54
2016,6,6,6,30,0.0,77.0,3.6,15.0,77.0,71.09,54.97
2016,6,6,6,45,0.0,92.5,3.6,15.5,92.5,85.41,66.89
2016,6,6,7,0,0.0,108.0,3.6,16.0,108.0,99.83,78.65
2016,6,6,7,15,6.5,138.5,3.55,16.5,142.0,130.21,103.31
2016,6,6,7,30,13.0,169.0,3.5,17.0,176.0,161.56,128.41
2016,6,6,7,45,21.0,194.0,3.45,17.5,206.5,189.51,150.4
2016,6,6,8,0,29.0,219.0,3.4,18.0,237.0,220.09,174.24
2016,6,6,8,15,43.0,248.5,3.35,18.0,276.5,258.16,204.12
2016,6,6,8,30,57.0,278.0,3.3,18.0,316.0,297.84,234.93
2016,6,6,8,45,202.0,294.5,3.3,18.5,441.0,417.27,328.87
2016,6,6,9,0,347.0,311.0,3.3,19.0,566.0,550.55,430.2
2016,6,6,9,15,594.5,210.5,3.25,19.0,675.0,662.57,517.43
2016,6,6,9,30,842.0,110.0,3.2,19.0,784.0,777.56,602.09
2016,6,6,9,45,850.5,111.5,3.2,19.5,816.0,816.66,626.72
2016,6,6,10,0,859.0,113.0,3.2,20.0,848.0,853.6,650.07
2016,6,6,10,15,865.0,114.0,3.15,20.0,874.5,885.49,670.65
2016,6,6,10,30,871.0,115.0,3.1,20.0,901.0,914.7,689.28
2016,6,6,10,45,876.0,116.0,3.05,20.5,920.5,940.16,703.94
2016,6,6,11,0,881.0,117.0,3.0,21.0,940.0,962.61,716.48
2016,6,6,11,15,884.0,117.5,2.95,21.0,953.0,979.51,726.69
2016,6,6,11,30,887.0,118.0,2.9,21.0,966.0,993.16,734.82
2016,6,6,11,45,888.5,118.0,2.85,21.0,972.0,1001.51,739.53
2016,6,6,12,0,890.0,118.0,2.8,21.0,978.0,1006.49,742.17
2016,6,6,12,15,890.0,118.0,2.75,21.0,976.5,1006.61,741.72
2016,6,6,12,30,890.0,118.0,2.7,21.0,975.0,1003.33,739.21
2016,6,6,12,45,880.5,122.5,2.7,21.0,964.0,991.77,731.87
2016,6,6,13,0,871.0,127.0,2.7,21.0,953.0,977.04,722.59
2016,6,6,13,15,868.0,126.5,2.7,21.0,937.5,960.56,712.25
2016,6,6,13,30,865.0,126.0,2.7,21.0,922.0,940.93,699.88
2016,6,6,13,45,859.5,125.0,2.7,21.0,899.0,915.48,683.64
2016,6,6,14,0,854.0,124.0,2.7,21.0,876.0,887.2,665.52
2016,6,6,14,15,847.0,122.5,2.7,21.0,847.5,854.47,644.3
2016,6,6,14,30,840.0,121.0,2.7,21.0,819.0,819.32,621.31
2016,6,6,14,45,830.0,119.5,2.75,21.0,784.5,779.55,595.23
2016,6,6,15,0,820.0,118.0,2.8,21.0,750.0,740.83,569.6
2016,6,6,15,15,807.5,116.0,2.8,20.5,710.5,694.84,538.97
2016,6,6,15,30,795.0,114.0,2.8,20.0,671.0,647.7,505.35
2016,6,6,15,45,779.0,111.0,2.85,20.0,627.5,596.52,467.04
2016,6,6,16,0,763.0,108.0,2.9,20.0,584.0,545.03,427.43
2016,6,6,16,15,742.5,104.5,2.9,19.5,537.5,490.7,385.1
2016,6,6,16,30,722.0,101.0,2.9,19.0,491.0,437.08,341.94
2016,6,6,16,45,696.5,96.5,2.95,18.5,442.5,380.02,294.82
2016,6,6,17,0,671.0,92.0,3.0,18.0,394.0,325.94,248.65
2016,6,6,17,15,635.0,86.5,3.05,17.5,344.5,269.88,200.11
2016,6,6,17,30,599.0,81.0,3.1,17.0,295.0,217.37,154.12
2016,6,6,17,45,551.5,74.0,3.2,17.0,247.0,165.21,109.46
2016,6,6,18,0,504.0,67.0,3.3,17.0,199.0,118.43,71.94
2016,6,6,18,15,433.5,58.0,3.35,16.5,154.5,74.0,42.18
2016,6,6,18,30,363.0,49.0,3.4,16.0,110.0,38.02,27.59
2016,6,6,18,45,263.5,37.0,3.45,15.5,73.5,28.52,18.66
2016,6,6,19,0,164.0,25.0,3.5,15.0,37.0,19.59,7.47
2016,6,6,19,15,82.0,12.5,3.6,14.5,18.5,11.91,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,20.5,5.0,3.1,14.0,5.5,0.0,0.0
2016,6,7,5,0,41.0,10.0,3.1,14.0,11.0,9.53,0.0
2016,6,7,5,15,151.5,24.0,3.05,14.0,39.5,18.82,6.15
2016,6,7,5,30,262.0,38.0,3.0,14.0,68.0,29.39,19.45
2016,6,7,5,45,352.0,48.0,2.95,14.5,110.0,36.97,26.84
2016,6,7,6,0,442.0,58.0,2.9,15.0,152.0,72.31,41.45
2016,6,7,6,15,221.0,71.0,2.85,15.0,118.0,87.62,59.14
2016,6,7,6,30,0.0,84.0,2.8,15.0,84.0,77.27,60.18
2016,6,7,6,45,0.0,101.0,2.8,15.5,101.0,92.99,73.24
2016,6,7,7,0,0.0,118.0,2.8,16.0,118.0,108.83,86.12
2016,6,7,7,15,11.5,148.5,2.75,16.5,154.5,140.98,112.01
2016,6,7,7,30,23.0,179.0,2.7,17.0,191.0,174.69,138.85
2016,6,7,7,45,25.5,198.5,2.7,17.5,212.5,195.67,155.14
2016,6,7,8,0,28.0,218.0,2.7,18.0,234.0,218.58,172.76
2016,6,7,8,15,24.5,229.0,2.7,18.0,244.0,227.23,179.14
2016,6,7,8,30,21.0,240.0,2.7,18.0,254.0,237.08,186.43
2016,6,7,8,45,33.5,273.0,2.7,18.5,297.5,281.2,220.33
2016,6,7,9,0,46.0,306.0,2.7,19.0,341.0,324.07,252.61
2016,6,7,9,15,77.5,341.5,2.8,19.0,403.0,384.78,299.09
2016,6,7,9,30,109.0,377.0,2.9,19.0,465.0,448.15,346.85
2016,6,7,9,45,276.0,356.5,3.0,19.5,590.5,582.62,449.37
2016,6,7,10,0,443.0,336.0,3.1,20.0,716.0,722.45,551.96
2016,6,7,10,15,664.0,227.0,3.15,20.0,816.0,828.24,631.62
2016,6,7,10,30,885.0,118.0,3.2,20.0,916.0,929.92,700.81
2016,6,7,10,45,887.0,120.5,3.3,20.5,935.0,954.39,715.21
2016,6,7,11,0,889.0,123.0,3.4,21.0,954.0,975.7,728.11
2016,6,7,11,15,892.0,123.5,3.4,21.0,967.5,992.75,738.89
2016,6,7,11,30,895.0,124.0,3.4,21.0,981.0,1006.52,747.57
2016,6,7,11,45,897.0,124.0,3.4,21.0,987.0,1015.46,753.17
2016,6,7,12,0,899.0,124.0,3.4,21.0,993.0,1021.02,756.65
2016,6,7,12,15,899.0,124.0,3.4,21.0,992.0,1021.18,756.7
2016,6,7,12,30,899.0,124.0,3.4,21.0,991.0,1017.91,754.65
2016,6,7,12,45,899.5,122.5,3.4,21.0,983.0,1010.24,749.8
2016,6,7,13,0,900.0,121.0,3.4,21.0,975.0,999.14,742.81
2016,6,7,13,15,897.0,120.0,3.4,21.0,959.0,981.77,731.75
2016,6,7,13,30,894.0,119.0,3.4,21.0,943.0,961.16,718.6
2016,6,7,13,45,885.5,120.5,3.4,21.0,919.5,934.83,701.64
2016,6,7,14,0,877.0,122.0,3.4,21.0,896.0,905.73,682.79
2016,6,7,14,15,726.0,199.5,3.35,20.5,825.5,835.14,636.08
2016,6,7,14,30,575.0,277.0,3.3,20.0,755.0,759.08,580.86
2016,6,7,14,45,705.5,198.5,3.3,20.0,760.0,765.25,589.66
2016,6,7,15,0,836.0,120.0,3.3,20.0,765.0,755.16,584.56
2016,6,7,15,15,824.0,117.5,3.3,19.5,725.0,708.38,552.98
2016,6,7,15,30,812.0,115.0,3.3,19.0,685.0,660.38,518.47
2016,6,7,15,45,578.0,182.5,3.3,19.0,575.0,542.41,426.93
2016,6,7,16,0,344.0,250.0,3.3,19.0,465.0,436.87,343.87
2016,6,7,16,15,305.5,235.5,3.3,18.5,415.5,383.53,303.03
2016,6,7,16,30,267.0,221.0,3.3,18.0,366.0,333.67,263.96
2016,6,7,16,45,217.5,203.0,3.35,18.0,313.5,278.43,219.78
2016,6,7,17,0,168.0,185.0,3.4,18.0,261.0,230.36,181.11
2016,6,7,17,15,189.5,160.5,3.45,17.5,236.5,203.15,157.96
2016,6,7,17,30,211.0,136.0,3.5,17.0,212.0,173.38,131.86
2016,6,7,17,45,185.0,118.5,3.55,16.5,177.5,138.41,102.99
2016,6,7,18,0,159.0,101.0,3.6,16.0,143.0,107.69,78.34
2016,6,7,18,15,253.0,77.0,3.55,15.5,127.5,80.21,53.53
2016,6,7,18,30,347.0,53.0,3.5,15.0,112.0,40.98,30.32
2016,6,7,18,45,244.0,40.0,3.5,15.0,75.0,30.87,20.75
2016,6,7,19,0,141.0,27.0,3.5,15.0,38.0,21.18,8.91
2016,6,7,19,15,70.5,13.5,3.5,14.5,19.0,12.87,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,3.95,13.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.0,13.0,3.0,2.86,0.0
2016,6,8,5,15,0.0,11.5,4.0,13.0,11.5,10.65,1.1
2016,6,8,5,30,0.0,20.0,4.0,13.0,20.0,18.55,10.26
2016,6,8,5,45,0.0,32.0,4.05,13.5,32.0,29.71,20.57
2016,6,8,6,0,0.0,44.0,4.1,14.0,44.0,40.89,29.2
2016,6,8,6,15,0.0,57.0,4.1,14.0,57.0,52.91,39.66
2016,6,8,6,30,0.0,70.0,4.1,14.0,70.0,64.86,49.91
2016,6,8,6,45,0.0,83.5,4.15,14.5,83.5,77.33,60.33
2016,6,8,7,0,0.0,97.0,4.2,15.0,97.0,89.86,70.61
2016,6,8,7,15,3.5,129.0,4.25,15.0,131.0,120.52,95.96
2016,6,8,7,30,7.0,161.0,4.3,15.0,165.0,151.8,121.51
2016,6,8,7,45,38.0,202.0,4.35,15.5,224.0,205.67,164.94
2016,6,8,8,0,69.0,243.0,4.4,16.0,283.0,262.71,210.38
2016,6,8,8,15,72.0,265.0,4.45,16.0,310.0,289.8,231.65
2016,6,8,8,30,75.0,287.0,4.5,16.0,337.0,317.18,252.98
2016,6,8,8,45,62.0,298.0,4.6,16.5,341.5,323.76,257.03
2016,6,8,9,0,49.0,309.0,4.7,17.0,346.0,328.97,259.93
2016,6,8,9,15,145.0,342.0,4.75,17.0,457.0,440.67,348.41
2016,6,8,9,30,241.0,375.0,4.8,17.0,568.0,560.88,441.1
2016,6,8,9,45,183.0,394.5,4.85,17.0,545.0,537.04,420.82
2016,6,8,10,0,125.0,414.0,4.9,17.0,522.0,514.2,401.53
2016,6,8,10,15,268.0,394.0,4.95,17.0,633.5,632.99,494.55
2016,6,8,10,30,411.0,374.0,5.0,17.0,745.0,758.48,589.75
2016,6,8,10,45,449.5,375.0,5.05,17.5,789.0,806.61,623.46
2016,6,8,11,0,488.0,376.0,5.1,18.0,833.0,854.48,656.95
2016,6,8,11,15,478.0,386.5,5.1,18.0,839.0,863.91,662.68
2016,6,8,11,30,468.0,397.0,5.1,18.0,845.0,871.01,667.0
2016,6,8,11,45,674.0,268.0,5.2,18.0,917.5,952.23,732.06
2016,6,8,12,0,880.0,139.0,5.3,18.0,990.0,1016.49,777.32
2016,6,8,12,15,671.0,271.0,5.3,18.0,919.5,955.37,733.85
2016,6,8,12,30,462.0,403.0,5.3,18.0,849.0,875.77,670.6
2016,6,8,12,45,472.5,395.5,5.35,18.0,847.5,874.6,671.02
2016,6,8,13,0,483.0,388.0,5.4,18.0,846.0,871.12,669.41
2016,6,8,13,15,494.0,374.5,5.35,18.0,836.5,859.91,661.97
2016,6,8,13,30,505.0,361.0,5.3,18.0,827.0,846.27,652.85
2016,6,8,13,45,666.0,256.5,5.3,18.0,854.5,879.34,682.49
2016,6,8,14,0,827.0,152.0,5.3,18.0,882.0,896.84,696.51
2016,6,8,14,15,819.0,150.5,5.2,17.5,853.0,863.53,674.09
2016,6,8,14,30,811.0,149.0,5.1,17.0,824.0,827.92,650.15
2016,6,8,14,45,807.5,143.0,5.1,17.0,791.0,789.3,623.14
2016,6,8,15,0,804.0,137.0,5.1,17.0,758.0,748.45,594.27
2016,6,8,15,15,790.5,134.5,5.05,17.0,718.0,701.91,559.75
2016,6,8,15,30,777.0,132.0,5.0,17.0,678.0,654.34,523.19
2016,6,8,15,45,637.0,167.5,4.95,17.0,596.0,564.79,452.17
2016,6,8,16,0,497.0,203.0,4.9,17.0,514.0,483.3,386.75
2016,6,8,16,15,493.0,187.0,4.9,16.5,475.0,438.4,351.38
2016,6,8,16,30,489.0,171.0,4.9,16.0,436.0,393.11,314.5
2016,6,8,16,45,450.0,160.5,4.9,16.0,386.0,338.27,268.62
2016,6,8,17,0,411.0,150.0,4.9,16.0,336.0,287.12,225.18
2016,6,8,17,15,397.0,132.5,4.9,15.5,294.5,241.03,185.33
2016,6,8,17,30,383.0,115.0,4.9,15.0,253.0,196.36,146.19
2016,6,8,17,45,342.5,103.5,4.9,15.0,212.5,153.71,109.88
2016,6,8,18,0,302.0,92.0,4.9,15.0,172.0,115.67,79.13
2016,6,8,18,15,259.5,75.5,4.8,14.5,134.0,78.03,51.63
2016,6,8,18,30,217.0,59.0,4.7,14.0,96.0,45.59,34.5
2016,6,8,18,45,154.5,43.0,4.6,14.0,65.0,34.9,24.32
2016,6,8,19,0,92.0,27.0,4.5,14.0,34.0,22.32,10.09
2016,6,8,19,15,46.0,13.5,4.45,14.0,17.0,12.87,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,18.5,5.5,4.5,13.5,6.0,0.0,0.0
2016,6,9,5,0,37.0,11.0,4.6,14.0,12.0,10.48,0.0
2016,6,9,5,15,147.5,25.5,4.7,14.0,41.0,20.03,7.05
2016,6,9,5,30,258.0,40.0,4.8,14.0,70.0,30.99,20.8
2016,6,9,5,45,348.5,50.5,4.95,14.0,112.0,38.35,28.09
2016,6,9,6,0,439.0,61.0,5.1,14.0,154.0,74.37,43.61
2016,6,9,6,15,237.5,87.5,5.05,14.0,139.5,102.97,71.7
2016,6,9,6,30,36.0,114.0,5.0,14.0,125.0,108.58,85.39
2016,6,9,6,45,43.0,134.0,4.95,14.5,150.0,131.37,104.28
2016,6,9,7,0,50.0,154.0,4.9,15.0,175.0,155.13,123.83
2016,6,9,7,15,25.0,144.5,4.85,15.0,155.0,142.27,113.68
2016,6,9,7,30,0.0,135.0,4.8,15.0,135.0,125.18,99.57
2016,6,9,7,45,1.5,153.0,4.75,15.5,154.0,142.77,113.56
2016,6,9,8,0,3.0,171.0,4.7,16.0,173.0,160.6,127.56
2016,6,9,8,15,26.0,222.0,4.7,16.0,239.5,223.51,178.4
2016,6,9,8,30,49.0,273.0,4.7,16.0,306.0,287.92,229.68
2016,6,9,8,45,34.0,266.5,4.7,16.5,290.5,275.19,218.34
2016,6,9,9,0,19.0,260.0,4.7,17.0,275.0,257.18,202.95
2016,6,9,9,15,40.5,307.0,4.7,17.0,339.5,323.62,255.28
2016,6,9,9,30,62.0,354.0,4.7,17.0,404.0,388.56,305.5
2016,6,9,9,45,41.5,330.5,4.7,17.5,364.5,351.97,275.63
2016,6,9,10,0,21.0,307.0,4.7,18.0,325.0,307.8,240.1
2016,6,9,10,15,25.5,333.0,4.7,18.0,355.5,344.32,268.18
2016,6,9,10,30,30.0,359.0,4.7,18.0,386.0,375.35,291.65
2016,6,9,10,45,42.0,390.0,4.7,18.5,429.0,418.57,323.88
2016,6,9,11,0,54.0,421.0,4.7,19.0,472.0,462.3,356.02
2016,6,9,11,15,46.0,413.0,4.7,19.0,457.0,447.99,344.71
2016,6,9,11,30,38.0,405.0,4.7,19.0,442.0,433.16,333.21
2016,6,9,11,45,40.0,406.0,4.75,19.0,445.0,436.76,336.03
2016,6,9,12,0,42.0,407.0,4.8,19.0,448.0,440.08,338.62
2016,6,9,12,15,42.0,406.0,4.9,19.0,447.0,439.1,338.03
2016,6,9,12,30,42.0,405.0,5.0,19.0,446.0,437.8,337.25
2016,6,9,12,45,69.5,428.0,5.1,19.0,495.0,487.18,375.46
2016,6,9,13,0,97.0,451.0,5.2,19.0,544.0,535.64,412.57
2016,6,9,13,15,93.0,447.0,5.25,19.0,535.0,525.74,405.23
2016,6,9,13,30,89.0,443.0,5.3,19.0,526.0,515.54,397.87
2016,6,9,13,45,188.0,429.0,5.4,19.0,597.5,596.89,462.28
2016,6,9,14,0,287.0,415.0,5.5,19.0,669.0,671.61,520.57
2016,6,9,14,15,317.5,391.0,5.55,18.5,663.0,663.97,517.29
2016,6,9,14,30,348.0,367.0,5.6,18.0,657.0,653.42,512.07
2016,6,9,14,45,311.0,359.5,5.65,18.0,610.5,602.47,473.73
2016,6,9,15,0,274.0,352.0,5.7,18.0,564.0,553.25,436.4
2016,6,9,15,15,559.5,226.0,5.75,18.0,629.0,626.02,498.92
2016,6,9,15,30,845.0,100.0,5.8,18.0,694.0,666.74,534.84
2016,6,9,15,45,828.5,98.0,5.85,18.0,649.5,614.6,493.6
2016,6,9,16,0,812.0,96.0,5.9,18.0,605.0,562.5,451.71
2016,6,9,16,15,585.0,150.5,5.9,17.5,502.0,454.18,364.31
2016,6,9,16,30,358.0,205.0,5.9,17.0,399.0,361.63,289.33
2016,6,9,16,45,538.5,144.5,5.95,16.5,404.5,360.2,285.95
2016,6,9,17,0,719.0,84.0,6.0,16.0,410.0,338.71,262.68
2016,6,9,17,15,685.0,79.5,5.95,15.5,360.0,279.95,210.3
2016,6,9,17,30,651.0,75.0,5.9,15.0,310.0,226.03,161.72
2016,6,9,17,45,602.0,69.5,5.9,15.0,260.5,171.93,114.34
2016,6,9,18,0,553.0,64.0,5.9,15.0,211.0,123.32,74.55
2016,6,9,18,15,484.5,56.0,5.85,14.5,165.0,76.88,42.82
2016,6,9,18,30,416.0,48.0,5.8,14.0,119.0,38.6,28.38
2016,6,9,18,45,313.0,37.5,5.75,14.0,81.0,29.45,19.68
2016,6,9,19,0,210.0,27.0,5.7,14.0,43.0,21.18,9.56
2016,6,9,19,15,105.0,13.5,5.6,14.0,21.5,12.87,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.5,5.5,4.35,12.5,6.5,0.0,0.0
2016,6,10,5,0,87.0,11.0,4.5,13.0,13.0,10.48,0.0
2016,6,10,5,15,216.0,22.5,4.7,13.5,43.5,17.89,5.74
2016,6,10,5,30,345.0,34.0,4.9,14.0,74.0,26.59,17.06
2016,6,10,5,45,426.0,42.5,5.1,14.5,116.0,32.07,22.53
2016,6,10,6,0,507.0,51.0,5.3,15.0,158.0,68.74,36.64
2016,6,10,6,15,562.5,57.0,5.4,15.0,205.5,112.54,65.37
2016,6,10,6,30,618.0,63.0,5.5,15.0,253.0,162.8,105.61
2016,6,10,6,45,654.5,68.5,5.6,15.5,302.0,214.46,150.98
2016,6,10,7,0,691.0,74.0,5.7,16.0,351.0,271.72,202.18
2016,6,10,7,15,720.0,78.0,5.7,16.5,401.0,326.54,251.44
2016,6,10,7,30,749.0,82.0,5.7,17.0,451.0,383.79,301.82
2016,6,10,7,45,769.0,85.5,5.75,17.5,499.0,438.6,349.15
2016,6,10,8,0,789.0,89.0,5.8,18.0,547.0,494.29,395.82
2016,6,10,8,15,806.5,92.0,5.8,18.0,593.0,548.69,440.88
2016,6,10,8,30,824.0,95.0,5.8,18.0,639.0,602.4,484.31
2016,6,10,8,45,835.0,98.5,5.8,18.5,681.0,652.37,522.78
2016,6,10,9,0,846.0,102.0,5.8,19.0,723.0,701.23,559.14
2016,6,10,9,15,857.0,104.0,5.8,19.0,761.5,747.27,592.22
2016,6,10,9,30,868.0,106.0,5.8,19.0,800.0,791.72,623.81
2016,6,10,9,45,878.5,106.0,5.85,19.0,834.0,831.95,652.27
2016,6,10,10,0,889.0,106.0,5.9,19.0,868.0,870.09,679.06
2016,6,10,10,15,896.0,107.5,5.95,19.0,895.5,904.33,702.93
2016,6,10,10,30,903.0,109.0,6.0,19.0,923.0,935.87,724.82
2016,6,10,10,45,907.5,110.0,6.05,19.5,944.0,961.7,741.19
2016,6,10,11,0,912.0,111.0,6.1,20.0,965.0,984.41,755.34
2016,6,10,11,15,916.0,111.5,6.1,20.0,979.0,1002.9,767.75
2016,6,10,11,30,920.0,112.0,6.1,20.0,993.0,1018.06,777.9
2016,6,10,11,45,922.0,112.0,6.2,20.0,999.5,1027.33,784.68
2016,6,10,12,0,924.0,112.0,6.3,20.0,1006.0,1033.13,789.18
2016,6,10,12,15,924.5,112.0,6.3,20.0,1005.5,1033.93,789.69
2016,6,10,12,30,925.0,112.0,6.3,20.0,1005.0,1031.21,787.9
2016,6,10,12,45,907.0,123.0,6.35,20.0,991.5,1017.68,778.97
2016,6,10,13,0,889.0,134.0,6.4,20.0,978.0,1000.95,767.92
2016,6,10,13,15,886.0,133.0,6.4,20.0,962.5,983.93,756.44
2016,6,10,13,30,883.0,132.0,6.4,20.0,947.0,963.7,742.75
2016,6,10,13,45,879.5,130.0,6.45,20.0,925.0,938.91,726.11
2016,6,10,14,0,876.0,128.0,6.5,20.0,903.0,911.13,707.32
2016,6,10,14,15,869.0,126.5,6.55,19.5,874.0,877.97,685.91
2016,6,10,14,30,862.0,125.0,6.6,19.0,845.0,842.31,662.46
2016,6,10,14,45,854.5,122.5,6.65,19.0,810.5,802.95,634.78
2016,6,10,15,0,847.0,120.0,6.7,19.0,776.0,761.51,605.33
2016,6,10,15,15,835.0,117.5,6.75,18.5,735.5,717.34,574.59
2016,6,10,15,30,823.0,115.0,6.8,18.0,695.0,668.99,538.26
2016,6,10,15,45,809.0,111.5,6.85,18.0,651.0,617.39,497.52
2016,6,10,16,0,795.0,108.0,6.9,18.0,607.0,565.23,455.36
2016,6,10,16,15,774.5,104.5,6.9,17.5,559.5,509.38,409.93
2016,6,10,16,30,754.0,101.0,6.9,17.0,512.0,454.18,363.71
2016,6,10,16,45,727.5,97.0,6.95,17.0,462.0,395.51,312.91
2016,6,10,17,0,701.0,93.0,7.0,17.0,412.0,339.87,263.49
2016,6,10,17,15,665.0,88.0,6.9,16.5,361.5,282.57,212.58
2016,6,10,17,30,629.0,83.0,6.8,16.0,311.0,228.76,164.4
2016,6,10,17,45,576.5,77.0,6.7,16.0,261.0,174.75,117.45
2016,6,10,18,0,524.0,71.0,6.6,16.0,211.0,126.68,78.36
2016,6,10,18,15,452.5,62.0,6.35,15.5,165.0,80.78,46.9
2016,6,10,18,30,381.0,53.0,6.1,15.0,119.0,43.46,32.53
2016,6,10,18,45,273.0,41.0,5.9,14.5,80.5,31.62,21.52
2016,6,10,19,0,165.0,29.0,5.7,14.0,42.0,22.76,10.95
2016,6,10,19,15,82.5,14.5,5.5,13.5,21.0,13.82,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,18.5,5.0,2.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,37.0,10.0,2.9,12.0,11.0,9.53,0.0
2016,6,11,5,15,148.5,25.0,2.95,12.5,40.5,19.62,6.92
2016,6,11,5,30,260.0,40.0,3.0,13.0,70.0,30.99,20.92
2016,6,11,5,45,354.5,50.0,3.05,13.5,113.0,38.82,28.59
2016,6,11,6,0,449.0,60.0,3.1,14.0,156.0,73.4,42.66
2016,6,11,6,15,509.5,68.0,3.05,14.5,203.5,116.12,70.75
2016,6,11,6,30,570.0,76.0,3.0,15.0,251.0,165.99,109.98
2016,6,11,6,45,617.5,81.0,3.0,16.0,302.0,217.01,153.36
2016,6,11,7,0,665.0,86.0,3.0,17.0,353.0,273.17,201.9
2016,6,11,7,15,696.0,90.5,3.0,17.5,403.0,328.0,249.96
