Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,7,30,727.0,95.0,3.0,18.0,453.0,385.52,299.19
2016,6,11,7,45,751.5,98.5,3.0,18.5,502.5,442.73,346.9
2016,6,11,8,0,776.0,102.0,3.0,19.0,552.0,499.87,393.08
2016,6,11,8,15,794.0,105.0,2.9,19.5,598.0,553.96,435.22
2016,6,11,8,30,812.0,108.0,2.8,20.0,644.0,608.2,475.97
2016,6,11,8,45,826.0,110.0,2.75,20.5,687.0,658.66,512.78
2016,6,11,9,0,840.0,112.0,2.7,21.0,730.0,706.23,546.44
2016,6,11,9,15,850.5,114.0,2.6,21.5,768.0,751.69,575.73
2016,6,11,9,30,861.0,116.0,2.5,22.0,806.0,795.53,603.12
2016,6,11,9,45,866.0,119.5,2.45,22.5,837.5,834.49,626.96
2016,6,11,10,0,871.0,123.0,2.4,23.0,869.0,871.01,648.79
2016,6,11,10,15,877.0,124.5,2.4,23.5,895.5,903.86,668.29
2016,6,11,10,30,883.0,126.0,2.4,24.0,922.0,934.0,685.83
2016,6,11,10,45,886.5,127.5,2.4,24.5,942.0,958.96,699.86
2016,6,11,11,0,890.0,129.0,2.4,25.0,962.0,980.82,711.86
2016,6,11,11,15,892.5,129.5,2.45,25.0,975.0,997.54,722.47
2016,6,11,11,30,895.0,130.0,2.5,25.0,988.0,1010.97,731.09
2016,6,11,11,45,683.5,267.5,2.6,25.0,924.5,960.22,698.81
2016,6,11,12,0,472.0,405.0,2.7,25.0,861.0,888.85,646.04
2016,6,11,12,15,397.0,432.0,2.9,25.0,816.0,834.62,609.94
2016,6,11,12,30,322.0,459.0,3.1,25.0,771.0,785.86,576.38
2016,6,11,12,45,615.5,289.5,3.35,25.5,877.5,910.34,670.56
2016,6,11,13,0,909.0,120.0,3.6,26.0,984.0,1006.6,735.55
2016,6,11,13,15,906.0,119.0,3.75,25.5,968.5,989.32,726.28
2016,6,11,13,30,903.0,118.0,3.9,25.0,953.0,968.75,715.66
2016,6,11,13,45,896.0,118.5,4.1,25.0,929.5,942.83,700.22
2016,6,11,14,0,889.0,119.0,4.3,25.0,906.0,914.02,682.67
2016,6,11,14,15,882.5,118.0,4.35,25.0,877.0,881.46,661.67
2016,6,11,14,30,876.0,117.0,4.4,25.0,848.0,846.32,638.76
2016,6,11,14,45,863.5,116.5,4.45,25.0,812.0,804.53,611.02
2016,6,11,15,0,851.0,116.0,4.5,25.0,776.0,760.99,581.84
2016,6,11,15,15,839.0,114.0,4.5,24.5,736.0,714.85,551.35
2016,6,11,15,30,827.0,112.0,4.5,24.0,696.0,669.12,518.83
2016,6,11,15,45,807.5,111.0,4.55,23.5,650.5,616.46,480.27
2016,6,11,16,0,788.0,110.0,4.6,23.0,605.0,563.73,440.47
2016,6,11,16,15,767.5,106.5,4.55,22.5,557.5,508.25,397.12
2016,6,11,16,30,747.0,103.0,4.5,22.0,510.0,453.43,352.94
2016,6,11,16,45,717.5,99.5,4.5,22.0,460.0,394.38,303.72
2016,6,11,17,0,688.0,96.0,4.5,22.0,410.0,338.68,256.02
2016,6,11,17,15,505.0,110.5,4.45,21.0,326.5,254.6,189.52
2016,6,11,17,30,322.0,125.0,4.4,20.0,243.0,191.54,141.53
2016,6,11,17,45,284.5,112.0,4.35,19.5,204.0,152.02,108.99
2016,6,11,18,0,247.0,99.0,4.3,19.0,165.0,116.73,81.1
2016,6,11,18,15,213.5,80.5,4.1,18.5,129.0,81.63,55.16
2016,6,11,18,30,180.0,62.0,3.9,18.0,93.0,50.8,38.49
2016,6,11,18,45,127.0,44.5,3.75,17.5,63.0,36.02,25.0
2016,6,11,19,0,74.0,27.0,3.6,17.0,33.0,22.34,10.7
2016,6,11,19,15,37.0,13.5,3.45,16.5,16.5,12.87,0.0
2016,6,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,11.0,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,12,5,0,22.0,10.0,3.5,13.0,11.0,9.53,0.0
2016,6,12,5,15,122.0,26.5,3.55,13.5,40.0,20.84,7.62
2016,6,12,5,30,222.0,43.0,3.6,14.0,69.0,33.39,22.86
2016,6,12,5,45,316.5,54.5,3.7,14.5,111.0,41.46,30.76
2016,6,12,6,0,411.0,66.0,3.8,15.0,153.0,75.26,45.32
2016,6,12,6,15,473.0,74.5,3.8,15.0,200.5,117.62,73.51
2016,6,12,6,30,535.0,83.0,3.8,15.0,248.0,166.01,111.57
2016,6,12,6,45,588.0,88.0,3.8,15.5,299.0,216.25,154.23
2016,6,12,7,0,641.0,93.0,3.8,16.0,350.0,272.3,202.9
2016,6,12,7,15,673.5,97.5,3.7,16.0,400.0,326.32,250.87
2016,6,12,7,30,706.0,102.0,3.6,16.0,450.0,383.23,300.43
2016,6,12,7,45,735.0,104.5,3.55,16.5,500.0,439.22,347.61
2016,6,12,8,0,764.0,107.0,3.5,17.0,550.0,498.05,395.56
2016,6,12,8,15,782.5,110.0,3.4,17.5,596.5,551.84,438.05
2016,6,12,8,30,801.0,113.0,3.3,18.0,643.0,605.84,479.26
2016,6,12,8,45,817.5,115.0,3.25,18.5,686.0,657.46,517.55
2016,6,12,9,0,834.0,117.0,3.2,19.0,729.0,708.53,554.28
2016,6,12,9,15,845.0,119.0,3.2,19.0,767.5,751.9,584.51
2016,6,12,9,30,856.0,121.0,3.2,19.0,806.0,795.94,614.5
2016,6,12,9,45,871.5,118.0,3.2,19.5,840.5,836.98,640.83
2016,6,12,10,0,887.0,115.0,3.2,20.0,875.0,876.27,665.6
2016,6,12,10,15,893.0,116.5,3.25,20.0,902.0,909.62,687.66
2016,6,12,10,30,899.0,118.0,3.3,20.0,929.0,940.22,707.8
2016,6,12,10,45,903.5,118.5,3.35,20.5,949.0,965.53,722.97
2016,6,12,11,0,908.0,119.0,3.4,21.0,969.0,987.73,736.05
2016,6,12,11,15,910.5,119.5,3.5,21.0,981.5,1004.78,747.52
2016,6,12,11,30,913.0,120.0,3.6,21.0,994.0,1018.48,756.88
2016,6,12,11,45,912.5,121.0,3.7,21.5,999.5,1026.3,760.98
2016,6,12,12,0,912.0,122.0,3.8,22.0,1005.0,1030.64,762.9
2016,6,12,12,15,911.5,122.0,3.85,22.0,1003.0,1030.54,763.14
2016,6,12,12,30,911.0,122.0,3.9,22.0,1001.0,1026.99,761.22
2016,6,12,12,45,904.5,124.0,3.95,22.0,990.5,1016.06,754.51
2016,6,12,13,0,898.0,126.0,4.0,22.0,980.0,1001.81,745.72
2016,6,12,13,15,894.5,125.5,3.95,21.5,964.0,984.77,735.93
2016,6,12,13,30,891.0,125.0,3.9,21.0,948.0,964.5,724.0
2016,6,12,13,45,885.0,124.0,3.9,21.0,925.0,938.33,706.99
2016,6,12,14,0,879.0,123.0,3.9,21.0,902.0,909.27,688.0
2016,6,12,14,15,872.0,121.5,3.85,21.0,872.5,876.13,665.88
2016,6,12,14,30,865.0,120.0,3.8,21.0,843.0,840.47,641.94
2016,6,12,14,45,855.0,118.5,3.75,21.0,807.5,800.11,614.55
2016,6,12,15,0,845.0,117.0,3.7,21.0,772.0,757.85,585.62
2016,6,12,15,15,832.5,114.5,3.6,20.5,732.0,713.4,555.72
2016,6,12,15,30,820.0,112.0,3.5,20.0,692.0,664.93,520.63
2016,6,12,15,45,804.5,109.5,3.45,20.0,647.5,613.62,481.68
2016,6,12,16,0,789.0,107.0,3.4,20.0,603.0,561.88,441.44
2016,6,12,16,15,768.5,103.5,3.3,19.5,555.5,506.4,397.97
2016,6,12,16,30,748.0,100.0,3.2,19.0,508.0,451.57,353.66
2016,6,12,16,45,721.0,96.0,3.15,19.0,458.5,393.06,304.69
2016,6,12,17,0,694.0,92.0,3.1,19.0,409.0,337.63,256.98
2016,6,12,17,15,659.0,87.0,3.0,18.5,359.0,281.03,208.05
2016,6,12,17,30,624.0,82.0,2.9,18.0,309.0,227.8,161.48
2016,6,12,17,45,575.0,75.5,2.85,18.0,260.0,174.22,115.66
2016,6,12,18,0,526.0,69.0,2.8,18.0,211.0,126.16,76.95
2016,6,12,18,15,458.0,60.5,2.75,17.5,165.5,80.71,45.96
2016,6,12,18,30,390.0,52.0,2.7,17.0,120.0,43.4,32.24
2016,6,12,18,45,291.0,40.0,2.65,16.5,81.5,30.78,20.7
2016,6,12,19,0,192.0,28.0,2.6,16.0,43.0,21.92,10.66
2016,6,12,19,15,96.0,14.0,2.6,15.5,21.5,13.34,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,6.0,3.5,12.5,6.0,0.0,0.0
2016,6,13,5,0,0.0,12.0,3.6,13.0,12.0,11.44,0.0
2016,6,13,5,15,135.5,25.0,3.55,13.0,41.0,19.62,6.83
2016,6,13,5,30,271.0,38.0,3.5,13.0,70.0,29.4,19.55
2016,6,13,5,45,364.5,47.5,3.45,13.5,112.0,36.52,26.56
2016,6,13,6,0,458.0,57.0,3.4,14.0,154.0,70.47,40.11
2016,6,13,6,15,516.5,64.5,3.35,14.0,201.5,112.95,67.98
2016,6,13,6,30,575.0,72.0,3.3,14.0,249.0,162.31,107.1
2016,6,13,6,45,621.0,76.5,3.3,14.5,299.0,212.7,150.53
2016,6,13,7,0,667.0,81.0,3.3,15.0,349.0,268.02,199.24
2016,6,13,7,15,698.0,85.5,3.45,15.0,399.0,322.86,248.41
2016,6,13,7,30,729.0,90.0,3.6,15.0,449.0,381.84,300.23
2016,6,13,7,45,755.0,92.5,3.8,15.5,498.5,437.32,347.75
2016,6,13,8,0,781.0,95.0,4.0,16.0,548.0,494.35,395.19
2016,6,13,8,15,799.0,98.0,4.15,16.0,594.5,548.64,439.94
2016,6,13,8,30,817.0,101.0,4.3,16.0,641.0,603.06,483.85
2016,6,13,8,45,832.0,103.0,4.45,16.5,684.0,653.03,522.54
2016,6,13,9,0,847.0,105.0,4.6,17.0,727.0,703.12,560.33
2016,6,13,9,15,858.0,107.0,4.7,17.0,765.5,749.25,593.6
2016,6,13,9,30,869.0,109.0,4.8,17.0,804.0,793.79,625.46
2016,6,13,9,45,882.0,108.0,4.9,17.5,838.5,835.18,653.57
2016,6,13,10,0,895.0,107.0,5.0,18.0,873.0,874.64,680.05
2016,6,13,10,15,902.0,108.0,5.1,18.0,901.0,908.64,703.82
2016,6,13,10,30,909.0,109.0,5.2,18.0,929.0,939.93,725.66
2016,6,13,10,45,912.5,111.0,5.35,18.0,949.5,966.07,744.23
2016,6,13,11,0,916.0,113.0,5.5,18.0,970.0,989.03,760.66
2016,6,13,11,15,919.5,113.5,5.65,18.0,984.0,1007.22,773.85
2016,6,13,11,30,923.0,114.0,5.8,18.0,998.0,1022.05,784.8
2016,6,13,11,45,923.0,115.0,5.95,18.0,1004.0,1030.5,791.4
2016,6,13,12,0,923.0,116.0,6.1,18.0,1010.0,1035.44,795.69
2016,6,13,12,15,923.0,116.0,6.15,18.0,1008.5,1035.89,796.29
2016,6,13,12,30,923.0,116.0,6.2,18.0,1007.0,1032.84,794.57
2016,6,13,12,45,920.5,116.0,6.3,18.0,998.0,1023.83,789.09
2016,6,13,13,0,918.0,116.0,6.4,18.0,989.0,1011.38,781.27
2016,6,13,13,15,914.5,115.5,6.4,18.0,973.0,994.08,769.5
2016,6,13,13,30,911.0,115.0,6.4,18.0,957.0,973.49,755.47
2016,6,13,13,45,905.0,114.5,6.45,18.0,933.5,947.42,737.81
2016,6,13,14,0,899.0,114.0,6.5,18.0,910.0,918.4,718.01
2016,6,13,14,15,891.5,113.0,6.55,17.5,880.5,884.78,696.14
2016,6,13,14,30,884.0,112.0,6.6,17.0,851.0,848.63,672.18
2016,6,13,14,45,870.5,112.5,6.7,17.0,814.5,806.86,642.7
2016,6,13,15,0,857.0,113.0,6.8,17.0,778.0,763.38,611.64
2016,6,13,15,15,845.0,111.0,6.8,16.5,738.0,717.08,578.92
2016,6,13,15,30,833.0,109.0,6.8,16.0,698.0,671.09,544.25
2016,6,13,15,45,819.5,105.5,6.8,16.0,654.0,619.47,503.08
2016,6,13,16,0,806.0,102.0,6.8,16.0,610.0,567.22,460.45
2016,6,13,16,15,786.5,98.5,6.8,16.0,562.5,511.46,413.99
2016,6,13,16,30,767.0,95.0,6.8,16.0,515.0,456.19,366.77
2016,6,13,16,45,750.5,88.5,6.8,16.0,467.0,400.05,317.66
2016,6,13,17,0,734.0,82.0,6.8,16.0,419.0,344.65,267.98
2016,6,13,17,15,554.0,100.0,6.8,15.5,337.0,262.09,199.57
2016,6,13,17,30,374.0,118.0,6.8,15.0,255.0,198.7,149.02
2016,6,13,17,45,472.5,90.5,6.85,15.0,236.5,168.25,116.99
2016,6,13,18,0,571.0,63.0,6.9,15.0,218.0,126.96,76.8
2016,6,13,18,15,503.5,56.0,6.8,14.5,171.5,80.22,44.42
2016,6,13,18,30,436.0,49.0,6.7,14.0,125.0,41.5,30.98
2016,6,13,18,45,324.5,39.0,6.65,14.0,85.5,30.6,20.77
2016,6,13,19,0,213.0,29.0,6.6,14.0,46.0,22.73,11.53
2016,6,13,19,15,106.5,14.5,6.6,13.5,23.0,13.82,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,21.0,5.5,5.45,12.0,6.0,0.0,0.0
2016,6,14,5,0,42.0,11.0,5.5,12.0,12.0,10.48,0.0
2016,6,14,5,15,157.5,25.0,5.5,12.5,41.5,19.63,6.8
2016,6,14,5,30,273.0,39.0,5.5,13.0,71.0,30.21,20.21
2016,6,14,5,45,376.0,47.0,5.5,13.5,114.0,36.09,26.16
2016,6,14,6,0,479.0,55.0,5.5,14.0,157.0,69.4,38.68
2016,6,14,6,15,537.5,62.0,5.5,14.0,204.5,112.61,66.89
2016,6,14,6,30,596.0,69.0,5.5,14.0,252.0,162.68,106.74
2016,6,14,6,45,645.5,72.0,5.5,14.5,303.0,213.64,150.92
2016,6,14,7,0,695.0,75.0,5.5,15.0,354.0,271.72,202.44
2016,6,14,7,15,690.5,84.0,5.55,15.0,392.5,318.29,246.3
2016,6,14,7,30,686.0,93.0,5.6,15.0,431.0,365.49,289.65
2016,6,14,7,45,743.5,90.5,5.7,15.5,491.5,429.55,344.4
2016,6,14,8,0,801.0,88.0,5.8,16.0,552.0,496.98,400.76
2016,6,14,8,15,817.5,90.5,5.8,16.0,598.0,550.91,445.84
2016,6,14,8,30,834.0,93.0,5.8,16.0,644.0,604.13,489.27
2016,6,14,8,45,847.0,95.0,5.8,16.5,686.5,654.41,528.4
2016,6,14,9,0,860.0,97.0,5.8,17.0,729.0,703.75,565.39
2016,6,14,9,15,870.0,99.0,5.8,17.0,767.0,749.67,598.62
2016,6,14,9,30,880.0,101.0,5.8,17.0,805.0,793.9,630.28
2016,6,14,9,45,885.0,103.5,5.8,17.5,837.0,832.63,656.34
2016,6,14,10,0,890.0,106.0,5.8,18.0,869.0,868.89,680.34
2016,6,14,10,15,896.0,107.5,5.85,18.0,895.5,902.39,703.76
2016,6,14,10,30,902.0,109.0,5.9,18.0,922.0,933.14,725.16
2016,6,14,10,45,906.0,109.5,5.95,18.5,942.0,958.13,740.99
2016,6,14,11,0,910.0,110.0,6.0,19.0,962.0,979.99,754.6
2016,6,14,11,15,913.0,110.5,6.05,19.0,975.5,997.65,766.77
2016,6,14,11,30,916.0,111.0,6.1,19.0,989.0,1011.96,776.69
2016,6,14,11,45,916.5,111.5,6.2,19.0,995.0,1020.4,782.92
2016,6,14,12,0,917.0,112.0,6.3,19.0,1001.0,1025.37,786.85
2016,6,14,12,15,917.0,112.0,6.4,18.5,999.5,1025.87,789.3
2016,6,14,12,30,917.0,112.0,6.5,18.0,998.0,1022.88,789.43
2016,6,14,12,45,916.5,111.0,6.65,18.0,989.5,1014.94,784.9
2016,6,14,13,0,916.0,110.0,6.8,18.0,981.0,1003.52,777.96
2016,6,14,13,15,913.0,109.0,6.9,17.5,965.5,986.28,768.14
2016,6,14,13,30,910.0,108.0,7.0,17.0,950.0,965.74,755.92
2016,6,14,13,45,904.0,108.0,7.15,17.0,927.0,940.24,738.82
2016,6,14,14,0,898.0,108.0,7.3,17.0,904.0,911.79,719.5
2016,6,14,14,15,891.5,107.0,7.3,17.0,875.0,879.12,696.37
2016,6,14,14,30,885.0,106.0,7.3,17.0,846.0,843.86,671.25
2016,6,14,14,45,878.0,103.5,7.3,17.0,812.0,804.28,642.77
2016,6,14,15,0,871.0,101.0,7.3,17.0,778.0,762.52,612.47
2016,6,14,15,15,860.0,99.0,7.3,16.5,738.5,716.43,579.71
2016,6,14,15,30,849.0,97.0,7.3,16.0,699.0,668.9,544.22
2016,6,14,15,45,836.5,94.0,7.3,16.0,655.0,618.26,503.55
2016,6,14,16,0,824.0,91.0,7.3,16.0,611.0,566.84,461.32
2016,6,14,16,15,805.5,88.5,7.35,15.5,564.0,512.09,416.22
2016,6,14,16,30,787.0,86.0,7.4,15.0,517.0,457.37,369.81
2016,6,14,16,45,656.5,106.5,7.45,15.0,442.5,377.53,301.92
2016,6,14,17,0,526.0,127.0,7.5,15.0,368.0,309.56,244.03
2016,6,14,17,15,542.0,107.0,7.5,14.5,329.5,265.51,203.73
2016,6,14,17,30,558.0,87.0,7.5,14.0,291.0,217.43,159.11
2016,6,14,17,45,503.0,82.5,7.5,14.0,245.5,168.33,116.32
2016,6,14,18,0,448.0,78.0,7.5,14.0,200.0,124.37,80.38
2016,6,14,18,15,395.0,66.5,7.4,13.5,157.5,81.76,49.71
2016,6,14,18,30,342.0,55.0,7.3,13.0,115.0,45.41,30.37
2016,6,14,18,45,251.5,42.0,7.2,13.0,79.0,32.29,22.34
2016,6,14,19,0,161.0,29.0,7.1,13.0,43.0,22.67,11.7
2016,6,14,19,15,80.5,14.5,7.0,12.5,21.5,13.82,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,25.5,6.0,5.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,51.0,12.0,5.3,12.0,13.0,11.44,0.0
2016,6,15,5,15,174.5,25.0,5.4,12.0,42.5,19.65,6.75
2016,6,15,5,30,298.0,38.0,5.5,12.0,72.0,30.39,20.45
2016,6,15,5,45,393.0,46.0,5.65,12.5,115.0,35.22,25.5
2016,6,15,6,0,488.0,54.0,5.8,13.0,158.0,68.58,38.01
2016,6,15,6,15,546.5,60.5,5.8,13.5,205.5,111.82,66.0
2016,6,15,6,30,605.0,67.0,5.8,14.0,253.0,161.89,105.69
2016,6,15,6,45,481.0,101.5,5.85,14.5,266.0,201.44,146.79
2016,6,15,7,0,357.0,136.0,5.9,15.0,279.0,227.3,175.24
2016,6,15,7,15,556.0,109.0,5.95,15.0,366.5,295.23,230.17
2016,6,15,7,30,755.0,82.0,6.0,15.0,454.0,383.29,303.58
2016,6,15,7,45,780.5,84.0,6.1,15.5,503.5,439.38,352.45
2016,6,15,8,0,806.0,86.0,6.2,16.0,553.0,496.92,401.25
2016,6,15,8,15,822.5,88.5,6.25,16.0,599.0,550.94,446.71
2016,6,15,8,30,839.0,91.0,6.3,16.0,645.0,604.59,490.8
2016,6,15,8,45,854.0,92.0,6.35,16.5,688.0,655.43,530.74
2016,6,15,9,0,869.0,93.0,6.4,17.0,731.0,705.49,568.56
2016,6,15,9,15,879.0,94.5,6.4,17.0,769.0,751.3,601.94
2016,6,15,9,30,889.0,96.0,6.4,17.0,807.0,795.4,633.74
2016,6,15,9,45,893.5,99.0,6.45,17.0,838.5,834.57,661.82
2016,6,15,10,0,898.0,102.0,6.5,17.0,870.0,871.22,687.93
2016,6,15,10,15,904.0,103.0,6.5,17.0,897.0,904.49,711.24
2016,6,15,10,30,910.0,104.0,6.5,17.0,924.0,935.0,732.47
2016,6,15,10,45,914.0,105.0,6.5,17.0,944.5,960.71,750.21
2016,6,15,11,0,918.0,106.0,6.5,17.0,965.0,983.27,765.71
2016,6,15,11,15,921.0,106.5,6.5,17.0,978.5,1001.11,777.88
2016,6,15,11,30,924.0,107.0,6.5,17.0,992.0,1015.57,787.73
2016,6,15,11,45,926.0,107.0,6.5,17.5,999.0,1025.11,792.65
2016,6,15,12,0,928.0,107.0,6.5,18.0,1006.0,1031.16,795.2
2016,6,15,12,15,928.0,107.0,6.45,18.0,1005.0,1031.71,795.24
2016,6,15,12,30,928.0,107.0,6.4,18.0,1004.0,1028.74,792.94
2016,6,15,12,45,917.0,112.5,6.35,18.0,992.5,1016.92,784.51
2016,6,15,13,0,906.0,118.0,6.3,18.0,981.0,1001.81,773.9
2016,6,15,13,15,903.0,117.5,6.2,18.0,965.5,985.27,762.1
2016,6,15,13,30,900.0,117.0,6.1,18.0,950.0,965.47,748.07
2016,6,15,13,45,899.5,113.5,6.05,18.0,928.5,941.81,731.65
2016,6,15,14,0,899.0,110.0,6.0,18.0,907.0,914.94,712.97
2016,6,15,14,15,691.5,210.0,5.9,17.5,811.0,817.32,643.73
2016,6,15,14,30,484.0,310.0,5.8,17.0,715.0,717.09,565.25
2016,6,15,14,45,681.5,204.5,5.75,17.0,748.5,754.21,598.91
2016,6,15,15,0,879.0,99.0,5.7,17.0,782.0,767.02,610.63
2016,6,15,15,15,868.0,97.0,5.65,17.0,742.0,720.63,576.78
2016,6,15,15,30,857.0,95.0,5.6,17.0,702.0,672.8,540.74
2016,6,15,15,45,847.5,90.5,5.55,17.0,659.0,622.22,500.88
2016,6,15,16,0,838.0,86.0,5.5,17.0,616.0,570.54,459.2
2016,6,15,16,15,820.0,83.5,5.4,16.5,568.5,515.52,414.46
2016,6,15,16,30,802.0,81.0,5.3,16.0,521.0,460.12,368.1
2016,6,15,16,45,781.0,77.0,5.2,16.0,472.0,402.77,318.23
2016,6,15,17,0,760.0,73.0,5.1,16.0,423.0,346.58,268.13
2016,6,15,17,15,728.5,69.5,4.9,15.5,372.5,289.12,216.69
2016,6,15,17,30,697.0,66.0,4.7,15.0,322.0,234.53,167.3
2016,6,15,17,45,655.5,60.5,4.55,15.0,272.5,179.31,118.37
2016,6,15,18,0,614.0,55.0,4.4,15.0,223.0,126.44,74.3
2016,6,15,18,15,550.0,49.0,4.15,14.5,176.5,78.28,40.81
2016,6,15,18,30,486.0,43.0,3.9,14.0,130.0,37.63,22.34
2016,6,15,18,45,388.5,34.0,3.7,13.5,90.0,25.97,16.88
2016,6,15,19,0,291.0,25.0,3.5,13.0,50.0,19.68,9.56
2016,6,15,19,15,145.5,12.5,3.35,12.5,25.0,11.91,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.0,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,0.0,12.0,1.8,13.0,12.0,11.44,0.0
2016,6,16,5,15,147.0,24.0,1.85,13.0,41.0,18.82,6.1
2016,6,16,5,30,294.0,36.0,1.9,13.0,70.0,28.49,18.76
2016,6,16,5,45,382.0,45.0,1.95,13.5,111.5,34.31,24.63
2016,6,16,6,0,470.0,54.0,2.0,14.0,153.0,67.26,37.42
2016,6,16,6,15,527.5,61.0,1.9,14.5,200.0,109.73,64.7
2016,6,16,6,30,585.0,68.0,1.8,15.0,247.0,158.93,103.13
2016,6,16,6,45,625.5,73.0,1.7,15.5,296.0,208.96,145.99
2016,6,16,7,0,666.0,78.0,1.6,16.0,345.0,263.3,193.35
2016,6,16,7,15,535.0,123.5,1.55,16.0,356.0,299.38,229.59
2016,6,16,7,30,404.0,169.0,1.5,16.0,367.0,321.36,251.65
2016,6,16,7,45,217.5,194.5,1.45,16.5,303.0,282.91,223.61
2016,6,16,8,0,31.0,220.0,1.4,17.0,239.0,221.46,174.62
2016,6,16,8,15,65.5,257.0,1.45,17.0,299.5,277.93,219.21
2016,6,16,8,30,100.0,294.0,1.5,17.0,360.0,338.16,265.62
2016,6,16,8,45,191.5,309.5,1.55,17.5,446.5,422.6,330.11
2016,6,16,9,0,283.0,325.0,1.6,18.0,533.0,516.07,399.59
2016,6,16,9,15,305.5,338.5,1.7,18.0,573.5,559.82,431.3
2016,6,16,9,30,328.0,352.0,1.8,18.0,614.0,604.54,463.72
2016,6,16,9,45,611.5,224.0,1.9,18.5,738.5,733.5,561.71
2016,6,16,10,0,895.0,96.0,2.0,19.0,863.0,862.18,650.33
2016,6,16,10,15,901.0,97.0,2.1,19.0,889.5,895.4,671.56
2016,6,16,10,30,907.0,98.0,2.2,19.0,916.0,925.86,691.87
2016,6,16,10,45,911.5,98.0,2.35,19.5,936.0,951.01,707.81
2016,6,16,11,0,916.0,98.0,2.5,20.0,956.0,973.04,721.7
2016,6,16,11,15,918.5,98.5,2.65,20.0,969.0,990.41,733.93
2016,6,16,11,30,921.0,99.0,2.8,20.0,982.0,1004.41,744.04
2016,6,16,11,45,923.0,98.5,2.95,20.5,988.5,1013.48,749.56
2016,6,16,12,0,925.0,98.0,3.1,21.0,995.0,1019.07,752.89
2016,6,16,12,15,611.5,280.5,3.2,21.0,873.0,904.36,675.48
2016,6,16,12,30,298.0,463.0,3.3,21.0,751.0,765.76,571.29
2016,6,16,12,45,609.0,280.5,3.4,21.0,863.0,895.02,672.55
2016,6,16,13,0,920.0,98.0,3.5,21.0,975.0,995.55,742.01
2016,6,16,13,15,917.0,97.5,3.5,21.0,959.5,978.84,730.39
2016,6,16,13,30,914.0,97.0,3.5,21.0,944.0,958.82,717.58
2016,6,16,13,45,912.0,95.0,3.55,21.0,922.0,934.98,702.56
2016,6,16,14,0,910.0,93.0,3.6,21.0,900.0,907.97,685.36
2016,6,16,14,15,904.0,92.0,3.6,21.0,871.5,875.48,664.02
2016,6,16,14,30,898.0,91.0,3.6,21.0,843.0,840.33,640.76
2016,6,16,14,45,891.0,88.5,3.6,21.0,809.0,800.39,613.97
2016,6,16,15,0,884.0,86.0,3.6,21.0,775.0,758.22,585.37
2016,6,16,15,15,714.5,154.0,3.55,20.5,692.0,670.93,522.71
2016,6,16,15,30,545.0,222.0,3.5,20.0,609.0,587.91,459.29
2016,6,16,15,45,375.5,251.0,3.5,20.0,510.0,478.22,374.95
2016,6,16,16,0,206.0,280.0,3.5,20.0,411.0,384.76,301.73
2016,6,16,16,15,505.0,177.0,3.45,19.5,463.5,438.16,345.72
2016,6,16,16,30,804.0,74.0,3.4,19.0,516.0,455.49,357.67
2016,6,16,16,45,782.0,71.0,3.35,19.0,467.0,397.93,308.68
2016,6,16,17,0,760.0,68.0,3.3,19.0,418.0,342.37,260.28
2016,6,16,17,15,730.0,64.5,3.15,18.5,368.5,285.4,210.3
2016,6,16,17,30,700.0,61.0,3.0,18.0,319.0,231.14,162.02
2016,6,16,17,45,658.5,56.5,2.95,18.0,270.0,176.7,114.51
2016,6,16,18,0,617.0,52.0,2.9,18.0,221.0,126.81,73.49
2016,6,16,18,15,555.5,46.5,2.7,17.5,175.0,77.01,38.9
2016,6,16,18,30,494.0,41.0,2.5,17.0,129.0,36.48,20.7
2016,6,16,18,45,398.0,32.5,2.35,16.5,89.5,24.61,15.5
2016,6,16,19,0,302.0,24.0,2.2,16.0,50.0,18.73,8.77
2016,6,16,19,15,151.0,12.0,2.1,15.5,25.0,9.23,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,2.25,14.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,2.4,15.0,10.0,9.53,0.0
2016,6,17,5,15,89.5,23.5,2.45,15.0,33.5,19.56,6.31
2016,6,17,5,30,179.0,37.0,2.5,15.0,57.0,28.52,18.59
2016,6,17,5,45,220.0,52.5,2.6,15.5,90.0,39.77,29.15
2016,6,17,6,0,261.0,68.0,2.7,16.0,123.0,67.65,43.72
2016,6,17,6,15,286.5,84.5,2.7,16.0,159.5,102.75,68.87
2016,6,17,6,30,312.0,101.0,2.7,16.0,196.0,141.01,99.72
2016,6,17,6,45,322.5,120.5,2.7,16.5,234.5,181.75,134.53
2016,6,17,7,0,333.0,140.0,2.7,17.0,273.0,222.95,169.95
2016,6,17,7,15,545.0,105.5,2.7,17.0,358.0,287.24,220.27
2016,6,17,7,30,757.0,71.0,2.7,17.0,443.0,372.13,289.07
2016,6,17,7,45,492.5,158.5,2.7,17.5,411.0,375.85,296.23
2016,6,17,8,0,228.0,246.0,2.7,18.0,379.0,347.27,274.34
2016,6,17,8,15,187.5,272.0,2.75,18.5,387.0,362.57,285.75
2016,6,17,8,30,147.0,298.0,2.8,19.0,395.0,373.62,293.03
2016,6,17,8,45,501.0,191.5,2.85,19.5,553.5,520.09,409.63
2016,6,17,9,0,855.0,85.0,2.9,20.0,712.0,686.55,536.4
2016,6,17,9,15,467.5,225.0,2.95,20.0,571.0,575.17,447.73
2016,6,17,9,30,80.0,365.0,3.0,20.0,430.0,412.61,317.61
2016,6,17,9,45,156.5,387.0,3.05,20.5,519.0,506.47,388.93
2016,6,17,10,0,233.0,409.0,3.1,21.0,608.0,599.75,456.99
2016,6,17,10,15,164.0,420.0,3.15,21.0,562.5,558.35,424.38
2016,6,17,10,30,95.0,431.0,3.2,21.0,517.0,505.04,383.45
2016,6,17,10,45,89.0,438.5,3.25,21.0,520.5,509.94,386.83
2016,6,17,11,0,83.0,446.0,3.3,21.0,524.0,514.22,389.49
2016,6,17,11,15,103.0,461.0,3.3,21.0,559.0,550.51,416.12
2016,6,17,11,30,123.0,476.0,3.3,21.0,594.0,595.54,448.55
2016,6,17,11,45,71.5,406.5,3.35,21.5,475.0,467.93,354.26
2016,6,17,12,0,20.0,337.0,3.4,22.0,356.0,340.07,258.01
2016,6,17,12,15,23.0,353.5,3.4,22.0,376.0,359.04,272.65
2016,6,17,12,30,26.0,370.0,3.4,22.0,396.0,386.81,293.3
2016,6,17,12,45,26.0,367.0,3.45,22.0,392.5,383.39,290.8
2016,6,17,13,0,26.0,364.0,3.5,22.0,389.0,379.76,288.3
2016,6,17,13,15,18.5,300.5,3.5,21.5,318.0,302.26,230.77
2016,6,17,13,30,11.0,237.0,3.5,21.0,247.0,233.88,179.15
2016,6,17,13,45,10.5,236.5,3.5,21.0,246.5,232.54,178.4
2016,6,17,14,0,10.0,236.0,3.5,21.0,246.0,231.18,177.51
2016,6,17,14,15,5.0,183.0,3.6,20.5,188.0,176.11,135.06
2016,6,17,14,30,0.0,130.0,3.7,20.0,130.0,121.68,92.39
2016,6,17,14,45,0.5,144.5,3.8,20.0,145.0,135.65,103.75
2016,6,17,15,0,1.0,159.0,3.9,20.0,160.0,149.55,115.01
2016,6,17,15,15,85.0,243.5,4.05,19.5,304.0,296.91,233.72
2016,6,17,15,30,169.0,328.0,4.2,19.0,448.0,428.85,337.03
2016,6,17,15,45,100.5,286.0,4.35,19.0,356.5,333.07,262.33
2016,6,17,16,0,32.0,244.0,4.5,19.0,265.0,248.06,195.36
2016,6,17,16,15,109.5,240.0,4.65,18.5,302.0,284.68,226.13
2016,6,17,16,30,187.0,236.0,4.8,18.0,339.0,309.84,246.62
2016,6,17,16,45,93.5,178.0,4.95,18.0,229.5,205.76,163.25
2016,6,17,17,0,0.0,120.0,5.1,18.0,120.0,111.2,87.08
2016,6,17,17,15,0.0,78.5,5.1,17.5,78.5,73.05,55.83
2016,6,17,17,30,0.0,37.0,5.1,17.0,37.0,34.35,23.49
2016,6,17,17,45,0.0,31.0,5.15,16.5,31.0,28.76,18.84
2016,6,17,18,0,0.0,25.0,5.2,16.0,25.0,23.18,14.12
2016,6,17,18,15,0.0,19.5,5.05,15.5,19.5,18.07,9.73
2016,6,17,18,30,0.0,14.0,4.9,15.0,14.0,12.97,5.3
2016,6,17,18,45,0.0,9.5,4.8,15.0,9.5,8.79,1.94
2016,6,17,19,0,0.0,5.0,4.7,15.0,5.0,4.62,0.0
2016,6,17,19,15,0.0,2.5,4.5,14.5,2.5,2.31,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.0,5.0,2.3,12.5,6.5,0.0,0.0
2016,6,18,5,0,98.0,10.0,2.4,13.0,13.0,9.53,0.0
2016,6,18,5,15,230.5,21.0,2.45,13.5,43.5,16.57,4.41
2016,6,18,5,30,363.0,32.0,2.5,14.0,74.0,24.86,15.55
2016,6,18,5,45,449.0,39.5,2.65,14.5,116.5,29.57,20.34
2016,6,18,6,0,535.0,47.0,2.8,15.0,159.0,63.45,32.43
2016,6,18,6,15,591.5,52.5,2.8,15.5,207.5,108.14,60.48
2016,6,18,6,30,648.0,58.0,2.8,16.0,256.0,161.42,102.22
2016,6,18,6,45,687.5,62.5,2.8,16.5,306.5,214.05,147.62
2016,6,18,7,0,727.0,67.0,2.8,17.0,357.0,270.84,197.72
2016,6,18,7,15,756.5,70.0,2.8,17.0,408.0,326.68,247.62
2016,6,18,7,30,786.0,73.0,2.8,17.0,459.0,384.97,298.64
2016,6,18,7,45,808.0,76.0,2.8,17.5,509.0,442.05,346.88
2016,6,18,8,0,830.0,79.0,2.8,18.0,559.0,500.63,394.65
2016,6,18,8,15,847.0,81.5,2.8,18.0,606.5,555.84,439.13
2016,6,18,8,30,864.0,84.0,2.8,18.0,654.0,611.0,482.25
2016,6,18,8,45,877.5,86.0,2.8,18.5,698.0,663.03,520.89
2016,6,18,9,0,891.0,88.0,2.8,19.0,742.0,714.12,556.98
2016,6,18,9,15,901.5,89.5,2.8,19.5,781.0,761.28,588.1
2016,6,18,9,30,912.0,91.0,2.8,20.0,820.0,806.73,617.49
2016,6,18,9,45,917.0,94.5,2.85,20.5,853.0,847.76,643.69
2016,6,18,10,0,922.0,98.0,2.9,21.0,886.0,886.23,667.87
2016,6,18,10,15,928.0,99.0,2.95,21.0,914.0,920.33,690.18
2016,6,18,10,30,934.0,100.0,3.0,21.0,942.0,951.6,710.53
2016,6,18,10,45,939.5,100.0,3.05,21.5,963.5,978.39,726.47
2016,6,18,11,0,945.0,100.0,3.1,22.0,985.0,1002.01,740.29
2016,6,18,11,15,948.0,100.5,3.2,22.0,999.0,1020.43,752.55
2016,6,18,11,30,951.0,101.0,3.3,22.0,1013.0,1035.37,762.66
2016,6,18,11,45,953.0,101.0,3.45,22.0,1020.0,1045.29,770.0
2016,6,18,12,0,955.0,101.0,3.6,22.0,1027.0,1051.62,775.1
2016,6,18,12,15,955.0,101.0,3.7,22.0,1026.0,1052.34,776.26
2016,6,18,12,30,955.0,101.0,3.8,22.0,1025.0,1049.44,775.17
2016,6,18,12,45,956.5,99.0,3.95,22.5,1017.5,1042.38,770.29
2016,6,18,13,0,958.0,97.0,4.1,23.0,1010.0,1031.67,763.08
2016,6,18,13,15,955.5,96.5,4.1,23.0,994.5,1014.98,752.49
2016,6,18,13,30,953.0,96.0,4.1,23.0,979.0,994.83,739.69
2016,6,18,13,45,948.5,95.5,4.2,23.0,956.0,969.45,724.0
2016,6,18,14,0,944.0,95.0,4.3,23.0,933.0,940.91,706.1
2016,6,18,14,15,938.5,94.0,4.3,23.0,904.5,907.96,684.59
2016,6,18,14,30,933.0,93.0,4.3,23.0,876.0,872.2,661.05
2016,6,18,14,45,924.0,92.5,4.35,23.0,840.5,831.53,634.13
2016,6,18,15,0,915.0,92.0,4.4,23.0,805.0,788.67,605.41
2016,6,18,15,15,904.5,90.5,4.45,22.5,764.5,741.78,574.67
2016,6,18,15,30,894.0,89.0,4.5,22.0,724.0,693.29,541.63
2016,6,18,15,45,878.5,87.5,4.55,22.0,679.0,640.33,501.73
2016,6,18,16,0,863.0,86.0,4.6,22.0,634.0,586.74,460.26
2016,6,18,16,15,845.0,83.5,4.6,22.0,585.5,530.51,415.45
2016,6,18,16,30,827.0,81.0,4.6,22.0,537.0,473.84,369.02
2016,6,18,16,45,802.5,78.5,4.6,22.0,486.5,415.16,319.74
2016,6,18,17,0,778.0,76.0,4.6,22.0,436.0,357.96,270.35
2016,6,18,17,15,746.0,72.0,4.6,21.5,384.5,298.79,219.04
2016,6,18,17,30,714.0,68.0,4.6,21.0,333.0,242.53,169.54
2016,6,18,17,45,670.5,63.0,4.6,20.5,282.0,186.32,121.14
2016,6,18,18,0,627.0,58.0,4.6,20.0,231.0,132.56,77.31
2016,6,18,18,15,562.5,51.5,4.5,19.0,183.0,82.97,43.12
2016,6,18,18,30,498.0,45.0,4.4,18.0,135.0,40.97,23.65
2016,6,18,18,45,399.5,36.0,4.35,17.5,94.0,27.67,18.04
2016,6,18,19,0,301.0,27.0,4.3,17.0,53.0,21.46,10.96
2016,6,18,19,15,150.5,13.5,4.2,16.5,26.5,10.54,0.0
2016,6,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,50.0,5.5,2.4,14.0,6.5,0.0,0.0
2016,6,19,5,0,100.0,11.0,2.4,14.0,13.0,10.48,0.0
2016,6,19,5,15,237.0,22.0,2.4,14.5,44.5,17.55,4.78
2016,6,19,5,30,374.0,33.0,2.4,15.0,76.0,25.83,16.28
2016,6,19,5,45,460.0,40.5,2.4,15.5,119.5,30.49,21.05
2016,6,19,6,0,546.0,48.0,2.4,16.0,163.0,64.38,32.93
2016,6,19,6,15,601.5,54.0,2.35,16.5,211.5,110.02,61.41
2016,6,19,6,30,657.0,60.0,2.3,17.0,260.0,164.24,103.64
2016,6,19,6,45,679.5,62.5,2.3,17.5,302.5,211.66,145.16
2016,6,19,7,0,702.0,65.0,2.3,18.0,345.0,261.24,189.6
2016,6,19,7,15,746.0,70.0,2.35,18.5,403.5,322.48,242.61
2016,6,19,7,30,790.0,75.0,2.4,19.0,462.0,387.86,297.91
2016,6,19,7,45,810.0,78.0,2.45,20.0,511.0,444.28,344.5
2016,6,19,8,0,830.0,81.0,2.5,21.0,560.0,501.95,390.31
2016,6,19,8,15,846.0,83.5,2.5,21.0,607.0,556.63,433.7
2016,6,19,8,30,862.0,86.0,2.5,21.0,654.0,611.16,475.68
2016,6,19,8,45,873.0,88.5,2.55,21.5,696.5,661.99,513.01
2016,6,19,9,0,884.0,91.0,2.6,22.0,739.0,711.67,547.91
2016,6,19,9,15,893.5,92.5,2.6,22.5,777.5,757.83,577.87
2016,6,19,9,30,903.0,94.0,2.6,23.0,816.0,802.23,606.1
2016,6,19,9,45,918.0,91.0,2.6,23.5,851.5,844.57,632.48
2016,6,19,10,0,933.0,88.0,2.6,24.0,887.0,885.04,657.22
2016,6,19,10,15,938.5,89.0,2.6,24.0,914.0,919.08,678.69
2016,6,19,10,30,944.0,90.0,2.6,24.0,941.0,950.22,698.18
2016,6,19,10,45,945.5,92.5,2.65,24.5,961.0,976.1,713.22
2016,6,19,11,0,947.0,95.0,2.7,25.0,981.0,998.62,726.08
2016,6,19,11,15,949.5,95.5,2.85,25.0,994.5,1016.64,738.41
2016,6,19,11,30,952.0,96.0,3.0,25.0,1008.0,1031.17,748.6
2016,6,19,11,45,948.0,99.5,3.2,25.5,1013.0,1038.75,753.35
2016,6,19,12,0,944.0,103.0,3.4,26.0,1018.0,1042.67,755.81
2016,6,19,12,15,944.0,103.0,3.6,26.0,1017.0,1043.44,757.78
2016,6,19,12,30,944.0,103.0,3.8,26.0,1016.0,1040.63,757.48
2016,6,19,12,45,933.0,109.0,4.0,26.0,1004.5,1029.41,751.74
2016,6,19,13,0,922.0,115.0,4.2,26.0,993.0,1014.83,743.81
2016,6,19,13,15,919.0,114.0,4.35,25.5,977.5,997.77,735.37
2016,6,19,13,30,916.0,113.0,4.5,25.0,962.0,977.38,724.64
2016,6,19,13,45,917.0,109.0,4.65,25.0,941.5,954.43,711.07
2016,6,19,14,0,918.0,105.0,4.8,25.0,921.0,928.14,695.21
2016,6,19,14,15,912.0,104.0,4.9,25.0,892.0,895.55,674.51
2016,6,19,14,30,906.0,103.0,5.0,25.0,863.0,860.26,651.75
2016,6,19,14,45,900.5,100.0,5.1,25.0,829.0,820.85,625.85
2016,6,19,15,0,895.0,97.0,5.2,25.0,795.0,779.06,597.95
2016,6,19,15,15,885.0,95.0,5.2,24.5,755.5,732.87,567.21
2016,6,19,15,30,875.0,93.0,5.2,24.0,716.0,685.09,534.06
2016,6,19,15,45,862.0,91.0,5.25,24.0,672.0,634.08,495.47
2016,6,19,16,0,849.0,89.0,5.3,24.0,628.0,582.24,455.23
2016,6,19,16,15,831.5,86.0,5.3,23.5,580.5,526.48,411.6
2016,6,19,16,30,814.0,83.0,5.3,23.0,533.0,470.31,366.25
2016,6,19,16,45,757.0,82.0,5.35,23.0,469.5,400.15,308.35
2016,6,19,17,0,700.0,81.0,5.4,23.0,406.0,335.06,253.47
2016,6,19,17,15,700.5,75.5,5.35,22.0,368.5,288.8,212.38
2016,6,19,17,30,701.0,70.0,5.3,21.0,331.0,241.81,169.75
2016,6,19,17,45,656.5,65.5,5.25,20.5,280.5,184.44,120.35
2016,6,19,18,0,612.0,61.0,5.2,20.0,230.0,133.84,79.05
2016,6,19,18,15,547.5,54.0,5.05,19.5,182.5,84.59,44.82
2016,6,19,18,30,483.0,47.0,4.9,19.0,135.0,42.97,25.04
2016,6,19,18,45,386.5,37.5,4.8,18.5,94.5,28.99,19.09
2016,6,19,19,0,290.0,28.0,4.7,18.0,54.0,22.37,11.67
2016,6,19,19,15,145.0,14.0,4.65,17.5,27.0,10.97,0.0
2016,6,19,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,48.0,5.5,4.0,12.5,6.5,0.0,0.0
2016,6,20,5,0,96.0,11.0,4.1,13.0,13.0,10.48,0.0
2016,6,20,5,15,239.0,22.5,4.2,13.5,45.0,18.06,4.89
2016,6,20,5,30,382.0,34.0,4.3,14.0,77.0,26.81,17.15
2016,6,20,5,45,476.0,41.0,4.4,14.5,122.0,30.99,21.55
2016,6,20,6,0,570.0,48.0,4.5,15.0,167.0,65.03,33.12
2016,6,20,6,15,626.0,53.5,4.5,15.5,216.5,111.65,62.09
2016,6,20,6,30,682.0,59.0,4.5,16.0,266.0,166.86,105.39
2016,6,20,6,45,724.0,62.5,4.5,16.5,318.5,221.03,152.3
2016,6,20,7,0,766.0,66.0,4.5,17.0,371.0,279.63,204.35
2016,6,20,7,15,793.5,69.0,4.5,17.5,422.5,336.98,255.74
2016,6,20,7,30,821.0,72.0,4.5,18.0,474.0,396.53,307.88
2016,6,20,7,45,842.5,74.5,4.5,18.5,524.5,455.66,358.31
2016,6,20,8,0,864.0,77.0,4.5,19.0,575.0,514.5,406.91
2016,6,20,8,15,879.5,79.5,4.45,19.5,622.5,570.64,451.73
2016,6,20,8,30,895.0,82.0,4.4,20.0,670.0,626.51,494.8
2016,6,20,8,45,907.5,83.5,4.35,20.5,714.0,678.9,533.86
2016,6,20,9,0,920.0,85.0,4.3,21.0,758.0,730.17,570.14
2016,6,20,9,15,929.0,86.0,4.3,21.0,797.0,777.0,602.48
2016,6,20,9,30,938.0,87.0,4.3,21.0,836.0,821.92,633.11
2016,6,20,9,45,933.0,95.0,4.3,21.5,866.0,860.36,657.62
2016,6,20,10,0,928.0,103.0,4.3,22.0,896.0,895.47,679.56
2016,6,20,10,15,933.0,104.5,4.35,22.0,923.5,929.46,702.12
2016,6,20,10,30,938.0,106.0,4.4,22.0,951.0,960.55,722.62
2016,6,20,10,45,942.0,106.5,4.45,22.5,971.5,986.63,738.28
2016,6,20,11,0,946.0,107.0,4.5,23.0,992.0,1009.48,751.75
2016,6,20,11,15,948.0,107.5,4.55,23.0,1005.0,1027.03,763.32
2016,6,20,11,30,950.0,108.0,4.6,23.0,1018.0,1041.09,772.67
2016,6,20,11,45,952.0,107.5,4.65,23.5,1024.5,1050.6,777.55
2016,6,20,12,0,954.0,107.0,4.7,24.0,1031.0,1056.53,780.18
2016,6,20,12,15,953.0,107.0,4.8,24.0,1029.5,1056.37,780.93
2016,6,20,12,30,952.0,107.0,4.9,24.0,1028.0,1052.6,779.4
2016,6,20,12,45,954.0,104.0,5.05,24.0,1020.0,1045.17,775.97
2016,6,20,13,0,956.0,101.0,5.2,24.0,1012.0,1034.08,770.11
2016,6,20,13,15,953.0,100.5,5.3,23.5,996.5,1017.05,761.41
2016,6,20,13,30,950.0,100.0,5.4,23.0,981.0,996.58,750.33
2016,6,20,13,45,944.5,99.5,5.55,23.0,957.5,970.45,734.14
2016,6,20,14,0,939.0,99.0,5.7,23.0,934.0,941.21,715.66
2016,6,20,14,15,933.0,98.0,5.75,23.0,905.0,908.06,693.71
2016,6,20,14,30,927.0,97.0,5.8,23.0,876.0,872.15,669.68
2016,6,20,14,45,916.5,97.0,5.9,23.0,840.5,831.06,641.99
2016,6,20,15,0,906.0,97.0,6.0,23.0,805.0,787.91,612.5
2016,6,20,15,15,895.5,95.5,6.0,22.5,764.5,741.44,581.01
2016,6,20,15,30,885.0,94.0,6.0,22.0,724.0,693.38,547.11
2016,6,20,15,45,870.0,92.5,6.05,21.5,679.0,641.17,507.92
2016,6,20,16,0,855.0,91.0,6.1,21.0,634.0,588.28,467.05
2016,6,20,16,15,837.0,88.5,6.05,20.5,586.0,532.34,422.35
2016,6,20,16,30,819.0,86.0,6.0,20.0,538.0,476.28,376.2
2016,6,20,16,45,620.5,119.0,5.95,20.0,443.0,377.59,295.7
2016,6,20,17,0,422.0,152.0,5.9,20.0,348.0,297.33,230.72
2016,6,20,17,15,387.0,138.0,5.8,19.5,301.5,247.32,188.69
2016,6,20,17,30,352.0,124.0,5.7,19.0,255.0,201.03,149.5
2016,6,20,17,45,323.5,110.0,5.6,18.5,216.5,159.88,114.69
2016,6,20,18,0,295.0,96.0,5.5,18.0,178.0,121.99,83.74
2016,6,20,18,15,262.5,79.5,5.4,17.5,141.5,86.73,57.45
2016,6,20,18,30,230.0,63.0,5.3,17.0,105.0,52.14,35.4
2016,6,20,18,45,181.0,46.5,5.25,16.5,73.5,35.69,25.01
2016,6,20,19,0,132.0,30.0,5.2,16.0,42.0,23.37,12.64
2016,6,20,19,15,66.0,15.0,5.1,15.5,21.0,12.67,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
