Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,41.0,5.5,3.05,12.5,6.5,0.0,0.0
2016,6,21,5,0,82.0,11.0,3.1,13.0,13.0,10.48,0.0
2016,6,21,5,15,219.5,22.5,3.15,13.5,43.5,18.08,4.66
2016,6,21,5,30,357.0,34.0,3.2,14.0,74.0,26.82,17.14
2016,6,21,5,45,452.0,41.0,3.25,14.5,118.0,30.99,21.55
2016,6,21,6,0,547.0,48.0,3.3,15.0,162.0,63.43,32.62
2016,6,21,6,15,603.5,53.5,3.25,15.5,210.5,108.69,60.58
2016,6,21,6,30,660.0,59.0,3.2,16.0,259.0,162.63,102.64
2016,6,21,6,45,704.0,62.0,3.2,16.5,310.5,215.46,148.05
2016,6,21,7,0,748.0,65.0,3.2,17.0,362.0,272.95,198.77
2016,6,21,7,15,775.5,68.5,3.2,17.5,413.0,329.74,249.28
2016,6,21,7,30,803.0,72.0,3.2,18.0,464.0,388.76,300.52
2016,6,21,7,45,825.0,74.0,3.2,19.0,514.0,446.65,348.82
2016,6,21,8,0,847.0,76.0,3.2,20.0,564.0,504.31,395.18
2016,6,21,8,15,862.0,78.0,3.15,20.5,610.5,558.82,438.12
2016,6,21,8,30,877.0,80.0,3.1,21.0,657.0,613.04,479.34
2016,6,21,8,45,889.5,81.5,3.1,21.5,700.0,664.58,517.4
2016,6,21,9,0,902.0,83.0,3.1,22.0,743.0,715.07,552.73
2016,6,21,9,15,911.0,84.5,3.1,22.5,781.5,761.67,583.24
2016,6,21,9,30,920.0,86.0,3.1,23.0,820.0,806.42,611.96
2016,6,21,9,45,921.5,90.5,3.1,23.5,851.5,846.01,636.7
2016,6,21,10,0,923.0,95.0,3.1,24.0,883.0,882.8,659.24
2016,6,21,10,15,928.5,96.0,3.1,24.0,910.0,916.63,680.86
2016,6,21,10,30,934.0,97.0,3.1,24.0,937.0,947.59,700.47
2016,6,21,10,45,936.0,98.5,3.15,24.5,957.0,972.78,715.2
2016,6,21,11,0,938.0,100.0,3.2,25.0,977.0,994.67,727.76
2016,6,21,11,15,940.0,100.5,3.25,25.0,990.5,1012.16,738.91
2016,6,21,11,30,942.0,101.0,3.3,25.0,1004.0,1026.18,747.92
2016,6,21,11,45,942.0,102.0,3.4,25.5,1010.0,1035.21,752.72
2016,6,21,12,0,942.0,103.0,3.5,26.0,1016.0,1040.66,755.32
2016,6,21,12,15,941.5,103.0,3.65,26.0,1014.5,1041.03,756.61
2016,6,21,12,30,941.0,103.0,3.8,26.0,1013.0,1037.84,755.69
2016,6,21,12,45,936.0,104.5,3.95,26.5,1003.5,1028.15,749.12
2016,6,21,13,0,931.0,106.0,4.1,27.0,994.0,1015.01,740.38
2016,6,21,13,15,928.0,105.5,4.25,26.5,978.5,998.39,732.31
2016,6,21,13,30,925.0,105.0,4.4,26.0,963.0,978.42,721.95
2016,6,21,13,45,920.5,104.0,4.6,26.0,940.5,953.31,707.04
2016,6,21,14,0,916.0,103.0,4.8,26.0,918.0,925.1,690.33
2016,6,21,14,15,909.5,102.0,4.95,25.5,889.0,892.22,671.18
2016,6,21,14,30,903.0,101.0,5.1,25.0,860.0,856.68,649.82
2016,6,21,14,45,895.0,99.5,5.25,25.0,825.5,816.95,623.86
2016,6,21,15,0,887.0,98.0,5.4,25.0,791.0,775.04,595.96
2016,6,21,15,15,876.0,96.5,5.5,24.5,751.0,729.02,565.59
2016,6,21,15,30,865.0,95.0,5.6,24.0,711.0,681.5,532.73
2016,6,21,15,45,851.0,93.0,5.7,23.5,667.0,630.35,494.95
2016,6,21,16,0,837.0,91.0,5.8,23.0,623.0,578.49,455.4
2016,6,21,16,15,819.5,88.0,5.8,22.5,576.0,523.25,411.79
2016,6,21,16,30,802.0,85.0,5.8,22.0,529.0,467.86,366.69
2016,6,21,16,45,628.5,115.0,5.8,21.5,443.0,377.67,293.97
2016,6,21,17,0,455.0,145.0,5.8,21.0,357.0,303.36,234.16
2016,6,21,17,15,573.0,108.0,5.75,20.5,343.0,279.38,209.41
2016,6,21,17,30,691.0,71.0,5.7,20.0,329.0,241.44,170.75
2016,6,21,17,45,645.5,66.5,5.7,19.5,279.0,184.37,121.39
2016,6,21,18,0,600.0,62.0,5.7,19.0,229.0,134.2,80.22
2016,6,21,18,15,535.5,55.0,5.55,18.0,182.0,85.54,46.14
2016,6,21,18,30,471.0,48.0,5.4,17.0,135.0,44.51,26.13
2016,6,21,18,45,372.0,38.5,5.3,16.5,94.5,29.83,20.0
2016,6,21,19,0,273.0,29.0,5.2,16.0,54.0,23.26,12.61
2016,6,21,19,15,136.5,14.5,5.1,15.5,27.0,11.39,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,43.5,5.5,5.3,12.5,6.5,0.0,0.0
2016,6,22,5,0,87.0,11.0,5.5,13.0,13.0,10.48,0.0
2016,6,22,5,15,230.0,22.0,5.7,13.0,44.5,17.64,4.12
2016,6,22,5,30,373.0,33.0,5.9,13.0,76.0,25.94,16.42
2016,6,22,5,45,458.0,41.5,6.1,13.5,119.5,31.48,22.05
2016,6,22,6,0,543.0,50.0,6.3,14.0,163.0,64.49,33.96
2016,6,22,6,15,386.5,81.0,6.25,14.5,172.5,108.83,70.34
2016,6,22,6,30,230.0,112.0,6.2,15.0,182.0,136.21,99.86
2016,6,22,6,45,247.5,130.0,6.2,15.5,217.5,171.8,130.02
2016,6,22,7,0,265.0,148.0,6.2,16.0,253.0,209.44,162.27
2016,6,22,7,15,281.0,168.0,6.15,16.0,293.0,250.3,197.45
2016,6,22,7,30,297.0,188.0,6.1,16.0,333.0,292.86,233.66
2016,6,22,7,45,282.5,213.5,6.1,16.5,363.0,328.36,263.29
2016,6,22,8,0,268.0,239.0,6.1,17.0,393.0,362.1,290.56
2016,6,22,8,15,350.5,240.0,6.0,17.0,459.5,424.74,341.31
2016,6,22,8,30,433.0,241.0,5.9,17.0,526.0,498.54,400.29
2016,6,22,8,45,410.0,268.0,5.8,17.5,552.0,532.1,424.99
2016,6,22,9,0,387.0,295.0,5.7,18.0,578.0,558.32,443.51
2016,6,22,9,15,445.0,288.0,5.6,18.0,630.0,617.77,489.34
2016,6,22,9,30,503.0,281.0,5.5,18.0,682.0,676.09,533.64
2016,6,22,9,45,720.0,186.5,5.45,18.5,787.0,782.97,616.5
2016,6,22,10,0,937.0,92.0,5.4,19.0,892.0,891.26,692.05
2016,6,22,10,15,942.5,93.0,5.35,19.0,919.5,925.56,714.65
2016,6,22,10,30,948.0,94.0,5.3,19.0,947.0,956.94,735.45
2016,6,22,10,45,952.0,94.0,5.25,19.5,967.5,982.86,750.87
2016,6,22,11,0,956.0,94.0,5.2,20.0,988.0,1005.51,763.94
2016,6,22,11,15,958.5,94.5,5.15,20.0,1002.0,1023.83,775.51
2016,6,22,11,30,961.0,95.0,5.1,20.0,1016.0,1038.63,784.74
2016,6,22,11,45,962.5,95.0,5.05,20.0,1023.0,1048.36,790.59
2016,6,22,12,0,964.0,95.0,5.0,20.0,1030.0,1054.45,794.08
2016,6,22,12,15,727.0,246.5,5.0,20.0,951.0,985.45,746.82
2016,6,22,12,30,490.0,398.0,5.0,20.0,872.0,897.88,679.49
2016,6,22,12,45,717.0,252.0,5.0,20.0,939.5,973.62,739.95
2016,6,22,13,0,944.0,106.0,5.0,20.0,1007.0,1027.85,777.05
2016,6,22,13,15,941.5,105.5,5.0,20.0,991.5,1011.58,765.98
2016,6,22,13,30,939.0,105.0,5.0,20.0,976.0,991.88,753.08
2016,6,22,13,45,933.5,105.0,5.05,20.0,953.0,966.59,736.74
2016,6,22,14,0,928.0,105.0,5.1,20.0,930.0,938.21,718.22
2016,6,22,14,15,922.0,104.0,5.1,19.5,901.5,905.45,697.6
2016,6,22,14,30,916.0,103.0,5.1,19.0,873.0,869.96,674.84
2016,6,22,14,45,907.5,101.5,5.1,19.0,838.0,829.41,646.94
2016,6,22,15,0,899.0,100.0,5.1,19.0,803.0,786.67,617.23
2016,6,22,15,15,888.0,98.0,5.1,18.5,762.5,739.68,585.24
2016,6,22,15,30,877.0,96.0,5.1,18.0,722.0,691.15,550.82
2016,6,22,15,45,864.0,93.5,5.1,18.0,677.5,639.6,510.88
2016,6,22,16,0,851.0,91.0,5.1,18.0,633.0,587.21,469.28
2016,6,22,16,15,832.5,88.5,5.1,17.5,585.0,531.24,424.59
2016,6,22,16,30,814.0,86.0,5.1,17.0,537.0,475.19,378.41
2016,6,22,16,45,790.5,82.5,5.2,17.0,486.5,416.6,328.28
2016,6,22,17,0,767.0,79.0,5.3,17.0,436.0,359.4,277.94
2016,6,22,17,15,735.0,75.0,5.4,16.5,385.0,300.76,226.02
2016,6,22,17,30,703.0,71.0,5.5,16.0,334.0,245.04,175.93
2016,6,22,17,45,655.0,66.5,5.6,16.0,283.0,186.75,124.67
2016,6,22,18,0,607.0,62.0,5.7,16.0,232.0,135.66,82.07
2016,6,22,18,15,542.0,55.5,5.7,15.5,184.5,86.94,47.45
2016,6,22,18,30,477.0,49.0,5.7,15.0,137.0,45.91,27.2
2016,6,22,18,45,374.5,39.5,5.7,14.5,95.5,30.73,20.98
2016,6,22,19,0,272.0,30.0,5.7,14.0,54.0,24.2,13.54
2016,6,22,19,15,136.0,15.0,5.7,13.5,27.0,11.84,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,49.5,5.0,5.55,11.5,6.0,0.0,0.0
2016,6,23,5,0,99.0,10.0,5.7,12.0,12.0,9.53,0.0
2016,6,23,5,15,244.0,21.0,5.75,12.5,44.0,16.73,3.32
2016,6,23,5,30,389.0,32.0,5.8,13.0,76.0,25.07,15.65
2016,6,23,5,45,481.5,39.0,5.9,13.5,120.5,29.35,20.16
2016,6,23,6,0,574.0,46.0,6.0,14.0,165.0,61.84,31.08
2016,6,23,6,15,629.5,51.5,5.95,14.5,214.0,110.75,61.64
2016,6,23,6,30,685.0,57.0,5.9,15.0,263.0,163.6,102.99
2016,6,23,6,45,727.0,60.0,5.9,15.5,315.0,217.39,149.87
2016,6,23,7,0,769.0,63.0,5.9,16.0,367.0,275.59,202.12
2016,6,23,7,15,796.5,66.0,5.75,16.0,419.0,333.06,254.67
2016,6,23,7,30,824.0,69.0,5.6,16.0,471.0,394.01,309.21
2016,6,23,7,45,846.0,71.0,5.45,16.5,521.5,451.81,359.36
2016,6,23,8,0,868.0,73.0,5.3,17.0,572.0,510.59,408.62
2016,6,23,8,15,883.0,75.0,5.15,17.5,619.0,566.19,453.72
2016,6,23,8,30,898.0,77.0,5.0,18.0,666.0,621.49,496.95
2016,6,23,8,45,910.0,78.5,4.85,18.5,709.5,673.74,536.37
2016,6,23,9,0,922.0,80.0,4.7,19.0,753.0,724.86,572.62
2016,6,23,9,15,930.0,81.5,4.6,19.5,791.5,771.63,603.74
2016,6,23,9,30,938.0,83.0,4.5,20.0,830.0,816.43,632.82
2016,6,23,9,45,939.0,87.0,4.4,20.5,861.5,855.87,657.55
2016,6,23,10,0,940.0,91.0,4.3,21.0,893.0,892.42,680.14
2016,6,23,10,15,943.5,92.0,4.3,21.0,919.0,925.1,701.64
2016,6,23,10,30,947.0,93.0,4.3,21.0,945.0,954.76,720.99
2016,6,23,10,45,949.0,93.5,4.3,21.5,964.0,979.35,735.45
2016,6,23,11,0,951.0,94.0,4.3,22.0,983.0,1000.6,747.62
2016,6,23,11,15,952.0,94.5,4.4,22.0,995.5,1017.45,758.89
2016,6,23,11,30,953.0,95.0,4.5,22.0,1008.0,1030.75,767.99
2016,6,23,11,45,953.5,94.5,4.6,22.0,1013.0,1038.98,774.08
2016,6,23,12,0,954.0,94.0,4.7,22.0,1018.0,1043.58,777.89
2016,6,23,12,15,953.0,94.0,4.85,22.0,1016.5,1043.58,779.17
2016,6,23,12,30,952.0,94.0,5.0,22.0,1015.0,1039.95,778.12
2016,6,23,12,45,948.5,94.5,5.15,22.0,1005.5,1030.77,773.36
2016,6,23,13,0,945.0,95.0,5.3,22.0,996.0,1018.04,766.24
2016,6,23,13,15,942.5,94.5,5.45,22.0,981.0,1001.79,756.7
2016,6,23,13,30,940.0,94.0,5.6,22.0,966.0,982.11,744.78
2016,6,23,13,45,937.0,92.5,5.75,22.0,944.0,957.61,729.44
2016,6,23,14,0,934.0,91.0,5.9,22.0,922.0,929.9,711.75
2016,6,23,14,15,928.5,90.0,6.0,21.5,893.5,897.45,691.65
2016,6,23,14,30,923.0,89.0,6.1,21.0,865.0,862.2,669.3
2016,6,23,14,45,918.0,86.5,6.2,21.0,831.0,823.23,642.67
2016,6,23,15,0,913.0,84.0,6.3,21.0,797.0,781.79,613.96
2016,6,23,15,15,902.5,82.5,6.3,20.5,757.0,735.14,581.87
2016,6,23,15,30,892.0,81.0,6.3,20.0,717.0,686.89,547.92
2016,6,23,15,45,880.5,78.5,6.35,20.0,673.0,635.66,508.01
2016,6,23,16,0,869.0,76.0,6.4,20.0,629.0,583.42,466.29
2016,6,23,16,15,851.5,73.5,6.35,19.5,581.5,527.25,421.02
2016,6,23,16,30,834.0,71.0,6.3,19.0,534.0,471.2,374.47
2016,6,23,16,45,627.5,112.0,6.3,19.0,441.5,375.41,295.6
2016,6,23,17,0,421.0,153.0,6.3,19.0,349.0,298.99,233.29
2016,6,23,17,15,574.0,106.5,6.2,18.5,340.5,279.26,211.24
2016,6,23,17,30,727.0,60.0,6.1,18.0,332.0,241.18,170.98
2016,6,23,17,45,682.5,56.5,6.05,17.5,281.5,185.34,121.81
2016,6,23,18,0,638.0,53.0,6.0,17.0,231.0,134.35,79.32
2016,6,23,18,15,576.5,47.5,5.85,16.5,184.0,82.95,42.52
2016,6,23,18,30,515.0,42.0,5.7,16.0,137.0,40.82,22.08
2016,6,23,18,45,414.0,34.5,5.6,15.5,96.0,26.22,17.0
2016,6,23,19,0,313.0,27.0,5.5,15.0,55.0,21.34,11.24
2016,6,23,19,15,156.5,13.5,5.4,14.5,27.5,10.47,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,50.0,5.0,4.6,12.5,6.0,0.0,0.0
2016,6,24,5,0,100.0,10.0,4.8,13.0,12.0,9.53,0.0
2016,6,24,5,15,247.0,20.5,4.95,13.0,43.5,16.3,2.72
2016,6,24,5,30,394.0,31.0,5.1,13.0,75.0,24.2,14.88
2016,6,24,5,45,480.0,38.5,5.35,13.5,119.0,28.95,19.81
2016,6,24,6,0,566.0,46.0,5.6,14.0,163.0,60.93,30.75
2016,6,24,6,15,306.5,79.0,5.55,14.5,144.5,98.11,64.75
2016,6,24,6,30,47.0,112.0,5.5,15.0,126.0,107.8,83.92
2016,6,24,6,45,52.5,132.5,5.5,15.5,151.0,131.22,103.4
2016,6,24,7,0,58.0,153.0,5.5,16.0,176.0,155.47,123.43
2016,6,24,7,15,118.5,177.5,5.35,16.0,232.5,203.11,161.7
2016,6,24,7,30,179.0,202.0,5.2,16.0,289.0,257.62,205.92
2016,6,24,7,45,514.0,141.5,5.1,16.5,428.5,366.66,292.87
2016,6,24,8,0,849.0,81.0,5.0,17.0,568.0,508.3,406.4
2016,6,24,8,15,865.5,83.0,4.9,17.5,615.5,563.83,451.05
2016,6,24,8,30,882.0,85.0,4.8,18.0,663.0,619.23,494.33
2016,6,24,8,45,892.5,88.0,4.75,18.5,706.5,671.33,533.81
2016,6,24,9,0,903.0,91.0,4.7,19.0,750.0,722.18,570.68
2016,6,24,9,15,912.5,92.5,4.6,19.5,789.0,769.33,602.1
2016,6,24,9,30,922.0,94.0,4.5,20.0,828.0,814.66,631.59
2016,6,24,9,45,930.0,94.5,4.4,20.5,862.0,855.72,657.47
2016,6,24,10,0,938.0,95.0,4.3,21.0,896.0,894.41,681.55
2016,6,24,10,15,943.5,96.0,4.2,21.0,923.5,928.84,703.71
2016,6,24,10,30,949.0,97.0,4.1,21.0,951.0,960.35,723.71
2016,6,24,10,45,951.5,98.5,4.1,21.5,971.0,986.52,739.13
2016,6,24,11,0,954.0,100.0,4.1,22.0,991.0,1009.35,752.26
2016,6,24,11,15,956.5,100.5,4.1,22.0,1005.0,1027.73,763.89
2016,6,24,11,30,959.0,101.0,4.1,22.0,1019.0,1042.61,773.27
2016,6,24,11,45,959.0,101.5,4.2,22.5,1025.0,1051.44,777.91
2016,6,24,12,0,959.0,102.0,4.3,23.0,1031.0,1056.63,780.26
2016,6,24,12,15,959.0,102.0,4.45,23.0,1030.0,1057.68,781.82
2016,6,24,12,30,959.0,102.0,4.6,23.0,1029.0,1055.08,781.42
2016,6,24,12,45,950.0,106.0,4.75,23.0,1018.5,1043.99,775.64
2016,6,24,13,0,941.0,110.0,4.9,23.0,1008.0,1029.44,767.6
2016,6,24,13,15,938.5,109.5,5.05,23.0,992.5,1013.3,758.46
2016,6,24,13,30,936.0,109.0,5.2,23.0,977.0,993.75,746.95
2016,6,24,13,45,931.5,108.0,5.35,23.0,954.5,968.53,731.47
2016,6,24,14,0,927.0,107.0,5.5,23.0,932.0,940.17,713.69
2016,6,24,14,15,921.0,105.5,5.5,23.0,903.5,907.02,691.53
2016,6,24,14,30,915.0,104.0,5.5,23.0,875.0,871.12,667.35
2016,6,24,14,45,906.5,103.0,5.55,23.0,840.0,831.16,640.38
2016,6,24,15,0,898.0,102.0,5.6,23.0,805.0,789.0,611.59
2016,6,24,15,15,887.5,100.0,5.55,22.5,765.0,742.45,580.03
2016,6,24,15,30,877.0,98.0,5.5,22.0,725.0,694.31,546.09
2016,6,24,15,45,862.5,96.0,5.5,22.0,680.0,642.33,506.26
2016,6,24,16,0,848.0,94.0,5.5,22.0,635.0,589.63,464.93
2016,6,24,16,15,830.0,91.5,5.45,21.5,587.0,534.14,421.09
2016,6,24,16,30,812.0,89.0,5.4,21.0,539.0,478.43,375.72
2016,6,24,16,45,787.5,86.0,5.35,21.0,488.5,419.97,326.22
2016,6,24,17,0,763.0,83.0,5.3,21.0,438.0,363.0,276.72
2016,6,24,17,15,730.5,78.5,5.2,20.0,387.0,303.88,225.63
2016,6,24,17,30,698.0,74.0,5.1,19.0,336.0,245.75,174.65
2016,6,24,17,45,652.0,69.0,5.1,18.5,285.0,189.51,125.86
2016,6,24,18,0,606.0,64.0,5.1,18.0,234.0,138.3,83.62
2016,6,24,18,15,539.5,57.0,4.85,17.5,186.0,88.95,48.65
2016,6,24,18,30,473.0,50.0,4.6,17.0,138.0,47.49,27.84
2016,6,24,18,45,371.0,40.0,4.45,16.5,96.5,31.16,21.17
2016,6,24,19,0,269.0,30.0,4.3,16.0,55.0,24.16,13.44
2016,6,24,19,15,134.5,15.0,4.1,15.5,27.5,11.82,0.0
2016,6,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,34.5,5.0,2.75,12.5,5.5,0.0,0.0
2016,6,25,5,0,69.0,10.0,2.8,13.0,11.0,9.53,0.0
2016,6,25,5,15,209.5,21.5,2.8,13.5,41.5,17.28,2.78
2016,6,25,5,30,350.0,33.0,2.8,14.0,72.0,26.07,16.38
2016,6,25,5,45,442.5,41.5,2.85,14.5,115.5,31.6,22.05
2016,6,25,6,0,535.0,50.0,2.9,15.0,159.0,62.54,33.05
2016,6,25,6,15,593.5,56.0,2.8,15.5,208.0,107.59,60.3
2016,6,25,6,30,652.0,62.0,2.7,16.0,257.0,159.47,100.17
2016,6,25,6,45,694.0,66.0,2.65,16.5,308.5,214.51,147.17
2016,6,25,7,0,736.0,70.0,2.6,17.0,360.0,271.77,197.44
2016,6,25,7,15,765.0,73.5,2.6,17.5,411.5,328.41,247.51
2016,6,25,7,30,794.0,77.0,2.6,18.0,463.0,387.47,298.48
2016,6,25,7,45,817.5,79.5,2.65,19.0,513.5,445.24,346.5
2016,6,25,8,0,841.0,82.0,2.7,20.0,564.0,504.65,394.01
2016,6,25,8,15,857.5,84.5,2.7,20.5,611.5,560.29,437.65
2016,6,25,8,30,874.0,87.0,2.7,21.0,659.0,615.83,479.7
2016,6,25,8,45,887.5,89.0,2.75,21.5,703.0,668.53,518.54
2016,6,25,9,0,901.0,91.0,2.8,22.0,747.0,720.29,555.14
2016,6,25,9,15,910.5,92.5,2.8,22.5,786.5,767.39,585.75
2016,6,25,9,30,920.0,94.0,2.8,23.0,826.0,812.68,614.61
2016,6,25,9,45,922.5,98.0,2.85,23.5,858.5,852.76,639.79
2016,6,25,10,0,925.0,102.0,2.9,24.0,891.0,890.11,662.85
2016,6,25,10,15,931.0,103.0,2.95,24.0,918.5,924.63,685.15
2016,6,25,10,30,937.0,104.0,3.0,24.0,946.0,956.31,705.5
2016,6,25,10,45,940.5,105.0,3.05,24.5,967.0,982.66,720.9
2016,6,25,11,0,944.0,106.0,3.1,25.0,988.0,1005.76,734.17
2016,6,25,11,15,946.5,106.5,3.2,25.0,1002.0,1024.03,746.18
2016,6,25,11,30,949.0,107.0,3.3,25.0,1016.0,1038.83,756.06
2016,6,25,11,45,949.5,107.5,3.4,25.5,1022.5,1048.11,760.99
2016,6,25,12,0,950.0,108.0,3.5,26.0,1029.0,1053.8,763.72
2016,6,25,12,15,950.0,108.0,3.65,25.5,1028.0,1054.88,767.0
2016,6,25,12,30,950.0,108.0,3.8,25.0,1027.0,1052.36,768.04
2016,6,25,12,45,950.5,106.5,3.95,25.0,1019.5,1045.22,764.64
2016,6,25,13,0,951.0,105.0,4.1,25.0,1012.0,1034.46,758.94
2016,6,25,13,15,948.0,104.5,4.2,25.0,996.5,1017.75,749.04
2016,6,25,13,30,945.0,104.0,4.3,25.0,981.0,997.59,736.9
2016,6,25,13,45,940.0,103.5,4.4,25.0,958.0,972.25,721.27
2016,6,25,14,0,935.0,103.0,4.5,25.0,935.0,943.77,703.48
2016,6,25,14,15,929.0,101.5,4.55,24.5,906.0,910.42,683.52
2016,6,25,14,30,923.0,100.0,4.6,24.0,877.0,874.3,661.47
2016,6,25,14,45,915.0,99.0,4.7,24.0,842.0,834.49,635.58
2016,6,25,15,0,907.0,98.0,4.8,24.0,807.0,792.43,607.75
2016,6,25,15,15,896.0,96.0,4.8,23.5,767.0,745.17,576.46
2016,6,25,15,30,885.0,94.0,4.8,23.0,727.0,696.36,542.96
2016,6,25,15,45,871.5,92.0,4.8,23.0,682.0,644.66,503.9
2016,6,25,16,0,858.0,90.0,4.8,23.0,637.0,592.13,463.23
2016,6,25,16,15,840.0,87.5,4.8,22.5,589.0,536.17,419.65
2016,6,25,16,30,822.0,85.0,4.8,22.0,541.0,479.88,374.39
2016,6,25,16,45,650.5,113.0,4.85,22.0,452.5,387.13,299.8
2016,6,25,17,0,479.0,141.0,4.9,22.0,364.0,310.1,237.83
2016,6,25,17,15,436.0,130.0,4.85,21.5,315.0,257.08,193.74
2016,6,25,17,30,393.0,119.0,4.8,21.0,266.0,208.57,153.09
2016,6,25,17,45,509.0,89.5,4.8,20.5,251.0,180.88,123.56
2016,6,25,18,0,625.0,60.0,4.8,20.0,236.0,137.75,81.66
2016,6,25,18,15,560.5,53.5,4.7,19.0,187.5,87.87,46.57
2016,6,25,18,30,496.0,47.0,4.6,18.0,139.0,45.59,25.63
2016,6,25,18,45,395.5,38.0,4.55,17.5,97.5,29.33,19.51
2016,6,25,19,0,295.0,29.0,4.5,17.0,56.0,23.2,12.64
2016,6,25,19,15,147.5,14.5,4.45,16.5,28.0,11.36,0.0
2016,6,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,175.0,16.0,3.5,13.5,35.0,12.22,0.0
2016,6,26,5,30,350.0,32.0,3.5,14.0,70.0,25.18,15.58
2016,6,26,5,45,438.0,40.5,3.5,14.5,113.0,30.75,21.29
2016,6,26,6,0,526.0,49.0,3.5,15.0,156.0,60.73,31.98
2016,6,26,6,15,583.0,55.0,3.4,15.5,204.0,105.05,58.69
2016,6,26,6,30,640.0,61.0,3.3,16.0,252.0,156.02,97.87
2016,6,26,6,45,680.5,65.5,3.2,16.5,302.5,210.44,144.45
2016,6,26,7,0,721.0,70.0,3.1,17.0,353.0,266.97,194.21
2016,6,26,7,15,749.5,73.5,3.05,17.5,403.5,322.58,243.54
2016,6,26,7,30,778.0,77.0,3.0,18.0,454.0,380.58,293.8
2016,6,26,7,45,800.5,79.5,2.95,18.5,503.5,437.04,341.49
2016,6,26,8,0,823.0,82.0,2.9,19.0,553.0,495.05,388.77
2016,6,26,8,15,839.0,84.5,2.9,19.5,599.5,549.52,431.88
2016,6,26,8,30,855.0,87.0,2.9,20.0,646.0,603.86,473.44
2016,6,26,8,45,868.0,89.0,2.9,20.5,689.0,655.37,511.59
2016,6,26,9,0,881.0,91.0,2.9,21.0,732.0,705.94,547.57
2016,6,26,9,15,890.5,92.5,2.9,21.5,770.5,752.23,577.97
2016,6,26,9,30,900.0,94.0,2.9,22.0,809.0,796.77,606.66
2016,6,26,9,45,909.0,94.0,2.9,22.5,842.5,837.43,632.22
2016,6,26,10,0,918.0,94.0,2.9,23.0,876.0,875.85,655.92
2016,6,26,10,15,923.0,95.0,2.95,23.5,903.0,909.32,676.37
2016,6,26,10,30,928.0,96.0,3.0,24.0,930.0,939.93,694.79
2016,6,26,10,45,930.5,97.5,3.05,24.5,950.0,965.71,709.91
2016,6,26,11,0,933.0,99.0,3.1,25.0,970.0,988.23,722.88
2016,6,26,11,15,934.5,99.5,3.2,25.0,983.0,1005.42,734.23
2016,6,26,11,30,936.0,100.0,3.3,25.0,996.0,1019.14,743.45
2016,6,26,11,45,935.0,101.0,3.4,25.5,1001.5,1027.4,747.75
2016,6,26,12,0,934.0,102.0,3.5,26.0,1007.0,1032.08,749.86
2016,6,26,12,15,933.5,102.0,3.6,26.0,1006.0,1032.7,750.93
2016,6,26,12,30,933.0,102.0,3.7,26.0,1005.0,1029.77,749.81
2016,6,26,12,45,920.0,109.0,3.85,26.0,993.0,1018.0,743.37
2016,6,26,13,0,907.0,116.0,4.0,26.0,981.0,1002.92,734.81
2016,6,26,13,15,904.0,115.0,4.15,26.0,965.5,986.39,725.29
2016,6,26,13,30,901.0,114.0,4.3,26.0,950.0,966.57,713.56
2016,6,26,13,45,895.5,113.5,4.5,26.0,928.0,941.76,698.67
2016,6,26,14,0,890.0,113.0,4.7,26.0,906.0,913.97,682.09
2016,6,26,14,15,883.5,111.5,4.8,25.5,877.5,881.51,662.85
2016,6,26,14,30,877.0,110.0,4.9,25.0,849.0,846.44,641.53
2016,6,26,14,45,867.5,109.0,5.05,25.0,814.5,807.05,615.83
2016,6,26,15,0,858.0,108.0,5.2,25.0,780.0,765.65,588.33
2016,6,26,15,15,847.0,106.0,5.2,24.5,740.5,720.38,558.12
2016,6,26,15,30,836.0,104.0,5.2,24.0,701.0,673.68,525.36
2016,6,26,15,45,820.5,102.0,5.25,24.0,657.5,624.02,487.76
2016,6,26,16,0,805.0,100.0,5.3,24.0,614.0,572.28,447.69
2016,6,26,16,15,786.5,97.0,5.25,23.5,567.0,517.71,405.01
2016,6,26,16,30,768.0,94.0,5.2,23.0,520.0,463.49,361.3
2016,6,26,16,45,582.5,126.5,5.2,23.0,432.0,371.6,287.5
2016,6,26,17,0,397.0,159.0,5.2,23.0,344.0,296.7,227.75
2016,6,26,17,15,375.5,142.0,5.05,22.0,301.0,249.39,188.75
2016,6,26,17,30,354.0,125.0,4.9,21.0,258.0,204.31,150.97
2016,6,26,17,45,459.5,95.5,4.8,20.5,241.0,175.61,121.28
2016,6,26,18,0,565.0,66.0,4.7,20.0,224.0,135.36,82.3
2016,6,26,18,15,501.5,58.5,4.6,19.5,178.0,88.09,48.81
2016,6,26,18,30,438.0,51.0,4.5,19.0,132.0,48.36,28.43
2016,6,26,18,45,345.5,40.5,4.45,18.5,92.5,31.57,21.33
2016,6,26,19,0,253.0,30.0,4.4,18.0,53.0,24.13,13.31
2016,6,26,19,15,126.5,15.0,4.35,17.5,26.5,11.81,0.0
2016,6,26,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,175.5,15.5,3.65,14.0,34.5,11.81,0.0
2016,6,27,5,30,351.0,31.0,3.6,14.0,69.0,24.31,14.8
2016,6,27,5,45,437.0,39.0,3.55,14.5,111.5,29.47,20.16
2016,6,27,6,0,523.0,47.0,3.5,15.0,154.0,58.3,30.24
2016,6,27,6,15,580.0,53.0,3.35,15.5,201.5,102.39,56.64
2016,6,27,6,30,637.0,59.0,3.2,16.0,249.0,153.11,95.54
2016,6,27,6,45,675.5,64.0,3.1,16.5,299.0,207.3,141.97
2016,6,27,7,0,714.0,69.0,3.0,17.0,349.0,263.44,191.44
2016,6,27,7,15,743.0,72.5,2.95,17.5,399.5,318.81,240.53
2016,6,27,7,30,772.0,76.0,2.9,18.0,450.0,376.64,290.62
2016,6,27,7,45,793.0,79.5,2.85,19.0,499.0,433.09,337.65
2016,6,27,8,0,814.0,83.0,2.8,20.0,548.0,490.56,383.66
2016,6,27,8,15,830.5,85.5,2.85,20.5,594.5,545.25,426.89
2016,6,27,8,30,847.0,88.0,2.9,21.0,641.0,599.51,468.4
2016,6,27,8,45,859.5,90.5,3.0,22.0,684.0,650.86,505.71
2016,6,27,9,0,872.0,93.0,3.1,23.0,727.0,701.24,540.93
2016,6,27,9,15,882.0,94.5,3.15,23.5,766.0,747.56,571.51
2016,6,27,9,30,892.0,96.0,3.2,24.0,805.0,792.2,600.47
2016,6,27,9,45,888.0,104.0,3.25,24.5,835.0,830.06,624.37
2016,6,27,10,0,884.0,112.0,3.3,25.0,865.0,864.8,645.92
2016,6,27,10,15,890.0,113.5,3.35,25.5,892.0,898.67,666.71
2016,6,27,10,30,896.0,115.0,3.4,26.0,919.0,929.84,685.52
2016,6,27,10,45,900.5,115.5,3.5,26.5,940.0,955.75,701.07
2016,6,27,11,0,905.0,116.0,3.6,27.0,961.0,978.6,714.59
2016,6,27,11,15,908.0,117.0,3.65,27.0,975.0,997.3,726.53
2016,6,27,11,30,911.0,118.0,3.7,27.0,989.0,1012.68,736.4
2016,6,27,11,45,912.5,118.0,3.8,27.0,996.0,1022.21,742.91
2016,6,27,12,0,914.0,118.0,3.9,27.0,1003.0,1028.3,747.32
2016,6,27,12,15,914.0,118.0,4.05,27.0,1002.5,1029.44,748.95
2016,6,27,12,30,914.0,118.0,4.2,27.0,1002.0,1027.11,748.43
2016,6,27,12,45,917.0,115.0,4.35,27.0,995.5,1021.29,745.72
2016,6,27,13,0,920.0,112.0,4.5,27.0,989.0,1011.93,740.75
2016,6,27,13,15,917.5,111.0,4.6,27.0,974.0,995.72,731.06
2016,6,27,13,30,915.0,110.0,4.7,27.0,959.0,976.17,719.5
2016,6,27,13,45,911.5,109.0,4.85,27.0,937.5,952.42,705.48
2016,6,27,14,0,908.0,108.0,5.0,27.0,916.0,925.56,689.22
2016,6,27,14,15,901.5,106.5,5.05,26.5,887.5,892.61,669.34
2016,6,27,14,30,895.0,105.0,5.1,26.0,859.0,857.0,647.4
2016,6,27,14,45,887.5,103.0,5.15,26.0,824.5,817.61,621.27
2016,6,27,15,0,880.0,101.0,5.2,26.0,790.0,776.01,593.32
2016,6,27,15,15,869.0,99.5,5.25,25.5,750.5,730.37,563.28
2016,6,27,15,30,858.0,98.0,5.3,25.0,711.0,683.24,530.9
2016,6,27,15,45,845.5,95.0,5.35,25.0,667.5,632.43,492.67
2016,6,27,16,0,833.0,92.0,5.4,25.0,624.0,580.75,452.79
2016,6,27,16,15,815.0,89.5,5.45,24.5,577.0,526.01,410.27
2016,6,27,16,30,797.0,87.0,5.5,24.0,530.0,471.08,366.2
2016,6,27,16,45,625.0,117.0,5.55,24.0,444.5,381.11,293.89
2016,6,27,17,0,453.0,147.0,5.6,24.0,359.0,306.77,234.29
2016,6,27,17,15,405.0,136.0,5.55,23.0,309.0,253.52,190.87
2016,6,27,17,30,357.0,125.0,5.5,22.0,259.0,205.38,151.32
2016,6,27,17,45,330.5,110.5,5.5,21.5,220.0,163.71,116.35
2016,6,27,18,0,304.0,96.0,5.5,21.0,181.0,125.08,84.9
2016,6,27,18,15,393.5,71.5,5.35,20.0,159.0,90.44,54.69
2016,6,27,18,30,483.0,47.0,5.2,19.0,137.0,46.0,25.66
2016,6,27,18,45,387.5,38.0,5.1,18.5,96.0,29.3,19.4
2016,6,27,19,0,292.0,29.0,5.0,18.0,55.0,23.19,12.57
2016,6,27,19,15,146.0,14.5,4.85,17.5,27.5,11.35,0.0
2016,6,27,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,5,15,152.0,16.5,3.65,14.0,33.0,12.72,0.0
2016,6,28,5,30,304.0,33.0,3.6,14.0,66.0,26.21,16.34
2016,6,28,5,45,391.0,42.5,3.6,14.5,107.5,32.61,22.89
2016,6,28,6,0,478.0,52.0,3.6,15.0,149.0,60.4,33.37
2016,6,28,6,15,537.5,59.0,3.5,15.5,196.0,102.96,58.97
2016,6,28,6,30,597.0,66.0,3.4,16.0,243.0,152.53,96.79
2016,6,28,6,45,640.0,71.0,3.3,16.5,293.0,203.49,140.15
2016,6,28,7,0,683.0,76.0,3.2,17.0,343.0,259.07,188.82
2016,6,28,7,15,713.5,80.0,3.15,17.5,393.5,315.61,238.64
2016,6,28,7,30,744.0,84.0,3.1,18.0,444.0,372.91,288.17
2016,6,28,7,45,769.0,87.0,3.05,18.5,493.5,429.2,335.64
2016,6,28,8,0,794.0,90.0,3.0,19.0,543.0,486.96,382.72
2016,6,28,8,15,811.5,92.5,2.95,19.5,589.5,541.29,425.64
2016,6,28,8,30,829.0,95.0,2.9,20.0,636.0,595.09,466.7
2016,6,28,8,45,844.0,96.5,2.9,20.5,679.5,646.28,504.69
2016,6,28,9,0,859.0,98.0,2.9,21.0,723.0,696.76,541.03
2016,6,28,9,15,870.0,100.0,2.85,21.5,762.0,743.82,571.88
2016,6,28,9,30,881.0,102.0,2.8,22.0,801.0,789.32,600.99
2016,6,28,9,45,890.0,103.0,2.8,22.5,835.0,830.39,626.85
2016,6,28,10,0,899.0,104.0,2.8,23.0,869.0,869.28,650.88
2016,6,28,10,15,905.0,105.0,2.85,23.0,896.5,903.16,672.91
2016,6,28,10,30,911.0,106.0,2.9,23.0,924.0,934.29,693.06
2016,6,28,10,45,915.0,107.0,3.0,23.5,945.0,960.65,709.03
2016,6,28,11,0,919.0,108.0,3.1,24.0,966.0,983.87,722.92
2016,6,28,11,15,922.0,108.5,3.2,24.0,980.0,1002.37,735.18
2016,6,28,11,30,925.0,109.0,3.3,24.0,994.0,1017.5,745.34
2016,6,28,11,45,926.0,109.5,3.4,24.5,1000.5,1027.22,750.61
2016,6,28,12,0,927.0,110.0,3.5,25.0,1007.0,1033.43,753.71
2016,6,28,12,15,927.0,110.0,3.6,25.0,1007.0,1034.63,755.15
2016,6,28,12,30,927.0,110.0,3.7,25.0,1007.0,1032.31,754.43
2016,6,28,12,45,917.5,115.0,3.85,25.0,996.5,1022.08,748.97
2016,6,28,13,0,908.0,120.0,4.0,25.0,986.0,1008.51,741.38
2016,6,28,13,15,905.0,119.5,4.1,24.5,971.0,992.54,733.35
2016,6,28,13,30,902.0,119.0,4.2,24.0,956.0,973.27,723.1
2016,6,28,13,45,899.0,117.5,4.3,24.0,935.0,949.81,708.58
2016,6,28,14,0,896.0,116.0,4.4,24.0,914.0,923.25,691.91
2016,6,28,14,15,890.0,114.5,4.4,23.5,885.5,891.1,672.18
2016,6,28,14,30,884.0,113.0,4.4,23.0,857.0,856.29,650.44
2016,6,28,14,45,877.5,110.0,4.45,23.0,823.5,817.11,624.42
2016,6,28,15,0,871.0,107.0,4.5,23.0,790.0,775.67,596.65
2016,6,28,15,15,860.0,105.0,4.45,22.5,750.5,729.9,566.05
2016,6,28,15,30,849.0,103.0,4.4,22.0,711.0,682.65,533.03
2016,6,28,15,45,837.5,100.0,4.4,22.0,667.5,632.87,495.49
2016,6,28,16,0,826.0,97.0,4.4,22.0,624.0,582.7,456.66
2016,6,28,16,15,807.5,94.0,4.35,21.5,577.0,527.08,413.31
2016,6,28,16,30,789.0,91.0,4.3,21.0,530.0,471.76,368.84
2016,6,28,16,45,601.0,123.5,4.3,21.0,439.5,377.55,293.28
2016,6,28,17,0,413.0,156.0,4.3,21.0,349.0,300.56,231.78
2016,6,28,17,15,547.5,115.0,4.3,20.0,339.5,281.15,211.44
2016,6,28,17,30,682.0,74.0,4.3,19.0,330.0,243.72,173.5
2016,6,28,17,45,639.5,68.5,4.35,18.5,280.5,188.48,125.54
2016,6,28,18,0,597.0,63.0,4.4,18.0,231.0,137.88,83.6
2016,6,28,18,15,533.0,56.0,4.4,17.5,183.5,89.05,48.68
2016,6,28,18,30,469.0,49.0,4.4,17.0,136.0,47.8,27.44
2016,6,28,18,45,370.5,39.5,4.4,16.5,95.5,30.66,20.76
2016,6,28,19,0,272.0,30.0,4.4,16.0,55.0,24.14,13.46
2016,6,28,19,15,136.0,15.0,4.35,15.5,27.5,11.81,0.0
2016,6,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,172.0,16.0,4.35,12.5,34.5,12.32,0.0
2016,6,29,5,30,344.0,32.0,4.4,13.0,69.0,25.37,15.64
2016,6,29,5,45,435.5,40.5,4.5,13.5,112.0,30.93,21.49
2016,6,29,6,0,527.0,49.0,4.6,14.0,155.0,59.14,31.45
2016,6,29,6,15,368.0,80.0,4.55,14.0,164.0,103.36,66.86
2016,6,29,6,30,209.0,111.0,4.5,14.0,173.0,130.33,96.01
2016,6,29,6,45,226.0,129.0,4.5,14.5,207.5,164.54,124.88
2016,6,29,7,0,243.0,147.0,4.5,15.0,242.0,200.76,155.78
2016,6,29,7,15,147.0,168.0,4.45,15.5,228.0,203.57,161.49
2016,6,29,7,30,51.0,189.0,4.4,16.0,214.0,194.38,155.49
2016,6,29,7,45,143.5,214.5,4.4,16.5,294.5,264.48,211.55
2016,6,29,8,0,236.0,240.0,4.4,17.0,375.0,345.76,276.15
2016,6,29,8,15,294.0,251.0,4.35,17.0,433.0,402.42,321.24
2016,6,29,8,30,352.0,262.0,4.3,17.0,491.0,464.34,370.01
2016,6,29,8,45,300.0,295.0,4.3,17.5,499.5,481.08,381.16
2016,6,29,9,0,248.0,328.0,4.3,18.0,508.0,492.5,387.77
2016,6,29,9,15,335.0,319.5,4.25,18.0,576.5,560.92,440.8
2016,6,29,9,30,422.0,311.0,4.2,18.0,645.0,640.67,501.15
2016,6,29,9,45,671.0,207.5,4.2,18.5,765.5,762.11,594.5
2016,6,29,10,0,920.0,104.0,4.2,19.0,886.0,886.79,681.72
2016,6,29,10,15,926.0,105.0,4.2,19.0,914.0,921.37,704.09
2016,6,29,10,30,932.0,106.0,4.2,19.0,942.0,953.13,725.01
2016,6,29,10,45,936.5,106.5,4.2,19.5,963.5,980.01,741.11
2016,6,29,11,0,941.0,107.0,4.2,20.0,985.0,1003.69,754.99
2016,6,29,11,15,789.0,208.5,4.2,20.0,952.5,980.53,738.57
2016,6,29,11,30,637.0,310.0,4.2,20.0,920.0,948.24,714.15
2016,6,29,11,45,793.5,209.0,4.25,20.0,973.5,1003.29,754.12
2016,6,29,12,0,950.0,108.0,4.3,20.0,1027.0,1054.42,788.3
2016,6,29,12,15,950.0,108.0,4.35,20.0,1026.5,1055.71,789.04
2016,6,29,12,30,950.0,108.0,4.4,20.0,1026.0,1053.37,787.85
2016,6,29,12,45,694.5,251.0,4.45,20.0,919.5,952.25,719.83
2016,6,29,13,0,439.0,394.0,4.5,20.0,813.0,835.98,632.63
2016,6,29,13,15,685.0,253.5,4.5,19.5,895.0,927.53,706.78
2016,6,29,13,30,931.0,113.0,4.5,19.0,977.0,995.07,754.66
2016,6,29,13,45,926.5,112.0,4.55,19.0,954.5,970.13,738.1
2016,6,29,14,0,922.0,111.0,4.6,19.0,932.0,942.06,720.0
2016,6,29,14,15,915.5,110.0,4.6,19.0,903.0,909.27,698.13
2016,6,29,14,30,909.0,109.0,4.6,19.0,874.0,873.75,674.27
2016,6,29,14,45,901.5,107.0,4.6,19.0,839.5,833.91,647.17
2016,6,29,15,0,894.0,105.0,4.6,19.0,805.0,791.8,618.23
2016,6,29,15,15,883.0,103.5,4.6,18.5,765.0,745.59,587.16
2016,6,29,15,30,872.0,102.0,4.6,18.0,725.0,697.85,553.67
2016,6,29,15,45,653.0,167.0,4.65,18.0,617.5,583.81,464.29
2016,6,29,16,0,434.0,232.0,4.7,18.0,510.0,481.77,383.05
2016,6,29,16,15,395.0,221.5,4.7,17.5,459.5,426.6,340.19
2016,6,29,16,30,356.0,211.0,4.7,17.0,409.0,372.21,297.0
2016,6,29,16,45,324.5,194.5,4.75,16.5,362.5,322.07,256.49
2016,6,29,17,0,293.0,178.0,4.8,16.0,316.0,274.98,217.77
2016,6,29,17,15,177.5,161.5,4.8,15.5,242.0,204.32,161.14
2016,6,29,17,30,62.0,145.0,4.8,15.0,168.0,147.64,117.01
2016,6,29,17,45,54.0,124.5,4.8,15.0,142.5,122.82,96.31
2016,6,29,18,0,46.0,104.0,4.8,15.0,117.0,99.14,76.55
2016,6,29,18,15,259.5,77.5,4.7,14.5,128.0,85.19,56.61
2016,6,29,18,30,473.0,51.0,4.6,14.0,139.0,49.99,29.43
2016,6,29,18,45,371.5,41.0,4.6,13.5,97.5,32.07,22.26
2016,6,29,19,0,270.0,31.0,4.6,13.0,56.0,25.13,14.45
2016,6,29,19,15,135.0,15.5,4.55,13.0,28.0,12.28,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,135.0,17.5,4.05,13.0,32.0,13.7,0.0
2016,6,30,5,30,270.0,35.0,4.0,13.0,64.0,28.28,18.01
2016,6,30,5,45,364.0,45.5,4.0,13.5,105.5,35.51,25.49
2016,6,30,6,0,458.0,56.0,4.0,14.0,147.0,62.29,36.04
2016,6,30,6,15,233.5,78.5,3.8,14.5,125.5,90.21,61.29
2016,6,30,6,30,9.0,101.0,3.6,15.0,104.0,93.08,73.11
2016,6,30,6,45,14.5,119.5,3.45,15.5,125.5,112.1,88.73
2016,6,30,7,0,20.0,138.0,3.3,16.0,147.0,131.86,104.75
2016,6,30,7,15,34.5,163.0,3.1,16.0,179.5,161.17,128.47
2016,6,30,7,30,49.0,188.0,2.9,16.0,212.0,192.66,153.83
2016,6,30,7,45,84.0,217.0,2.75,16.5,263.0,238.68,190.25
2016,6,30,8,0,119.0,246.0,2.6,17.0,314.0,290.89,231.12
2016,6,30,8,15,177.5,266.0,2.5,17.5,376.5,349.69,276.74
2016,6,30,8,30,236.0,286.0,2.4,18.0,439.0,414.2,325.97
2016,6,30,8,45,537.5,201.5,2.3,18.5,582.5,549.22,431.19
2016,6,30,9,0,839.0,117.0,2.2,19.0,726.0,702.87,546.01
2016,6,30,9,15,851.0,119.0,2.2,19.5,765.0,747.82,575.28
2016,6,30,9,30,863.0,121.0,2.2,20.0,804.0,793.47,604.57
2016,6,30,9,45,879.0,118.5,2.25,20.5,840.5,836.26,631.79
2016,6,30,10,0,895.0,116.0,2.3,21.0,877.0,877.38,657.55
2016,6,30,10,15,901.5,117.5,2.35,21.0,905.0,912.18,680.09
2016,6,30,10,30,908.0,119.0,2.4,21.0,933.0,944.27,700.79
2016,6,30,10,45,912.0,120.5,2.45,21.5,954.0,971.15,716.65
2016,6,30,11,0,916.0,122.0,2.5,22.0,975.0,994.9,730.44
2016,6,30,11,15,919.0,122.5,2.6,22.0,989.5,1013.45,742.8
2016,6,30,11,30,922.0,123.0,2.7,22.0,1004.0,1028.63,753.08
2016,6,30,11,45,923.5,123.0,2.85,22.5,1011.0,1038.41,759.0
2016,6,30,12,0,925.0,123.0,3.0,23.0,1018.0,1044.7,762.74
2016,6,30,12,15,924.5,123.0,3.1,23.0,1017.5,1045.5,764.05
2016,6,30,12,30,924.0,123.0,3.2,23.0,1017.0,1042.78,763.21
2016,6,30,12,45,914.5,128.0,3.35,23.0,1006.0,1032.59,758.01
2016,6,30,13,0,905.0,133.0,3.5,23.0,995.0,1019.07,750.67
2016,6,30,13,15,901.5,132.0,3.6,23.0,979.5,1002.26,740.8
2016,6,30,13,30,898.0,131.0,3.7,23.0,964.0,982.17,728.77
2016,6,30,13,45,893.0,130.0,3.85,23.0,941.5,957.52,713.96
2016,6,30,14,0,888.0,129.0,4.0,23.0,919.0,929.86,697.0
2016,6,30,14,15,880.5,127.5,4.05,23.0,890.0,896.68,675.6
2016,6,30,14,30,873.0,126.0,4.1,23.0,861.0,860.95,652.31
2016,6,30,14,45,864.0,123.5,4.15,23.0,826.0,820.67,625.65
2016,6,30,15,0,855.0,121.0,4.2,23.0,791.0,778.33,597.28
2016,6,30,15,15,843.0,119.0,4.2,22.5,751.0,735.02,568.81
2016,6,30,15,30,831.0,117.0,4.2,22.0,711.0,687.25,535.21
2016,6,30,15,45,815.0,114.0,4.25,22.0,666.5,634.84,496.04
2016,6,30,16,0,799.0,111.0,4.3,22.0,622.0,581.98,455.5
2016,6,30,16,15,778.5,107.5,4.3,21.5,574.0,526.04,412.21
2016,6,30,16,30,758.0,104.0,4.3,21.0,526.0,470.66,368.01
2016,6,30,16,45,607.5,125.0,4.3,21.0,443.0,382.66,297.28
2016,6,30,17,0,457.0,146.0,4.3,21.0,360.0,308.42,237.47
2016,6,30,17,15,546.0,116.0,4.25,20.5,342.5,282.41,212.12
2016,6,30,17,30,635.0,86.0,4.2,20.0,325.0,243.71,174.35
2016,6,30,17,45,587.0,79.5,4.2,19.5,275.0,188.99,127.57
2016,6,30,18,0,539.0,73.0,4.2,19.0,225.0,139.62,87.22
2016,6,30,18,15,471.0,64.5,4.15,18.0,178.0,92.39,53.61
2016,6,30,18,30,403.0,56.0,4.1,17.0,131.0,53.31,32.76
2016,6,30,18,45,301.5,44.5,4.1,16.5,91.0,34.19,23.78
2016,6,30,19,0,200.0,33.0,4.1,16.0,51.0,25.84,14.78
2016,6,30,19,15,100.0,16.5,4.1,15.5,25.5,13.01,0.0
2016,6,30,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
