Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,119.5,18.0,3.35,13.0,30.0,14.11,0.0
2016,7,1,5,30,239.0,36.0,3.4,13.0,60.0,28.08,17.77
2016,7,1,5,45,334.5,46.5,3.45,13.5,101.0,36.51,26.34
2016,7,1,6,0,430.0,57.0,3.5,14.0,142.0,61.7,36.43
2016,7,1,6,15,494.0,65.0,3.45,14.0,189.5,102.61,61.04
2016,7,1,6,30,558.0,73.0,3.4,14.0,237.0,151.14,98.01
2016,7,1,6,45,603.0,79.0,3.4,14.5,286.5,201.18,140.54
2016,7,1,7,0,648.0,85.0,3.4,15.0,336.0,256.15,188.73
2016,7,1,7,15,681.0,90.0,3.35,15.5,386.5,310.9,237.21
2016,7,1,7,30,714.0,95.0,3.3,16.0,437.0,368.66,287.33
2016,7,1,7,45,739.5,98.5,3.25,16.5,486.5,425.67,335.65
2016,7,1,8,0,765.0,102.0,3.2,17.0,536.0,482.74,382.55
2016,7,1,8,15,784.0,105.0,3.1,17.0,583.0,537.07,426.52
2016,7,1,8,30,803.0,108.0,3.0,17.0,630.0,591.73,469.39
2016,7,1,8,45,819.0,110.5,2.95,17.5,674.0,643.99,508.43
2016,7,1,9,0,835.0,113.0,2.9,18.0,718.0,695.73,545.86
2016,7,1,9,15,846.5,115.0,2.85,18.5,757.0,740.29,576.02
2016,7,1,9,30,858.0,117.0,2.8,19.0,796.0,785.41,605.28
2016,7,1,9,45,867.5,118.5,2.75,19.5,830.0,826.71,631.33
2016,7,1,10,0,877.0,120.0,2.7,20.0,864.0,865.93,655.53
2016,7,1,10,15,884.0,121.0,2.7,20.0,892.0,900.18,677.66
2016,7,1,10,30,891.0,122.0,2.7,20.0,920.0,931.8,697.93
2016,7,1,10,45,896.0,123.0,2.75,20.0,941.5,958.77,715.44
2016,7,1,11,0,901.0,124.0,2.8,20.0,963.0,982.69,730.96
2016,7,1,11,15,904.0,124.5,2.85,20.0,977.0,1001.04,742.86
2016,7,1,11,30,907.0,125.0,2.9,20.0,991.0,1016.08,752.68
2016,7,1,11,45,909.5,124.5,2.95,20.5,998.5,1026.27,757.98
2016,7,1,12,0,912.0,124.0,3.0,21.0,1006.0,1033.03,761.16
2016,7,1,12,15,912.0,124.0,3.1,21.0,1005.5,1034.35,762.8
2016,7,1,12,30,912.0,124.0,3.2,21.0,1005.0,1032.2,762.3
2016,7,1,12,45,907.5,125.5,3.3,21.0,996.0,1023.62,757.67
2016,7,1,13,0,903.0,127.0,3.4,21.0,987.0,1011.66,750.9
2016,7,1,13,15,899.5,126.5,3.5,21.0,972.0,995.39,741.31
2016,7,1,13,30,896.0,126.0,3.6,21.0,957.0,975.85,729.56
2016,7,1,13,45,891.5,124.5,3.7,21.0,935.0,951.23,714.35
2016,7,1,14,0,887.0,123.0,3.8,21.0,913.0,923.59,697.03
2016,7,1,14,15,880.0,121.5,3.85,20.5,884.0,890.9,677.13
2016,7,1,14,30,873.0,120.0,3.9,20.0,855.0,855.62,655.23
2016,7,1,14,45,864.0,118.0,3.95,20.0,820.5,815.84,628.65
2016,7,1,15,0,855.0,116.0,4.0,20.0,786.0,774.01,600.35
2016,7,1,15,15,843.0,114.0,4.0,19.5,746.0,728.16,569.72
2016,7,1,15,30,831.0,112.0,4.0,19.0,706.0,682.82,537.73
2016,7,1,15,45,816.0,109.0,4.0,19.0,662.0,631.07,498.49
2016,7,1,16,0,801.0,106.0,4.0,19.0,618.0,578.77,457.86
2016,7,1,16,15,781.0,103.0,3.95,18.5,570.5,523.5,414.55
2016,7,1,16,30,761.0,100.0,3.9,18.0,523.0,468.73,370.27
2016,7,1,16,45,735.0,96.0,3.85,18.0,473.0,411.2,321.89
2016,7,1,17,0,709.0,92.0,3.8,18.0,423.0,353.81,272.45
2016,7,1,17,15,675.0,87.0,3.75,17.5,373.0,296.28,222.52
2016,7,1,17,30,641.0,82.0,3.7,17.0,323.0,241.93,174.6
2016,7,1,17,45,594.5,76.0,3.65,17.0,273.0,187.61,127.32
2016,7,1,18,0,548.0,70.0,3.6,17.0,223.0,138.46,86.49
2016,7,1,18,15,481.5,61.5,3.55,16.5,176.5,90.76,52.11
2016,7,1,18,30,415.0,53.0,3.5,16.0,130.0,51.0,30.68
2016,7,1,18,45,315.5,42.0,3.45,15.5,90.5,32.97,22.84
2016,7,1,19,0,216.0,31.0,3.4,15.0,51.0,24.23,13.55
2016,7,1,19,15,108.0,15.5,3.3,14.5,25.5,12.2,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,17.0,2.75,13.0,29.5,13.32,0.0
2016,7,2,5,30,250.0,34.0,2.9,13.0,59.0,26.49,16.37
2016,7,2,5,45,342.0,44.5,3.05,13.5,99.5,34.72,24.76
2016,7,2,6,0,434.0,55.0,3.2,14.0,140.0,59.55,34.74
2016,7,2,6,15,377.0,77.5,3.2,14.5,166.5,100.91,64.39
2016,7,2,6,30,320.0,100.0,3.2,15.0,193.0,136.68,95.95
2016,7,2,6,45,354.0,112.5,3.25,15.5,234.0,176.55,129.16
2016,7,2,7,0,388.0,125.0,3.3,16.0,275.0,220.25,166.44
2016,7,2,7,15,548.5,109.5,3.3,16.0,354.0,285.16,218.81
2016,7,2,7,30,709.0,94.0,3.3,16.0,433.0,365.23,284.72
2016,7,2,7,45,731.5,98.5,3.3,16.5,481.5,421.62,332.59
2016,7,2,8,0,754.0,103.0,3.3,17.0,530.0,477.78,378.92
2016,7,2,8,15,773.0,106.5,3.3,17.5,577.0,532.07,422.37
2016,7,2,8,30,792.0,110.0,3.3,18.0,624.0,586.71,464.7
2016,7,2,8,45,805.0,113.5,3.3,18.5,666.5,637.57,502.89
2016,7,2,9,0,818.0,117.0,3.3,19.0,709.0,687.66,539.41
2016,7,2,9,15,830.0,119.5,3.25,19.0,748.0,734.99,573.11
2016,7,2,9,30,842.0,122.0,3.2,19.0,787.0,777.67,602.02
2016,7,2,9,45,846.0,126.5,3.2,19.5,819.5,816.91,627.25
2016,7,2,10,0,850.0,131.0,3.2,20.0,852.0,853.74,650.49
2016,7,2,10,15,857.0,132.5,3.2,20.0,880.0,887.71,672.78
2016,7,2,10,30,864.0,134.0,3.2,20.0,908.0,919.13,693.23
2016,7,2,10,45,867.0,136.5,3.2,20.5,928.5,945.1,708.55
2016,7,2,11,0,870.0,139.0,3.2,21.0,949.0,968.04,721.79
2016,7,2,11,15,873.5,139.5,3.2,21.0,963.5,986.4,733.36
2016,7,2,11,30,877.0,140.0,3.2,21.0,978.0,1001.57,742.91
2016,7,2,11,45,877.0,141.5,3.2,21.0,984.5,1011.0,748.75
2016,7,2,12,0,877.0,143.0,3.2,21.0,991.0,1017.09,752.54
2016,7,2,12,15,877.0,143.0,3.2,21.0,990.5,1018.39,753.3
2016,7,2,12,30,877.0,143.0,3.2,21.0,990.0,1016.37,752.02
2016,7,2,12,45,883.5,137.5,3.25,21.0,985.0,1012.08,749.79
2016,7,2,13,0,890.0,132.0,3.3,21.0,980.0,1004.3,745.35
2016,7,2,13,15,887.0,131.5,3.3,21.0,965.0,988.72,735.46
2016,7,2,13,30,884.0,131.0,3.3,21.0,950.0,969.9,723.52
2016,7,2,13,45,878.0,130.5,3.3,21.0,928.0,945.16,707.65
2016,7,2,14,0,872.0,130.0,3.3,21.0,906.0,917.52,689.84
2016,7,2,14,15,865.0,128.5,3.3,20.5,877.5,885.26,670.12
2016,7,2,14,30,858.0,127.0,3.3,20.0,849.0,850.46,648.47
2016,7,2,14,45,847.5,125.5,3.3,20.0,814.5,810.5,621.76
2016,7,2,15,0,837.0,124.0,3.3,20.0,780.0,771.87,595.79
2016,7,2,15,15,825.0,121.5,3.25,19.5,740.5,725.67,564.96
2016,7,2,15,30,813.0,119.0,3.2,19.0,701.0,678.16,531.23
2016,7,2,15,45,797.0,116.5,3.15,19.0,657.0,627.05,492.69
2016,7,2,16,0,781.0,114.0,3.1,19.0,613.0,575.5,452.91
2016,7,2,16,15,761.0,110.5,3.05,18.5,565.5,520.68,410.39
2016,7,2,16,30,741.0,107.0,3.0,18.0,518.0,465.34,366.14
2016,7,2,16,45,714.5,102.5,2.95,18.0,469.0,407.84,318.26
2016,7,2,17,0,688.0,98.0,2.9,18.0,420.0,352.16,270.61
2016,7,2,17,15,653.5,92.5,2.85,17.5,369.5,295.09,221.5
2016,7,2,17,30,619.0,87.0,2.8,17.0,319.0,241.3,174.45
2016,7,2,17,45,572.0,80.0,2.75,16.5,270.0,187.15,127.91
2016,7,2,18,0,525.0,73.0,2.7,16.0,221.0,138.27,87.59
2016,7,2,18,15,460.0,64.0,2.6,15.5,174.5,91.54,53.74
2016,7,2,18,30,395.0,55.0,2.5,15.0,128.0,52.61,32.38
2016,7,2,18,45,303.0,43.0,2.45,15.0,89.0,33.01,22.93
2016,7,2,19,0,211.0,31.0,2.4,15.0,50.0,24.23,13.52
2016,7,2,19,15,105.5,15.5,2.35,14.5,25.0,12.2,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,131.0,16.5,2.8,12.5,29.5,12.93,0.0
2016,7,3,5,30,262.0,33.0,2.9,13.0,59.0,26.58,16.34
2016,7,3,5,45,355.0,43.5,3.0,13.5,100.0,33.89,24.01
2016,7,3,6,0,448.0,54.0,3.1,14.0,141.0,58.67,33.89
2016,7,3,6,15,224.0,74.5,3.05,14.5,118.5,85.22,57.54
2016,7,3,6,30,0.0,95.0,3.0,15.0,96.0,86.47,67.93
2016,7,3,6,45,5.5,113.5,3.0,15.5,116.0,104.86,83.01
2016,7,3,7,0,11.0,132.0,3.0,16.0,136.0,124.02,98.51
2016,7,3,7,15,52.5,164.5,2.95,16.0,189.0,168.31,133.98
2016,7,3,7,30,94.0,197.0,2.9,16.0,242.0,217.96,173.86
2016,7,3,7,45,139.5,220.5,2.9,16.5,295.0,267.82,213.41
2016,7,3,8,0,185.0,244.0,2.9,17.0,348.0,321.45,255.61
2016,7,3,8,15,199.5,265.5,2.85,17.5,387.0,360.99,286.03
2016,7,3,8,30,214.0,287.0,2.8,18.0,426.0,401.74,316.83
2016,7,3,8,45,312.5,284.5,2.8,18.5,502.5,478.69,375.92
2016,7,3,9,0,411.0,282.0,2.8,19.0,579.0,565.0,440.62
2016,7,3,9,15,633.5,198.5,2.8,19.0,685.0,669.89,521.62
2016,7,3,9,30,856.0,115.0,2.8,19.0,791.0,781.41,603.08
2016,7,3,9,45,882.0,107.0,2.8,19.5,829.5,826.69,631.73
2016,7,3,10,0,908.0,99.0,2.8,20.0,868.0,870.92,659.72
2016,7,3,10,15,913.5,100.5,2.75,20.0,896.0,905.41,681.61
2016,7,3,10,30,919.0,102.0,2.7,20.0,924.0,937.09,701.49
2016,7,3,10,45,923.0,103.0,2.7,20.5,945.0,963.92,717.07
2016,7,3,11,0,927.0,104.0,2.7,21.0,966.0,987.58,730.5
2016,7,3,11,15,929.5,104.5,2.7,21.0,980.0,1006.01,741.89
2016,7,3,11,30,932.0,105.0,2.7,21.0,994.0,1021.01,751.15
2016,7,3,11,45,932.5,105.5,2.75,21.5,1001.0,1030.56,755.99
2016,7,3,12,0,933.0,106.0,2.8,22.0,1008.0,1036.56,758.66
2016,7,3,12,15,933.0,106.0,2.8,22.0,1007.5,1038.0,759.49
2016,7,3,12,30,933.0,106.0,2.8,22.0,1007.0,1035.87,758.16
2016,7,3,12,45,915.5,116.0,2.85,22.0,994.0,1022.9,750.4
2016,7,3,13,0,898.0,126.0,2.9,22.0,981.0,1006.65,740.63
2016,7,3,13,15,895.0,125.0,2.9,22.0,966.0,990.49,730.57
2016,7,3,13,30,892.0,124.0,2.9,22.0,951.0,971.06,718.39
2016,7,3,13,45,887.0,123.0,2.95,22.0,929.0,946.61,703.31
2016,7,3,14,0,882.0,122.0,3.0,22.0,907.0,919.16,686.22
2016,7,3,14,15,875.5,120.5,3.0,21.5,878.5,887.07,666.83
2016,7,3,14,30,869.0,119.0,3.0,21.0,850.0,852.38,645.49
2016,7,3,14,45,860.0,117.0,3.05,21.0,816.0,812.76,619.58
2016,7,3,15,0,851.0,115.0,3.1,21.0,782.0,771.08,591.96
2016,7,3,15,15,839.5,113.0,3.1,20.5,742.0,725.76,562.22
2016,7,3,15,30,828.0,111.0,3.1,20.0,702.0,680.91,531.18
2016,7,3,15,45,813.5,107.5,3.1,20.0,658.5,629.1,492.51
2016,7,3,16,0,799.0,104.0,3.1,20.0,615.0,576.7,452.41
2016,7,3,16,15,779.5,101.0,3.1,19.5,568.0,521.77,410.03
2016,7,3,16,30,760.0,98.0,3.1,19.0,521.0,467.29,366.57
2016,7,3,16,45,736.0,94.0,3.15,19.0,471.5,410.63,319.47
2016,7,3,17,0,712.0,90.0,3.2,19.0,422.0,353.92,271.05
2016,7,3,17,15,678.5,85.0,3.2,18.5,372.0,296.32,221.42
2016,7,3,17,30,645.0,80.0,3.2,18.0,322.0,241.85,173.66
2016,7,3,17,45,600.5,73.5,3.2,17.5,272.5,187.17,126.45
2016,7,3,18,0,556.0,67.0,3.2,17.0,223.0,137.42,85.25
2016,7,3,18,15,491.0,59.0,3.1,16.5,176.5,89.75,50.8
2016,7,3,18,30,426.0,51.0,3.0,16.0,130.0,49.81,29.33
2016,7,3,18,45,333.0,40.5,2.9,15.5,90.5,31.62,21.67
2016,7,3,19,0,240.0,30.0,2.8,15.0,51.0,24.2,13.45
2016,7,3,19,15,120.0,15.0,2.75,14.5,25.5,11.81,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.0,3.2,13.0,29.5,11.62,0.0
2016,7,4,5,30,295.0,30.0,3.3,13.0,59.0,23.8,13.95
2016,7,4,5,45,391.5,39.0,3.45,13.5,101.0,29.87,20.48
2016,7,4,6,0,488.0,48.0,3.6,14.0,143.0,54.12,29.4
2016,7,4,6,15,297.5,79.5,3.55,14.5,142.5,94.4,62.29
2016,7,4,6,30,107.0,111.0,3.5,15.0,142.0,114.51,86.76
2016,7,4,6,45,118.0,131.5,3.45,15.5,172.0,143.13,110.57
2016,7,4,7,0,129.0,152.0,3.4,16.0,202.0,173.21,135.63
2016,7,4,7,15,96.0,171.5,3.3,16.0,211.5,188.7,149.77
2016,7,4,7,30,63.0,191.0,3.2,16.0,221.0,200.6,160.18
2016,7,4,7,45,172.5,210.5,3.15,16.5,305.0,273.11,217.77
2016,7,4,8,0,282.0,230.0,3.1,17.0,389.0,358.5,285.18
2016,7,4,8,15,293.0,250.0,3.05,17.5,428.0,400.21,317.34
2016,7,4,8,30,304.0,270.0,3.0,18.0,467.0,442.57,349.4
2016,7,4,8,45,589.0,180.5,2.95,18.5,594.5,563.71,444.68
2016,7,4,9,0,874.0,91.0,2.9,19.0,722.0,697.85,546.8
2016,7,4,9,15,884.5,93.0,2.9,19.0,761.5,745.46,578.97
2016,7,4,9,30,895.0,95.0,2.9,19.0,801.0,791.44,610.18
2016,7,4,9,45,889.0,104.0,2.9,19.5,831.0,829.2,634.06
2016,7,4,10,0,883.0,113.0,2.9,20.0,861.0,863.68,655.44
2016,7,4,10,15,889.5,114.5,2.9,20.0,889.0,898.33,678.0
2016,7,4,10,30,896.0,116.0,2.9,20.0,917.0,930.31,698.61
2016,7,4,10,45,898.5,118.0,2.9,20.5,938.0,956.23,713.7
2016,7,4,11,0,901.0,120.0,2.9,21.0,959.0,978.99,726.66
2016,7,4,11,15,904.5,121.0,2.9,21.0,973.0,998.48,738.86
2016,7,4,11,30,908.0,122.0,2.9,21.0,987.0,1014.66,748.95
2016,7,4,11,45,906.5,124.0,2.9,21.0,993.5,1023.52,754.34
2016,7,4,12,0,905.0,126.0,2.9,21.0,1000.0,1028.89,757.61
2016,7,4,12,15,905.0,126.0,2.85,21.0,999.5,1030.33,757.99
2016,7,4,12,30,905.0,126.0,2.8,21.0,999.0,1028.31,756.25
2016,7,4,12,45,912.5,119.5,2.8,21.0,994.0,1023.82,753.51
2016,7,4,13,0,920.0,113.0,2.8,21.0,989.0,1015.69,748.53
2016,7,4,13,15,917.0,112.5,2.8,21.0,974.0,999.74,738.53
2016,7,4,13,30,914.0,112.0,2.8,21.0,959.0,980.44,726.45
2016,7,4,13,45,908.5,111.5,2.8,21.0,937.0,955.56,710.72
2016,7,4,14,0,903.0,111.0,2.8,21.0,915.0,927.65,692.98
2016,7,4,14,15,896.5,109.5,2.8,21.0,886.0,894.97,671.99
2016,7,4,14,30,890.0,108.0,2.8,21.0,857.0,859.63,649.08
2016,7,4,14,45,880.5,107.0,2.8,21.0,822.5,819.89,622.97
2016,7,4,15,0,871.0,106.0,2.8,21.0,788.0,778.06,595.19
2016,7,4,15,15,859.5,104.0,2.8,20.5,748.0,731.94,565.13
2016,7,4,15,30,848.0,102.0,2.8,20.0,708.0,684.37,532.81
2016,7,4,15,45,832.0,100.0,2.85,20.0,663.5,632.72,494.58
2016,7,4,16,0,816.0,98.0,2.9,20.0,619.0,581.22,455.36
2016,7,4,16,15,797.0,95.0,2.9,19.5,571.5,525.72,412.65
2016,7,4,16,30,778.0,92.0,2.9,19.0,524.0,470.58,368.75
2016,7,4,16,45,752.0,88.5,2.95,18.5,474.0,412.59,321.27
2016,7,4,17,0,726.0,85.0,3.0,18.0,424.0,356.28,273.6
2016,7,4,17,15,693.0,80.5,3.0,17.5,373.5,297.05,222.44
2016,7,4,17,30,660.0,76.0,3.0,17.0,323.0,242.35,174.21
2016,7,4,17,45,612.5,70.5,3.05,17.0,273.5,187.12,126.17
2016,7,4,18,0,565.0,65.0,3.1,17.0,224.0,137.13,84.6
2016,7,4,18,15,500.5,57.5,3.05,16.5,177.5,89.38,50.09
2016,7,4,18,30,436.0,50.0,3.0,16.0,131.0,49.3,28.67
2016,7,4,18,45,339.0,39.5,3.0,15.5,91.0,30.72,20.88
2016,7,4,19,0,242.0,29.0,3.0,15.0,51.0,23.26,12.65
2016,7,4,19,15,121.0,14.5,3.0,14.5,25.5,11.4,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,14.5,3.25,13.0,14.5,13.46,0.0
2016,7,5,5,30,0.0,29.0,3.3,13.0,29.0,26.5,16.04
2016,7,5,5,45,13.0,47.5,3.35,13.5,50.0,41.63,30.69
2016,7,5,6,0,26.0,66.0,3.4,14.0,71.0,58.57,43.39
2016,7,5,6,15,36.0,86.0,3.35,14.5,95.5,79.4,60.41
2016,7,5,6,30,46.0,106.0,3.3,15.0,120.0,101.79,78.79
2016,7,5,6,45,53.0,127.0,3.3,15.5,145.5,125.83,98.69
2016,7,5,7,0,60.0,148.0,3.3,16.0,171.0,150.91,119.32
2016,7,5,7,15,35.0,154.0,3.25,16.0,168.0,153.17,121.9
2016,7,5,7,30,10.0,160.0,3.2,16.0,165.0,151.69,120.89
2016,7,5,7,45,45.0,198.5,3.15,16.5,223.5,204.43,163.1
2016,7,5,8,0,80.0,237.0,3.1,17.0,282.0,260.89,207.71
2016,7,5,8,15,96.0,262.0,3.05,17.0,321.0,298.44,237.13
2016,7,5,8,30,112.0,287.0,3.0,17.0,360.0,340.97,270.13
2016,7,5,8,45,112.5,307.5,3.0,17.5,385.0,367.97,289.99
2016,7,5,9,0,113.0,328.0,3.0,18.0,410.0,394.85,309.47
2016,7,5,9,15,144.5,350.5,3.05,18.0,461.0,446.17,348.56
2016,7,5,9,30,176.0,373.0,3.1,18.0,512.0,499.83,388.84
2016,7,5,9,45,540.0,237.0,3.2,18.5,688.5,684.08,532.88
2016,7,5,10,0,904.0,101.0,3.3,19.0,865.0,869.33,665.58
2016,7,5,10,15,910.5,102.0,3.4,19.0,893.5,904.18,687.95
2016,7,5,10,30,917.0,103.0,3.5,19.0,922.0,936.29,709.57
2016,7,5,10,45,920.0,105.0,3.6,19.5,943.0,963.26,726.27
2016,7,5,11,0,923.0,107.0,3.7,20.0,964.0,987.02,740.8
2016,7,5,11,15,926.0,107.5,3.8,20.0,978.5,1005.96,753.54
2016,7,5,11,30,929.0,108.0,3.9,20.0,993.0,1021.51,764.12
2016,7,5,11,45,928.5,109.0,4.0,20.0,1000.0,1030.63,770.51
2016,7,5,12,0,928.0,110.0,4.1,20.0,1007.0,1036.2,774.67
2016,7,5,12,15,928.5,110.0,4.1,20.0,1006.5,1038.22,775.92
2016,7,5,12,30,929.0,110.0,4.1,20.0,1006.0,1036.67,774.94
2016,7,5,12,45,923.0,113.0,4.2,20.0,997.5,1028.16,770.06
2016,7,5,13,0,917.0,116.0,4.3,20.0,989.0,1016.21,762.97
2016,7,5,13,15,914.5,115.0,4.35,19.5,974.0,1000.31,754.44
2016,7,5,13,30,912.0,114.0,4.4,19.0,959.0,981.05,743.66
2016,7,5,13,45,908.0,113.0,4.45,19.0,937.5,957.12,728.42
2016,7,5,14,0,904.0,112.0,4.5,19.0,916.0,930.08,711.0
2016,7,5,14,15,898.0,110.5,4.55,19.0,888.0,897.83,689.85
2016,7,5,14,30,892.0,109.0,4.6,19.0,860.0,862.86,666.66
2016,7,5,14,45,885.5,106.5,4.7,19.0,826.0,823.97,640.75
2016,7,5,15,0,879.0,104.0,4.8,19.0,792.0,782.76,612.86
2016,7,5,15,15,868.5,102.5,4.85,18.5,753.0,737.53,582.52
2016,7,5,15,30,858.0,101.0,4.9,18.0,714.0,690.74,549.87
2016,7,5,15,45,846.5,97.5,5.0,18.0,670.5,640.0,511.15
2016,7,5,16,0,835.0,94.0,5.1,18.0,627.0,588.29,470.57
2016,7,5,16,15,817.5,91.0,5.15,17.5,580.0,533.24,426.88
2016,7,5,16,30,800.0,88.0,5.2,17.0,533.0,477.76,381.41
2016,7,5,16,45,778.5,84.5,5.3,17.0,483.5,420.51,332.47
2016,7,5,17,0,757.0,81.0,5.4,17.0,434.0,364.41,283.12
2016,7,5,17,15,725.0,77.0,5.45,16.5,383.0,305.92,231.39
2016,7,5,17,30,693.0,73.0,5.5,16.0,332.0,248.45,179.87
2016,7,5,17,45,648.0,68.0,5.6,15.5,281.5,192.24,130.29
2016,7,5,18,0,603.0,63.0,5.7,15.0,231.0,140.95,87.02
2016,7,5,18,15,537.5,56.0,5.6,14.5,183.5,91.29,50.68
2016,7,5,18,30,472.0,49.0,5.5,14.0,136.0,49.41,28.34
2016,7,5,18,45,364.5,39.5,5.45,14.0,94.5,30.79,21.05
2016,7,5,19,0,257.0,30.0,5.4,14.0,53.0,24.28,13.43
2016,7,5,19,15,128.5,15.0,5.35,13.5,26.5,11.91,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,125.0,16.0,5.05,13.0,27.5,12.58,0.0
2016,7,6,5,30,250.0,32.0,5.0,13.0,55.0,25.89,15.38
2016,7,6,5,45,348.0,41.5,5.0,13.5,95.5,32.29,22.52
2016,7,6,6,0,446.0,51.0,5.0,14.0,136.0,54.46,31.08
2016,7,6,6,15,223.0,62.5,4.9,14.0,105.0,72.63,47.13
2016,7,6,6,30,0.0,74.0,4.8,14.0,74.0,68.18,52.71
2016,7,6,6,45,0.0,90.0,4.75,14.5,90.0,82.95,65.13
2016,7,6,7,0,0.0,106.0,4.7,15.0,106.0,97.82,77.41
2016,7,6,7,15,2.5,129.5,4.6,15.0,130.5,120.38,96.01
2016,7,6,7,30,5.0,153.0,4.5,15.0,155.0,143.4,114.78
2016,7,6,7,45,5.5,165.0,4.4,15.5,167.5,155.42,124.07
2016,7,6,8,0,6.0,177.0,4.3,16.0,180.0,167.49,133.29
2016,7,6,8,15,61.5,232.0,4.2,16.5,271.5,251.58,200.96
2016,7,6,8,30,117.0,287.0,4.1,17.0,363.0,343.94,273.6
2016,7,6,8,45,481.0,192.5,4.1,17.5,535.0,502.97,402.04
2016,7,6,9,0,845.0,98.0,4.1,18.0,707.0,684.26,543.3
2016,7,6,9,15,601.5,216.5,4.05,18.0,662.0,663.43,521.69
2016,7,6,9,30,358.0,335.0,4.0,18.0,617.0,608.89,475.23
2016,7,6,9,45,621.0,220.0,3.95,18.5,734.5,733.17,572.04
2016,7,6,10,0,884.0,105.0,3.9,19.0,852.0,856.4,659.31
2016,7,6,10,15,890.5,106.0,3.9,19.0,880.0,890.68,681.56
2016,7,6,10,30,897.0,107.0,3.9,19.0,908.0,922.3,702.46
2016,7,6,10,45,904.0,106.5,3.95,19.0,930.0,950.03,720.91
2016,7,6,11,0,911.0,106.0,4.0,19.0,952.0,974.79,737.35
2016,7,6,11,15,914.0,106.5,4.05,19.0,966.5,993.58,749.77
2016,7,6,11,30,917.0,107.0,4.1,19.0,981.0,1009.02,760.03
2016,7,6,11,45,920.5,106.0,4.2,19.5,988.5,1020.03,766.25
2016,7,6,12,0,924.0,105.0,4.3,20.0,996.0,1027.57,770.24
2016,7,6,12,15,924.0,105.0,4.45,20.0,995.5,1029.12,772.16
2016,7,6,12,30,924.0,105.0,4.6,20.0,995.0,1027.13,772.28
2016,7,6,12,45,916.0,108.5,4.75,20.0,985.5,1017.21,767.09
2016,7,6,13,0,908.0,112.0,4.9,20.0,976.0,1003.91,759.64
2016,7,6,13,15,904.5,111.5,5.05,19.5,961.0,987.69,751.64
2016,7,6,13,30,901.0,111.0,5.2,19.0,946.0,968.17,741.27
2016,7,6,13,45,694.0,226.0,5.4,19.0,860.0,883.24,683.28
2016,7,6,14,0,487.0,341.0,5.6,19.0,774.0,790.03,612.0
2016,7,6,14,15,378.0,366.5,5.65,18.5,696.0,697.97,544.1
2016,7,6,14,30,269.0,392.0,5.7,18.0,618.0,617.86,483.41
2016,7,6,14,45,230.0,380.5,5.8,18.0,568.5,557.92,438.48
2016,7,6,15,0,191.0,369.0,5.9,18.0,519.0,506.44,399.23
2016,7,6,15,15,211.0,346.0,5.85,17.5,504.0,489.18,387.85
2016,7,6,15,30,231.0,323.0,5.8,17.0,489.0,469.78,374.43
2016,7,6,15,45,241.0,299.5,5.8,17.0,463.0,445.18,355.78
2016,7,6,16,0,251.0,276.0,5.8,17.0,437.0,414.76,332.27
2016,7,6,16,15,133.5,234.5,5.7,16.5,320.0,294.86,236.66
2016,7,6,16,30,16.0,193.0,5.6,16.0,203.0,187.03,149.41
2016,7,6,16,45,170.5,182.5,5.6,16.0,263.5,245.0,196.68
2016,7,6,17,0,325.0,172.0,5.6,16.0,324.0,283.12,224.73
2016,7,6,17,15,495.5,122.0,5.5,15.5,322.5,272.15,210.04
2016,7,6,17,30,666.0,72.0,5.4,15.0,321.0,240.8,175.18
2016,7,6,17,45,623.5,66.5,5.35,15.0,272.0,186.18,126.47
2016,7,6,18,0,581.0,61.0,5.3,15.0,223.0,136.21,84.0
2016,7,6,18,15,517.0,54.0,5.2,14.5,176.5,87.96,48.64
2016,7,6,18,30,453.0,47.0,5.1,14.0,130.0,47.28,26.81
2016,7,6,18,45,357.5,37.5,5.0,14.0,90.5,28.96,19.46
2016,7,6,19,0,262.0,28.0,4.9,14.0,51.0,22.38,11.86
2016,7,6,19,15,131.0,14.0,4.8,13.5,25.5,11.0,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,9.0,4.25,13.0,9.0,8.34,0.0
2016,7,7,5,30,0.0,18.0,4.2,13.0,18.0,16.69,7.82
2016,7,7,5,45,0.0,31.5,4.2,13.5,31.5,29.26,19.86
2016,7,7,6,0,0.0,45.0,4.2,14.0,45.0,41.63,29.64
2016,7,7,6,15,0.0,60.5,4.15,14.5,60.5,55.69,41.83
2016,7,7,6,30,0.0,76.0,4.1,15.0,76.0,69.92,53.97
2016,7,7,6,45,0.0,92.5,4.1,15.5,92.5,85.16,66.73
2016,7,7,7,0,0.0,109.0,4.1,16.0,109.0,100.51,79.34
2016,7,7,7,15,0.5,128.0,4.1,16.0,128.0,118.37,93.97
2016,7,7,7,30,1.0,147.0,4.1,16.0,147.0,136.4,108.57
2016,7,7,7,45,0.5,151.5,4.1,16.5,151.5,140.83,111.62
2016,7,7,8,0,0.0,156.0,4.1,17.0,156.0,145.11,114.53
2016,7,7,8,15,1.5,166.0,4.1,17.0,167.0,155.49,122.61
2016,7,7,8,30,3.0,176.0,4.1,17.0,178.0,166.03,130.79
2016,7,7,8,45,6.5,198.5,4.2,17.5,203.5,189.75,149.31
2016,7,7,9,0,10.0,221.0,4.3,18.0,229.0,213.89,167.95
2016,7,7,9,15,13.0,242.5,4.4,18.0,253.0,237.11,186.02
2016,7,7,9,30,16.0,264.0,4.5,18.0,277.0,260.65,204.23
2016,7,7,9,45,16.0,270.5,4.6,18.0,283.5,267.72,209.43
2016,7,7,10,0,16.0,277.0,4.7,18.0,290.0,274.73,214.64
2016,7,7,10,15,19.5,303.0,4.75,18.0,320.5,303.46,236.78
2016,7,7,10,30,23.0,329.0,4.8,18.0,351.0,332.44,258.94
2016,7,7,10,45,38.5,372.0,4.9,18.5,408.0,397.54,308.43
2016,7,7,11,0,54.0,415.0,5.0,19.0,465.0,456.5,352.41
2016,7,7,11,15,72.0,437.5,5.0,19.0,505.5,497.94,383.56
2016,7,7,11,30,90.0,460.0,5.0,19.0,546.0,539.67,414.73
2016,7,7,11,45,95.5,458.0,5.0,19.0,550.0,544.36,418.16
2016,7,7,12,0,101.0,456.0,5.0,19.0,554.0,548.6,421.43
2016,7,7,12,15,102.5,464.5,5.0,19.0,564.0,558.94,428.99
2016,7,7,12,30,104.0,473.0,5.0,19.0,574.0,568.69,436.12
2016,7,7,12,45,82.5,454.5,5.0,19.0,534.5,527.9,405.41
2016,7,7,13,0,61.0,436.0,5.0,19.0,495.0,487.04,374.63
2016,7,7,13,15,80.0,442.0,4.95,19.0,517.5,509.99,392.62
2016,7,7,13,30,99.0,448.0,4.9,19.0,540.0,531.91,409.59
2016,7,7,13,45,117.5,441.5,4.9,19.0,548.0,547.59,422.04
2016,7,7,14,0,136.0,435.0,4.9,19.0,556.0,553.54,427.38
2016,7,7,14,15,139.0,420.0,4.9,18.5,540.5,536.04,415.77
2016,7,7,14,30,142.0,405.0,4.9,18.0,525.0,517.87,403.64
2016,7,7,14,45,97.5,370.5,4.95,18.0,451.5,435.64,340.98
2016,7,7,15,0,53.0,336.0,5.0,18.0,378.0,363.16,284.9
2016,7,7,15,15,42.0,306.0,5.05,17.5,338.5,323.0,254.65
2016,7,7,15,30,31.0,276.0,5.1,17.0,299.0,283.89,224.72
2016,7,7,15,45,18.5,234.0,5.15,17.0,248.0,230.68,182.75
2016,7,7,16,0,6.0,192.0,5.2,17.0,197.0,182.72,144.48
2016,7,7,16,15,11.0,192.5,5.2,16.5,199.0,185.22,147.3
2016,7,7,16,30,16.0,193.0,5.2,16.0,201.0,187.06,149.49
2016,7,7,16,45,8.0,167.0,5.25,16.0,171.0,158.25,126.28
2016,7,7,17,0,0.0,141.0,5.3,16.0,141.0,130.5,103.81
2016,7,7,17,15,13.5,138.0,5.25,15.5,143.0,131.46,104.87
2016,7,7,17,30,27.0,135.0,5.2,15.0,145.0,130.3,103.81
2016,7,7,17,45,21.5,116.0,5.2,15.0,123.0,110.0,86.92
2016,7,7,18,0,16.0,97.0,5.2,15.0,101.0,90.18,70.35
2016,7,7,18,15,242.0,71.0,5.1,14.5,116.0,79.38,52.23
2016,7,7,18,30,468.0,45.0,5.0,14.0,131.0,45.96,25.41
2016,7,7,18,45,373.5,36.0,4.95,13.5,91.0,27.65,18.36
2016,7,7,19,0,279.0,27.0,4.9,13.0,51.0,21.48,11.13
2016,7,7,19,15,139.5,13.5,4.85,13.0,25.5,10.57,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,155.0,13.0,4.2,13.5,27.5,10.02,0.0
2016,7,8,5,30,310.0,26.0,4.2,14.0,55.0,20.38,10.6
2016,7,8,5,45,406.0,33.5,4.25,14.5,95.0,25.28,16.3
2016,7,8,6,0,502.0,41.0,4.3,15.0,135.0,46.3,23.47
2016,7,8,6,15,251.0,58.5,4.2,15.0,105.5,71.28,44.73
2016,7,8,6,30,0.0,76.0,4.1,15.0,76.0,69.91,53.94
2016,7,8,6,45,0.0,92.0,4.05,15.5,92.0,84.7,66.35
2016,7,8,7,0,0.0,108.0,4.0,16.0,108.0,99.6,78.58
2016,7,8,7,15,5.5,134.0,3.85,16.0,137.0,125.41,99.71
2016,7,8,7,30,11.0,160.0,3.7,16.0,166.0,152.05,121.32
2016,7,8,7,45,45.5,197.5,3.6,16.5,223.0,203.71,162.67
2016,7,8,8,0,80.0,235.0,3.5,17.0,280.0,259.0,206.45
2016,7,8,8,15,62.0,247.0,3.45,17.0,284.0,265.91,211.43
2016,7,8,8,30,44.0,259.0,3.4,17.0,288.0,270.81,214.65
2016,7,8,8,45,55.5,285.5,3.4,17.5,324.5,306.57,242.03
2016,7,8,9,0,67.0,312.0,3.4,18.0,361.0,343.48,269.84
2016,7,8,9,15,143.0,339.5,3.45,18.5,450.5,434.63,340.16
2016,7,8,9,30,219.0,367.0,3.5,19.0,540.0,527.37,409.87
2016,7,8,9,45,148.5,377.5,3.55,19.5,497.5,490.46,379.12
2016,7,8,10,0,78.0,388.0,3.6,20.0,455.0,441.25,339.5
2016,7,8,10,15,103.5,411.5,3.6,20.0,502.5,490.15,376.29
2016,7,8,10,30,129.0,435.0,3.6,20.0,550.0,547.88,418.64
2016,7,8,10,45,156.5,447.5,3.65,20.5,590.5,590.27,448.84
2016,7,8,11,0,184.0,460.0,3.7,21.0,631.0,633.27,479.17
2016,7,8,11,15,191.0,467.0,3.7,21.0,647.0,651.24,491.64
2016,7,8,11,30,198.0,474.0,3.7,21.0,663.0,668.54,503.76
2016,7,8,11,45,274.0,456.5,3.75,21.0,719.5,737.16,554.47
2016,7,8,12,0,350.0,439.0,3.8,21.0,776.0,797.09,598.3
2016,7,8,12,15,636.0,265.0,3.85,21.0,877.5,917.68,691.22
2016,7,8,12,30,922.0,91.0,3.9,21.0,979.0,1011.86,755.08
2016,7,8,12,45,914.5,95.0,4.0,21.0,970.0,1003.05,749.23
2016,7,8,13,0,907.0,99.0,4.1,21.0,961.0,990.85,741.98
2016,7,8,13,15,904.5,98.5,4.2,21.0,947.0,975.63,732.75
2016,7,8,13,30,902.0,98.0,4.3,21.0,933.0,957.08,721.29
2016,7,8,13,45,898.0,97.0,4.4,21.0,912.0,933.39,706.3
2016,7,8,14,0,894.0,96.0,4.5,21.0,891.0,906.63,689.4
2016,7,8,14,15,888.0,95.0,4.6,21.0,863.5,875.17,669.16
2016,7,8,14,30,882.0,94.0,4.7,21.0,836.0,841.04,646.85
2016,7,8,14,45,875.0,92.5,4.8,21.0,802.5,803.09,621.57
2016,7,8,15,0,868.0,91.0,4.9,21.0,769.0,762.9,594.37
2016,7,8,15,15,857.5,89.0,4.9,20.5,730.5,717.62,563.75
2016,7,8,15,30,847.0,87.0,4.9,20.0,692.0,670.8,531.42
2016,7,8,15,45,835.0,84.5,4.95,20.0,649.5,621.24,493.5
2016,7,8,16,0,823.0,82.0,5.0,20.0,607.0,570.76,453.89
2016,7,8,16,15,805.5,80.0,4.9,19.5,560.5,517.16,411.19
2016,7,8,16,30,788.0,78.0,4.8,19.0,514.0,463.28,366.99
2016,7,8,16,45,767.5,74.0,4.75,19.0,466.0,406.59,318.74
2016,7,8,17,0,747.0,70.0,4.7,19.0,418.0,350.98,270.11
2016,7,8,17,15,716.5,66.5,4.6,18.5,368.5,294.0,219.95
2016,7,8,17,30,686.0,63.0,4.5,18.0,319.0,239.75,171.42
2016,7,8,17,45,646.0,58.5,4.45,18.0,270.5,185.6,123.52
2016,7,8,18,0,606.0,54.0,4.4,18.0,222.0,133.78,79.83
2016,7,8,18,15,544.5,48.0,4.35,17.5,176.0,85.15,44.58
2016,7,8,18,30,483.0,42.0,4.3,17.0,130.0,43.76,22.97
2016,7,8,18,45,390.5,33.5,4.25,16.5,90.5,25.47,16.22
2016,7,8,19,0,298.0,25.0,4.2,16.0,51.0,19.66,9.45
2016,7,8,19,15,149.0,12.5,4.15,15.5,25.5,9.69,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.0,12.0,1.65,14.5,27.0,9.18,0.0
2016,7,9,5,30,336.0,24.0,1.7,15.0,54.0,18.64,9.04
2016,7,9,5,45,426.5,31.0,1.75,15.5,94.0,23.21,14.43
2016,7,9,6,0,517.0,38.0,1.8,16.0,134.0,45.8,22.97
2016,7,9,6,15,264.5,67.0,1.9,16.5,117.0,79.37,50.72
2016,7,9,6,30,12.0,96.0,2.0,17.0,100.0,88.93,68.87
2016,7,9,6,45,17.0,115.5,2.1,17.5,121.5,108.84,85.17
2016,7,9,7,0,22.0,135.0,2.2,18.0,143.0,129.48,101.85
2016,7,9,7,15,54.5,163.5,2.25,18.5,188.0,167.83,132.14
2016,7,9,7,30,87.0,192.0,2.3,19.0,233.0,210.47,165.78
2016,7,9,7,45,59.5,202.0,2.4,19.5,231.0,213.93,168.41
2016,7,9,8,0,32.0,212.0,2.5,20.0,229.0,214.16,168.05
2016,7,9,8,15,54.5,244.0,2.6,20.0,277.5,259.05,203.25
2016,7,9,8,30,77.0,276.0,2.7,20.0,326.0,306.49,239.96
2016,7,9,8,45,134.5,302.5,2.8,20.5,396.5,377.47,294.34
2016,7,9,9,0,192.0,329.0,2.9,21.0,467.0,450.29,349.08
2016,7,9,9,15,180.5,350.0,2.95,21.0,485.5,472.23,364.45
2016,7,9,9,30,169.0,371.0,3.0,21.0,504.0,492.79,378.83
2016,7,9,9,45,529.0,230.0,3.15,21.5,670.5,668.55,515.65
2016,7,9,10,0,889.0,89.0,3.3,22.0,837.0,844.37,640.97
2016,7,9,10,15,895.0,90.0,3.35,22.0,865.0,878.53,662.56
2016,7,9,10,30,901.0,91.0,3.4,22.0,893.0,909.98,683.28
2016,7,9,10,45,593.5,265.5,3.5,22.0,799.0,831.64,627.21
2016,7,9,11,0,286.0,440.0,3.6,22.0,705.0,718.18,538.71
2016,7,9,11,15,387.0,412.0,3.65,22.0,777.0,793.76,595.1
2016,7,9,11,30,488.0,384.0,3.7,22.0,849.0,878.29,655.35
2016,7,9,11,45,707.5,236.5,3.8,22.0,915.0,955.15,713.94
2016,7,9,12,0,927.0,89.0,3.9,22.0,981.0,1015.48,754.3
2016,7,9,12,15,927.0,89.0,4.0,22.0,981.0,1017.14,755.52
2016,7,9,12,30,927.0,89.0,4.1,22.0,981.0,1015.24,754.94
2016,7,9,12,45,924.5,90.0,4.25,22.0,973.5,1008.32,751.41
2016,7,9,13,0,922.0,91.0,4.4,22.0,966.0,997.89,745.59
2016,7,9,13,15,919.5,90.5,4.55,21.5,951.5,982.47,738.21
2016,7,9,13,30,917.0,90.0,4.7,21.0,937.0,963.67,728.68
2016,7,9,13,45,915.0,88.0,4.85,21.0,916.5,940.49,714.58
2016,7,9,14,0,913.0,86.0,5.0,21.0,896.0,914.08,698.11
2016,7,9,14,15,907.5,85.0,5.1,21.0,868.5,882.53,677.54
2016,7,9,14,30,902.0,84.0,5.2,21.0,841.0,848.2,654.84
2016,7,9,14,45,896.5,82.0,5.3,21.0,808.5,810.25,629.32
2016,7,9,15,0,891.0,80.0,5.4,21.0,776.0,769.89,601.75
2016,7,9,15,15,882.5,78.5,5.5,20.5,738.0,725.64,572.09
2016,7,9,15,30,874.0,77.0,5.6,20.0,700.0,679.62,540.58
2016,7,9,15,45,862.5,75.5,5.75,19.5,658.0,630.15,503.96
2016,7,9,16,0,851.0,74.0,5.9,19.0,616.0,579.66,464.94
2016,7,9,16,15,837.0,72.0,5.95,18.5,570.5,526.54,422.34
2016,7,9,16,30,823.0,70.0,6.0,18.0,525.0,473.17,378.1
2016,7,9,16,45,802.5,68.0,6.1,18.0,477.0,416.98,329.59
2016,7,9,17,0,782.0,66.0,6.2,18.0,429.0,360.5,279.57
2016,7,9,17,15,755.5,62.5,6.15,17.5,380.0,302.8,227.96
2016,7,9,17,30,729.0,59.0,6.1,17.0,331.0,247.33,177.53
2016,7,9,17,45,686.5,56.0,6.1,16.5,281.0,191.58,127.9
2016,7,9,18,0,644.0,53.0,6.1,16.0,231.0,140.43,84.48
2016,7,9,18,15,585.0,47.5,5.95,15.5,184.0,90.4,47.8
2016,7,9,18,30,526.0,42.0,5.8,15.0,137.0,44.86,23.37
2016,7,9,18,45,421.0,34.0,5.7,15.0,95.0,25.99,16.76
2016,7,9,19,0,316.0,26.0,5.6,15.0,53.0,20.65,10.14
2016,7,9,19,15,158.0,13.0,5.45,14.5,26.5,12.39,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,157.0,13.5,5.3,13.5,27.0,10.57,0.0
2016,7,10,5,30,314.0,27.0,5.4,14.0,54.0,21.5,11.11
2016,7,10,5,45,413.0,35.0,5.55,14.5,95.5,26.78,17.53
2016,7,10,6,0,512.0,43.0,5.7,15.0,137.0,47.26,24.65
2016,7,10,6,15,574.0,49.0,5.7,15.0,185.0,90.68,48.24
2016,7,10,6,30,636.0,55.0,5.7,15.0,233.0,143.45,87.78
2016,7,10,6,45,679.0,59.0,5.7,15.5,283.5,195.34,132.11
2016,7,10,7,0,722.0,63.0,5.7,16.0,334.0,251.9,182.55
2016,7,10,7,15,752.5,66.5,5.65,16.5,385.0,308.36,233.7
2016,7,10,7,30,783.0,70.0,5.6,17.0,436.0,367.51,286.32
2016,7,10,7,45,807.0,72.5,5.6,17.5,486.5,425.22,336.69
2016,7,10,8,0,831.0,75.0,5.6,18.0,537.0,484.73,387.0
2016,7,10,8,15,848.0,77.5,5.5,18.5,585.0,540.66,432.81
2016,7,10,8,30,865.0,80.0,5.4,19.0,633.0,596.6,477.09
2016,7,10,8,45,880.0,81.0,5.35,19.5,677.5,649.48,517.79
2016,7,10,9,0,895.0,82.0,5.3,20.0,722.0,701.61,556.31
2016,7,10,9,15,905.5,83.5,5.2,20.0,762.0,749.92,590.23
2016,7,10,9,30,916.0,85.0,5.1,20.0,802.0,796.56,622.44
2016,7,10,9,45,923.5,86.5,5.1,20.5,836.5,838.85,650.36
2016,7,10,10,0,931.0,88.0,5.1,21.0,871.0,878.78,676.24
2016,7,10,10,15,937.0,89.0,5.15,21.0,900.0,914.31,700.44
2016,7,10,10,30,943.0,90.0,5.2,21.0,929.0,946.99,722.59
2016,7,10,10,45,946.5,91.5,5.3,21.5,950.5,974.84,740.25
2016,7,10,11,0,950.0,93.0,5.4,22.0,972.0,999.41,755.62
2016,7,10,11,15,953.0,93.5,5.5,22.0,987.0,1019.08,769.19
2016,7,10,11,30,956.0,94.0,5.6,22.0,1002.0,1035.24,780.46
2016,7,10,11,45,957.5,94.5,5.7,22.5,1009.5,1046.34,786.82
2016,7,10,12,0,959.0,95.0,5.8,23.0,1017.0,1053.78,790.81
2016,7,10,12,15,959.0,95.0,5.85,23.0,1017.5,1055.54,792.26
2016,7,10,12,30,959.0,95.0,5.9,23.0,1018.0,1053.6,791.35
2016,7,10,12,45,952.5,98.0,5.95,23.0,1009.0,1044.58,785.72
2016,7,10,13,0,946.0,101.0,6.0,23.0,1000.0,1032.0,777.79
2016,7,10,13,15,944.0,100.5,5.95,23.0,985.5,1016.77,767.46
2016,7,10,13,30,942.0,100.0,5.9,23.0,971.0,998.03,754.82
2016,7,10,13,45,939.5,98.5,5.9,23.0,949.5,974.4,739.18
2016,7,10,14,0,937.0,97.0,5.9,23.0,928.0,947.46,721.27
2016,7,10,14,15,931.5,96.0,5.85,23.0,900.0,915.22,699.35
2016,7,10,14,30,926.0,95.0,5.8,23.0,872.0,880.13,675.38
2016,7,10,14,45,919.0,93.0,5.8,23.0,837.5,840.12,648.05
2016,7,10,15,0,912.0,91.0,5.8,23.0,803.0,797.73,618.81
2016,7,10,15,15,902.5,89.5,5.7,22.5,763.5,751.85,587.55
2016,7,10,15,30,893.0,88.0,5.6,22.0,724.0,704.22,554.61
2016,7,10,15,45,880.5,85.5,5.6,22.0,679.5,652.15,514.9
2016,7,10,16,0,868.0,83.0,5.6,22.0,635.0,599.12,473.39
2016,7,10,16,15,851.0,80.5,5.55,21.5,587.0,542.94,429.07
2016,7,10,16,30,834.0,78.0,5.5,21.0,539.0,486.77,383.36
2016,7,10,16,45,811.5,75.0,5.5,21.0,489.0,427.23,333.01
2016,7,10,17,0,789.0,72.0,5.5,21.0,439.0,369.3,282.62
2016,7,10,17,15,758.5,68.5,5.4,20.5,387.5,309.82,230.47
2016,7,10,17,30,728.0,65.0,5.3,20.0,336.0,253.02,179.85
2016,7,10,17,45,684.0,60.5,5.25,19.5,284.5,195.49,129.57
2016,7,10,18,0,640.0,56.0,5.2,19.0,233.0,142.79,85.54
2016,7,10,18,15,576.0,50.0,5.1,18.5,184.5,89.71,46.96
2016,7,10,18,30,512.0,44.0,5.0,18.0,136.0,46.3,24.48
2016,7,10,18,45,407.0,35.5,4.9,17.5,94.0,27.38,17.73
2016,7,10,19,0,302.0,27.0,4.8,17.0,52.0,21.65,10.64
2016,7,10,19,15,151.0,13.5,4.75,16.5,26.0,12.87,0.0
2016,7,10,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
