Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,149.5,13.0,2.25,14.5,26.0,12.39,0.0
2016,7,11,5,30,299.0,26.0,2.2,15.0,52.0,20.63,10.19
2016,7,11,5,45,398.0,35.0,2.15,15.5,93.0,26.85,17.51
2016,7,11,6,0,497.0,44.0,2.1,16.0,134.0,47.22,25.09
2016,7,11,6,15,559.5,50.0,2.0,16.5,181.5,89.77,47.8
2016,7,11,6,30,622.0,56.0,1.9,17.0,229.0,139.7,84.27
2016,7,11,6,45,665.0,60.5,1.85,17.5,279.0,193.33,129.1
2016,7,11,7,0,708.0,65.0,1.8,18.0,329.0,249.58,177.94
2016,7,11,7,15,738.5,68.5,1.85,18.5,380.0,305.28,226.97
2016,7,11,7,30,769.0,72.0,1.9,19.0,431.0,363.68,277.29
2016,7,11,7,45,792.0,75.0,1.95,19.5,480.5,420.74,325.3
2016,7,11,8,0,815.0,78.0,2.0,20.0,530.0,479.45,372.98
2016,7,11,8,15,832.5,80.0,2.05,20.5,577.0,534.39,416.28
2016,7,11,8,30,850.0,82.0,2.1,21.0,624.0,589.41,458.19
2016,7,11,8,45,863.0,84.0,2.15,21.5,668.0,641.36,496.51
2016,7,11,9,0,876.0,86.0,2.2,22.0,712.0,692.41,532.86
2016,7,11,9,15,886.5,88.0,2.3,22.0,751.5,740.48,565.8
2016,7,11,9,30,897.0,90.0,2.4,22.0,791.0,786.92,597.29
2016,7,11,9,45,897.0,95.5,2.55,22.5,823.0,826.55,622.98
2016,7,11,10,0,897.0,101.0,2.7,23.0,855.0,863.33,646.57
2016,7,11,10,15,903.0,102.5,2.8,23.0,883.0,898.36,669.75
2016,7,11,10,30,909.0,104.0,2.9,23.0,911.0,930.65,691.03
2016,7,11,10,45,913.0,105.0,3.05,23.5,932.5,957.67,707.8
2016,7,11,11,0,917.0,106.0,3.2,24.0,954.0,981.54,722.5
2016,7,11,11,15,920.0,106.5,3.3,24.0,969.0,1000.67,735.15
2016,7,11,11,30,923.0,107.0,3.4,24.0,984.0,1016.42,745.69
2016,7,11,11,45,924.5,107.5,3.55,24.0,991.5,1027.23,753.49
2016,7,11,12,0,926.0,108.0,3.7,24.0,999.0,1034.51,759.09
2016,7,11,12,15,926.5,108.0,3.85,24.0,999.5,1036.73,761.5
2016,7,11,12,30,927.0,108.0,4.0,24.0,1000.0,1035.38,761.67
2016,7,11,12,45,931.5,104.5,4.2,24.0,994.5,1030.9,760.17
2016,7,11,13,0,936.0,101.0,4.4,24.0,989.0,1022.74,756.29
2016,7,11,13,15,934.5,100.5,4.55,24.0,975.0,1008.14,747.97
2016,7,11,13,30,933.0,100.0,4.7,24.0,961.0,990.05,737.73
2016,7,11,13,45,929.5,99.0,4.9,24.0,940.0,966.19,723.9
2016,7,11,14,0,926.0,98.0,5.1,24.0,919.0,939.11,707.67
2016,7,11,14,15,921.0,97.0,5.2,23.5,891.5,907.61,688.9
2016,7,11,14,30,916.0,96.0,5.3,23.0,864.0,873.26,667.88
2016,7,11,14,45,909.5,94.0,5.4,23.0,830.5,833.99,641.77
2016,7,11,15,0,903.0,92.0,5.5,23.0,797.0,792.33,613.64
2016,7,11,15,15,893.5,90.5,5.55,22.5,758.0,746.79,583.3
2016,7,11,15,30,884.0,89.0,5.6,22.0,719.0,699.52,551.17
2016,7,11,15,45,872.5,86.5,5.65,22.0,675.5,648.48,512.3
2016,7,11,16,0,861.0,84.0,5.7,22.0,632.0,596.38,471.59
2016,7,11,16,15,844.5,81.5,5.7,21.5,584.5,540.78,427.76
2016,7,11,16,30,828.0,79.0,5.7,21.0,537.0,485.15,382.49
2016,7,11,16,45,648.5,110.5,5.7,20.5,448.0,390.49,306.01
2016,7,11,17,0,469.0,142.0,5.7,20.0,359.0,312.35,242.81
2016,7,11,17,15,597.0,104.0,5.7,19.5,346.5,290.66,219.76
2016,7,11,17,30,725.0,66.0,5.7,19.0,334.0,253.35,181.1
2016,7,11,17,45,682.5,61.0,5.7,18.5,283.0,195.78,130.47
2016,7,11,18,0,640.0,56.0,5.7,18.0,232.0,142.86,85.98
2016,7,11,18,15,575.0,50.0,5.6,17.5,183.5,89.66,47.15
2016,7,11,18,30,510.0,44.0,5.5,17.0,135.0,46.25,24.61
2016,7,11,18,45,407.5,35.0,5.45,16.5,93.5,26.98,17.45
2016,7,11,19,0,305.0,26.0,5.4,16.0,52.0,20.76,9.86
2016,7,11,19,15,152.5,13.0,5.3,15.5,26.0,12.39,0.0
2016,7,11,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,163.5,12.0,4.95,13.5,26.0,11.44,0.0
2016,7,12,5,30,327.0,24.0,5.0,14.0,52.0,18.86,8.64
2016,7,12,5,45,424.5,32.0,5.1,14.5,93.0,24.28,15.32
2016,7,12,6,0,522.0,40.0,5.2,15.0,134.0,43.84,22.19
2016,7,12,6,15,423.0,65.0,5.1,15.0,156.5,91.32,54.95
2016,7,12,6,30,324.0,90.0,5.0,15.0,179.0,125.58,86.49
2016,7,12,6,45,343.5,106.0,4.95,15.5,218.0,165.65,120.47
2016,7,12,7,0,363.0,122.0,4.9,16.0,257.0,208.0,157.25
2016,7,12,7,15,357.0,144.5,4.85,16.0,293.5,250.21,194.87
2016,7,12,7,30,351.0,167.0,4.8,16.0,330.0,289.91,229.67
2016,7,12,7,45,589.5,120.0,4.8,16.5,430.5,375.09,298.44
2016,7,12,8,0,828.0,73.0,4.8,17.0,531.0,480.47,383.98
2016,7,12,8,15,845.5,75.5,4.75,17.0,579.0,536.6,430.56
2016,7,12,8,30,863.0,78.0,4.7,17.0,627.0,592.81,476.0
2016,7,12,8,45,875.5,80.5,4.7,17.5,671.5,645.61,516.75
2016,7,12,9,0,888.0,83.0,4.7,18.0,716.0,697.44,555.24
2016,7,12,9,15,899.0,84.5,4.65,18.0,756.0,745.94,589.46
2016,7,12,9,30,910.0,86.0,4.6,18.0,796.0,792.82,622.03
2016,7,12,9,45,690.5,200.0,4.6,18.5,753.0,770.06,602.09
2016,7,12,10,0,471.0,314.0,4.6,19.0,710.0,720.25,558.53
2016,7,12,10,15,706.0,202.0,4.55,19.0,817.5,834.22,646.24
2016,7,12,10,30,941.0,90.0,4.5,19.0,925.0,945.5,722.7
2016,7,12,10,45,945.5,91.0,4.45,19.5,947.0,973.83,738.86
2016,7,12,11,0,950.0,92.0,4.4,20.0,969.0,998.92,753.23
2016,7,12,11,15,953.0,92.5,4.35,20.0,984.5,1018.68,765.71
2016,7,12,11,30,956.0,93.0,4.3,20.0,1000.0,1034.93,775.82
2016,7,12,11,45,958.5,93.5,4.25,20.0,1008.5,1047.1,783.26
2016,7,12,12,0,961.0,94.0,4.2,20.0,1017.0,1055.62,788.37
2016,7,12,12,15,961.5,94.0,4.2,20.0,1017.5,1057.94,789.79
2016,7,12,12,30,962.0,94.0,4.2,20.0,1018.0,1056.55,788.9
2016,7,12,12,45,953.0,99.0,4.25,20.5,1008.5,1047.11,781.6
2016,7,12,13,0,944.0,104.0,4.3,21.0,999.0,1034.13,772.1
2016,7,12,13,15,941.5,103.5,4.4,21.0,984.5,1018.47,762.67
2016,7,12,13,30,939.0,103.0,4.5,21.0,970.0,999.32,751.13
2016,7,12,13,45,936.0,101.5,4.6,21.0,948.5,975.29,736.41
2016,7,12,14,0,933.0,100.0,4.7,21.0,927.0,947.99,719.37
2016,7,12,14,15,927.0,99.0,4.8,20.5,898.5,915.42,699.91
2016,7,12,14,30,921.0,98.0,4.9,20.0,870.0,880.02,678.19
2016,7,12,14,45,913.5,96.5,5.0,20.0,835.5,840.26,651.72
2016,7,12,15,0,906.0,95.0,5.1,20.0,801.0,798.16,623.24
2016,7,12,15,15,895.5,93.0,5.1,20.0,761.0,751.23,590.39
2016,7,12,15,30,885.0,91.0,5.1,20.0,721.0,702.65,555.96
2016,7,12,15,45,872.5,88.5,5.1,20.0,676.5,650.88,516.35
2016,7,12,16,0,860.0,86.0,5.1,20.0,632.0,598.15,475.01
2016,7,12,16,15,842.0,83.5,5.05,19.5,584.0,541.74,430.41
2016,7,12,16,30,824.0,81.0,5.0,19.0,536.0,485.15,384.27
2016,7,12,16,45,802.0,77.5,4.95,19.0,485.5,426.16,334.15
2016,7,12,17,0,780.0,74.0,4.9,19.0,435.0,368.34,283.66
2016,7,12,17,15,748.5,70.5,4.8,18.5,383.5,308.94,231.42
2016,7,12,17,30,717.0,67.0,4.7,18.0,332.0,252.35,180.82
2016,7,12,17,45,674.0,62.0,4.6,18.0,281.0,195.09,130.26
2016,7,12,18,0,631.0,57.0,4.5,18.0,230.0,140.42,84.23
2016,7,12,18,15,566.0,50.5,4.35,17.5,181.5,89.35,47.23
2016,7,12,18,30,501.0,44.0,4.2,17.0,133.0,46.0,24.59
2016,7,12,18,45,397.0,35.0,4.1,16.5,91.5,27.02,17.48
2016,7,12,19,0,293.0,26.0,4.0,16.0,50.0,20.81,9.72
2016,7,12,19,15,146.5,13.0,4.0,15.5,25.0,12.39,0.0
2016,7,12,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.5,12.5,3.25,13.5,25.5,11.91,0.0
2016,7,13,5,30,305.0,25.0,3.2,14.0,51.0,19.87,9.14
2016,7,13,5,45,407.0,34.0,3.15,14.5,92.5,26.13,16.89
2016,7,13,6,0,509.0,43.0,3.1,15.0,134.0,45.62,24.22
2016,7,13,6,15,573.0,49.0,2.9,15.5,182.0,88.96,46.98
2016,7,13,6,30,637.0,55.0,2.7,16.0,230.0,141.92,85.85
2016,7,13,6,45,680.5,60.0,2.55,16.5,281.5,194.94,130.4
2016,7,13,7,0,724.0,65.0,2.4,17.0,333.0,252.74,180.91
2016,7,13,7,15,755.0,68.5,2.3,17.5,384.5,309.59,231.23
2016,7,13,7,30,786.0,72.0,2.2,18.0,436.0,369.19,282.77
2016,7,13,7,45,809.0,75.0,2.1,18.5,486.5,427.29,331.68
2016,7,13,8,0,832.0,78.0,2.0,19.0,537.0,486.99,379.96
2016,7,13,8,15,849.5,80.5,2.0,19.5,585.0,543.42,424.33
2016,7,13,8,30,867.0,83.0,2.0,20.0,633.0,599.92,467.14
2016,7,13,8,45,880.5,85.0,2.0,20.5,677.5,653.13,506.09
2016,7,13,9,0,894.0,87.0,2.0,21.0,722.0,705.45,542.94
2016,7,13,9,15,904.0,88.5,2.0,21.5,762.5,753.55,573.96
2016,7,13,9,30,914.0,90.0,2.0,22.0,803.0,799.93,603.25
2016,7,13,9,45,909.0,98.5,2.0,22.5,834.0,839.31,627.3
2016,7,13,10,0,904.0,107.0,2.0,23.0,865.0,875.42,648.88
2016,7,13,10,15,910.5,108.5,2.1,23.5,893.5,911.23,671.01
2016,7,13,10,30,917.0,110.0,2.2,24.0,922.0,944.28,691.18
2016,7,13,10,45,921.5,111.0,2.3,24.5,944.0,972.06,707.84
2016,7,13,11,0,926.0,112.0,2.4,25.0,966.0,996.67,722.45
2016,7,13,11,15,929.0,112.5,2.5,25.0,981.0,1016.06,735.16
2016,7,13,11,30,932.0,113.0,2.6,25.0,996.0,1032.01,745.8
2016,7,13,11,45,933.5,113.0,2.75,25.5,1003.5,1042.48,752.06
2016,7,13,12,0,935.0,113.0,2.9,26.0,1011.0,1049.37,756.14
2016,7,13,12,15,935.0,113.0,3.1,26.0,1011.0,1051.17,758.98
2016,7,13,12,30,935.0,113.0,3.3,26.0,1011.0,1049.35,759.55
2016,7,13,12,45,936.5,111.0,3.5,26.0,1004.5,1043.41,757.5
2016,7,13,13,0,938.0,109.0,3.7,26.0,998.0,1033.83,753.1
2016,7,13,13,15,935.5,108.5,3.85,26.0,983.0,1018.26,744.44
2016,7,13,13,30,933.0,108.0,4.0,26.0,968.0,999.22,733.51
2016,7,13,13,45,928.5,107.0,4.2,26.0,946.5,974.44,719.0
2016,7,13,14,0,924.0,106.0,4.4,26.0,925.0,946.47,702.23
2016,7,13,14,15,918.0,105.0,4.45,25.5,896.0,914.14,682.95
2016,7,13,14,30,912.0,104.0,4.5,25.0,867.0,879.01,661.54
2016,7,13,14,45,903.5,102.5,4.6,25.0,832.5,838.73,635.53
2016,7,13,15,0,895.0,101.0,4.7,25.0,798.0,796.2,607.6
2016,7,13,15,15,884.0,99.0,4.7,25.0,757.5,749.31,575.66
2016,7,13,15,30,873.0,97.0,4.7,25.0,717.0,700.84,541.98
2016,7,13,15,45,859.0,94.5,4.75,25.0,672.5,648.61,503.26
2016,7,13,16,0,845.0,92.0,4.8,25.0,628.0,595.58,462.88
2016,7,13,16,15,826.5,89.5,4.75,24.5,580.0,539.83,419.86
2016,7,13,16,30,808.0,87.0,4.7,24.0,532.0,483.6,375.12
2016,7,13,16,45,784.0,83.5,4.7,23.5,481.5,424.52,326.85
2016,7,13,17,0,760.0,80.0,4.7,23.0,431.0,366.86,278.2
2016,7,13,17,15,727.5,76.0,4.6,22.5,379.5,307.69,227.2
2016,7,13,17,30,695.0,72.0,4.5,22.0,328.0,249.68,176.5
2016,7,13,17,45,649.5,66.5,4.4,21.5,277.0,192.44,127.25
2016,7,13,18,0,604.0,61.0,4.3,21.0,226.0,140.21,84.2
2016,7,13,18,15,536.5,54.0,4.2,20.5,178.0,90.02,48.33
2016,7,13,18,30,469.0,47.0,4.1,20.0,130.0,47.88,26.37
2016,7,13,18,45,364.0,37.0,4.0,19.5,89.0,28.9,18.78
2016,7,13,19,0,259.0,27.0,3.9,19.0,48.0,21.82,10.06
2016,7,13,19,15,129.5,13.5,3.85,18.5,24.0,12.87,0.0
2016,7,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,143.0,13.0,2.2,14.5,24.5,12.39,0.0
2016,7,14,5,30,286.0,26.0,2.1,15.0,49.0,20.91,9.53
2016,7,14,5,45,393.0,35.0,2.05,15.5,90.5,27.12,17.63
2016,7,14,6,0,500.0,44.0,2.0,16.0,132.0,45.8,24.71
2016,7,14,6,15,565.5,50.0,1.9,16.5,180.0,88.7,46.95
2016,7,14,6,30,631.0,56.0,1.8,17.0,228.0,139.38,83.55
2016,7,14,6,45,676.5,60.5,1.75,17.5,279.5,194.08,129.04
2016,7,14,7,0,722.0,65.0,1.7,18.0,331.0,251.71,178.91
2016,7,14,7,15,753.5,69.0,1.7,18.5,383.0,309.12,229.27
2016,7,14,7,30,785.0,73.0,1.7,19.0,435.0,369.36,280.91
2016,7,14,7,45,809.5,75.5,1.7,19.5,486.0,427.61,329.62
2016,7,14,8,0,834.0,78.0,1.7,20.0,537.0,487.61,377.95
2016,7,14,8,15,851.5,80.5,1.7,20.5,585.5,544.2,422.02
2016,7,14,8,30,869.0,83.0,1.7,21.0,634.0,600.86,464.51
2016,7,14,8,45,883.5,84.5,1.75,21.5,679.0,654.36,503.58
2016,7,14,9,0,898.0,86.0,1.8,22.0,724.0,707.06,540.66
2016,7,14,9,15,908.5,88.0,1.8,22.5,764.5,756.26,572.12
2016,7,14,9,30,919.0,90.0,1.8,23.0,805.0,803.77,601.84
2016,7,14,9,45,925.0,92.5,1.85,23.5,839.5,846.23,628.13
2016,7,14,10,0,931.0,95.0,1.9,24.0,874.0,886.19,652.48
2016,7,14,10,15,937.0,96.0,1.95,24.5,903.0,921.95,673.82
2016,7,14,10,30,943.0,97.0,2.0,25.0,932.0,954.85,693.16
2016,7,14,10,45,947.0,98.0,2.1,25.5,954.0,982.86,709.82
2016,7,14,11,0,951.0,99.0,2.2,26.0,976.0,1007.6,724.38
2016,7,14,11,15,954.0,99.5,2.35,26.0,991.0,1027.47,737.88
2016,7,14,11,30,957.0,100.0,2.5,26.0,1006.0,1043.81,749.26
2016,7,14,11,45,958.5,100.5,2.65,26.0,1014.0,1055.07,757.5
2016,7,14,12,0,960.0,101.0,2.8,26.0,1022.0,1062.65,763.54
2016,7,14,12,15,960.0,101.0,2.9,26.0,1022.0,1064.53,765.57
2016,7,14,12,30,960.0,101.0,3.0,26.0,1022.0,1062.69,765.38
2016,7,14,12,45,951.5,105.5,3.2,26.0,1012.5,1053.26,761.32
2016,7,14,13,0,943.0,110.0,3.4,26.0,1003.0,1040.28,754.98
2016,7,14,13,15,940.0,109.5,3.45,25.5,988.0,1024.17,746.9
2016,7,14,13,30,937.0,109.0,3.5,25.0,973.0,1004.58,736.56
2016,7,14,13,45,932.0,108.5,3.6,25.0,950.5,979.75,721.67
2016,7,14,14,0,927.0,108.0,3.7,25.0,928.0,951.73,704.6
2016,7,14,14,15,920.0,107.0,3.75,25.0,899.0,918.43,683.56
2016,7,14,14,30,913.0,106.0,3.8,25.0,870.0,882.37,660.53
2016,7,14,14,45,904.0,104.5,3.85,25.0,835.0,841.62,634.08
2016,7,14,15,0,895.0,103.0,3.9,25.0,800.0,798.66,605.82
2016,7,14,15,15,883.5,101.0,3.9,24.5,759.5,751.37,575.1
2016,7,14,15,30,872.0,99.0,3.9,24.0,719.0,702.54,542.46
2016,7,14,15,45,857.0,97.0,3.95,23.5,673.5,650.17,504.8
2016,7,14,16,0,842.0,95.0,4.0,23.0,628.0,597.87,465.96
2016,7,14,16,15,822.5,92.0,4.0,22.5,579.5,540.47,421.9
2016,7,14,16,30,803.0,89.0,4.0,22.0,531.0,483.4,376.64
2016,7,14,16,45,777.0,86.0,4.05,22.0,480.0,424.16,327.62
2016,7,14,17,0,751.0,83.0,4.1,22.0,429.0,366.55,278.53
2016,7,14,17,15,717.5,78.5,4.1,21.0,377.5,307.02,227.86
2016,7,14,17,30,684.0,74.0,4.1,20.0,326.0,248.76,177.3
2016,7,14,17,45,635.0,69.0,4.1,19.5,274.5,191.85,128.26
2016,7,14,18,0,586.0,64.0,4.1,19.0,223.0,140.38,85.76
2016,7,14,18,15,516.5,56.5,4.0,18.5,175.0,90.58,49.98
2016,7,14,18,30,447.0,49.0,3.9,18.0,127.0,49.13,28.05
2016,7,14,18,45,342.0,38.5,3.8,17.5,86.5,30.37,20.18
2016,7,14,19,0,237.0,28.0,3.7,17.0,46.0,22.88,10.66
2016,7,14,19,15,118.5,14.0,3.6,16.5,23.0,13.34,0.0
2016,7,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.0,3.0,13.5,9.0,8.58,0.0
2016,7,15,5,30,0.0,18.0,3.1,14.0,18.0,16.7,6.19
2016,7,15,5,45,0.0,33.5,3.25,14.5,33.5,30.83,20.84
2016,7,15,6,0,0.0,49.0,3.4,15.0,49.0,44.68,31.91
2016,7,15,6,15,0.0,67.5,3.3,15.0,67.5,61.42,46.48
2016,7,15,6,30,0.0,86.0,3.2,15.0,86.0,78.43,61.12
2016,7,15,6,45,3.0,104.5,3.15,15.5,105.5,96.23,75.91
2016,7,15,7,0,6.0,123.0,3.1,16.0,125.0,114.52,90.85
2016,7,15,7,15,6.5,137.0,3.0,16.5,140.0,128.41,101.96
2016,7,15,7,30,7.0,151.0,2.9,17.0,155.0,142.34,112.93
2016,7,15,7,45,77.0,194.0,2.8,17.5,236.5,214.17,170.29
2016,7,15,8,0,147.0,237.0,2.7,18.0,318.0,295.98,234.75
2016,7,15,8,15,204.5,254.0,2.7,18.5,377.5,352.61,278.71
2016,7,15,8,30,262.0,271.0,2.7,19.0,437.0,418.46,329.18
2016,7,15,8,45,323.0,277.5,2.7,19.5,496.5,478.61,374.62
2016,7,15,9,0,384.0,284.0,2.7,20.0,556.0,543.68,422.9
2016,7,15,9,15,647.5,187.5,2.7,20.0,677.0,668.86,519.38
2016,7,15,9,30,911.0,91.0,2.7,20.0,798.0,798.64,612.81
2016,7,15,9,45,917.0,93.5,2.7,20.5,832.5,840.85,638.78
2016,7,15,10,0,923.0,96.0,2.7,21.0,867.0,880.6,663.39
2016,7,15,10,15,929.5,97.0,2.7,21.0,896.0,916.6,686.49
2016,7,15,10,30,936.0,98.0,2.7,21.0,925.0,949.79,707.58
2016,7,15,10,45,941.5,98.5,2.75,21.5,948.0,978.56,724.7
2016,7,15,11,0,947.0,99.0,2.8,22.0,971.0,1004.14,739.68
2016,7,15,11,15,950.0,99.5,2.8,22.0,986.0,1023.98,751.89
2016,7,15,11,30,953.0,100.0,2.8,22.0,1001.0,1040.31,761.91
2016,7,15,11,45,955.5,99.5,2.85,22.5,1009.0,1051.54,767.74
2016,7,15,12,0,958.0,99.0,2.9,23.0,1017.0,1059.12,771.33
2016,7,15,12,15,958.0,99.0,2.95,23.0,1017.5,1061.02,772.9
2016,7,15,12,30,958.0,99.0,3.0,23.0,1018.0,1059.2,772.24
2016,7,15,12,45,949.0,104.0,3.05,23.0,1008.0,1049.82,766.82
2016,7,15,13,0,940.0,109.0,3.1,23.0,998.0,1036.89,759.24
2016,7,15,13,15,937.0,108.5,3.1,23.0,983.0,1020.81,749.28
2016,7,15,13,30,934.0,108.0,3.1,23.0,968.0,1001.27,737.12
2016,7,15,13,45,929.5,107.0,3.1,23.0,946.0,976.46,721.55
2016,7,15,14,0,925.0,106.0,3.1,23.0,924.0,948.44,703.87
2016,7,15,14,15,918.5,104.5,3.1,22.5,895.0,915.12,683.92
2016,7,15,14,30,912.0,103.0,3.1,22.0,866.0,879.0,661.9
2016,7,15,14,45,901.5,102.5,3.1,22.0,830.5,838.06,635.07
2016,7,15,15,0,891.0,102.0,3.1,22.0,795.0,795.02,606.54
2016,7,15,15,15,879.5,100.5,3.1,21.5,754.5,748.36,576.25
2016,7,15,15,30,868.0,99.0,3.1,21.0,714.0,700.17,544.05
2016,7,15,15,45,849.5,98.0,3.1,21.0,668.0,646.69,504.36
2016,7,15,16,0,831.0,97.0,3.1,21.0,622.0,593.7,463.99
2016,7,15,16,15,811.5,94.0,3.15,20.5,574.0,536.79,420.52
2016,7,15,16,30,792.0,91.0,3.2,20.0,526.0,480.24,375.78
2016,7,15,16,45,761.5,89.0,3.25,20.0,474.5,420.56,326.45
2016,7,15,17,0,731.0,87.0,3.3,20.0,423.0,363.02,277.48
2016,7,15,17,15,699.5,76.0,3.35,19.5,366.0,298.92,222.74
2016,7,15,17,30,668.0,65.0,3.4,19.0,309.0,237.79,169.43
2016,7,15,17,45,586.5,69.0,3.45,18.5,259.5,182.04,122.53
2016,7,15,18,0,505.0,73.0,3.5,18.0,210.0,137.1,86.88
2016,7,15,18,15,455.5,62.5,3.45,17.5,166.5,90.99,52.9
2016,7,15,18,30,406.0,52.0,3.4,17.0,123.0,50.9,30.36
2016,7,15,18,45,298.5,40.5,3.35,16.5,83.5,31.28,21.02
2016,7,15,19,0,191.0,29.0,3.3,16.0,44.0,22.83,10.36
2016,7,15,19,15,95.5,14.5,3.25,15.5,22.0,13.82,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.5,13.0,3.4,14.0,22.5,12.39,0.0
2016,7,16,5,30,241.0,26.0,3.4,14.0,45.0,21.1,8.84
2016,7,16,5,45,350.0,35.5,3.45,14.5,85.0,27.74,18.14
2016,7,16,6,0,459.0,45.0,3.5,15.0,125.0,44.86,25.21
2016,7,16,6,15,258.5,72.5,3.4,15.5,120.5,81.78,53.43
2016,7,16,6,30,58.0,100.0,3.3,16.0,116.0,97.68,74.43
2016,7,16,6,45,66.5,121.0,3.2,16.5,142.5,122.75,95.17
2016,7,16,7,0,75.0,142.0,3.1,17.0,169.0,149.05,116.85
2016,7,16,7,15,59.5,159.5,3.0,17.0,183.0,165.72,131.25
2016,7,16,7,30,44.0,177.0,2.9,17.0,197.0,180.59,143.66
2016,7,16,7,45,167.5,198.5,2.85,17.5,288.0,259.28,205.99
2016,7,16,8,0,291.0,220.0,2.8,18.0,379.0,352.69,279.52
2016,7,16,8,15,223.5,251.0,2.75,18.5,380.0,360.06,284.51
2016,7,16,8,30,156.0,282.0,2.7,19.0,381.0,362.76,285.18
2016,7,16,8,45,514.0,187.5,2.7,19.5,545.5,518.65,408.67
2016,7,16,9,0,872.0,93.0,2.7,20.0,710.0,696.11,543.27
2016,7,16,9,15,883.0,94.5,2.7,20.0,750.0,744.17,575.31
2016,7,16,9,30,894.0,96.0,2.7,20.0,790.0,790.65,606.62
2016,7,16,9,45,901.0,98.5,2.75,20.5,824.5,833.09,633.85
2016,7,16,10,0,908.0,101.0,2.8,21.0,859.0,873.17,659.16
2016,7,16,10,15,915.0,102.0,2.85,21.0,888.0,909.19,682.75
2016,7,16,10,30,922.0,103.0,2.9,21.0,917.0,942.47,704.42
2016,7,16,10,45,925.5,105.0,2.95,21.5,939.0,970.61,721.22
2016,7,16,11,0,929.0,107.0,3.0,22.0,961.0,995.51,735.85
2016,7,16,11,15,932.5,107.5,3.05,22.0,976.5,1015.56,748.73
2016,7,16,11,30,936.0,108.0,3.1,22.0,992.0,1032.17,759.46
2016,7,16,11,45,937.5,108.0,3.2,22.0,1000.0,1042.78,766.81
2016,7,16,12,0,939.0,108.0,3.3,22.0,1008.0,1049.79,771.97
2016,7,16,12,15,939.5,108.0,3.35,22.0,1008.5,1052.17,773.82
2016,7,16,12,30,940.0,108.0,3.4,22.0,1009.0,1050.9,773.43
2016,7,16,12,45,937.5,109.0,3.5,22.0,1001.5,1044.02,769.9
2016,7,16,13,0,935.0,110.0,3.6,22.0,994.0,1033.54,764.11
2016,7,16,13,15,933.0,109.5,3.6,22.0,980.0,1018.51,754.65
2016,7,16,13,30,931.0,109.0,3.6,22.0,966.0,999.98,742.98
2016,7,16,13,45,928.0,107.5,3.65,22.0,944.5,976.11,728.13
2016,7,16,14,0,925.0,106.0,3.7,22.0,923.0,948.97,711.08
2016,7,16,14,15,919.0,105.0,3.75,21.5,894.5,916.56,691.72
2016,7,16,14,30,913.0,104.0,3.8,21.0,866.0,881.34,670.21
2016,7,16,14,45,905.5,102.0,3.85,21.0,832.0,841.25,643.79
2016,7,16,15,0,898.0,100.0,3.9,21.0,798.0,798.83,615.46
2016,7,16,15,15,887.5,98.5,3.95,20.5,758.0,752.59,585.18
2016,7,16,15,30,877.0,97.0,4.0,20.0,718.0,704.7,552.97
2016,7,16,15,45,863.0,94.5,4.05,20.0,673.0,652.17,513.58
2016,7,16,16,0,849.0,92.0,4.1,20.0,628.0,598.81,472.5
2016,7,16,16,15,831.0,89.5,4.1,19.5,580.0,543.06,429.08
2016,7,16,16,30,813.0,87.0,4.1,19.0,532.0,486.7,383.74
2016,7,16,16,45,789.0,83.5,4.2,19.0,481.5,427.2,333.92
2016,7,16,17,0,765.0,80.0,4.3,19.0,431.0,369.11,283.85
2016,7,16,17,15,732.0,76.0,4.3,18.5,379.0,309.35,231.77
2016,7,16,17,30,699.0,72.0,4.3,18.0,327.0,250.83,179.98
2016,7,16,17,45,653.0,66.5,4.3,17.5,275.5,193.12,129.62
2016,7,16,18,0,607.0,61.0,4.3,17.0,224.0,140.49,85.63
2016,7,16,18,15,537.5,54.0,4.2,16.5,176.0,89.87,49.02
2016,7,16,18,30,468.0,47.0,4.1,16.0,128.0,47.58,26.83
2016,7,16,18,45,358.5,36.5,4.1,15.5,87.0,28.67,18.84
2016,7,16,19,0,249.0,26.0,4.1,15.0,46.0,21.09,8.83
2016,7,16,19,15,124.5,13.0,4.1,14.5,23.0,12.39,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,138.0,12.0,4.45,14.0,22.5,11.44,0.0
2016,7,17,5,30,276.0,24.0,4.5,14.0,45.0,19.29,7.08
2016,7,17,5,45,389.0,32.5,4.6,14.5,86.0,25.12,15.84
2016,7,17,6,0,502.0,41.0,4.7,15.0,127.0,41.73,22.24
2016,7,17,6,15,386.0,66.5,4.65,15.0,146.0,86.7,52.8
2016,7,17,6,30,270.0,92.0,4.6,15.0,165.0,119.15,83.4
2016,7,17,6,45,289.5,109.5,4.6,15.5,202.0,156.86,115.12
2016,7,17,7,0,309.0,127.0,4.6,16.0,239.0,196.9,149.61
2016,7,17,7,15,213.5,157.5,4.55,16.0,241.0,214.44,168.62
2016,7,17,7,30,118.0,188.0,4.5,16.0,243.0,219.69,175.54
2016,7,17,7,45,243.5,195.5,4.45,16.5,323.5,291.17,232.74
2016,7,17,8,0,369.0,203.0,4.4,17.0,404.0,374.61,299.49
2016,7,17,8,15,614.5,142.5,4.4,17.0,513.5,476.61,382.14
2016,7,17,8,30,860.0,82.0,4.4,17.0,623.0,593.95,476.22
2016,7,17,8,45,874.5,83.5,4.45,17.5,667.5,647.18,517.05
2016,7,17,9,0,889.0,85.0,4.5,18.0,712.0,699.63,556.23
2016,7,17,9,15,899.0,86.5,4.55,18.0,752.0,747.75,590.51
2016,7,17,9,30,909.0,88.0,4.6,18.0,792.0,794.15,623.22
2016,7,17,9,45,903.0,97.0,4.65,18.5,823.0,833.31,649.16
2016,7,17,10,0,897.0,106.0,4.7,19.0,854.0,869.12,672.48
2016,7,17,10,15,903.0,107.5,4.7,19.0,882.5,904.47,696.32
2016,7,17,10,30,909.0,109.0,4.7,19.0,911.0,937.07,718.08
2016,7,17,10,45,911.5,111.0,4.75,19.5,932.0,963.99,734.8
2016,7,17,11,0,914.0,113.0,4.8,20.0,953.0,987.68,749.26
2016,7,17,11,15,917.0,113.5,4.8,20.0,967.5,1007.02,761.84
2016,7,17,11,30,920.0,114.0,4.8,20.0,982.0,1022.96,772.17
2016,7,17,11,45,921.5,113.5,4.8,20.0,989.5,1032.94,778.55
2016,7,17,12,0,923.0,113.0,4.8,20.0,997.0,1039.38,782.67
2016,7,17,12,15,923.0,113.0,4.9,19.5,997.0,1041.24,786.26
2016,7,17,12,30,923.0,113.0,5.0,19.0,997.0,1039.52,787.55
2016,7,17,12,45,919.0,114.0,5.1,19.0,988.5,1031.26,782.91
2016,7,17,13,0,915.0,115.0,5.2,19.0,980.0,1019.49,775.97
2016,7,17,13,15,912.0,114.5,5.3,19.0,965.0,1003.76,766.33
2016,7,17,13,30,909.0,114.0,5.4,19.0,950.0,984.64,754.37
2016,7,17,13,45,907.5,111.0,5.5,19.0,929.0,961.11,739.3
2016,7,17,14,0,906.0,108.0,5.6,19.0,908.0,934.31,721.87
2016,7,17,14,15,899.5,106.5,5.65,19.0,879.5,901.48,699.75
2016,7,17,14,30,893.0,105.0,5.7,19.0,851.0,865.92,675.56
2016,7,17,14,45,887.0,102.0,5.8,19.0,817.0,826.71,648.77
2016,7,17,15,0,881.0,99.0,5.9,19.0,783.0,785.11,619.94
2016,7,17,15,15,662.5,179.5,5.95,18.5,678.5,673.31,536.32
2016,7,17,15,30,444.0,260.0,6.0,18.0,574.0,567.79,452.77
2016,7,17,15,45,329.0,269.0,6.1,18.0,493.5,475.15,379.85
2016,7,17,16,0,214.0,278.0,6.2,18.0,413.0,393.78,314.73
2016,7,17,16,15,190.0,256.5,6.2,17.5,369.5,347.7,278.74
2016,7,17,16,30,166.0,235.0,6.2,17.0,326.0,303.87,243.96
2016,7,17,16,45,156.0,212.0,6.25,16.5,291.0,267.15,214.48
2016,7,17,17,0,146.0,189.0,6.3,16.0,256.0,231.5,185.35
2016,7,17,17,15,105.0,164.5,6.2,15.5,210.0,185.77,148.07
2016,7,17,17,30,64.0,140.0,6.1,15.0,164.0,144.62,114.7
2016,7,17,17,45,56.0,119.5,6.1,15.0,138.0,119.51,93.58
2016,7,17,18,0,48.0,99.0,6.1,15.0,112.0,95.55,73.42
2016,7,17,18,15,252.0,72.0,6.0,14.5,117.5,81.23,53.38
2016,7,17,18,30,456.0,45.0,5.9,14.0,123.0,45.34,25.48
2016,7,17,18,45,343.0,35.5,5.8,14.0,83.0,27.8,18.17
2016,7,17,19,0,230.0,26.0,5.7,14.0,43.0,21.18,8.49
2016,7,17,19,15,115.0,13.0,5.65,13.5,21.5,12.39,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,124.5,11.5,4.1,13.0,21.0,10.96,0.0
2016,7,18,5,30,249.0,23.0,4.1,13.0,42.0,18.41,5.98
2016,7,18,5,45,363.0,32.0,4.1,13.5,81.5,24.73,15.54
2016,7,18,6,0,477.0,41.0,4.1,14.0,121.0,40.78,22.18
2016,7,18,6,15,238.5,52.0,4.05,14.5,92.0,62.42,38.16
2016,7,18,6,30,0.0,63.0,4.0,15.0,63.0,58.29,44.06
2016,7,18,6,45,0.0,78.0,3.95,15.5,78.0,72.12,55.75
2016,7,18,7,0,0.0,93.0,3.9,16.0,93.0,86.04,67.28
2016,7,18,7,15,0.0,96.5,3.85,16.0,96.5,89.54,70.03
2016,7,18,7,30,0.0,100.0,3.8,16.0,100.0,92.96,72.66
2016,7,18,7,45,0.0,129.5,3.8,16.5,130.0,120.38,94.96
2016,7,18,8,0,0.0,159.0,3.8,17.0,160.0,148.0,117.02
2016,7,18,8,15,79.0,219.5,3.75,17.0,270.0,249.56,199.28
2016,7,18,8,30,158.0,280.0,3.7,17.0,380.0,362.23,288.49
2016,7,18,8,45,106.5,289.0,3.7,17.5,358.5,343.2,271.74
2016,7,18,9,0,55.0,298.0,3.7,18.0,337.0,322.57,253.75
2016,7,18,9,15,50.5,311.0,3.7,18.0,348.5,335.25,263.04
2016,7,18,9,30,46.0,324.0,3.7,18.0,360.0,347.42,271.78
2016,7,18,9,45,141.0,359.0,3.75,18.5,475.5,467.8,364.93
2016,7,18,10,0,236.0,394.0,3.8,19.0,591.0,588.91,455.44
2016,7,18,10,15,243.5,407.5,3.85,19.0,616.5,625.19,480.97
2016,7,18,10,30,251.0,421.0,3.9,19.0,642.0,654.13,501.52
2016,7,18,10,45,170.0,430.0,3.95,19.5,581.5,587.66,449.71
2016,7,18,11,0,89.0,439.0,4.0,20.0,521.0,515.61,393.63
2016,7,18,11,15,253.5,416.0,4.05,20.0,654.5,671.81,512.7
2016,7,18,11,30,418.0,393.0,4.1,20.0,788.0,822.23,622.78
2016,7,18,11,45,395.0,407.5,4.15,20.0,783.0,811.15,613.42
2016,7,18,12,0,372.0,422.0,4.2,20.0,778.0,805.74,608.94
2016,7,18,12,15,650.5,260.0,4.25,20.0,882.5,932.14,706.48
2016,7,18,12,30,929.0,98.0,4.3,20.0,987.0,1030.88,773.48
2016,7,18,12,45,933.5,94.0,4.35,20.0,981.0,1025.92,769.85
2016,7,18,13,0,938.0,90.0,4.4,20.0,975.0,1017.24,764.61
2016,7,18,13,15,935.5,89.5,4.4,20.0,961.0,1001.66,754.44
2016,7,18,13,30,933.0,89.0,4.4,20.0,947.0,982.59,742.1
2016,7,18,13,45,931.5,87.0,4.45,20.0,926.0,959.5,727.5
2016,7,18,14,0,930.0,85.0,4.5,20.0,905.0,933.06,710.57
2016,7,18,14,15,925.0,84.0,4.5,20.0,877.5,901.35,689.54
2016,7,18,14,30,920.0,83.0,4.5,20.0,850.0,866.74,666.4
2016,7,18,14,45,914.5,81.0,4.5,20.0,816.5,827.97,640.18
2016,7,18,15,0,909.0,79.0,4.5,20.0,783.0,786.71,611.97
2016,7,18,15,15,899.5,77.5,4.5,20.0,744.0,740.72,580.07
2016,7,18,15,30,890.0,76.0,4.5,20.0,705.0,692.98,546.52
2016,7,18,15,45,879.5,73.5,4.5,20.0,661.5,642.07,508.41
2016,7,18,16,0,869.0,71.0,4.5,20.0,618.0,589.98,467.77
2016,7,18,16,15,853.0,69.0,4.55,19.5,570.5,534.51,424.3
2016,7,18,16,30,837.0,67.0,4.6,19.0,523.0,478.94,379.19
2016,7,18,16,45,816.5,64.0,4.65,19.0,473.5,420.6,329.67
2016,7,18,17,0,796.0,61.0,4.7,19.0,424.0,363.22,279.46
2016,7,18,17,15,767.0,58.0,4.75,18.5,373.5,302.92,226.32
2016,7,18,17,30,738.0,55.0,4.8,18.0,323.0,246.23,175.29
2016,7,18,17,45,697.0,51.0,4.9,17.5,272.5,188.94,124.57
2016,7,18,18,0,656.0,47.0,5.0,17.0,222.0,136.1,79.89
2016,7,18,18,15,593.0,42.0,4.95,16.5,174.5,85.22,43.07
2016,7,18,18,30,530.0,37.0,4.9,16.0,127.0,41.89,21.4
2016,7,18,18,45,424.0,29.0,4.85,15.5,86.0,24.04,14.81
2016,7,18,19,0,318.0,21.0,4.8,15.0,45.0,16.53,4.95
2016,7,18,19,15,159.0,10.5,4.65,14.5,22.5,10.01,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,158.0,10.5,3.25,13.0,21.5,10.01,0.0
2016,7,19,5,30,316.0,21.0,3.3,13.0,43.0,16.66,4.27
2016,7,19,5,45,423.5,28.5,3.4,13.5,84.0,23.69,14.59
2016,7,19,6,0,531.0,36.0,3.5,14.0,125.0,39.16,20.42
2016,7,19,6,15,265.5,61.0,3.45,14.0,105.5,71.94,45.29
2016,7,19,6,30,0.0,86.0,3.4,14.0,86.0,78.33,61.23
2016,7,19,6,45,4.5,104.5,3.4,14.5,106.0,96.47,76.35
2016,7,19,7,0,9.0,123.0,3.4,15.0,126.0,115.27,91.77
2016,7,19,7,15,4.5,121.5,3.4,15.5,123.0,113.74,90.27
2016,7,19,7,30,0.0,120.0,3.4,16.0,120.0,111.36,87.94
2016,7,19,7,45,2.5,145.0,3.45,16.5,147.0,135.79,107.61
2016,7,19,8,0,5.0,170.0,3.5,17.0,174.0,160.65,127.32
2016,7,19,8,15,3.5,171.0,3.55,17.0,174.0,161.37,127.47
2016,7,19,8,30,2.0,172.0,3.6,17.0,174.0,161.84,127.46
2016,7,19,8,45,13.0,215.5,3.65,17.5,225.0,210.12,165.77
2016,7,19,9,0,24.0,259.0,3.7,18.0,276.0,259.77,204.42
2016,7,19,9,15,104.0,311.0,3.75,18.0,391.0,379.86,299.15
2016,7,19,9,30,184.0,363.0,3.8,18.0,506.0,498.09,389.81
2016,7,19,9,45,197.5,380.0,3.85,18.5,539.0,534.37,415.5
2016,7,19,10,0,211.0,397.0,3.9,19.0,572.0,571.04,441.52
2016,7,19,10,15,191.0,414.0,3.95,19.0,577.0,578.61,445.87
2016,7,19,10,30,171.0,431.0,4.0,19.0,582.0,584.33,448.96
2016,7,19,10,45,219.5,435.5,4.05,19.5,633.5,639.46,489.32
2016,7,19,11,0,268.0,440.0,4.1,20.0,685.0,704.43,535.71
2016,7,19,11,15,400.5,400.5,4.1,20.0,774.5,798.81,606.0
2016,7,19,11,30,533.0,361.0,4.1,20.0,864.0,904.07,681.87
2016,7,19,11,45,738.5,228.0,4.2,20.0,930.5,982.05,740.22
2016,7,19,12,0,944.0,95.0,4.3,20.0,997.0,1043.11,781.37
2016,7,19,12,15,944.0,95.0,4.35,20.0,997.0,1045.06,782.45
2016,7,19,12,30,944.0,95.0,4.4,20.0,997.0,1043.32,781.63
2016,7,19,12,45,937.5,98.0,4.45,20.5,988.0,1034.51,774.73
2016,7,19,13,0,931.0,101.0,4.5,21.0,979.0,1022.15,765.73
2016,7,19,13,15,928.5,100.5,4.55,21.0,964.5,1006.66,756.22
2016,7,19,13,30,926.0,100.0,4.6,21.0,950.0,987.71,744.41
2016,7,19,13,45,925.0,97.0,4.7,21.0,929.0,964.21,729.93
2016,7,19,14,0,924.0,94.0,4.8,21.0,908.0,937.36,713.06
2016,7,19,14,15,918.0,93.0,4.85,21.0,879.5,904.91,691.83
2016,7,19,14,30,912.0,92.0,4.9,21.0,851.0,869.65,668.49
2016,7,19,14,45,907.0,89.0,5.0,21.0,817.5,830.5,642.48
2016,7,19,15,0,902.0,86.0,5.1,21.0,784.0,788.84,614.35
2016,7,19,15,15,891.5,84.5,5.1,20.5,744.0,742.35,583.01
2016,7,19,15,30,881.0,83.0,5.1,20.0,704.0,694.21,549.97
2016,7,19,15,45,870.5,80.0,5.2,20.0,660.5,643.14,511.51
2016,7,19,16,0,860.0,77.0,5.3,20.0,617.0,590.91,470.69
2016,7,19,16,15,843.0,74.5,5.3,19.5,569.5,534.76,426.2
2016,7,19,16,30,826.0,72.0,5.3,19.0,522.0,478.64,380.25
2016,7,19,16,45,806.5,68.5,5.35,19.0,472.5,420.74,330.8
2016,7,19,17,0,787.0,65.0,5.4,19.0,423.0,362.66,279.82
2016,7,19,17,15,757.0,61.5,5.35,18.5,372.0,303.07,227.04
2016,7,19,17,30,727.0,58.0,5.3,18.0,321.0,246.14,175.73
2016,7,19,17,45,687.0,53.5,5.25,17.5,271.0,189.14,125.17
2016,7,19,18,0,647.0,49.0,5.2,17.0,221.0,136.5,80.63
2016,7,19,18,15,582.5,43.5,5.05,16.5,173.0,85.54,43.79
2016,7,19,18,30,518.0,38.0,4.9,16.0,125.0,42.34,22.12
2016,7,19,18,45,413.0,30.0,4.75,16.0,84.5,23.02,13.86
2016,7,19,19,0,308.0,22.0,4.6,16.0,44.0,17.54,5.05
2016,7,19,19,15,154.0,11.0,4.5,15.5,22.0,10.48,0.0
2016,7,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,158.5,10.0,3.35,13.5,21.0,9.53,0.0
2016,7,20,5,30,317.0,20.0,3.5,14.0,42.0,17.22,3.82
2016,7,20,5,45,423.5,28.0,3.65,14.5,82.5,23.29,14.12
2016,7,20,6,0,530.0,36.0,3.8,15.0,123.0,38.67,20.28
2016,7,20,6,15,273.5,63.5,3.75,15.0,109.0,74.46,46.95
2016,7,20,6,30,17.0,91.0,3.7,15.0,95.0,84.91,65.77
2016,7,20,6,45,22.5,110.5,3.7,15.5,117.5,104.87,82.37
2016,7,20,7,0,28.0,130.0,3.7,16.0,140.0,126.31,100.02
2016,7,20,7,15,93.5,157.5,3.65,16.5,198.5,174.64,138.26
2016,7,20,7,30,159.0,185.0,3.6,17.0,257.0,232.32,184.39
2016,7,20,7,45,200.5,204.5,3.55,17.5,306.5,279.02,221.83
2016,7,20,8,0,242.0,224.0,3.5,18.0,356.0,332.78,264.48
2016,7,20,8,15,306.5,233.5,3.45,18.0,415.5,391.54,311.17
2016,7,20,8,30,371.0,243.0,3.4,18.0,475.0,456.36,362.01
2016,7,20,8,45,638.5,158.0,3.4,18.5,592.0,572.36,453.57
2016,7,20,9,0,906.0,73.0,3.4,19.0,709.0,698.96,550.28
2016,7,20,9,15,916.0,74.5,3.4,19.5,749.5,747.96,582.71
2016,7,20,9,30,926.0,76.0,3.4,20.0,790.0,795.21,613.81
2016,7,20,9,45,924.5,82.5,3.4,20.5,822.5,836.35,640.13
2016,7,20,10,0,923.0,89.0,3.4,21.0,855.0,874.42,664.01
2016,7,20,10,15,929.0,90.0,3.45,21.0,884.0,910.24,687.7
2016,7,20,10,30,935.0,91.0,3.5,21.0,913.0,943.21,709.36
2016,7,20,10,45,941.5,91.0,3.55,21.5,936.0,972.6,727.15
2016,7,20,11,0,948.0,91.0,3.6,22.0,959.0,998.84,742.77
2016,7,20,11,15,951.0,91.5,3.65,22.0,974.0,1018.89,755.73
2016,7,20,11,30,954.0,92.0,3.7,22.0,989.0,1035.41,766.46
2016,7,20,11,45,957.0,91.0,3.8,22.5,997.5,1046.78,772.76
2016,7,20,12,0,960.0,90.0,3.9,23.0,1006.0,1054.47,776.76
2016,7,20,12,15,960.0,90.0,4.0,23.0,1006.5,1056.46,778.65
2016,7,20,12,30,960.0,90.0,4.1,23.0,1007.0,1054.7,778.2
2016,7,20,12,45,959.5,89.5,4.25,23.0,999.5,1048.17,775.06
2016,7,20,13,0,959.0,89.0,4.4,23.0,992.0,1037.92,769.52
2016,7,20,13,15,956.5,89.0,4.5,23.0,977.5,1022.55,760.34
2016,7,20,13,30,954.0,89.0,4.6,23.0,963.0,1003.6,749.16
2016,7,20,13,45,951.0,88.0,4.75,23.0,941.5,979.66,735.01
2016,7,20,14,0,948.0,87.0,4.9,23.0,920.0,952.37,718.42
2016,7,20,14,15,942.5,86.0,5.0,22.5,891.5,919.65,698.96
2016,7,20,14,30,937.0,85.0,5.1,22.0,863.0,884.0,677.17
2016,7,20,14,45,929.5,83.5,5.25,22.0,828.5,843.46,650.54
2016,7,20,15,0,922.0,82.0,5.4,22.0,794.0,800.51,621.79
2016,7,20,15,15,912.5,80.5,5.45,21.5,754.5,753.9,590.68
2016,7,20,15,30,903.0,79.0,5.5,21.0,715.0,705.49,557.71
2016,7,20,15,45,890.0,77.5,5.6,21.0,670.0,653.27,518.54
2016,7,20,16,0,877.0,76.0,5.7,21.0,625.0,600.09,476.94
