Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,16,15,860.0,73.5,5.7,20.5,577.0,543.02,431.76
2016,7,20,16,30,843.0,71.0,5.7,20.0,529.0,485.95,385.09
2016,7,20,16,45,821.0,68.5,5.75,20.0,478.5,426.98,334.8
2016,7,20,17,0,799.0,66.0,5.8,20.0,428.0,368.1,283.21
2016,7,20,17,15,768.0,62.5,5.8,19.5,376.0,307.44,229.66
2016,7,20,17,30,737.0,59.0,5.8,19.0,324.0,249.53,177.64
2016,7,20,17,45,694.0,54.5,5.8,18.5,273.0,191.28,126.24
2016,7,20,18,0,651.0,50.0,5.8,18.0,222.0,137.76,81.21
2016,7,20,18,15,585.0,44.5,5.65,17.5,173.5,86.41,44.31
2016,7,20,18,30,519.0,39.0,5.5,17.0,125.0,40.63,20.76
2016,7,20,18,45,411.0,30.5,5.4,16.5,84.0,23.55,14.22
2016,7,20,19,0,303.0,22.0,5.3,16.0,43.0,17.63,4.47
2016,7,20,19,15,151.5,11.0,5.2,15.5,21.5,10.48,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,152.5,10.0,3.95,13.5,20.0,9.53,0.0
2016,7,21,5,30,305.0,20.0,4.1,14.0,40.0,15.89,2.26
2016,7,21,5,45,415.0,28.5,4.35,14.5,81.0,21.91,12.88
2016,7,21,6,0,525.0,37.0,4.6,15.0,122.0,39.09,21.02
2016,7,21,6,15,590.0,42.5,4.6,15.0,170.0,82.5,41.8
2016,7,21,6,30,655.0,48.0,4.6,15.0,218.0,133.77,78.61
2016,7,21,6,45,698.0,52.0,4.6,15.5,268.5,186.91,123.52
2016,7,21,7,0,741.0,56.0,4.6,16.0,319.0,244.78,175.01
2016,7,21,7,15,524.0,111.5,4.5,16.5,312.0,271.23,207.47
2016,7,21,7,30,307.0,167.0,4.4,17.0,305.0,272.48,215.04
2016,7,21,7,45,354.5,179.5,4.3,17.5,357.0,323.93,257.27
2016,7,21,8,0,402.0,192.0,4.2,18.0,409.0,383.27,304.96
2016,7,21,8,15,383.0,218.0,4.1,18.0,440.0,417.98,332.88
2016,7,21,8,30,364.0,244.0,4.0,18.0,471.0,453.3,360.37
2016,7,21,8,45,634.0,159.0,3.9,18.5,589.0,570.56,453.36
2016,7,21,9,0,904.0,74.0,3.8,19.0,707.0,698.64,551.52
2016,7,21,9,15,914.0,75.0,3.75,19.5,747.0,747.1,583.58
2016,7,21,9,30,924.0,76.0,3.7,20.0,787.0,793.81,614.27
2016,7,21,9,45,930.5,78.0,3.7,20.5,821.5,836.74,642.0
2016,7,21,10,0,937.0,80.0,3.7,21.0,856.0,877.2,667.65
2016,7,21,10,15,943.0,81.0,3.75,21.0,885.0,913.51,691.74
2016,7,21,10,30,949.0,82.0,3.8,21.0,914.0,946.92,713.77
2016,7,21,10,45,954.0,82.0,3.9,21.0,936.5,975.3,732.65
2016,7,21,11,0,959.0,82.0,4.0,21.0,959.0,1000.42,749.38
2016,7,21,11,15,962.0,82.5,4.1,21.0,975.0,1020.71,762.93
2016,7,21,11,30,965.0,83.0,4.2,21.0,991.0,1037.42,774.19
2016,7,21,11,45,967.5,83.0,4.35,21.5,999.0,1049.45,781.26
2016,7,21,12,0,970.0,83.0,4.5,22.0,1007.0,1057.76,785.99
2016,7,21,12,15,970.5,83.0,4.65,22.0,1007.5,1060.28,789.01
2016,7,21,12,30,971.0,83.0,4.8,22.0,1008.0,1059.0,789.61
2016,7,21,12,45,961.5,88.5,4.95,22.0,999.0,1049.67,784.88
2016,7,21,13,0,952.0,94.0,5.1,22.0,990.0,1036.72,777.76
2016,7,21,13,15,950.0,93.5,5.1,21.5,975.5,1021.4,769.39
2016,7,21,13,30,948.0,93.0,5.1,21.0,961.0,1002.51,758.61
2016,7,21,13,45,948.0,90.5,5.15,21.0,940.5,979.93,744.21
2016,7,21,14,0,948.0,88.0,5.2,21.0,920.0,953.86,727.38
2016,7,21,14,15,942.5,87.0,5.15,21.0,892.0,921.11,705.18
2016,7,21,14,30,937.0,86.0,5.1,21.0,864.0,885.42,680.89
2016,7,21,14,45,933.5,82.5,5.1,21.0,830.0,846.02,654.15
2016,7,21,15,0,930.0,79.0,5.1,21.0,796.0,803.9,625.26
2016,7,21,15,15,920.5,77.5,5.05,20.5,756.0,756.92,593.49
2016,7,21,15,30,911.0,76.0,5.0,20.0,716.0,708.11,559.94
2016,7,21,15,45,901.5,73.0,5.0,20.0,672.0,656.19,521.02
2016,7,21,16,0,892.0,70.0,5.0,20.0,628.0,602.95,479.3
2016,7,21,16,15,875.5,68.0,5.0,19.5,579.5,545.88,434.24
2016,7,21,16,30,859.0,66.0,5.0,19.0,531.0,488.71,387.56
2016,7,21,16,45,838.5,63.0,5.05,19.0,480.5,429.0,336.71
2016,7,21,17,0,818.0,60.0,5.1,19.0,430.0,370.21,285.11
2016,7,21,17,15,788.5,57.0,5.1,18.5,378.0,309.76,231.52
2016,7,21,17,30,759.0,54.0,5.1,18.0,326.0,250.18,177.88
2016,7,21,17,45,716.5,50.5,5.1,17.5,274.5,191.7,126.02
2016,7,21,18,0,674.0,47.0,5.1,17.0,223.0,137.85,80.53
2016,7,21,18,15,609.0,41.5,4.95,16.5,174.0,85.19,42.6
2016,7,21,18,30,544.0,36.0,4.8,16.0,125.0,40.37,20.5
2016,7,21,18,45,433.0,28.0,4.7,15.5,83.5,23.32,14.04
2016,7,21,19,0,322.0,20.0,4.6,15.0,42.0,17.25,3.57
2016,7,21,19,15,161.0,10.0,4.5,14.5,21.0,9.53,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,154.0,9.5,3.75,13.5,19.5,9.05,0.0
2016,7,22,5,30,308.0,19.0,3.9,14.0,39.0,16.39,1.48
2016,7,22,5,45,418.0,27.5,4.05,14.5,79.5,22.99,13.72
2016,7,22,6,0,528.0,36.0,4.2,15.0,120.0,37.74,20.19
2016,7,22,6,15,594.5,41.5,4.1,15.5,168.5,81.44,40.75
2016,7,22,6,30,661.0,47.0,4.0,16.0,217.0,133.18,77.5
2016,7,22,6,45,704.5,51.5,3.95,16.5,268.5,187.28,122.92
2016,7,22,7,0,748.0,56.0,3.9,17.0,320.0,246.17,174.92
2016,7,22,7,15,779.0,59.0,3.8,17.5,372.5,304.2,227.1
2016,7,22,7,30,810.0,62.0,3.7,18.0,425.0,366.03,281.5
2016,7,22,7,45,832.5,65.0,3.65,18.5,476.0,425.28,332.57
2016,7,22,8,0,855.0,68.0,3.6,19.0,527.0,485.7,382.83
2016,7,22,8,15,872.0,70.0,3.55,19.0,576.0,543.03,429.8
2016,7,22,8,30,889.0,72.0,3.5,19.0,625.0,600.34,475.28
2016,7,22,8,45,902.0,74.0,3.5,19.5,670.0,654.8,516.42
2016,7,22,9,0,915.0,76.0,3.5,20.0,715.0,708.28,554.94
2016,7,22,9,15,925.0,77.5,3.5,20.5,756.0,757.8,588.03
2016,7,22,9,30,935.0,79.0,3.5,21.0,797.0,805.55,619.3
2016,7,22,9,45,932.5,86.0,3.55,21.5,829.5,846.84,645.82
2016,7,22,10,0,930.0,93.0,3.6,22.0,862.0,884.96,669.87
2016,7,22,10,15,936.0,94.0,3.65,22.0,891.0,921.1,693.69
2016,7,22,10,30,942.0,95.0,3.7,22.0,920.0,954.37,715.45
2016,7,22,10,45,947.5,95.0,3.75,22.5,943.0,983.08,732.7
2016,7,22,11,0,953.0,95.0,3.8,23.0,966.0,1008.57,747.74
2016,7,22,11,15,956.0,95.5,3.9,23.0,981.0,1028.78,761.09
2016,7,22,11,30,959.0,96.0,4.0,23.0,996.0,1045.42,772.2
2016,7,22,11,45,961.0,95.5,4.1,23.5,1004.0,1056.41,778.18
2016,7,22,12,0,963.0,95.0,4.2,24.0,1012.0,1063.67,781.83
2016,7,22,12,15,963.0,95.0,4.3,24.0,1012.0,1065.69,783.69
2016,7,22,12,30,963.0,95.0,4.4,24.0,1012.0,1063.93,783.21
2016,7,22,12,45,960.5,95.5,4.55,24.0,1004.0,1056.42,779.42
2016,7,22,13,0,958.0,96.0,4.7,24.0,996.0,1045.21,773.76
2016,7,22,13,15,955.0,95.5,4.85,24.0,981.0,1028.82,764.65
2016,7,22,13,30,952.0,95.0,5.0,24.0,966.0,1008.87,753.11
2016,7,22,13,45,947.5,94.5,5.15,24.0,943.5,984.05,738.19
2016,7,22,14,0,943.0,94.0,5.3,24.0,921.0,955.95,720.89
2016,7,22,14,15,937.0,93.0,5.35,24.0,892.5,922.86,699.35
2016,7,22,14,30,931.0,92.0,5.4,24.0,864.0,886.89,675.67
2016,7,22,14,45,922.5,90.5,5.5,24.0,828.5,845.65,648.34
2016,7,22,15,0,914.0,89.0,5.6,24.0,793.0,802.09,619.04
2016,7,22,15,15,903.5,87.5,5.6,23.5,753.0,754.96,587.53
2016,7,22,15,30,893.0,86.0,5.6,23.0,713.0,706.13,554.28
2016,7,22,15,45,879.0,84.5,5.65,23.0,667.5,653.61,514.75
2016,7,22,16,0,865.0,83.0,5.7,23.0,622.0,600.22,473.21
2016,7,22,16,15,847.0,80.5,5.65,22.5,574.0,543.07,428.28
2016,7,22,16,30,829.0,78.0,5.6,22.0,526.0,485.89,381.9
2016,7,22,16,45,643.0,108.5,5.6,21.5,435.5,387.58,302.84
2016,7,22,17,0,457.0,139.0,5.6,21.0,345.0,306.11,237.26
2016,7,22,17,15,585.5,102.0,5.5,20.5,332.0,285.57,215.11
2016,7,22,17,30,714.0,65.0,5.4,20.0,319.0,248.92,177.0
2016,7,22,17,45,663.0,60.5,5.35,19.5,267.0,190.31,126.02
2016,7,22,18,0,612.0,56.0,5.3,19.0,215.0,135.37,80.55
2016,7,22,18,15,540.5,49.5,5.15,18.5,167.0,84.69,44.5
2016,7,22,18,30,469.0,43.0,5.0,18.0,119.0,42.61,23.39
2016,7,22,18,45,348.5,33.0,4.9,17.5,78.5,25.98,16.06
2016,7,22,19,0,228.0,23.0,4.8,17.0,38.0,18.76,3.32
2016,7,22,19,15,114.0,11.5,4.7,16.5,19.0,10.96,0.0
2016,7,22,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,115.5,10.5,3.1,14.5,17.5,10.01,0.0
2016,7,23,5,30,231.0,21.0,3.1,15.0,35.0,17.01,0.46
2016,7,23,5,45,351.0,30.5,3.1,15.5,74.5,23.86,14.3
2016,7,23,6,0,471.0,40.0,3.1,16.0,114.0,37.74,21.01
2016,7,23,6,15,542.0,46.5,2.95,16.5,162.0,79.61,41.09
2016,7,23,6,30,613.0,53.0,2.8,17.0,210.0,129.99,76.57
2016,7,23,6,45,663.5,57.5,2.65,17.5,261.5,184.61,121.63
2016,7,23,7,0,714.0,62.0,2.5,18.0,313.0,242.94,172.14
2016,7,23,7,15,746.5,66.0,2.5,18.5,365.0,300.54,223.14
2016,7,23,7,30,779.0,70.0,2.5,19.0,417.0,361.13,275.73
2016,7,23,7,45,805.0,72.5,2.5,20.0,468.5,420.11,325.15
2016,7,23,8,0,831.0,75.0,2.5,21.0,520.0,480.91,374.09
2016,7,23,8,15,848.5,77.0,2.55,21.5,568.5,537.35,418.85
2016,7,23,8,30,866.0,79.0,2.6,22.0,617.0,593.86,462.13
2016,7,23,8,45,880.0,81.0,2.65,22.5,662.0,647.92,502.2
2016,7,23,9,0,894.0,83.0,2.7,23.0,707.0,701.14,540.17
2016,7,23,9,15,904.5,85.0,2.8,23.5,747.5,750.69,573.05
2016,7,23,9,30,915.0,87.0,2.9,24.0,788.0,798.56,604.28
2016,7,23,9,45,924.0,87.5,3.0,25.0,823.5,841.75,630.65
2016,7,23,10,0,933.0,88.0,3.1,26.0,859.0,882.65,655.09
2016,7,23,10,15,939.0,89.0,3.2,26.0,888.0,918.93,678.77
2016,7,23,10,30,945.0,90.0,3.3,26.0,917.0,952.32,700.49
2016,7,23,10,45,947.0,92.0,3.45,26.5,938.5,979.95,717.33
2016,7,23,11,0,949.0,94.0,3.6,27.0,960.0,1004.19,731.96
2016,7,23,11,15,952.0,94.5,3.75,27.0,975.5,1024.36,745.42
2016,7,23,11,30,955.0,95.0,3.9,27.0,991.0,1040.98,756.68
2016,7,23,11,45,954.5,96.5,4.05,27.0,998.0,1051.51,764.1
2016,7,23,12,0,954.0,98.0,4.2,27.0,1005.0,1058.3,769.23
2016,7,23,12,15,954.5,98.0,4.35,27.0,1005.5,1060.8,771.71
2016,7,23,12,30,955.0,98.0,4.5,27.0,1006.0,1059.56,771.85
2016,7,23,12,45,951.5,99.5,4.65,27.0,998.5,1052.12,768.21
2016,7,23,13,0,948.0,101.0,4.8,27.0,991.0,1041.02,762.62
2016,7,23,13,15,945.5,100.5,4.9,27.0,976.5,1025.24,753.54
2016,7,23,13,30,943.0,100.0,5.0,27.0,962.0,1005.91,742.12
2016,7,23,13,45,940.0,98.5,5.1,27.0,940.5,981.63,727.37
2016,7,23,14,0,937.0,97.0,5.2,27.0,919.0,954.01,710.3
2016,7,23,14,15,931.5,96.0,5.2,26.5,890.5,921.5,690.54
2016,7,23,14,30,926.0,95.0,5.2,26.0,862.0,886.08,668.61
2016,7,23,14,45,918.5,93.5,5.25,26.0,827.0,845.78,642.02
2016,7,23,15,0,911.0,92.0,5.3,26.0,792.0,803.1,613.49
2016,7,23,15,15,900.5,90.5,5.3,25.5,752.0,756.03,582.46
2016,7,23,15,30,890.0,89.0,5.3,25.0,712.0,707.27,549.7
2016,7,23,15,45,876.0,87.0,5.3,24.5,667.0,654.3,511.11
2016,7,23,16,0,862.0,85.0,5.3,24.0,622.0,600.48,470.51
2016,7,23,16,15,844.5,82.5,5.2,23.5,573.5,543.69,426.11
2016,7,23,16,30,827.0,80.0,5.1,23.0,525.0,486.87,380.3
2016,7,23,16,45,648.5,108.0,5.1,23.0,435.5,389.43,301.95
2016,7,23,17,0,470.0,136.0,5.1,23.0,346.0,308.16,236.56
2016,7,23,17,15,445.0,124.0,5.05,22.0,303.5,259.5,195.9
2016,7,23,17,30,420.0,112.0,5.0,21.0,261.0,213.33,156.6
2016,7,23,17,45,513.5,84.5,5.0,20.5,237.5,180.92,123.68
2016,7,23,18,0,607.0,57.0,5.0,20.0,214.0,135.27,80.33
2016,7,23,18,15,534.0,50.0,4.9,19.5,165.5,84.3,44.29
2016,7,23,18,30,461.0,43.0,4.8,19.0,117.0,42.14,23.23
2016,7,23,18,45,337.0,33.0,4.7,18.5,76.5,26.09,15.99
2016,7,23,19,0,213.0,23.0,4.6,18.0,36.0,18.88,2.15
2016,7,23,19,15,106.5,11.5,4.5,17.5,18.0,10.96,0.0
2016,7,23,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,97.5,10.5,3.1,14.0,16.5,10.01,0.0
2016,7,24,5,30,195.0,21.0,3.1,14.0,33.0,17.1,0.0
2016,7,24,5,45,315.0,32.0,3.15,14.5,71.5,25.35,15.52
2016,7,24,6,0,435.0,43.0,3.2,15.0,110.0,39.61,23.28
2016,7,24,6,15,509.5,50.0,3.05,15.5,157.5,79.99,42.87
2016,7,24,6,30,584.0,57.0,2.9,16.0,205.0,129.39,77.64
2016,7,24,6,45,633.5,62.5,2.8,16.5,256.0,181.35,120.6
2016,7,24,7,0,683.0,68.0,2.7,17.0,307.0,240.53,171.89
2016,7,24,7,15,718.0,72.5,2.65,17.5,359.0,297.67,222.44
2016,7,24,7,30,753.0,77.0,2.6,18.0,411.0,358.14,274.9
2016,7,24,7,45,779.0,80.0,2.6,19.0,462.0,416.28,323.76
2016,7,24,8,0,805.0,83.0,2.6,20.0,513.0,476.09,372.11
2016,7,24,8,15,824.5,85.5,2.6,20.5,561.5,533.26,417.42
2016,7,24,8,30,844.0,88.0,2.6,21.0,610.0,589.94,460.81
2016,7,24,8,45,860.0,90.0,2.65,21.5,655.5,644.3,501.25
2016,7,24,9,0,876.0,92.0,2.7,22.0,701.0,698.05,540.03
2016,7,24,9,15,887.0,93.5,2.7,22.0,742.0,746.75,573.13
2016,7,24,9,30,898.0,95.0,2.7,22.0,783.0,793.85,604.59
2016,7,24,9,45,907.0,96.5,2.75,22.5,818.0,837.47,632.37
2016,7,24,10,0,916.0,98.0,2.8,23.0,853.0,878.86,658.29
2016,7,24,10,15,922.5,99.0,2.85,23.5,882.5,915.09,680.46
2016,7,24,10,30,929.0,100.0,2.9,24.0,912.0,948.5,700.6
2016,7,24,10,45,934.0,100.5,3.0,24.5,934.5,977.02,717.78
2016,7,24,11,0,939.0,101.0,3.1,25.0,957.0,1002.32,732.85
2016,7,24,11,15,942.0,102.0,3.2,25.0,972.5,1022.85,746.28
2016,7,24,11,30,945.0,103.0,3.3,25.0,988.0,1039.85,757.53
2016,7,24,11,45,946.5,103.0,3.4,25.0,995.5,1050.75,764.95
2016,7,24,12,0,948.0,103.0,3.5,25.0,1003.0,1057.96,770.14
2016,7,24,12,15,948.0,103.0,3.65,25.0,1003.0,1059.95,772.47
2016,7,24,12,30,948.0,103.0,3.8,25.0,1003.0,1058.22,772.5
2016,7,24,12,45,945.0,103.5,4.0,25.5,995.0,1050.29,767.4
2016,7,24,13,0,942.0,104.0,4.2,26.0,987.0,1038.7,759.98
2016,7,24,13,15,939.0,103.5,4.35,25.5,972.0,1022.5,752.21
2016,7,24,13,30,936.0,103.0,4.5,25.0,957.0,1002.79,742.07
2016,7,24,13,45,930.5,102.5,4.65,25.0,934.5,977.32,726.92
2016,7,24,14,0,925.0,102.0,4.8,25.0,912.0,948.66,709.62
2016,7,24,14,15,918.5,101.0,4.85,25.0,883.0,915.57,688.39
2016,7,24,14,30,912.0,100.0,4.9,25.0,854.0,879.66,665.08
2016,7,24,14,45,902.5,99.0,5.0,25.0,818.5,838.69,638.32
2016,7,24,15,0,893.0,98.0,5.1,25.0,783.0,795.51,609.66
2016,7,24,15,15,881.5,96.0,5.1,24.5,742.5,747.88,578.11
2016,7,24,15,30,870.0,94.0,5.1,24.0,702.0,698.69,544.88
2016,7,24,15,45,854.0,92.5,5.1,23.5,656.5,645.8,506.02
2016,7,24,16,0,838.0,91.0,5.1,23.0,611.0,592.29,465.53
2016,7,24,16,15,818.5,88.0,5.05,22.5,562.5,535.52,421.17
2016,7,24,16,30,799.0,85.0,5.0,22.0,514.0,478.17,374.98
2016,7,24,16,45,593.5,118.5,4.95,22.0,419.5,375.79,292.64
2016,7,24,17,0,388.0,152.0,4.9,22.0,325.0,292.26,225.83
2016,7,24,17,15,364.5,137.5,4.85,21.0,284.0,246.31,187.77
2016,7,24,17,30,341.0,123.0,4.8,20.0,243.0,202.8,151.07
2016,7,24,17,45,459.5,91.0,4.75,19.5,224.5,174.41,120.9
2016,7,24,18,0,578.0,59.0,4.7,19.0,206.0,132.75,79.8
2016,7,24,18,15,504.5,51.0,4.6,18.5,158.5,82.57,44.21
2016,7,24,18,30,431.0,43.0,4.5,18.0,111.0,41.28,23.25
2016,7,24,18,45,314.5,32.0,4.45,17.5,72.5,25.25,15.27
2016,7,24,19,0,198.0,21.0,4.4,17.0,34.0,17.02,0.08
2016,7,24,19,15,99.0,10.5,4.3,16.5,17.0,10.01,0.0
2016,7,24,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,88.5,10.0,3.05,13.5,15.0,9.53,0.0
2016,7,25,5,30,177.0,20.0,3.1,14.0,30.0,16.23,0.0
2016,7,25,5,45,295.5,31.5,3.15,14.5,68.5,24.98,15.09
2016,7,25,6,0,414.0,43.0,3.2,15.0,107.0,39.03,23.22
2016,7,25,6,15,489.5,51.5,3.05,15.0,154.0,79.56,43.42
2016,7,25,6,30,565.0,60.0,2.9,15.0,201.0,129.28,78.68
2016,7,25,6,45,290.5,91.0,2.8,15.5,164.0,139.47,100.23
2016,7,25,7,0,16.0,122.0,2.7,16.0,127.0,116.13,91.83
2016,7,25,7,15,32.5,147.0,2.6,16.5,160.5,146.08,116.03
2016,7,25,7,30,49.0,172.0,2.5,17.0,194.0,178.17,141.7
2016,7,25,7,45,82.0,199.5,2.45,17.5,241.5,221.73,176.26
2016,7,25,8,0,115.0,227.0,2.4,18.0,289.0,271.87,215.66
2016,7,25,8,15,188.5,245.0,2.4,18.5,357.0,336.28,266.0
2016,7,25,8,30,262.0,263.0,2.4,19.0,425.0,412.1,324.28
2016,7,25,8,45,556.5,183.5,2.45,19.5,560.0,545.56,428.47
2016,7,25,9,0,851.0,104.0,2.5,20.0,695.0,693.1,539.93
2016,7,25,9,15,863.0,106.0,2.5,20.5,736.0,742.03,572.05
2016,7,25,9,30,875.0,108.0,2.5,21.0,777.0,789.5,602.7
2016,7,25,9,45,882.5,111.0,2.5,21.5,812.0,832.61,629.82
2016,7,25,10,0,890.0,114.0,2.5,22.0,847.0,873.44,655.01
2016,7,25,10,15,897.0,115.5,2.55,22.0,876.0,909.84,678.62
2016,7,25,10,30,904.0,117.0,2.6,22.0,905.0,943.53,700.35
2016,7,25,10,45,909.0,117.5,2.65,22.5,927.5,971.46,716.83
2016,7,25,11,0,914.0,118.0,2.7,23.0,950.0,996.26,731.25
2016,7,25,11,15,917.5,118.5,2.7,23.0,965.5,1016.34,743.56
2016,7,25,11,30,921.0,119.0,2.7,23.0,981.0,1032.99,753.74
2016,7,25,11,45,924.5,118.5,2.75,23.5,989.5,1045.14,760.13
2016,7,25,12,0,928.0,118.0,2.8,24.0,998.0,1053.72,764.35
2016,7,25,12,15,928.0,118.0,2.85,24.0,998.5,1055.68,765.95
2016,7,25,12,30,928.0,118.0,2.9,24.0,999.0,1053.98,765.37
2016,7,25,12,45,928.0,117.0,2.95,24.5,992.0,1047.62,760.45
2016,7,25,13,0,928.0,116.0,3.0,25.0,985.0,1037.62,753.33
2016,7,25,13,15,925.0,115.5,3.05,25.0,970.0,1021.59,743.91
2016,7,25,13,30,922.0,115.0,3.1,25.0,955.0,1002.1,732.32
2016,7,25,13,45,920.5,112.0,3.2,25.0,933.5,978.09,718.18
2016,7,25,14,0,919.0,109.0,3.3,25.0,912.0,950.73,701.75
2016,7,25,14,15,912.5,108.0,3.35,24.5,883.0,917.77,682.48
2016,7,25,14,30,906.0,107.0,3.4,24.0,854.0,882.0,661.09
2016,7,25,14,45,901.0,103.5,3.45,24.0,820.0,842.3,635.47
2016,7,25,15,0,896.0,100.0,3.5,24.0,786.0,800.07,607.83
2016,7,25,15,15,884.5,98.0,3.45,23.5,745.5,752.25,576.6
2016,7,25,15,30,873.0,96.0,3.4,23.0,705.0,702.86,543.67
2016,7,25,15,45,862.0,92.0,3.4,23.0,660.5,650.46,505.02
2016,7,25,16,0,851.0,88.0,3.4,23.0,616.0,596.95,464.48
2016,7,25,16,15,832.0,85.5,3.35,22.5,567.0,540.22,420.95
2016,7,25,16,30,813.0,83.0,3.3,22.0,518.0,482.85,375.48
2016,7,25,16,45,625.5,112.0,3.25,22.0,427.0,383.23,296.31
2016,7,25,17,0,438.0,141.0,3.2,22.0,336.0,300.72,230.71
2016,7,25,17,15,413.5,128.0,3.15,21.0,293.5,253.01,191.27
2016,7,25,17,30,389.0,115.0,3.1,20.0,251.0,207.8,153.1
2016,7,25,17,45,497.5,85.5,3.05,19.5,230.0,178.23,122.16
2016,7,25,18,0,606.0,56.0,3.0,19.0,209.0,133.46,79.01
2016,7,25,18,15,532.5,48.5,2.9,18.5,161.0,82.07,42.8
2016,7,25,18,30,459.0,41.0,2.8,18.0,113.0,39.57,21.79
2016,7,25,18,45,340.5,30.5,2.75,17.5,73.0,23.98,14.14
2016,7,25,19,0,222.0,20.0,2.7,17.0,33.0,16.17,0.0
2016,7,25,19,15,111.0,10.0,2.6,16.5,16.5,9.53,0.0
2016,7,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,93.5,9.5,0.75,14.5,14.5,9.05,0.0
2016,7,26,5,30,187.0,19.0,0.8,15.0,29.0,15.37,0.0
2016,7,26,5,45,303.5,30.5,0.85,15.5,67.0,24.16,14.26
2016,7,26,6,0,420.0,42.0,0.9,16.0,105.0,37.88,22.4
2016,7,26,6,15,494.5,50.0,0.85,16.5,152.5,78.24,41.92
2016,7,26,6,30,569.0,58.0,0.8,17.0,200.0,127.64,76.28
2016,7,26,6,45,618.0,64.5,0.8,17.5,250.5,179.6,118.54
2016,7,26,7,0,667.0,71.0,0.8,18.0,301.0,237.12,167.47
2016,7,26,7,15,702.5,75.5,0.8,18.5,353.0,293.81,216.42
2016,7,26,7,30,738.0,80.0,0.8,19.0,405.0,355.14,268.07
2016,7,26,7,45,550.5,138.5,0.85,20.0,397.5,371.81,285.42
2016,7,26,8,0,363.0,197.0,0.9,21.0,390.0,366.24,282.73
2016,7,26,8,15,365.0,218.0,0.9,21.5,427.5,408.77,314.99
2016,7,26,8,30,367.0,239.0,0.9,22.0,465.0,450.94,345.6
2016,7,26,8,45,611.0,170.0,0.95,23.0,579.0,567.4,431.72
2016,7,26,9,0,855.0,101.0,1.0,24.0,693.0,692.99,520.9
2016,7,26,9,15,866.5,103.0,1.05,24.5,733.5,741.77,551.38
2016,7,26,9,30,878.0,105.0,1.1,25.0,774.0,789.04,580.71
2016,7,26,9,45,885.5,107.5,1.15,26.0,809.0,831.82,605.47
2016,7,26,10,0,893.0,110.0,1.2,27.0,844.0,872.3,628.35
2016,7,26,10,15,900.0,111.0,1.3,27.5,873.0,908.32,650.03
2016,7,26,10,30,907.0,112.0,1.4,28.0,902.0,941.63,669.88
2016,7,26,10,45,911.5,113.0,1.5,28.5,924.5,969.71,686.39
2016,7,26,11,0,916.0,114.0,1.6,29.0,947.0,994.62,700.93
2016,7,26,11,15,919.5,114.5,1.75,29.0,962.0,1014.76,714.64
2016,7,26,11,30,923.0,115.0,1.9,29.0,977.0,1031.46,726.31
2016,7,26,11,45,925.0,115.0,2.1,29.0,985.0,1042.66,735.28
2016,7,26,12,0,927.0,115.0,2.3,29.0,993.0,1050.25,742.06
2016,7,26,12,15,927.0,115.0,2.4,29.0,993.5,1052.2,744.26
2016,7,26,12,30,927.0,115.0,2.5,29.0,994.0,1050.5,744.31
2016,7,26,12,45,921.5,117.0,2.65,29.0,985.0,1041.69,740.52
2016,7,26,13,0,916.0,119.0,2.8,29.0,976.0,1029.34,734.54
2016,7,26,13,15,913.0,118.5,2.9,29.0,961.0,1013.46,725.87
2016,7,26,13,30,910.0,118.0,3.0,29.0,946.0,994.14,715.01
2016,7,26,13,45,907.0,116.0,3.1,29.0,924.5,969.97,701.0
2016,7,26,14,0,904.0,114.0,3.2,29.0,903.0,942.56,684.82
2016,7,26,14,15,897.0,113.0,3.2,28.5,874.0,909.54,665.49
2016,7,26,14,30,890.0,112.0,3.2,28.0,845.0,873.79,644.19
2016,7,26,14,45,882.5,109.5,3.25,28.0,810.0,833.58,618.68
2016,7,26,15,0,875.0,107.0,3.3,28.0,775.0,791.08,591.32
2016,7,26,15,15,863.0,104.5,3.25,27.5,734.5,743.19,560.55
2016,7,26,15,30,851.0,102.0,3.2,27.0,694.0,693.82,527.87
2016,7,26,15,45,837.0,99.0,3.2,27.0,649.5,643.06,490.98
2016,7,26,16,0,823.0,96.0,3.2,27.0,605.0,589.41,451.04
2016,7,26,16,15,803.0,93.0,3.15,26.5,556.0,532.04,407.87
2016,7,26,16,30,783.0,90.0,3.1,26.0,507.0,475.1,363.57
2016,7,26,16,45,577.5,121.5,3.05,26.0,412.5,371.6,282.95
2016,7,26,17,0,372.0,153.0,3.0,26.0,318.0,287.12,217.35
2016,7,26,17,15,347.5,138.5,2.9,25.0,277.5,240.23,179.61
2016,7,26,17,30,323.0,124.0,2.8,24.0,237.0,198.01,144.89
2016,7,26,17,45,441.5,92.0,2.7,23.5,219.0,171.26,116.75
2016,7,26,18,0,560.0,60.0,2.6,23.0,201.0,130.45,77.23
2016,7,26,18,15,486.0,51.5,2.5,22.0,153.5,80.86,42.96
2016,7,26,18,30,412.0,43.0,2.4,21.0,106.0,40.28,22.85
2016,7,26,18,45,296.5,31.0,2.3,20.5,68.0,24.54,14.25
2016,7,26,19,0,181.0,19.0,2.2,20.0,30.0,15.3,0.0
2016,7,26,19,15,90.5,9.5,2.1,19.5,15.0,9.05,0.0
2016,7,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,5,15,44.5,8.0,1.2,16.0,10.0,7.63,0.0
2016,7,27,5,30,89.0,16.0,1.2,16.0,20.0,12.54,0.0
2016,7,27,5,45,180.5,32.0,1.25,16.5,54.0,24.87,14.59
2016,7,27,6,0,272.0,48.0,1.3,17.0,88.0,40.3,25.6
2016,7,27,6,15,341.5,60.5,1.25,17.5,131.0,75.47,45.05
2016,7,27,6,30,411.0,73.0,1.2,18.0,174.0,119.05,75.84
2016,7,27,6,45,467.0,81.5,1.2,18.5,222.0,166.17,113.43
2016,7,27,7,0,523.0,90.0,1.2,19.0,270.0,218.49,157.03
2016,7,27,7,15,562.0,97.5,1.2,19.5,319.0,270.87,201.63
2016,7,27,7,30,601.0,105.0,1.2,20.0,368.0,327.27,248.8
2016,7,27,7,45,634.5,109.5,1.3,21.0,417.5,382.14,293.48
2016,7,27,8,0,668.0,114.0,1.4,22.0,467.0,439.75,338.88
2016,7,27,8,15,691.0,118.5,1.4,22.5,514.0,494.16,380.72
2016,7,27,8,30,714.0,123.0,1.4,23.0,561.0,549.58,421.87
2016,7,27,8,45,735.0,125.0,1.45,23.5,605.5,601.66,459.65
2016,7,27,9,0,756.0,127.0,1.5,24.0,650.0,653.87,496.44
2016,7,27,9,15,769.5,130.0,1.55,24.5,689.5,701.46,528.97
2016,7,27,9,30,783.0,133.0,1.6,25.0,729.0,747.98,558.81
2016,7,27,9,45,775.0,145.5,1.65,25.5,758.0,785.37,581.91
2016,7,27,10,0,767.0,158.0,1.7,26.0,787.0,819.63,602.74
2016,7,27,10,15,775.5,160.0,1.8,26.5,815.5,854.67,624.41
2016,7,27,10,30,784.0,162.0,1.9,27.0,844.0,887.47,644.45
2016,7,27,10,45,794.5,161.0,2.0,27.5,867.5,916.65,662.04
2016,7,27,11,0,805.0,160.0,2.1,28.0,891.0,943.29,677.96
2016,7,27,11,15,809.0,161.0,2.2,28.0,906.0,962.93,690.77
2016,7,27,11,30,813.0,162.0,2.3,28.0,921.0,979.5,701.76
2016,7,27,11,45,820.0,159.5,2.4,28.0,930.5,992.28,710.45
2016,7,27,12,0,827.0,157.0,2.5,28.0,940.0,1001.85,717.22
2016,7,27,12,15,827.0,157.0,2.6,28.0,940.0,1003.65,719.18
2016,7,27,12,30,827.0,157.0,2.7,28.0,940.0,1002.07,719.14
2016,7,27,12,45,839.5,148.0,2.8,28.0,937.5,991.46,713.43
2016,7,27,13,0,852.0,139.0,2.9,28.0,935.0,986.75,711.62
2016,7,27,13,15,848.5,138.5,2.95,28.0,920.5,971.23,702.44
2016,7,27,13,30,845.0,138.0,3.0,28.0,906.0,952.54,691.32
2016,7,27,13,45,844.0,134.0,3.15,28.0,885.5,929.62,678.16
2016,7,27,14,0,843.0,130.0,3.3,28.0,865.0,903.59,662.83
2016,7,27,14,15,835.5,128.5,3.3,27.5,836.5,871.31,643.57
2016,7,27,14,30,828.0,127.0,3.3,27.0,808.0,836.53,622.46
2016,7,27,14,45,692.0,186.5,3.35,26.5,739.0,763.53,574.61
2016,7,27,15,0,556.0,246.0,3.4,26.0,670.0,686.08,519.05
2016,7,27,15,15,673.5,179.5,3.35,25.5,666.5,684.28,522.03
2016,7,27,15,30,791.0,113.0,3.3,25.0,663.0,666.02,512.22
2016,7,27,15,45,780.0,108.0,3.3,25.0,620.0,615.7,475.09
2016,7,27,16,0,769.0,103.0,3.3,25.0,577.0,564.5,436.5
2016,7,27,16,15,747.5,99.5,3.25,24.5,529.5,508.49,393.83
2016,7,27,16,30,726.0,96.0,3.2,24.0,482.0,453.19,350.34
2016,7,27,16,45,521.0,129.0,3.15,23.5,392.0,352.03,271.24
2016,7,27,17,0,316.0,162.0,3.1,23.0,302.0,272.38,209.24
2016,7,27,17,15,300.0,143.5,3.05,22.5,262.5,229.72,174.19
2016,7,27,17,30,284.0,125.0,3.0,22.0,223.0,188.78,139.91
2016,7,27,17,45,402.0,92.0,2.95,21.5,206.0,163.25,112.78
2016,7,27,18,0,520.0,59.0,2.9,21.0,189.0,123.68,74.07
2016,7,27,18,15,447.0,50.5,2.8,20.5,143.5,76.61,41.27
2016,7,27,18,30,374.0,42.0,2.7,20.0,98.0,38.44,22.1
2016,7,27,18,45,269.0,30.0,2.65,19.5,62.5,23.7,13.5
2016,7,27,19,0,164.0,18.0,2.6,19.0,27.0,14.44,0.0
2016,7,27,19,15,82.0,9.0,2.5,18.5,13.5,8.58,0.0
2016,7,27,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,7.0,1.7,14.0,7.0,6.67,0.0
2016,7,28,5,30,0.0,14.0,1.7,14.0,14.0,12.99,0.0
2016,7,28,5,45,15.5,31.5,1.7,14.5,33.5,28.07,17.15
2016,7,28,6,0,31.0,49.0,1.7,15.0,53.0,43.29,30.12
2016,7,28,6,15,43.5,69.0,1.65,15.5,78.0,64.38,47.01
2016,7,28,6,30,56.0,89.0,1.6,16.0,103.0,87.46,65.78
2016,7,28,6,45,65.0,110.0,1.6,16.5,130.0,112.51,86.51
2016,7,28,7,0,74.0,131.0,1.6,17.0,157.0,138.86,108.28
2016,7,28,7,15,122.0,154.5,1.55,17.5,204.5,181.95,142.52
2016,7,28,7,30,170.0,178.0,1.5,18.0,252.0,230.25,180.91
2016,7,28,7,45,173.0,201.5,1.45,18.5,284.5,264.89,208.5
2016,7,28,8,0,176.0,225.0,1.4,19.0,317.0,299.8,235.6
2016,7,28,8,15,493.0,155.0,1.45,19.5,449.0,421.1,330.63
2016,7,28,8,30,810.0,85.0,1.5,20.0,581.0,567.06,441.98
2016,7,28,8,45,824.0,87.5,1.55,21.0,624.5,619.18,478.71
2016,7,28,9,0,838.0,90.0,1.6,22.0,668.0,670.58,514.37
2016,7,28,9,15,849.5,92.0,1.7,22.5,707.5,718.68,546.31
2016,7,28,9,30,861.0,94.0,1.8,23.0,747.0,765.31,576.65
2016,7,28,9,45,870.5,94.5,1.9,23.5,781.5,807.08,603.28
2016,7,28,10,0,880.0,95.0,2.0,24.0,816.0,846.74,628.26
2016,7,28,10,15,886.0,96.5,2.1,24.0,844.5,882.05,651.39
2016,7,28,10,30,892.0,98.0,2.2,24.0,873.0,914.62,672.68
2016,7,28,10,45,895.0,99.5,2.3,24.5,894.0,941.5,688.89
2016,7,28,11,0,898.0,101.0,2.4,25.0,915.0,965.19,703.03
2016,7,28,11,15,901.0,101.5,2.45,25.0,929.5,984.57,715.32
2016,7,28,11,30,904.0,102.0,2.5,25.0,944.0,1000.56,725.53
2016,7,28,11,45,903.5,103.5,2.65,25.5,951.0,1010.63,731.59
2016,7,28,12,0,903.0,105.0,2.8,26.0,958.0,1017.13,735.45
2016,7,28,12,15,902.5,105.0,2.85,26.0,957.5,1018.53,736.68
2016,7,28,12,30,902.0,105.0,2.9,26.0,957.0,1016.35,735.76
2016,7,28,12,45,895.0,108.0,2.95,26.0,947.5,1007.19,730.48
2016,7,28,13,0,888.0,111.0,3.0,26.0,938.0,994.62,723.12
2016,7,28,13,15,884.5,110.5,3.0,25.5,923.5,978.57,714.59
2016,7,28,13,30,881.0,110.0,3.0,25.0,909.0,959.21,703.93
2016,7,28,13,45,876.5,108.5,3.05,25.0,887.5,934.68,688.88
2016,7,28,14,0,872.0,107.0,3.1,25.0,866.0,907.09,671.77
2016,7,28,14,15,865.0,106.0,3.1,24.5,837.5,874.89,652.43
2016,7,28,14,30,858.0,105.0,3.1,24.0,809.0,840.07,631.14
2016,7,28,14,45,849.0,103.0,3.1,24.0,775.0,800.18,604.93
2016,7,28,15,0,840.0,101.0,3.1,24.0,741.0,758.21,577.03
2016,7,28,15,15,828.0,99.0,3.1,23.5,701.5,712.18,547.02
2016,7,28,15,30,816.0,97.0,3.1,23.0,662.0,664.76,515.14
2016,7,28,15,45,801.0,94.5,3.1,23.0,618.5,615.34,478.43
2016,7,28,16,0,786.0,92.0,3.1,23.0,575.0,563.3,438.85
2016,7,28,16,15,766.0,89.0,3.05,22.5,528.0,507.76,396.17
2016,7,28,16,30,746.0,86.0,3.0,22.0,481.0,452.72,352.47
2016,7,28,16,45,538.5,122.5,3.0,22.0,392.5,355.53,275.29
2016,7,28,17,0,331.0,159.0,3.0,22.0,304.0,275.12,211.95
2016,7,28,17,15,318.5,139.5,3.0,21.5,264.5,231.77,176.06
2016,7,28,17,30,306.0,120.0,3.0,21.0,225.0,189.75,140.52
2016,7,28,17,45,415.0,88.5,3.0,20.5,205.5,162.37,111.97
2016,7,28,18,0,524.0,57.0,3.0,20.0,186.0,121.95,72.78
2016,7,28,18,15,451.5,48.5,2.85,19.5,141.0,74.72,39.81
2016,7,28,18,30,379.0,40.0,2.7,19.0,96.0,36.3,20.68
2016,7,28,18,45,269.0,28.5,2.55,18.5,60.5,22.42,12.37
2016,7,28,19,0,159.0,17.0,2.4,18.0,25.0,13.59,0.0
2016,7,28,19,15,79.5,8.5,2.25,17.5,12.5,8.1,0.0
2016,7,28,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,5,15,50.0,7.5,2.1,15.0,10.0,7.15,0.0
2016,7,29,5,30,100.0,15.0,2.1,15.0,20.0,11.79,0.0
2016,7,29,5,45,192.5,29.5,2.15,15.5,53.0,22.94,12.73
2016,7,29,6,0,285.0,44.0,2.2,16.0,86.0,36.76,26.16
2016,7,29,6,15,356.5,55.5,2.15,16.5,128.5,71.86,41.78
2016,7,29,6,30,428.0,67.0,2.1,17.0,171.0,116.7,73.53
2016,7,29,6,45,264.0,99.5,2.05,17.5,168.5,141.5,102.03
2016,7,29,7,0,100.0,132.0,2.0,18.0,166.0,146.9,113.62
2016,7,29,7,15,126.5,155.0,1.95,18.5,205.0,183.84,143.55
2016,7,29,7,30,153.0,178.0,1.9,19.0,244.0,224.03,175.79
2016,7,29,7,45,208.5,195.5,1.9,19.5,298.0,274.55,215.67
2016,7,29,8,0,264.0,213.0,1.9,20.0,352.0,334.0,262.08
2016,7,29,8,15,490.0,164.5,1.95,20.5,453.0,428.86,336.25
2016,7,29,8,30,716.0,116.0,2.0,21.0,554.0,544.01,424.6
2016,7,29,8,45,737.5,118.0,2.05,21.5,598.5,596.63,463.2
2016,7,29,9,0,759.0,120.0,2.1,22.0,643.0,649.34,501.19
2016,7,29,9,15,772.5,122.5,2.1,22.5,682.0,696.62,533.82
2016,7,29,9,30,786.0,125.0,2.1,23.0,721.0,742.81,563.61
2016,7,29,9,45,805.5,122.5,2.15,23.5,758.0,787.37,592.12
2016,7,29,10,0,825.0,120.0,2.2,24.0,795.0,825.99,616.22
2016,7,29,10,15,832.5,121.5,2.25,24.0,823.5,860.89,638.85
2016,7,29,10,30,840.0,123.0,2.3,24.0,852.0,893.32,659.76
2016,7,29,10,45,850.0,121.5,2.4,24.5,875.0,922.42,677.55
2016,7,29,11,0,860.0,120.0,2.5,25.0,898.0,948.8,693.52
2016,7,29,11,15,864.0,120.5,2.55,25.0,913.5,968.48,706.04
2016,7,29,11,30,868.0,121.0,2.6,25.0,929.0,984.95,716.61
2016,7,29,11,45,873.5,119.0,2.65,25.5,938.0,997.08,723.06
2016,7,29,12,0,879.0,117.0,2.7,26.0,947.0,1005.84,727.45
2016,7,29,12,15,879.5,117.0,2.75,26.0,947.0,1008.18,729.27
2016,7,29,12,30,880.0,117.0,2.8,26.0,947.0,1007.03,729.02
2016,7,29,12,45,884.5,113.0,2.9,26.0,942.0,1002.32,727.04
2016,7,29,13,0,889.0,109.0,3.0,26.0,937.0,994.03,722.84
2016,7,29,13,15,886.0,108.5,3.05,25.5,922.5,978.42,714.95
2016,7,29,13,30,883.0,108.0,3.1,25.0,908.0,959.47,704.93
2016,7,29,13,45,880.5,106.0,3.2,25.0,887.0,936.21,691.02
2016,7,29,14,0,878.0,104.0,3.3,25.0,866.0,909.78,674.94
2016,7,29,14,15,871.5,102.5,3.3,25.0,838.0,877.29,654.06
2016,7,29,14,30,865.0,101.0,3.3,25.0,810.0,842.13,631.28
2016,7,29,14,45,857.5,99.0,3.3,25.0,776.5,803.15,605.73
2016,7,29,15,0,850.0,97.0,3.3,25.0,743.0,761.96,578.41
2016,7,29,15,15,839.0,95.0,3.25,24.5,703.5,716.19,548.44
2016,7,29,15,30,828.0,93.0,3.2,24.0,664.0,668.93,516.76
2016,7,29,15,45,813.0,90.5,3.2,23.5,620.5,617.35,479.53
2016,7,29,16,0,798.0,88.0,3.2,23.0,577.0,566.16,441.41
2016,7,29,16,15,779.0,85.0,3.15,22.5,530.0,510.51,398.57
2016,7,29,16,30,760.0,82.0,3.1,22.0,483.0,455.24,354.59
2016,7,29,16,45,733.0,79.0,3.1,22.0,433.5,397.19,306.52
2016,7,29,17,0,706.0,76.0,3.1,22.0,384.0,340.99,258.59
2016,7,29,17,15,671.0,71.5,3.05,21.5,334.0,282.94,208.7
2016,7,29,17,30,636.0,67.0,3.0,21.0,284.0,226.71,159.68
2016,7,29,17,45,583.5,61.5,2.95,20.5,234.5,171.12,112.27
2016,7,29,18,0,531.0,56.0,2.9,20.0,185.0,121.51,72.08
2016,7,29,18,15,457.5,47.5,2.7,19.5,140.0,73.81,38.93
2016,7,29,18,30,384.0,39.0,2.5,19.0,95.0,35.06,19.9
2016,7,29,18,45,269.0,27.5,2.4,18.5,59.5,21.61,11.54
2016,7,29,19,0,154.0,16.0,2.3,18.0,24.0,12.75,0.0
2016,7,29,19,15,77.0,8.0,2.15,17.5,12.0,7.63,0.0
2016,7,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,11.0,1.95,14.0,11.0,10.48,0.0
2016,7,30,5,30,0.0,22.0,2.0,14.0,22.0,19.36,0.0
2016,7,30,5,45,198.0,30.0,2.15,14.5,58.0,23.4,12.93
2016,7,30,6,0,396.0,38.0,2.3,15.0,94.0,32.91,22.89
2016,7,30,6,15,471.0,46.0,2.3,15.5,139.5,71.8,37.84
2016,7,30,6,30,546.0,54.0,2.3,16.0,185.0,119.82,71.24
2016,7,30,6,45,273.5,82.5,2.3,16.5,148.0,128.2,91.04
2016,7,30,7,0,1.0,111.0,2.3,17.0,111.0,102.5,80.65
2016,7,30,7,15,2.5,126.0,2.25,17.5,127.0,117.29,92.58
2016,7,30,7,30,4.0,141.0,2.2,18.0,143.0,132.27,104.41
2016,7,30,7,45,8.0,159.5,2.2,18.5,164.0,151.77,119.71
2016,7,30,8,0,12.0,178.0,2.2,19.0,185.0,171.79,135.23
2016,7,30,8,15,55.0,222.0,2.2,19.5,255.5,240.0,189.08
2016,7,30,8,30,98.0,266.0,2.2,20.0,326.0,311.3,244.16
2016,7,30,8,45,197.5,281.0,2.25,21.0,413.0,399.87,311.74
2016,7,30,9,0,297.0,296.0,2.3,22.0,500.0,498.93,385.19
2016,7,30,9,15,327.0,308.0,2.35,22.0,545.0,547.89,420.8
2016,7,30,9,30,357.0,320.0,2.4,22.0,590.0,598.51,457.39
2016,7,30,9,45,624.5,207.0,2.5,22.5,706.0,728.86,555.52
2016,7,30,10,0,892.0,94.0,2.6,23.0,822.0,856.62,643.04
2016,7,30,10,15,898.5,95.5,2.65,23.5,851.0,892.83,664.52
2016,7,30,10,30,905.0,97.0,2.7,24.0,880.0,926.28,684.77
2016,7,30,10,45,910.5,97.5,2.8,24.5,902.5,954.84,702.07
2016,7,30,11,0,916.0,98.0,2.9,25.0,925.0,980.27,717.3
2016,7,30,11,15,919.0,98.5,2.95,25.0,940.0,1000.0,729.83
2016,7,30,11,30,922.0,99.0,3.0,25.0,955.0,1016.26,740.23
2016,7,30,11,45,924.0,99.0,3.05,25.0,963.0,1027.47,747.48
2016,7,30,12,0,926.0,99.0,3.1,25.0,971.0,1035.07,752.54
2016,7,30,12,15,926.0,99.0,3.1,25.0,971.5,1036.99,753.65
