Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,12,30,926.0,99.0,3.1,25.0,972.0,1035.24,752.56
2016,7,30,12,45,916.5,104.0,3.1,25.0,962.0,1025.48,746.44
2016,7,30,13,0,907.0,109.0,3.1,25.0,952.0,1012.24,738.22
2016,7,30,13,15,904.5,108.5,3.05,24.5,937.5,996.83,729.72
2016,7,30,13,30,902.0,108.0,3.0,24.0,923.0,977.99,719.04
2016,7,30,13,45,900.0,105.5,3.0,24.0,902.0,954.23,704.15
2016,7,30,14,0,898.0,103.0,3.0,24.0,881.0,927.2,687.13
2016,7,30,14,15,892.0,102.0,2.95,23.5,853.0,895.04,667.58
2016,7,30,14,30,886.0,101.0,2.9,23.0,825.0,860.1,646.02
2016,7,30,14,45,881.5,97.5,2.9,23.0,791.5,821.22,620.68
2016,7,30,15,0,877.0,94.0,2.9,23.0,758.0,779.83,593.37
2016,7,30,15,15,866.5,92.0,2.85,22.5,718.5,733.24,562.94
2016,7,30,15,30,856.0,90.0,2.8,22.0,679.0,685.04,530.91
2016,7,30,15,45,847.0,85.5,2.8,22.0,636.0,633.89,493.21
2016,7,30,16,0,838.0,81.0,2.8,22.0,593.0,581.49,453.49
2016,7,30,16,15,819.5,78.5,2.85,21.5,545.0,524.98,410.32
2016,7,30,16,30,801.0,76.0,2.9,21.0,497.0,468.72,365.73
2016,7,30,16,45,782.5,71.5,2.95,21.0,447.5,410.53,317.37
2016,7,30,17,0,764.0,67.0,3.0,21.0,398.0,353.19,268.12
2016,7,30,17,15,730.5,63.0,3.0,20.0,346.5,292.77,216.24
2016,7,30,17,30,697.0,59.0,3.0,19.0,295.0,235.47,165.93
2016,7,30,17,45,654.5,53.5,3.05,18.5,245.0,178.39,116.2
2016,7,30,18,0,612.0,48.0,3.1,18.0,195.0,126.1,72.93
2016,7,30,18,15,539.5,41.5,3.05,17.5,148.0,73.77,36.38
2016,7,30,18,30,467.0,35.0,3.0,17.0,101.0,31.93,17.2
2016,7,30,18,45,350.0,25.0,2.95,16.5,63.5,19.49,9.76
2016,7,30,19,0,233.0,15.0,2.9,16.0,26.0,11.94,0.0
2016,7,30,19,15,116.5,7.5,2.8,15.5,13.0,7.15,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,4.0,2.45,13.5,4.0,3.81,0.0
2016,7,31,5,30,0.0,8.0,2.5,14.0,8.0,7.63,0.0
2016,7,31,5,45,0.0,22.0,2.65,14.5,22.0,20.43,10.34
2016,7,31,6,0,0.0,36.0,2.8,15.0,36.0,33.16,23.06
2016,7,31,6,15,0.0,53.5,2.75,15.5,53.5,48.98,35.61
2016,7,31,6,30,0.0,71.0,2.7,16.0,71.0,65.08,49.48
2016,7,31,6,45,0.0,89.5,2.65,16.5,89.5,82.25,63.99
2016,7,31,7,0,0.0,108.0,2.6,17.0,108.0,99.56,78.31
2016,7,31,7,15,22.5,136.5,2.45,17.0,146.5,133.07,105.39
2016,7,31,7,30,45.0,165.0,2.3,17.0,185.0,170.6,135.67
2016,7,31,7,45,31.5,175.0,2.2,17.5,190.0,177.79,141.14
2016,7,31,8,0,18.0,185.0,2.1,18.0,195.0,181.27,143.33
2016,7,31,8,15,75.0,227.0,2.0,18.5,272.0,255.62,202.18
2016,7,31,8,30,132.0,269.0,1.9,19.0,349.0,338.5,266.1
2016,7,31,8,45,111.0,287.5,1.85,19.5,358.5,346.47,270.58
2016,7,31,9,0,90.0,306.0,1.8,20.0,368.0,356.34,276.55
2016,7,31,9,15,95.5,327.0,1.8,20.5,396.5,385.94,297.81
2016,7,31,9,30,101.0,348.0,1.8,21.0,425.0,415.86,318.88
2016,7,31,9,45,251.0,341.0,1.8,21.5,543.0,549.61,418.85
2016,7,31,10,0,401.0,334.0,1.8,22.0,661.0,687.29,516.96
2016,7,31,10,15,639.0,225.5,1.8,22.0,768.0,806.3,603.55
2016,7,31,10,30,877.0,117.0,1.8,22.0,875.0,921.78,679.43
2016,7,31,10,45,877.5,121.0,1.8,22.5,895.5,948.55,693.54
2016,7,31,11,0,878.0,125.0,1.8,23.0,916.0,972.05,706.42
2016,7,31,11,15,881.5,125.5,1.85,23.0,931.5,991.59,718.8
2016,7,31,11,30,885.0,126.0,1.9,23.0,947.0,1007.83,729.17
2016,7,31,11,45,885.5,127.0,1.95,23.5,954.0,1018.18,734.5
2016,7,31,12,0,886.0,128.0,2.0,24.0,961.0,1025.03,737.75
2016,7,31,12,15,886.0,128.0,2.05,24.0,961.5,1026.86,739.4
2016,7,31,12,30,886.0,128.0,2.1,24.0,962.0,1025.17,738.98
2016,7,31,12,45,896.0,121.0,2.2,24.0,958.0,1022.86,738.89
2016,7,31,13,0,906.0,114.0,2.3,24.0,954.0,1016.79,736.47
2016,7,31,13,15,902.5,113.0,2.35,24.0,939.0,999.88,726.62
2016,7,31,13,30,899.0,112.0,2.4,24.0,924.0,979.58,714.7
2016,7,31,13,45,897.5,109.0,2.5,24.0,902.5,955.79,701.0
2016,7,31,14,0,896.0,106.0,2.6,24.0,881.0,928.72,685.02
2016,7,31,14,15,889.0,105.0,2.65,23.5,852.0,895.68,665.83
2016,7,31,14,30,882.0,104.0,2.7,23.0,823.0,859.92,644.58
2016,7,31,14,45,876.0,100.5,2.8,23.0,789.0,819.91,619.22
2016,7,31,15,0,870.0,97.0,2.9,23.0,755.0,777.5,591.82
2016,7,31,15,15,858.5,95.0,2.95,22.5,715.0,730.4,561.51
2016,7,31,15,30,847.0,93.0,3.0,22.0,675.0,681.8,529.39
2016,7,31,15,45,835.0,89.5,3.1,21.5,630.5,630.1,492.41
2016,7,31,16,0,823.0,86.0,3.2,21.0,586.0,577.45,453.38
2016,7,31,16,15,803.0,83.5,3.2,20.5,538.0,521.37,409.99
2016,7,31,16,30,783.0,81.0,3.2,20.0,490.0,464.72,364.67
2016,7,31,16,45,760.0,76.5,3.25,19.5,440.0,405.51,315.87
2016,7,31,17,0,737.0,72.0,3.3,19.0,390.0,347.68,266.5
2016,7,31,17,15,702.0,67.5,3.25,18.5,339.0,287.77,214.26
2016,7,31,17,30,667.0,63.0,3.2,18.0,288.0,231.22,164.1
2016,7,31,17,45,620.0,57.0,3.15,17.5,238.0,172.9,113.49
2016,7,31,18,0,573.0,51.0,3.1,17.0,188.0,121.39,71.01
2016,7,31,18,15,497.5,43.5,3.0,16.5,142.0,72.03,36.73
2016,7,31,18,30,422.0,36.0,2.9,16.0,96.0,31.83,21.8
2016,7,31,18,45,303.5,25.5,2.85,15.5,59.5,20.04,9.99
2016,7,31,19,0,185.0,15.0,2.8,15.0,23.0,12.02,0.0
2016,7,31,19,15,92.5,7.5,2.7,15.0,11.5,7.15,0.0
2016,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,92.5,7.0,2.05,14.0,10.5,6.67,0.0
2016,8,1,5,30,185.0,14.0,2.1,14.0,21.0,13.34,0.0
2016,8,1,5,45,310.5,24.0,2.15,14.5,57.0,18.77,8.79
2016,8,1,6,0,436.0,34.0,2.2,15.0,93.0,29.12,19.54
2016,8,1,6,15,511.0,41.0,2.15,15.5,139.0,69.51,34.63
2016,8,1,6,30,586.0,48.0,2.1,16.0,185.0,120.72,70.22
2016,8,1,6,45,303.0,83.0,2.1,16.5,155.0,134.19,94.73
2016,8,1,7,0,20.0,118.0,2.1,17.0,125.0,113.56,89.19
2016,8,1,7,15,12.5,129.5,2.05,17.0,134.5,123.61,97.74
2016,8,1,7,30,5.0,141.0,2.0,17.0,144.0,132.69,105.14
2016,8,1,7,45,28.0,174.0,2.0,17.5,189.0,175.44,139.3
2016,8,1,8,0,51.0,207.0,2.0,18.0,234.0,220.13,174.53
2016,8,1,8,15,72.0,235.0,1.95,18.5,277.0,261.79,206.81
2016,8,1,8,30,93.0,263.0,1.9,19.0,320.0,305.8,240.39
2016,8,1,8,45,195.0,278.5,1.85,19.5,408.5,396.32,310.14
2016,8,1,9,0,297.0,294.0,1.8,20.0,497.0,497.61,385.76
2016,8,1,9,15,595.5,188.0,1.85,20.0,626.0,635.57,491.85
2016,8,1,9,30,894.0,82.0,1.9,20.0,755.0,779.63,595.14
2016,8,1,9,45,894.0,87.5,2.0,20.5,787.5,820.31,620.32
2016,8,1,10,0,894.0,93.0,2.1,21.0,820.0,858.09,644.26
2016,8,1,10,15,901.0,94.0,2.2,21.5,849.5,894.35,667.0
2016,8,1,10,30,908.0,95.0,2.3,22.0,879.0,927.86,687.75
2016,8,1,10,45,913.0,96.0,2.4,22.5,901.5,956.6,705.25
2016,8,1,11,0,918.0,97.0,2.5,23.0,924.0,982.15,720.66
2016,8,1,11,15,921.5,97.5,2.55,23.0,939.0,1002.43,733.57
2016,8,1,11,30,925.0,98.0,2.6,23.0,954.0,1019.24,744.35
2016,8,1,11,45,927.0,98.0,2.7,23.0,962.0,1030.48,752.15
2016,8,1,12,0,929.0,98.0,2.8,23.0,970.0,1038.07,757.74
2016,8,1,12,15,929.0,98.0,2.9,23.0,970.5,1039.98,759.78
2016,8,1,12,30,929.0,98.0,3.0,23.0,971.0,1038.17,759.57
2016,8,1,12,45,925.5,99.0,3.1,23.0,962.5,1030.22,755.47
2016,8,1,13,0,922.0,100.0,3.2,23.0,954.0,1018.64,749.11
2016,8,1,13,15,919.5,99.5,3.3,23.0,939.5,1002.95,740.09
2016,8,1,13,30,917.0,99.0,3.4,23.0,925.0,983.76,728.79
2016,8,1,13,45,914.5,97.0,3.5,23.0,903.5,959.61,714.17
2016,8,1,14,0,912.0,95.0,3.6,23.0,882.0,932.15,697.28
2016,8,1,14,15,905.5,93.5,3.65,22.5,853.5,898.52,677.08
2016,8,1,14,30,899.0,92.0,3.7,22.0,825.0,862.09,654.75
2016,8,1,14,45,892.5,90.0,3.8,22.0,790.5,822.55,628.95
2016,8,1,15,0,886.0,88.0,3.9,22.0,756.0,780.59,601.14
2016,8,1,15,15,875.5,86.0,3.9,21.5,716.0,733.51,570.0
2016,8,1,15,30,865.0,84.0,3.9,21.0,676.0,684.79,537.15
2016,8,1,15,45,852.0,81.5,3.95,21.0,632.0,632.58,498.17
2016,8,1,16,0,839.0,79.0,4.0,21.0,588.0,579.48,457.18
2016,8,1,16,15,820.0,76.5,3.95,20.5,540.0,522.53,412.61
2016,8,1,16,30,801.0,74.0,3.9,20.0,492.0,465.91,366.8
2016,8,1,16,45,776.0,71.0,3.9,19.5,441.5,406.35,317.24
2016,8,1,17,0,751.0,68.0,3.9,19.0,391.0,348.36,267.33
2016,8,1,17,15,716.5,64.5,3.85,18.5,339.5,288.77,215.01
2016,8,1,17,30,682.0,61.0,3.8,18.0,288.0,232.45,164.73
2016,8,1,17,45,630.0,56.0,3.8,17.5,237.5,174.88,114.74
2016,8,1,18,0,578.0,51.0,3.8,17.0,187.0,121.44,70.86
2016,8,1,18,15,501.5,43.5,3.7,16.5,140.5,71.73,36.48
2016,8,1,18,30,425.0,36.0,3.6,16.0,94.0,31.34,21.31
2016,8,1,18,45,296.0,25.5,3.5,15.5,57.5,20.17,9.76
2016,8,1,19,0,167.0,15.0,3.4,15.0,21.0,14.3,0.0
2016,8,1,19,15,83.5,7.5,3.35,14.5,10.5,7.15,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,75.5,7.0,2.8,13.0,10.0,6.67,0.0
2016,8,2,5,30,151.0,14.0,2.9,13.0,20.0,13.34,0.0
2016,8,2,5,45,284.0,25.0,3.0,13.5,56.0,19.78,9.31
2016,8,2,6,0,417.0,36.0,3.1,14.0,92.0,30.57,20.82
2016,8,2,6,15,497.5,43.5,3.05,14.5,139.0,70.63,36.26
2016,8,2,6,30,578.0,51.0,3.0,15.0,186.0,120.51,70.7
2016,8,2,6,45,291.0,81.0,3.0,15.5,149.0,130.07,92.24
2016,8,2,7,0,4.0,111.0,3.0,16.0,112.0,103.27,81.57
2016,8,2,7,15,11.5,131.5,2.95,16.5,136.0,125.14,99.35
2016,8,2,7,30,19.0,152.0,2.9,17.0,160.0,148.01,117.69
2016,8,2,7,45,19.5,169.0,2.9,17.5,178.0,165.6,131.56
2016,8,2,8,0,20.0,186.0,2.9,18.0,196.0,183.26,145.26
2016,8,2,8,15,41.5,219.5,2.85,18.0,243.5,230.74,183.05
2016,8,2,8,30,63.0,253.0,2.8,18.0,291.0,278.65,220.67
2016,8,2,8,45,126.0,281.5,2.8,18.5,365.5,355.45,280.48
2016,8,2,9,0,189.0,310.0,2.8,19.0,440.0,434.05,340.36
2016,8,2,9,15,304.5,301.5,2.75,19.5,524.5,526.11,410.22
2016,8,2,9,30,420.0,293.0,2.7,20.0,609.0,628.09,485.33
2016,8,2,9,45,670.0,194.0,2.7,20.5,725.0,754.16,579.63
2016,8,2,10,0,920.0,95.0,2.7,21.0,841.0,882.61,666.48
2016,8,2,10,15,926.5,96.0,2.7,21.0,871.0,919.3,689.21
2016,8,2,10,30,933.0,97.0,2.7,21.0,901.0,953.13,710.68
2016,8,2,10,45,938.0,98.0,2.75,21.5,924.0,982.51,728.17
2016,8,2,11,0,943.0,99.0,2.8,22.0,947.0,1008.63,743.45
2016,8,2,11,15,946.5,99.5,2.8,22.0,962.5,1029.36,756.2
2016,8,2,11,30,950.0,100.0,2.8,22.0,978.0,1046.51,766.72
2016,8,2,11,45,951.5,100.5,2.85,22.5,986.0,1058.02,772.69
2016,8,2,12,0,953.0,101.0,2.9,23.0,994.0,1065.77,776.38
2016,8,2,12,15,952.5,101.0,2.95,23.0,993.5,1067.2,777.65
2016,8,2,12,30,952.0,101.0,3.0,23.0,993.0,1064.83,776.64
2016,8,2,12,45,945.0,104.0,3.05,23.0,983.5,1055.27,771.13
2016,8,2,13,0,938.0,107.0,3.1,23.0,974.0,1042.06,763.4
2016,8,2,13,15,935.0,106.0,3.15,23.0,958.5,1025.1,753.31
2016,8,2,13,30,932.0,105.0,3.2,23.0,943.0,1004.6,740.95
2016,8,2,13,45,927.0,104.0,3.3,23.0,920.0,978.77,725.46
2016,8,2,14,0,922.0,103.0,3.4,23.0,897.0,949.71,707.74
2016,8,2,14,15,915.0,102.0,3.45,23.0,867.5,915.8,686.29
2016,8,2,14,30,908.0,101.0,3.5,23.0,838.0,879.09,662.78
2016,8,2,14,45,898.5,99.5,3.6,23.0,802.0,837.22,635.75
2016,8,2,15,0,889.0,98.0,3.7,23.0,766.0,793.14,606.83
2016,8,2,15,15,876.5,96.0,3.8,22.5,724.5,744.38,575.24
2016,8,2,15,30,864.0,94.0,3.9,22.0,683.0,694.14,541.79
2016,8,2,15,45,847.0,92.0,4.0,22.0,637.0,639.81,501.4
2016,8,2,16,0,830.0,90.0,4.1,22.0,591.0,586.14,460.29
2016,8,2,16,15,809.0,87.0,4.15,21.5,541.5,527.47,414.88
2016,8,2,16,30,788.0,84.0,4.2,21.0,492.0,469.34,368.31
2016,8,2,16,45,758.0,81.0,4.3,21.0,440.5,408.22,317.3
2016,8,2,17,0,728.0,78.0,4.4,21.0,389.0,349.25,266.63
2016,8,2,17,15,690.0,73.5,4.4,20.0,337.0,287.47,213.56
2016,8,2,17,30,652.0,69.0,4.4,19.0,285.0,230.55,163.64
2016,8,2,17,45,591.5,63.5,4.45,18.5,233.5,172.4,113.85
2016,8,2,18,0,531.0,58.0,4.5,18.0,182.0,121.25,72.5
2016,8,2,18,15,447.5,49.0,4.45,17.5,135.5,72.53,39.03
2016,8,2,18,30,364.0,40.0,4.4,17.0,89.0,34.1,23.5
2016,8,2,18,45,229.0,27.5,4.35,16.5,53.5,22.19,10.78
2016,8,2,19,0,94.0,15.0,4.3,16.0,18.0,14.3,0.0
2016,8,2,19,15,47.0,7.5,4.2,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,7.0,2.5,14.5,8.5,0.0,0.0
2016,8,3,5,30,106.0,14.0,2.5,15.0,17.0,13.34,0.0
2016,8,3,5,45,240.5,26.0,2.55,15.5,52.5,20.83,9.59
2016,8,3,6,0,375.0,38.0,2.6,16.0,88.0,31.96,21.78
2016,8,3,6,15,459.0,47.0,2.45,16.0,134.5,71.06,37.79
2016,8,3,6,30,543.0,56.0,2.3,16.0,181.0,120.48,71.87
2016,8,3,6,45,281.5,86.0,2.15,16.5,152.0,132.79,94.42
2016,8,3,7,0,20.0,116.0,2.0,17.0,123.0,111.78,87.7
2016,8,3,7,15,36.5,140.5,1.9,17.5,155.5,141.82,111.97
2016,8,3,7,30,53.0,165.0,1.8,18.0,188.0,173.77,137.49
2016,8,3,7,45,64.5,189.5,1.7,18.5,220.5,205.69,162.68
2016,8,3,8,0,76.0,214.0,1.6,19.0,253.0,239.05,188.57
2016,8,3,8,15,94.0,239.0,1.6,19.5,292.5,277.71,218.25
2016,8,3,8,30,112.0,264.0,1.6,20.0,332.0,322.58,252.17
2016,8,3,8,45,152.5,286.5,1.65,20.5,386.5,377.49,293.52
2016,8,3,9,0,193.0,309.0,1.7,21.0,441.0,436.11,336.86
2016,8,3,9,15,540.0,204.0,1.8,21.5,602.5,608.45,469.01
2016,8,3,9,30,887.0,99.0,1.9,22.0,764.0,792.48,599.83
2016,8,3,9,45,900.5,98.0,2.0,22.5,801.0,837.22,627.05
2016,8,3,10,0,914.0,97.0,2.1,23.0,838.0,880.03,653.98
2016,8,3,10,15,920.5,98.5,2.2,23.0,867.5,917.08,678.15
2016,8,3,10,30,927.0,100.0,2.3,23.0,897.0,951.27,700.42
2016,8,3,10,45,932.0,100.5,2.45,23.5,920.0,980.01,718.2
2016,8,3,11,0,937.0,101.0,2.6,24.0,943.0,1005.49,733.87
2016,8,3,11,15,940.5,102.0,2.75,24.0,958.5,1026.63,748.2
2016,8,3,11,30,944.0,103.0,2.9,24.0,974.0,1044.22,760.35
2016,8,3,11,45,945.5,103.0,3.05,24.0,982.0,1055.14,768.3
2016,8,3,12,0,947.0,103.0,3.2,24.0,990.0,1062.32,773.99
2016,8,3,12,15,947.5,103.5,3.3,24.0,990.5,1065.24,776.62
2016,8,3,12,30,948.0,104.0,3.4,24.0,991.0,1064.37,776.93
2016,8,3,12,45,946.0,104.0,3.55,24.0,983.0,1056.7,773.34
2016,8,3,13,0,944.0,104.0,3.7,24.0,975.0,1045.29,767.4
2016,8,3,13,15,941.0,103.5,3.85,23.5,960.0,1028.71,759.57
2016,8,3,13,30,938.0,103.0,4.0,23.0,945.0,1008.56,749.33
2016,8,3,13,45,933.5,102.0,4.15,23.0,922.5,983.02,733.94
2016,8,3,14,0,929.0,101.0,4.3,23.0,900.0,954.19,716.23
2016,8,3,14,15,922.0,100.0,4.35,22.5,870.5,920.01,695.55
2016,8,3,14,30,915.0,99.0,4.4,22.0,841.0,883.0,672.71
2016,8,3,14,45,906.0,97.5,4.5,22.0,805.0,841.23,645.38
2016,8,3,15,0,897.0,96.0,4.6,22.0,769.0,797.18,616.14
2016,8,3,15,15,885.0,94.0,4.6,21.5,727.5,748.38,583.66
2016,8,3,15,30,873.0,92.0,4.6,21.0,686.0,698.04,549.45
2016,8,3,15,45,857.0,90.0,4.7,20.5,640.0,643.86,509.77
2016,8,3,16,0,841.0,88.0,4.8,20.0,594.0,589.06,468.23
2016,8,3,16,15,820.5,85.0,4.8,19.5,544.5,531.18,422.57
2016,8,3,16,30,800.0,82.0,4.8,19.0,495.0,472.63,374.87
2016,8,3,16,45,772.5,78.5,4.8,19.0,443.0,411.36,322.85
2016,8,3,17,0,745.0,75.0,4.8,19.0,391.0,351.96,270.96
2016,8,3,17,15,707.5,70.5,4.75,18.5,338.5,290.65,217.09
2016,8,3,17,30,670.0,66.0,4.7,18.0,286.0,231.54,164.5
2016,8,3,17,45,615.0,60.0,4.7,17.5,234.5,172.9,113.71
2016,8,3,18,0,560.0,54.0,4.7,17.0,183.0,120.61,70.99
2016,8,3,18,15,477.0,46.0,4.6,16.5,136.0,71.16,37.17
2016,8,3,18,30,394.0,38.0,4.5,16.0,89.0,31.91,21.67
2016,8,3,18,45,256.0,26.0,4.4,15.5,53.5,20.92,9.37
2016,8,3,19,0,118.0,14.0,4.3,15.0,18.0,13.34,0.0
2016,8,3,19,15,59.0,7.0,4.2,14.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,1.5,3.45,13.5,1.5,0.0,0.0
2016,8,4,5,30,0.0,3.0,3.5,14.0,3.0,2.86,0.0
2016,8,4,5,45,0.0,10.0,3.55,14.5,10.0,9.26,0.94
2016,8,4,6,0,0.0,17.0,3.6,15.0,17.0,15.75,7.9
2016,8,4,6,15,0.0,26.0,3.55,15.0,26.0,24.12,14.69
2016,8,4,6,30,0.0,35.0,3.5,15.0,35.0,32.49,22.03
2016,8,4,6,45,0.0,45.0,3.45,15.5,45.0,41.8,30.03
2016,8,4,7,0,0.0,55.0,3.4,16.0,55.0,51.12,37.9
2016,8,4,7,15,0.0,63.0,3.4,16.0,63.0,58.59,44.14
2016,8,4,7,30,0.0,71.0,3.4,16.0,71.0,66.07,50.3
2016,8,4,7,45,0.0,89.5,3.4,16.5,89.5,83.34,64.45
2016,8,4,8,0,0.0,108.0,3.4,17.0,108.0,100.66,78.42
2016,8,4,8,15,0.0,119.0,3.45,17.0,119.0,111.03,86.67
2016,8,4,8,30,0.0,130.0,3.5,17.0,130.0,121.44,94.89
2016,8,4,8,45,0.5,149.5,3.6,17.5,150.0,140.22,109.68
2016,8,4,9,0,1.0,169.0,3.7,18.0,170.0,159.15,124.39
2016,8,4,9,15,30.5,247.0,3.75,18.0,270.0,260.37,205.23
2016,8,4,9,30,60.0,325.0,3.8,18.0,370.0,362.25,284.4
2016,8,4,9,45,120.5,356.5,3.85,18.5,452.0,453.43,354.14
2016,8,4,10,0,181.0,388.0,3.9,19.0,534.0,542.08,420.41
2016,8,4,10,15,315.5,361.5,3.95,19.0,627.5,649.32,502.37
2016,8,4,10,30,450.0,335.0,4.0,19.0,721.0,763.9,587.53
2016,8,4,10,45,495.5,333.0,4.05,19.5,768.0,817.69,624.56
2016,8,4,11,0,541.0,331.0,4.1,20.0,815.0,871.52,661.41
2016,8,4,11,15,521.5,346.5,4.15,20.0,820.5,879.1,665.46
2016,8,4,11,30,502.0,362.0,4.2,20.0,826.0,883.8,667.87
2016,8,4,11,45,520.5,347.5,4.3,20.0,832.0,893.53,675.63
2016,8,4,12,0,539.0,333.0,4.4,20.0,838.0,901.03,681.9
2016,8,4,12,15,486.0,359.0,4.4,19.5,814.0,875.27,663.53
2016,8,4,12,30,433.0,385.0,4.4,19.0,790.0,846.95,643.47
2016,8,4,12,45,674.0,247.0,4.4,19.0,871.0,946.75,721.13
2016,8,4,13,0,915.0,109.0,4.4,19.0,952.0,1022.15,772.38
2016,8,4,13,15,713.5,225.5,4.4,19.0,876.0,945.77,719.89
2016,8,4,13,30,512.0,342.0,4.4,19.0,800.0,854.71,651.97
2016,8,4,13,45,370.5,377.5,4.4,19.0,705.0,737.07,565.82
2016,8,4,14,0,229.0,413.0,4.4,19.0,610.0,624.74,481.35
2016,8,4,14,15,255.5,392.0,4.4,18.5,605.0,627.31,486.01
2016,8,4,14,30,282.0,371.0,4.4,18.0,600.0,618.46,481.83
2016,8,4,14,45,225.0,361.5,4.4,18.0,538.5,543.23,425.16
2016,8,4,15,0,168.0,352.0,4.4,18.0,477.0,479.47,376.46
2016,8,4,15,15,155.5,331.0,4.45,18.0,442.0,440.89,347.69
2016,8,4,15,30,143.0,310.0,4.5,18.0,407.0,403.06,319.05
2016,8,4,15,45,149.5,287.5,4.55,18.0,383.0,376.76,299.4
2016,8,4,16,0,156.0,265.0,4.6,18.0,359.0,349.6,278.68
2016,8,4,16,15,161.0,241.5,4.6,17.5,331.5,319.81,255.89
2016,8,4,16,30,166.0,218.0,4.6,17.0,304.0,289.33,231.98
2016,8,4,16,45,209.5,190.0,4.65,16.5,286.5,270.33,216.52
2016,8,4,17,0,253.0,162.0,4.7,16.0,269.0,248.3,197.32
2016,8,4,17,15,240.0,142.5,4.65,15.5,233.0,209.06,163.89
2016,8,4,17,30,227.0,123.0,4.6,15.0,197.0,171.29,131.28
2016,8,4,17,45,209.0,102.5,4.6,15.0,161.0,133.26,98.47
2016,8,4,18,0,191.0,82.0,4.6,15.0,125.0,97.58,68.46
2016,8,4,18,15,162.5,62.5,4.5,14.5,92.5,64.55,42.98
2016,8,4,18,30,134.0,43.0,4.4,14.0,60.0,35.44,24.82
2016,8,4,18,45,67.0,27.0,4.35,14.0,35.5,22.29,9.72
2016,8,4,19,0,0.0,11.0,4.3,14.0,11.0,10.48,0.0
2016,8,4,19,15,0.0,5.5,4.3,13.5,5.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,46.0,6.0,3.5,14.0,7.5,0.0,0.0
2016,8,5,5,30,92.0,12.0,3.5,14.0,15.0,11.44,0.0
2016,8,5,5,45,225.5,25.0,3.5,14.5,49.5,20.11,8.13
2016,8,5,6,0,359.0,38.0,3.5,15.0,84.0,31.6,21.44
2016,8,5,6,15,183.5,57.5,3.4,15.0,81.5,62.0,40.03
2016,8,5,6,30,8.0,77.0,3.3,15.0,79.0,71.2,54.38
2016,8,5,6,45,16.0,96.5,3.25,15.5,101.5,91.44,71.28
2016,8,5,7,0,24.0,116.0,3.2,16.0,124.0,113.14,89.21
2016,8,5,7,15,33.5,138.5,3.1,16.0,151.5,139.18,110.71
2016,8,5,7,30,43.0,161.0,3.0,16.0,179.0,166.54,133.12
2016,8,5,7,45,56.5,185.5,2.9,16.5,212.5,198.75,158.92
2016,8,5,8,0,70.0,210.0,2.8,17.0,246.0,232.63,185.71
2016,8,5,8,15,46.0,214.0,2.65,17.0,239.0,228.27,181.69
2016,8,5,8,30,22.0,218.0,2.5,17.0,232.0,217.67,172.48
2016,8,5,8,45,28.0,242.0,2.45,17.5,260.5,250.02,197.43
2016,8,5,9,0,34.0,266.0,2.4,18.0,289.0,279.62,219.73
2016,8,5,9,15,34.5,281.5,2.35,18.0,306.5,297.44,232.94
2016,8,5,9,30,35.0,297.0,2.3,18.0,324.0,315.27,246.1
2016,8,5,9,45,28.5,296.5,2.3,18.5,319.0,311.45,242.03
2016,8,5,10,0,22.0,296.0,2.3,19.0,314.0,299.78,232.08
2016,8,5,10,15,83.0,356.5,2.3,19.0,427.5,422.8,326.51
2016,8,5,10,30,144.0,417.0,2.3,19.0,541.0,551.98,421.64
2016,8,5,10,45,290.0,389.0,2.3,19.5,646.0,674.16,511.32
2016,8,5,11,0,436.0,361.0,2.3,20.0,751.0,801.67,601.35
2016,8,5,11,15,467.5,362.0,2.35,20.0,786.5,842.61,628.79
2016,8,5,11,30,499.0,363.0,2.4,20.0,822.0,882.45,656.04
2016,8,5,11,45,707.0,242.0,2.5,20.5,898.0,975.28,722.84
2016,8,5,12,0,915.0,121.0,2.6,21.0,974.0,1049.65,769.94
2016,8,5,12,15,914.5,121.0,2.7,21.0,974.0,1050.94,770.99
2016,8,5,12,30,914.0,121.0,2.8,21.0,974.0,1048.55,770.5
2016,8,5,12,45,913.5,120.0,2.95,21.5,966.0,1041.48,766.06
2016,8,5,13,0,913.0,119.0,3.1,22.0,958.0,1030.78,759.31
2016,8,5,13,15,909.0,118.0,3.3,22.0,942.0,1013.05,749.82
2016,8,5,13,30,905.0,117.0,3.5,22.0,926.0,991.9,737.98
2016,8,5,13,45,895.5,118.5,3.7,22.0,902.0,964.84,722.01
2016,8,5,14,0,886.0,120.0,3.9,22.0,878.0,934.84,703.86
2016,8,5,14,15,878.0,118.5,4.0,21.5,848.0,900.37,683.18
2016,8,5,14,30,870.0,117.0,4.1,21.0,818.0,863.28,660.39
2016,8,5,14,45,854.5,117.5,4.25,21.0,780.5,819.69,631.64
2016,8,5,15,0,839.0,118.0,4.4,21.0,743.0,778.31,604.15
2016,8,5,15,15,825.0,115.5,4.4,20.5,701.5,729.2,571.21
2016,8,5,15,30,811.0,113.0,4.4,20.0,660.0,678.89,535.68
2016,8,5,15,45,787.0,112.0,4.45,20.0,613.0,622.79,493.24
2016,8,5,16,0,763.0,111.0,4.5,20.0,566.0,567.0,449.93
2016,8,5,16,15,739.0,107.0,4.45,19.5,517.0,508.57,403.99
2016,8,5,16,30,715.0,103.0,4.4,19.0,468.0,451.2,357.46
2016,8,5,16,45,676.5,100.0,4.4,18.5,416.0,389.98,306.65
2016,8,5,17,0,638.0,97.0,4.4,18.0,364.0,332.0,257.13
2016,8,5,17,15,595.0,90.5,4.35,17.5,313.0,272.85,205.79
2016,8,5,17,30,552.0,84.0,4.3,17.0,262.0,218.19,157.79
2016,8,5,17,45,487.0,76.0,4.3,16.5,212.0,162.79,110.81
2016,8,5,18,0,422.0,68.0,4.3,16.0,162.0,113.7,71.49
2016,8,5,18,15,336.5,55.5,4.2,15.5,118.0,68.52,40.22
2016,8,5,18,30,251.0,43.0,4.1,15.0,74.0,33.76,23.17
2016,8,5,18,45,143.0,26.5,4.1,15.0,42.5,20.84,7.8
2016,8,5,19,0,35.0,10.0,4.1,15.0,11.0,9.53,0.0
2016,8,5,19,15,17.5,5.0,4.05,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,24.5,5.5,3.9,13.0,6.0,0.0,0.0
2016,8,6,5,30,49.0,11.0,3.9,13.0,12.0,10.48,0.0
2016,8,6,5,45,171.5,26.0,3.95,13.5,44.5,20.44,7.75
2016,8,6,6,0,294.0,41.0,4.0,14.0,77.0,32.89,22.56
2016,8,6,6,15,380.5,52.0,3.95,14.0,122.0,70.2,40.22
2016,8,6,6,30,467.0,63.0,3.9,14.0,167.0,117.01,72.9
2016,8,6,6,45,233.5,84.5,3.9,14.5,136.5,122.07,88.27
2016,8,6,7,0,0.0,106.0,3.9,15.0,106.0,97.81,77.49
2016,8,6,7,15,0.0,117.0,3.9,15.5,117.0,108.42,86.14
2016,8,6,7,30,0.0,128.0,3.9,16.0,128.0,118.97,94.52
2016,8,6,7,45,40.5,170.0,3.9,16.5,190.5,177.45,141.98
2016,8,6,8,0,81.0,212.0,3.9,17.0,253.0,239.97,192.15
2016,8,6,8,15,70.0,230.0,3.95,17.0,268.0,256.67,205.17
2016,8,6,8,30,59.0,248.0,4.0,17.0,283.0,272.13,217.0
2016,8,6,8,45,63.0,270.0,4.05,17.5,310.0,299.91,238.16
2016,8,6,9,0,67.0,292.0,4.1,18.0,337.0,328.07,259.29
2016,8,6,9,15,163.5,315.0,4.1,18.0,434.5,431.57,340.98
2016,8,6,9,30,260.0,338.0,4.1,18.0,532.0,544.41,427.64
2016,8,6,9,45,243.5,359.5,4.2,18.5,548.0,564.66,440.56
2016,8,6,10,0,227.0,381.0,4.3,19.0,564.0,574.86,446.44
2016,8,6,10,15,556.0,249.0,4.3,19.0,718.5,759.72,590.62
2016,8,6,10,30,885.0,117.0,4.3,19.0,873.0,932.04,713.76
2016,8,6,10,45,890.0,118.5,4.35,19.5,895.5,960.78,730.52
2016,8,6,11,0,895.0,120.0,4.4,20.0,918.0,986.4,746.04
2016,8,6,11,15,898.5,120.5,4.4,20.0,933.5,1006.28,758.83
2016,8,6,11,30,902.0,121.0,4.4,20.0,949.0,1022.75,769.5
2016,8,6,11,45,903.0,121.5,4.45,20.0,956.5,1033.22,776.53
2016,8,6,12,0,904.0,122.0,4.5,20.0,964.0,1040.1,781.39
2016,8,6,12,15,904.5,122.0,4.5,20.0,964.0,1042.35,782.79
2016,8,6,12,30,905.0,122.0,4.5,20.0,964.0,1040.95,781.9
2016,8,6,12,45,900.0,123.5,4.5,20.0,955.5,1031.95,776.03
2016,8,6,13,0,895.0,125.0,4.5,20.0,947.0,1019.43,767.93
2016,8,6,13,15,892.0,124.5,4.5,20.0,932.0,1003.4,757.57
2016,8,6,13,30,889.0,124.0,4.5,20.0,917.0,983.96,744.98
2016,8,6,13,45,886.0,121.5,4.55,20.0,895.0,959.18,729.2
2016,8,6,14,0,883.0,119.0,4.6,20.0,873.0,931.2,711.18
2016,8,6,14,15,876.0,117.5,4.7,19.5,844.0,897.63,690.89
2016,8,6,14,30,869.0,116.0,4.8,19.0,815.0,861.38,668.4
2016,8,6,14,45,861.0,113.5,4.95,19.0,780.0,820.81,641.46
2016,8,6,15,0,853.0,111.0,5.1,19.0,745.0,778.02,612.48
2016,8,6,15,15,840.5,108.5,5.2,18.5,704.0,733.04,582.34
2016,8,6,15,30,828.0,106.0,5.3,18.0,663.0,683.03,546.94
2016,8,6,15,45,814.0,102.5,5.45,18.0,618.5,629.93,506.24
2016,8,6,16,0,800.0,99.0,5.6,18.0,574.0,576.14,463.8
2016,8,6,16,15,778.0,95.5,5.7,17.5,525.0,517.66,417.08
2016,8,6,16,30,756.0,92.0,5.8,17.0,476.0,459.91,369.36
2016,8,6,16,45,729.0,87.0,5.9,17.0,425.0,399.57,317.45
2016,8,6,17,0,702.0,82.0,6.0,17.0,374.0,340.09,264.92
2016,8,6,17,15,661.5,77.0,6.05,16.5,322.0,279.53,211.21
2016,8,6,17,30,621.0,72.0,6.1,16.0,270.0,223.07,160.52
2016,8,6,17,45,561.5,65.0,6.15,15.5,219.5,165.56,110.63
2016,8,6,18,0,502.0,58.0,6.2,15.0,169.0,115.05,69.49
2016,8,6,18,15,413.0,48.0,6.2,14.5,123.5,67.12,36.77
2016,8,6,18,30,324.0,38.0,6.2,14.0,78.0,30.36,20.25
2016,8,6,18,45,189.5,24.5,6.2,14.0,45.0,19.28,5.79
2016,8,6,19,0,55.0,11.0,6.2,14.0,12.0,10.48,0.0
2016,8,6,19,15,27.5,5.5,6.15,14.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,46.0,5.5,5.25,13.0,6.5,0.0,0.0
2016,8,7,5,30,92.0,11.0,5.3,13.0,13.0,10.48,0.0
2016,8,7,5,45,239.0,23.0,5.35,13.5,47.5,18.45,5.72
2016,8,7,6,0,386.0,35.0,5.4,14.0,82.0,28.64,18.85
2016,8,7,6,15,473.5,43.5,5.3,14.0,129.0,68.17,35.33
2016,8,7,6,30,561.0,52.0,5.2,14.0,176.0,118.47,70.02
2016,8,7,6,45,286.5,81.5,5.15,14.5,145.5,129.71,92.55
2016,8,7,7,0,12.0,111.0,5.1,15.0,115.0,105.33,83.46
2016,8,7,7,15,16.5,130.5,5.0,15.5,137.0,125.9,100.45
2016,8,7,7,30,21.0,150.0,4.9,16.0,159.0,147.09,117.68
2016,8,7,7,45,51.5,180.5,4.8,16.5,206.0,192.13,154.11
2016,8,7,8,0,82.0,211.0,4.7,17.0,253.0,239.65,192.22
2016,8,7,8,15,466.5,147.0,4.6,17.0,420.5,401.0,324.04
2016,8,7,8,30,851.0,83.0,4.5,17.0,588.0,590.74,475.57
2016,8,7,8,45,868.0,84.5,4.45,17.5,634.5,646.32,517.65
2016,8,7,9,0,885.0,86.0,4.4,18.0,681.0,701.34,558.31
2016,8,7,9,15,896.5,87.5,4.3,18.5,722.5,751.47,592.03
2016,8,7,9,30,908.0,89.0,4.2,19.0,764.0,799.98,624.15
2016,8,7,9,45,913.0,93.0,4.15,19.5,799.0,843.92,652.62
2016,8,7,10,0,918.0,97.0,4.1,20.0,834.0,885.26,678.85
2016,8,7,10,15,924.5,98.0,4.05,20.0,863.5,922.01,702.87
2016,8,7,10,30,931.0,99.0,4.0,20.0,893.0,955.88,724.75
2016,8,7,10,45,937.5,99.0,3.95,20.5,916.5,985.64,742.3
2016,8,7,11,0,944.0,99.0,3.9,21.0,940.0,1012.18,757.53
2016,8,7,11,15,947.0,99.5,3.85,21.0,955.5,1032.44,769.99
2016,8,7,11,30,950.0,100.0,3.8,21.0,971.0,1049.08,780.11
2016,8,7,11,45,953.0,99.5,3.8,21.5,979.0,1060.98,786.03
2016,8,7,12,0,956.0,99.0,3.8,22.0,987.0,1069.11,789.58
2016,8,7,12,15,956.5,99.0,3.8,22.0,987.5,1071.43,790.97
2016,8,7,12,30,957.0,99.0,3.8,22.0,988.0,1069.88,790.01
2016,8,7,12,45,957.0,98.0,3.85,22.0,980.5,1062.94,786.02
2016,8,7,13,0,957.0,97.0,3.9,22.0,973.0,1052.17,779.64
2016,8,7,13,15,954.5,96.5,3.95,22.0,958.0,1035.68,769.58
2016,8,7,13,30,952.0,96.0,4.0,22.0,943.0,1015.54,757.17
2016,8,7,13,45,948.5,94.5,4.1,22.0,920.5,989.85,741.37
2016,8,7,14,0,945.0,93.0,4.2,22.0,898.0,960.75,723.22
2016,8,7,14,15,938.5,92.0,4.3,21.5,868.0,926.28,702.62
2016,8,7,14,30,932.0,91.0,4.4,21.0,838.0,888.88,679.69
2016,8,7,14,45,923.5,89.5,4.5,21.0,802.0,846.62,652.06
2016,8,7,15,0,915.0,88.0,4.6,21.0,766.0,801.98,622.35
2016,8,7,15,15,903.5,86.5,4.6,20.5,724.5,753.02,589.68
2016,8,7,15,30,892.0,85.0,4.6,20.0,683.0,702.43,555.26
2016,8,7,15,45,875.5,83.0,4.65,20.0,636.0,646.77,513.23
2016,8,7,16,0,859.0,81.0,4.7,20.0,589.0,590.51,469.38
2016,8,7,16,15,661.5,121.5,4.65,19.5,493.0,480.94,382.76
2016,8,7,16,30,464.0,162.0,4.6,19.0,397.0,385.19,306.11
2016,8,7,16,45,612.5,116.0,4.55,19.0,390.5,377.55,296.97
2016,8,7,17,0,761.0,70.0,4.5,19.0,384.0,349.98,268.65
2016,8,7,17,15,722.5,66.0,4.45,18.5,331.0,287.82,213.85
2016,8,7,17,30,684.0,62.0,4.4,18.0,278.0,229.46,161.76
2016,8,7,17,45,624.5,56.5,4.35,17.5,226.0,168.32,109.1
2016,8,7,18,0,565.0,51.0,4.3,17.0,174.0,115.46,66.46
2016,8,7,18,15,475.0,42.5,4.2,16.5,127.0,65.12,32.93
2016,8,7,18,30,385.0,34.0,4.1,16.0,80.0,26.8,16.97
2016,8,7,18,45,231.5,22.0,4.1,15.5,45.5,17.71,3.56
2016,8,7,19,0,78.0,10.0,4.1,15.0,11.0,9.53,0.0
2016,8,7,19,15,39.0,5.0,4.05,15.0,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,44.0,5.0,3.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,88.0,10.0,4.0,14.0,12.0,9.53,0.0
2016,8,8,5,45,233.0,21.5,4.15,14.5,45.0,17.13,4.08
2016,8,8,6,0,378.0,33.0,4.3,15.0,78.0,26.63,16.99
2016,8,8,6,15,465.0,41.5,4.2,15.0,124.0,65.64,33.4
2016,8,8,6,30,552.0,50.0,4.1,15.0,170.0,115.35,67.47
2016,8,8,6,45,339.5,87.0,4.0,15.5,167.5,144.69,102.38
2016,8,8,7,0,127.0,124.0,3.9,16.0,165.0,146.94,113.91
2016,8,8,7,15,136.0,146.0,3.8,16.5,196.5,179.35,141.31
2016,8,8,7,30,145.0,168.0,3.7,17.0,228.0,212.9,169.2
2016,8,8,7,45,178.0,189.5,3.65,17.5,273.0,257.24,205.13
2016,8,8,8,0,211.0,211.0,3.6,18.0,318.0,305.23,243.52
2016,8,8,8,15,266.0,225.0,3.55,18.5,373.5,365.22,290.86
2016,8,8,8,30,321.0,239.0,3.5,19.0,429.0,427.17,338.93
2016,8,8,8,45,590.0,164.0,3.5,19.5,547.5,551.96,437.44
2016,8,8,9,0,859.0,89.0,3.5,20.0,666.0,686.92,541.02
2016,8,8,9,15,871.5,91.0,3.55,20.0,707.0,737.18,575.68
2016,8,8,9,30,884.0,93.0,3.6,20.0,748.0,785.98,609.39
2016,8,8,9,45,896.0,93.0,3.7,20.5,784.5,830.55,638.78
2016,8,8,10,0,908.0,93.0,3.8,21.0,821.0,873.08,666.42
2016,8,8,10,15,915.0,94.5,3.9,21.0,850.5,910.47,691.57
2016,8,8,10,30,922.0,96.0,4.0,21.0,880.0,945.05,714.73
2016,8,8,10,45,925.0,97.5,4.15,21.5,902.5,972.88,732.13
2016,8,8,11,0,928.0,99.0,4.3,22.0,925.0,997.36,747.28
2016,8,8,11,15,931.5,100.0,4.45,22.0,940.5,1018.33,761.56
2016,8,8,11,30,935.0,101.0,4.6,22.0,956.0,1035.77,774.0
2016,8,8,11,45,935.5,102.0,4.8,22.0,963.5,1046.56,782.65
2016,8,8,12,0,936.0,103.0,5.0,22.0,971.0,1053.61,788.91
2016,8,8,12,15,936.0,103.0,5.15,22.0,971.0,1055.35,791.27
2016,8,8,12,30,936.0,103.0,5.3,22.0,971.0,1053.31,791.18
2016,8,8,12,45,935.5,102.5,5.5,22.0,963.5,1046.47,788.32
2016,8,8,13,0,935.0,102.0,5.7,22.0,956.0,1035.89,782.93
2016,8,8,13,15,932.0,101.5,5.8,22.0,941.0,1019.18,772.62
2016,8,8,13,30,929.0,101.0,5.9,22.0,926.0,998.9,759.9
2016,8,8,13,45,925.5,99.5,6.0,22.0,903.5,973.65,743.71
2016,8,8,14,0,922.0,98.0,6.1,22.0,881.0,945.07,725.13
2016,8,8,14,15,915.5,96.5,6.1,21.5,851.5,910.68,703.2
2016,8,8,14,30,909.0,95.0,6.1,21.0,822.0,873.43,679.04
2016,8,8,14,45,901.0,93.5,6.2,21.0,786.5,832.32,650.97
2016,8,8,15,0,893.0,92.0,6.3,21.0,751.0,788.87,620.9
2016,8,8,15,15,881.0,90.0,6.3,20.5,709.5,739.87,587.15
2016,8,8,15,30,869.0,88.0,6.3,20.0,668.0,689.35,551.67
2016,8,8,15,45,854.0,85.5,6.3,20.0,622.5,635.14,509.39
2016,8,8,16,0,839.0,83.0,6.3,20.0,577.0,580.24,465.52
2016,8,8,16,15,818.0,80.0,6.2,19.5,527.5,521.93,418.44
2016,8,8,16,30,797.0,77.0,6.1,19.0,478.0,463.0,369.46
2016,8,8,16,45,771.5,73.0,6.05,19.0,426.5,402.01,316.81
2016,8,8,17,0,746.0,69.0,6.0,19.0,375.0,342.7,264.22
2016,8,8,17,15,707.0,65.0,5.9,18.5,322.5,281.27,209.64
2016,8,8,17,30,668.0,61.0,5.8,18.0,270.0,223.71,157.92
2016,8,8,17,45,615.0,54.5,5.75,17.5,219.5,163.84,105.9
2016,8,8,18,0,562.0,48.0,5.7,17.0,169.0,111.46,63.34
2016,8,8,18,15,472.0,40.0,5.6,16.5,122.5,61.89,30.57
2016,8,8,18,30,382.0,32.0,5.5,16.0,76.0,25.1,15.42
2016,8,8,18,45,191.0,16.0,5.4,15.5,38.0,12.25,0.0
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,42.5,4.5,3.6,13.5,5.5,0.0,0.0
2016,8,9,5,30,85.0,9.0,3.6,14.0,11.0,8.58,0.0
2016,8,9,5,45,231.5,21.0,3.65,14.5,44.0,16.77,2.93
2016,8,9,6,0,378.0,33.0,3.7,15.0,77.0,26.53,16.83
2016,8,9,6,15,466.0,41.0,3.45,15.0,123.0,65.14,32.98
2016,8,9,6,30,554.0,49.0,3.2,15.0,169.0,114.58,66.69
2016,8,9,6,45,305.0,84.5,3.0,15.5,153.5,136.0,96.46
2016,8,9,7,0,56.0,120.0,2.8,16.0,138.0,124.87,97.83
2016,8,9,7,15,62.0,141.5,2.5,16.5,164.5,151.01,119.54
2016,8,9,7,30,68.0,163.0,2.2,17.0,191.0,177.98,141.47
2016,8,9,7,45,98.5,188.5,1.9,17.5,235.0,219.95,174.85
2016,8,9,8,0,129.0,214.0,1.6,18.0,279.0,268.8,213.05
2016,8,9,8,15,130.0,237.0,1.4,18.5,308.5,300.1,236.61
2016,8,9,8,30,131.0,260.0,1.2,19.0,338.0,331.41,259.5
2016,8,9,8,45,134.5,282.5,1.0,19.5,368.0,363.79,282.45
2016,8,9,9,0,138.0,305.0,0.8,20.0,398.0,396.32,304.7
2016,8,9,9,15,139.0,324.0,0.8,20.5,422.5,423.62,323.36
2016,8,9,9,30,140.0,343.0,0.8,21.0,447.0,450.68,341.57
2016,8,9,9,45,140.5,360.0,0.8,21.5,469.0,475.05,357.56
2016,8,9,10,0,141.0,377.0,0.8,22.0,491.0,499.05,373.07
2016,8,9,10,15,532.5,234.5,0.95,22.0,684.0,726.34,541.82
2016,8,9,10,30,924.0,92.0,1.1,22.0,877.0,943.17,685.36
2016,8,9,10,45,929.5,92.5,1.25,22.5,900.0,972.35,701.35
2016,8,9,11,0,935.0,93.0,1.4,23.0,923.0,998.27,717.72
2016,8,9,11,15,938.0,93.5,1.6,23.0,938.0,1018.35,732.59
2016,8,9,11,30,941.0,94.0,1.8,23.0,953.0,1034.84,745.21
2016,8,9,11,45,942.0,94.5,2.0,23.5,960.5,1045.66,752.81
2016,8,9,12,0,943.0,95.0,2.2,24.0,968.0,1052.7,758.02
2016,8,9,12,15,943.0,95.0,2.35,24.0,967.5,1054.42,760.76
2016,8,9,12,30,943.0,95.0,2.5,24.0,967.0,1052.32,761.16
2016,8,9,12,45,937.5,97.5,2.7,24.5,958.0,1043.54,756.37
2016,8,9,13,0,932.0,100.0,2.9,25.0,949.0,1031.08,749.2
