Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,13,15,929.0,99.0,3.0,24.5,933.5,1013.82,740.92
2016,8,9,13,30,926.0,98.0,3.1,24.0,918.0,993.0,730.29
2016,8,9,13,45,920.0,98.0,3.25,24.0,895.0,966.98,715.1
2016,8,9,14,0,914.0,98.0,3.4,24.0,872.0,937.77,697.65
2016,8,9,14,15,907.0,97.0,3.45,24.0,842.5,903.62,676.04
2016,8,9,14,30,900.0,96.0,3.5,24.0,813.0,866.67,652.39
2016,8,9,14,45,889.0,95.5,3.6,24.0,777.0,824.42,625.1
2016,8,9,15,0,878.0,95.0,3.7,24.0,741.0,780.08,595.99
2016,8,9,15,15,866.0,93.0,3.7,23.5,700.0,731.64,564.23
2016,8,9,15,30,854.0,91.0,3.7,23.0,659.0,681.71,530.58
2016,8,9,15,45,836.0,89.5,3.7,23.0,613.0,627.25,489.86
2016,8,9,16,0,818.0,88.0,3.7,23.0,567.0,573.73,448.71
2016,8,9,16,15,797.0,85.0,3.65,22.5,518.0,515.25,403.35
2016,8,9,16,30,776.0,82.0,3.6,22.0,469.0,457.35,356.92
2016,8,9,16,45,581.5,108.5,3.55,21.5,381.0,356.11,276.45
2016,8,9,17,0,387.0,135.0,3.5,21.0,293.0,272.99,210.47
2016,8,9,17,15,509.5,100.5,3.55,20.5,277.5,252.05,188.25
2016,8,9,17,30,632.0,66.0,3.6,20.0,262.0,217.61,152.22
2016,8,9,17,45,566.5,60.0,3.65,19.5,211.0,159.44,103.08
2016,8,9,18,0,501.0,54.0,3.7,19.0,160.0,108.99,63.32
2016,8,9,18,15,408.0,44.5,3.7,18.5,115.0,61.67,32.34
2016,8,9,18,30,315.0,35.0,3.7,18.0,70.0,28.1,17.61
2016,8,9,18,45,157.5,17.5,3.7,17.5,35.0,13.71,0.0
2016,8,9,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,16.5,3.05,14.5,16.5,15.31,1.14
2016,8,10,6,0,0.0,33.0,3.1,15.0,33.0,30.12,19.77
2016,8,10,6,15,6.0,53.0,3.0,15.0,54.5,48.54,34.78
2016,8,10,6,30,12.0,73.0,2.9,15.0,76.0,68.14,51.52
2016,8,10,6,45,20.0,93.5,2.8,15.5,99.5,89.53,69.45
2016,8,10,7,0,28.0,114.0,2.7,16.0,123.0,112.56,88.57
2016,8,10,7,15,34.0,134.5,2.55,16.5,147.5,136.02,107.85
2016,8,10,7,30,40.0,155.0,2.4,17.0,172.0,160.32,127.53
2016,8,10,7,45,56.0,180.5,2.25,17.5,207.0,194.42,154.74
2016,8,10,8,0,72.0,206.0,2.1,18.0,242.0,230.51,183.13
2016,8,10,8,15,136.5,231.5,2.05,18.5,308.5,298.51,236.56
2016,8,10,8,30,201.0,257.0,2.0,19.0,375.0,370.0,291.64
2016,8,10,8,45,510.5,181.0,1.95,19.5,513.5,515.53,405.35
2016,8,10,9,0,820.0,105.0,1.9,20.0,652.0,679.86,528.19
2016,8,10,9,15,834.0,107.0,1.9,20.0,693.0,730.14,561.9
2016,8,10,9,30,848.0,109.0,1.9,20.0,734.0,775.41,591.88
2016,8,10,9,45,861.0,109.5,1.95,20.5,770.5,820.01,620.31
2016,8,10,10,0,874.0,110.0,2.0,21.0,807.0,862.75,647.08
2016,8,10,10,15,882.0,111.5,2.1,21.5,837.0,899.96,670.35
2016,8,10,10,30,890.0,113.0,2.2,22.0,867.0,934.52,691.72
2016,8,10,10,45,896.5,113.5,2.3,22.5,890.0,963.79,709.51
2016,8,10,11,0,903.0,114.0,2.4,23.0,913.0,989.95,725.27
2016,8,10,11,15,906.5,114.5,2.45,23.0,928.5,1009.95,737.95
2016,8,10,11,30,910.0,115.0,2.5,23.0,944.0,1026.47,748.52
2016,8,10,11,45,913.0,115.0,2.65,23.0,952.0,1038.44,757.31
2016,8,10,12,0,916.0,115.0,2.8,23.0,960.0,1046.77,763.89
2016,8,10,12,15,916.0,115.0,2.9,23.0,960.0,1048.39,765.77
2016,8,10,12,30,916.0,115.0,3.0,23.0,960.0,1046.31,765.4
2016,8,10,12,45,913.0,115.5,3.15,23.5,951.5,1038.04,760.09
2016,8,10,13,0,910.0,116.0,3.3,24.0,943.0,1026.14,752.49
2016,8,10,13,15,906.5,115.0,3.45,23.5,927.5,1008.66,744.16
2016,8,10,13,30,903.0,114.0,3.6,23.0,912.0,987.72,733.48
2016,8,10,13,45,899.0,112.5,3.75,23.0,889.5,962.44,718.38
2016,8,10,14,0,895.0,111.0,3.9,23.0,867.0,933.95,700.98
2016,8,10,14,15,887.5,109.5,4.0,22.5,837.0,899.31,680.26
2016,8,10,14,30,880.0,108.0,4.1,22.0,807.0,861.98,657.4
2016,8,10,14,45,871.0,105.5,4.2,22.0,771.5,819.9,629.63
2016,8,10,15,0,862.0,103.0,4.3,22.0,736.0,775.65,599.97
2016,8,10,15,15,849.0,101.0,4.25,21.5,694.5,727.06,567.36
2016,8,10,15,30,836.0,99.0,4.2,21.0,653.0,679.57,534.35
2016,8,10,15,45,820.5,96.0,4.2,21.0,607.5,625.4,493.36
2016,8,10,16,0,805.0,93.0,4.2,21.0,562.0,570.68,450.87
2016,8,10,16,15,782.5,89.5,4.1,20.5,512.5,511.47,404.33
2016,8,10,16,30,760.0,86.0,4.0,20.0,463.0,453.05,356.91
2016,8,10,16,45,732.0,81.5,3.95,20.0,412.0,392.41,305.74
2016,8,10,17,0,704.0,77.0,3.9,20.0,361.0,332.82,254.09
2016,8,10,17,15,662.5,71.5,3.8,19.5,309.0,271.34,200.59
2016,8,10,17,30,621.0,66.0,3.7,19.0,257.0,214.11,150.2
2016,8,10,17,45,562.5,59.0,3.65,18.5,206.5,156.94,101.5
2016,8,10,18,0,504.0,52.0,3.6,18.0,156.0,106.68,61.54
2016,8,10,18,15,410.5,42.5,3.5,17.5,111.5,59.27,30.62
2016,8,10,18,30,317.0,33.0,3.4,17.0,67.0,26.38,16.1
2016,8,10,18,45,158.5,16.5,3.3,16.5,33.5,12.91,0.0
2016,8,10,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,5,45,126.0,18.0,2.0,14.5,32.0,14.08,0.0
2016,8,11,6,0,252.0,36.0,2.2,15.0,64.0,28.11,17.98
2016,8,11,6,15,338.0,48.5,2.25,15.0,107.5,62.93,35.5
2016,8,11,6,30,424.0,61.0,2.3,15.0,151.0,109.56,68.09
2016,8,11,6,45,212.0,61.0,2.4,15.5,106.0,97.14,67.8
2016,8,11,7,0,0.0,61.0,2.5,16.0,61.0,56.73,42.61
2016,8,11,7,15,0.0,73.5,2.45,16.5,73.5,68.37,52.31
2016,8,11,7,30,0.0,86.0,2.4,17.0,86.0,80.04,61.82
2016,8,11,7,45,0.0,100.0,2.35,17.5,100.0,93.16,72.37
2016,8,11,8,0,0.0,114.0,2.3,18.0,114.0,106.34,82.8
2016,8,11,8,15,2.5,147.0,2.25,18.5,148.5,138.85,108.81
2016,8,11,8,30,5.0,180.0,2.2,19.0,183.0,171.87,134.73
2016,8,11,8,45,11.0,206.5,2.2,19.5,214.0,201.4,157.54
2016,8,11,9,0,17.0,233.0,2.2,20.0,245.0,231.65,180.61
2016,8,11,9,15,58.5,285.5,2.2,20.5,328.5,320.19,249.02
2016,8,11,9,30,100.0,338.0,2.2,21.0,412.0,408.12,314.84
2016,8,11,9,45,214.5,345.0,2.2,21.5,513.0,520.94,399.3
2016,8,11,10,0,329.0,352.0,2.2,22.0,614.0,642.79,487.11
2016,8,11,10,15,600.0,238.0,2.2,22.0,737.5,790.51,596.14
2016,8,11,10,30,871.0,124.0,2.2,22.0,861.0,928.97,689.23
2016,8,11,10,45,876.0,125.5,2.25,22.5,883.5,957.38,704.93
2016,8,11,11,0,881.0,127.0,2.3,23.0,906.0,982.68,719.64
2016,8,11,11,15,885.0,128.0,2.35,23.0,921.5,1003.28,732.73
2016,8,11,11,30,889.0,129.0,2.4,23.0,937.0,1020.49,743.74
2016,8,11,11,45,891.5,129.0,2.45,23.5,945.0,1031.72,749.58
2016,8,11,12,0,894.0,129.0,2.5,24.0,953.0,1039.39,753.28
2016,8,11,12,15,894.5,129.0,2.55,24.0,953.0,1041.45,754.99
2016,8,11,12,30,895.0,129.0,2.6,24.0,953.0,1039.87,754.55
2016,8,11,12,45,891.5,130.0,2.7,24.0,944.5,1031.68,750.51
2016,8,11,13,0,888.0,131.0,2.8,24.0,936.0,1019.95,744.28
2016,8,11,13,15,884.5,130.0,2.85,24.0,920.5,1002.73,734.09
2016,8,11,13,30,881.0,129.0,2.9,24.0,905.0,982.12,721.76
2016,8,11,13,45,878.0,126.5,3.0,24.0,883.0,957.18,706.98
2016,8,11,14,0,875.0,124.0,3.1,24.0,861.0,929.05,689.99
2016,8,11,14,15,867.0,122.5,3.15,23.5,831.0,894.47,669.5
2016,8,11,14,30,859.0,121.0,3.2,23.0,801.0,857.29,646.99
2016,8,11,14,45,850.5,118.0,3.25,23.0,765.5,815.78,619.95
2016,8,11,15,0,842.0,115.0,3.3,23.0,730.0,776.04,593.87
2016,8,11,15,15,828.5,112.0,3.3,22.5,688.5,726.22,561.12
2016,8,11,15,30,815.0,109.0,3.3,22.0,647.0,675.15,525.73
2016,8,11,15,45,799.0,105.5,3.35,22.0,601.5,621.02,485.56
2016,8,11,16,0,783.0,102.0,3.4,22.0,556.0,566.43,443.89
2016,8,11,16,15,759.5,98.0,3.4,21.5,506.5,507.21,398.09
2016,8,11,16,30,736.0,94.0,3.4,21.0,457.0,448.94,351.46
2016,8,11,16,45,706.0,89.0,3.4,20.5,405.5,387.48,300.83
2016,8,11,17,0,676.0,84.0,3.4,20.0,354.0,328.86,250.9
2016,8,11,17,15,633.0,77.5,3.35,19.5,302.0,267.51,197.9
2016,8,11,17,30,590.0,71.0,3.3,19.0,250.0,210.66,148.21
2016,8,11,17,45,528.0,63.0,3.3,18.5,200.0,153.79,100.2
2016,8,11,18,0,466.0,55.0,3.3,18.0,150.0,104.32,61.21
2016,8,11,18,15,373.5,44.0,3.15,17.5,106.0,58.02,30.92
2016,8,11,18,30,281.0,33.0,3.0,17.0,62.0,26.57,16.03
2016,8,11,18,45,140.5,16.5,2.9,16.5,31.0,13.04,0.0
2016,8,11,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,151.5,16.5,1.9,13.5,33.0,12.82,0.0
2016,8,12,6,0,303.0,33.0,2.0,14.0,66.0,26.24,16.39
2016,8,12,6,15,394.0,43.5,1.95,14.5,111.0,62.74,33.54
2016,8,12,6,30,485.0,54.0,1.9,15.0,156.0,110.54,66.2
2016,8,12,6,45,242.5,66.0,1.85,15.5,117.0,107.54,75.17
2016,8,12,7,0,0.0,78.0,1.8,16.0,78.0,72.37,55.78
2016,8,12,7,15,0.0,94.0,1.8,16.5,94.0,87.34,68.19
2016,8,12,7,30,0.0,110.0,1.8,17.0,110.0,102.39,80.37
2016,8,12,7,45,2.5,135.5,1.8,17.5,137.0,127.47,100.56
2016,8,12,8,0,5.0,161.0,1.8,18.0,164.0,153.02,120.77
2016,8,12,8,15,14.5,188.0,1.8,18.5,196.5,184.2,145.23
2016,8,12,8,30,24.0,215.0,1.8,19.0,229.0,216.55,170.25
2016,8,12,8,45,42.5,249.0,1.85,19.5,276.0,267.35,209.48
2016,8,12,9,0,61.0,283.0,1.9,20.0,323.0,316.41,246.58
2016,8,12,9,15,112.0,313.0,1.9,20.5,393.0,393.9,305.13
2016,8,12,9,30,163.0,343.0,1.9,21.0,463.0,469.67,360.86
2016,8,12,9,45,225.5,352.5,1.95,21.5,527.0,537.91,410.52
2016,8,12,10,0,288.0,362.0,2.0,22.0,591.0,618.62,467.87
2016,8,12,10,15,589.0,238.0,2.1,22.0,728.0,781.37,589.27
2016,8,12,10,30,890.0,114.0,2.2,22.0,865.0,936.55,694.42
2016,8,12,10,45,896.0,114.5,2.3,22.5,887.5,965.34,710.65
2016,8,12,11,0,902.0,115.0,2.4,23.0,910.0,991.0,726.08
2016,8,12,11,15,905.0,116.0,2.5,23.0,925.0,1010.97,739.26
2016,8,12,11,30,908.0,117.0,2.6,23.0,940.0,1027.46,750.33
2016,8,12,11,45,910.5,116.5,2.75,23.5,947.5,1038.33,756.91
2016,8,12,12,0,913.0,116.0,2.9,24.0,955.0,1045.55,761.25
2016,8,12,12,15,912.5,116.0,2.95,24.0,955.0,1046.59,762.26
2016,8,12,12,30,912.0,116.0,3.0,24.0,955.0,1043.91,761.06
2016,8,12,12,45,915.0,113.0,3.15,24.0,948.5,1037.93,758.73
2016,8,12,13,0,918.0,110.0,3.3,24.0,942.0,1028.2,754.01
2016,8,12,13,15,915.0,109.5,3.35,24.0,926.5,1011.47,743.97
2016,8,12,13,30,912.0,109.0,3.4,24.0,911.0,991.23,731.71
2016,8,12,13,45,907.5,107.5,3.45,24.0,888.0,965.14,715.58
2016,8,12,14,0,903.0,106.0,3.5,24.0,865.0,935.82,697.28
2016,8,12,14,15,896.0,105.0,3.5,23.5,835.5,901.75,676.7
2016,8,12,14,30,889.0,104.0,3.5,23.0,806.0,864.92,654.04
2016,8,12,14,45,880.0,102.0,3.5,23.0,770.0,822.88,626.26
2016,8,12,15,0,871.0,100.0,3.5,23.0,734.0,778.63,596.7
2016,8,12,15,15,858.5,97.5,3.45,22.5,692.5,729.35,564.09
2016,8,12,15,30,846.0,95.0,3.4,22.0,651.0,678.66,529.39
2016,8,12,15,45,829.5,92.5,3.4,22.0,605.0,626.19,490.07
2016,8,12,16,0,813.0,90.0,3.4,22.0,559.0,570.83,447.55
2016,8,12,16,15,791.0,86.5,3.3,21.5,509.5,511.37,401.24
2016,8,12,16,30,769.0,83.0,3.2,21.0,460.0,452.62,353.94
2016,8,12,16,45,739.0,79.0,3.15,21.0,408.0,391.08,302.44
2016,8,12,17,0,709.0,75.0,3.1,21.0,356.0,331.8,251.37
2016,8,12,17,15,666.5,70.0,3.05,20.5,304.0,269.25,197.4
2016,8,12,17,30,624.0,65.0,3.0,20.0,252.0,212.04,147.34
2016,8,12,17,45,561.5,58.0,2.95,20.0,201.5,154.06,98.29
2016,8,12,18,0,499.0,51.0,2.9,20.0,151.0,103.51,58.64
2016,8,12,18,15,402.0,41.0,2.85,19.0,106.0,56.01,28.44
2016,8,12,18,30,305.0,31.0,2.8,18.0,61.0,24.87,14.32
2016,8,12,18,45,152.5,15.5,2.8,17.5,30.5,12.25,0.0
2016,8,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.3,14.5,32.0,12.91,0.0
2016,8,13,6,0,291.0,33.0,2.4,15.0,64.0,26.35,16.26
2016,8,13,6,15,383.0,43.5,2.35,15.5,108.0,62.05,33.18
2016,8,13,6,30,475.0,54.0,2.3,16.0,152.0,109.3,65.34
2016,8,13,6,45,244.5,80.5,2.25,16.5,131.5,120.72,85.76
2016,8,13,7,0,14.0,107.0,2.2,17.0,111.0,102.33,80.09
2016,8,13,7,15,19.5,127.0,2.15,17.5,134.0,123.83,97.71
2016,8,13,7,30,25.0,147.0,2.1,18.0,157.0,146.07,115.61
2016,8,13,7,45,37.0,171.5,2.1,18.5,188.5,178.17,141.19
2016,8,13,8,0,49.0,196.0,2.1,19.0,220.0,210.29,166.41
2016,8,13,8,15,133.5,224.0,2.0,19.5,299.5,290.37,229.48
2016,8,13,8,30,218.0,252.0,1.9,20.0,379.0,376.03,295.39
2016,8,13,8,45,524.5,174.0,1.85,21.0,512.0,518.67,405.43
2016,8,13,9,0,831.0,96.0,1.8,22.0,645.0,676.73,521.96
2016,8,13,9,15,844.0,98.0,1.85,22.5,686.0,726.29,553.74
2016,8,13,9,30,857.0,100.0,1.9,23.0,727.0,774.47,584.72
2016,8,13,9,45,872.0,99.0,2.0,23.5,764.0,819.52,613.52
2016,8,13,10,0,887.0,98.0,2.1,24.0,801.0,862.8,640.81
2016,8,13,10,15,894.5,99.5,2.2,24.0,830.5,900.01,665.1
2016,8,13,10,30,902.0,101.0,2.3,24.0,860.0,934.48,687.54
2016,8,13,10,45,907.5,101.5,2.45,24.5,882.5,963.08,705.24
2016,8,13,11,0,913.0,102.0,2.6,25.0,905.0,988.49,720.86
2016,8,13,11,15,916.0,102.5,2.7,25.0,920.0,1008.12,733.73
2016,8,13,11,30,919.0,103.0,2.8,25.0,935.0,1024.21,744.45
2016,8,13,11,45,920.5,103.5,2.95,25.5,942.5,1035.19,750.98
2016,8,13,12,0,922.0,104.0,3.1,26.0,950.0,1042.47,755.23
2016,8,13,12,15,922.0,104.0,3.25,26.0,950.0,1043.98,757.35
2016,8,13,12,30,922.0,104.0,3.4,26.0,950.0,1041.73,757.18
2016,8,13,12,45,908.0,111.5,3.55,26.0,938.0,1029.57,750.65
2016,8,13,13,0,894.0,119.0,3.7,26.0,926.0,1013.93,741.93
2016,8,13,13,15,890.5,118.0,3.8,26.0,910.5,996.48,731.69
2016,8,13,13,30,887.0,117.0,3.9,26.0,895.0,975.62,719.21
2016,8,13,13,45,883.5,115.0,4.05,26.0,872.5,950.43,704.11
2016,8,13,14,0,880.0,113.0,4.2,26.0,850.0,922.05,686.76
2016,8,13,14,15,872.5,111.5,4.25,25.5,820.5,887.62,665.97
2016,8,13,14,30,865.0,110.0,4.3,25.0,791.0,850.54,643.14
2016,8,13,14,45,856.5,107.0,4.35,25.0,755.5,808.66,615.43
2016,8,13,15,0,848.0,104.0,4.4,25.0,720.0,764.61,585.92
2016,8,13,15,15,835.0,102.0,4.4,24.5,678.5,716.38,553.97
2016,8,13,15,30,822.0,100.0,4.4,24.0,637.0,669.41,521.47
2016,8,13,15,45,806.5,96.5,4.4,24.0,592.0,615.16,480.74
2016,8,13,16,0,791.0,93.0,4.4,24.0,547.0,560.42,438.55
2016,8,13,16,15,606.0,129.0,4.4,23.5,458.0,455.99,357.31
2016,8,13,16,30,421.0,165.0,4.4,23.0,369.0,365.66,286.14
2016,8,13,16,45,554.0,120.5,4.4,23.0,358.0,353.92,274.12
2016,8,13,17,0,687.0,76.0,4.4,23.0,347.0,323.07,243.96
2016,8,13,17,15,644.0,71.0,4.4,22.5,295.5,262.62,191.72
2016,8,13,17,30,601.0,66.0,4.4,22.0,244.0,206.64,142.89
2016,8,13,17,45,539.5,58.5,4.4,21.5,194.5,149.8,95.23
2016,8,13,18,0,478.0,51.0,4.4,21.0,145.0,100.3,56.75
2016,8,13,18,15,379.5,40.5,4.3,20.0,101.0,53.7,27.31
2016,8,13,18,30,281.0,30.0,4.2,19.0,57.0,24.1,13.3
2016,8,13,18,45,140.5,15.0,4.1,18.5,28.5,11.91,0.0
2016,8,13,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,50.0,17.5,2.5,14.5,22.5,14.7,0.0
2016,8,14,6,0,100.0,35.0,2.6,15.0,45.0,28.64,18.0
2016,8,14,6,15,139.5,54.0,2.6,15.5,77.5,55.9,36.18
2016,8,14,6,30,179.0,73.0,2.6,16.0,110.0,88.59,60.97
2016,8,14,6,45,202.5,93.5,2.6,16.5,146.0,124.77,90.89
2016,8,14,7,0,226.0,114.0,2.6,17.0,182.0,164.01,124.1
2016,8,14,7,15,246.5,132.5,2.6,17.5,220.0,203.35,157.55
2016,8,14,7,30,267.0,151.0,2.6,18.0,258.0,245.03,192.51
2016,8,14,7,45,195.5,180.0,2.65,18.5,264.0,256.81,203.57
2016,8,14,8,0,124.0,209.0,2.7,19.0,270.0,262.74,208.45
2016,8,14,8,15,102.0,228.5,2.7,19.5,282.5,273.9,216.71
2016,8,14,8,30,80.0,248.0,2.7,20.0,295.0,286.12,225.3
2016,8,14,8,45,447.5,176.5,2.7,20.5,468.5,472.28,373.66
2016,8,14,9,0,815.0,105.0,2.7,21.0,642.0,678.15,529.72
2016,8,14,9,15,828.5,107.5,2.65,21.5,683.0,728.48,562.5
2016,8,14,9,30,842.0,110.0,2.6,22.0,724.0,773.57,591.31
2016,8,14,9,45,835.5,120.5,2.6,22.5,755.0,817.13,618.88
2016,8,14,10,0,829.0,131.0,2.6,23.0,786.0,853.47,641.12
2016,8,14,10,15,837.0,132.5,2.6,23.0,815.0,889.86,664.45
2016,8,14,10,30,845.0,134.0,2.6,23.0,844.0,916.89,681.37
2016,8,14,10,45,852.5,134.5,2.6,23.5,867.0,945.97,698.33
2016,8,14,11,0,860.0,135.0,2.6,24.0,890.0,972.12,713.23
2016,8,14,11,15,864.0,135.5,2.6,24.0,905.0,991.78,725.27
2016,8,14,11,30,868.0,136.0,2.6,24.0,920.0,1008.13,735.28
2016,8,14,11,45,871.5,135.5,2.65,24.5,928.0,1019.56,741.25
2016,8,14,12,0,875.0,135.0,2.7,25.0,936.0,1027.5,745.12
2016,8,14,12,15,875.0,135.0,2.75,25.0,935.5,1028.89,746.36
2016,8,14,12,30,875.0,135.0,2.8,25.0,935.0,1026.7,745.49
2016,8,14,12,45,873.0,134.5,2.9,25.0,927.0,1018.45,741.3
2016,8,14,13,0,871.0,134.0,3.0,25.0,919.0,1006.69,734.94
2016,8,14,13,15,867.0,133.0,3.1,25.0,903.0,989.02,724.77
2016,8,14,13,30,863.0,132.0,3.2,25.0,887.0,968.05,712.46
2016,8,14,13,45,855.0,132.0,3.35,25.0,863.0,941.16,696.52
2016,8,14,14,0,847.0,132.0,3.5,25.0,839.0,911.4,678.51
2016,8,14,14,15,838.5,130.5,3.6,24.5,809.5,883.03,662.29
2016,8,14,14,30,830.0,129.0,3.7,24.0,780.0,845.56,639.55
2016,8,14,14,45,818.5,126.5,3.85,24.0,744.0,802.34,611.48
2016,8,14,15,0,807.0,124.0,4.0,24.0,708.0,757.29,581.69
2016,8,14,15,15,792.5,121.5,4.1,23.5,666.5,708.48,549.61
2016,8,14,15,30,778.0,119.0,4.2,23.0,625.0,658.6,514.3
2016,8,14,15,45,761.0,114.5,4.3,23.0,579.5,604.32,473.7
2016,8,14,16,0,744.0,110.0,4.4,23.0,534.0,549.97,431.95
2016,8,14,16,15,719.0,105.5,4.4,22.5,485.5,491.04,386.04
2016,8,14,16,30,694.0,101.0,4.4,22.0,437.0,433.33,339.57
2016,8,14,16,45,663.0,95.0,4.45,21.5,386.5,373.17,289.83
2016,8,14,17,0,632.0,89.0,4.5,21.0,336.0,315.54,240.68
2016,8,14,17,15,586.5,82.0,4.45,20.5,285.0,255.52,188.86
2016,8,14,17,30,541.0,75.0,4.4,20.0,234.0,200.38,140.88
2016,8,14,17,45,478.5,65.5,4.35,19.5,185.5,145.12,94.59
2016,8,14,18,0,416.0,56.0,4.3,19.0,137.0,97.42,57.47
2016,8,14,18,15,318.5,43.5,4.15,18.5,94.5,52.98,28.81
2016,8,14,18,30,221.0,31.0,4.0,18.0,52.0,24.28,13.1
2016,8,14,18,45,110.5,15.5,3.85,17.5,26.0,14.77,0.0
2016,8,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,169.0,15.5,2.7,13.5,32.5,12.18,0.0
2016,8,15,6,0,338.0,31.0,2.8,14.0,65.0,24.76,14.72
2016,8,15,6,15,436.0,40.0,2.7,14.0,111.0,62.04,31.6
2016,8,15,6,30,534.0,49.0,2.6,14.0,157.0,111.93,65.42
2016,8,15,6,45,267.0,62.5,2.55,14.5,116.5,109.11,75.76
2016,8,15,7,0,0.0,76.0,2.5,15.0,76.0,70.55,54.47
2016,8,15,7,15,0.0,91.5,2.45,15.5,91.5,85.06,66.59
2016,8,15,7,30,0.0,107.0,2.4,16.0,107.0,99.65,78.48
2016,8,15,7,45,0.5,129.5,2.4,16.5,130.0,121.09,95.82
2016,8,15,8,0,1.0,152.0,2.4,17.0,153.0,142.73,113.02
2016,8,15,8,15,5.5,171.5,2.4,17.5,175.0,163.86,129.58
2016,8,15,8,30,10.0,191.0,2.4,18.0,197.0,185.54,146.39
2016,8,15,8,45,38.5,237.0,2.4,18.5,262.0,253.52,200.04
2016,8,15,9,0,67.0,283.0,2.4,19.0,327.0,321.28,252.2
2016,8,15,9,15,87.5,309.5,2.4,19.5,370.5,366.55,286.03
2016,8,15,9,30,108.0,336.0,2.4,20.0,414.0,413.58,320.69
2016,8,15,9,45,292.0,312.5,2.45,20.5,539.0,560.94,433.26
2016,8,15,10,0,476.0,289.0,2.5,21.0,664.0,714.56,545.32
2016,8,15,10,15,705.5,193.5,2.55,21.0,773.0,840.98,637.13
2016,8,15,10,30,935.0,98.0,2.6,21.0,882.0,962.39,717.68
2016,8,15,10,45,940.0,99.0,2.7,21.5,905.0,991.87,734.74
2016,8,15,11,0,945.0,100.0,2.8,22.0,928.0,1017.99,750.44
2016,8,15,11,15,948.0,101.0,2.9,22.0,943.0,1038.66,764.07
2016,8,15,11,30,951.0,102.0,3.0,22.0,958.0,1055.66,775.44
2016,8,15,11,45,951.5,102.5,3.1,22.5,965.5,1065.87,781.02
2016,8,15,12,0,952.0,103.0,3.2,23.0,973.0,1072.23,784.26
2016,8,15,12,15,952.0,103.0,3.3,23.0,972.0,1073.69,785.98
2016,8,15,12,30,952.0,103.0,3.4,23.0,971.0,1071.25,785.32
2016,8,15,12,45,943.0,107.0,3.5,23.0,960.5,1060.14,779.13
2016,8,15,13,0,934.0,111.0,3.6,23.0,950.0,1045.35,770.66
2016,8,15,13,15,930.5,110.0,3.65,23.0,933.5,1027.17,759.63
2016,8,15,13,30,927.0,109.0,3.7,23.0,917.0,1005.42,746.3
2016,8,15,13,45,922.5,107.5,3.75,23.0,893.5,978.75,729.7
2016,8,15,14,0,918.0,106.0,3.8,23.0,870.0,948.79,710.86
2016,8,15,14,15,910.5,104.5,3.8,22.5,839.5,913.07,689.05
2016,8,15,14,30,903.0,103.0,3.8,22.0,809.0,874.57,665.13
2016,8,15,14,45,894.5,100.5,3.85,22.0,772.5,831.64,636.82
2016,8,15,15,0,886.0,98.0,3.9,22.0,736.0,786.43,606.59
2016,8,15,15,15,873.0,96.0,3.8,21.5,693.5,736.43,573.06
2016,8,15,15,30,860.0,94.0,3.7,21.0,651.0,685.01,537.39
2016,8,15,15,45,844.5,90.5,3.65,21.0,604.5,631.28,496.7
2016,8,15,16,0,829.0,87.0,3.6,21.0,558.0,574.5,452.68
2016,8,15,16,15,806.5,84.0,3.5,20.5,507.5,514.27,405.41
2016,8,15,16,30,784.0,81.0,3.4,20.0,457.0,454.8,357.13
2016,8,15,16,45,755.0,76.5,3.35,20.0,404.5,392.2,304.33
2016,8,15,17,0,726.0,72.0,3.3,20.0,352.0,331.75,251.82
2016,8,15,17,15,682.5,67.0,3.15,19.0,299.0,267.97,196.69
2016,8,15,17,30,639.0,62.0,3.0,18.0,246.0,209.6,145.48
2016,8,15,17,45,576.0,55.0,2.95,17.5,195.0,150.8,95.61
2016,8,15,18,0,513.0,48.0,2.9,17.0,144.0,99.51,55.53
2016,8,15,18,15,408.0,38.0,2.8,16.5,99.5,51.22,25.39
2016,8,15,18,30,303.0,28.0,2.7,16.0,55.0,22.62,11.46
2016,8,15,18,45,151.5,14.0,2.65,16.0,27.5,13.34,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,138.5,16.0,2.3,13.5,29.5,12.72,0.0
2016,8,16,6,0,277.0,32.0,2.4,14.0,59.0,25.83,15.4
2016,8,16,6,15,374.0,43.0,2.35,14.5,103.5,61.08,32.78
2016,8,16,6,30,471.0,54.0,2.3,15.0,148.0,108.93,65.36
2016,8,16,6,45,235.5,61.0,2.3,15.5,108.0,101.96,70.76
2016,8,16,7,0,0.0,68.0,2.3,16.0,68.0,63.19,48.05
2016,8,16,7,15,0.0,82.5,2.3,16.0,82.5,76.72,59.47
2016,8,16,7,30,0.0,97.0,2.3,16.0,97.0,90.33,70.72
2016,8,16,7,45,0.0,123.0,2.3,16.5,123.0,114.8,90.65
2016,8,16,8,0,0.0,149.0,2.3,17.0,149.0,139.45,110.36
2016,8,16,8,15,5.0,169.5,2.35,17.5,172.5,161.74,127.88
2016,8,16,8,30,10.0,190.0,2.4,18.0,196.0,184.65,145.71
2016,8,16,8,45,30.0,231.0,2.45,18.5,250.5,242.32,191.12
2016,8,16,9,0,50.0,272.0,2.5,19.0,305.0,298.82,234.63
2016,8,16,9,15,56.5,294.5,2.5,19.5,334.0,328.96,256.83
2016,8,16,9,30,63.0,317.0,2.5,20.0,363.0,359.66,279.24
2016,8,16,9,45,129.0,346.0,2.55,20.5,445.5,454.3,350.85
2016,8,16,10,0,195.0,375.0,2.6,21.0,528.0,546.03,418.19
2016,8,16,10,15,531.5,252.5,2.6,21.5,691.5,744.41,567.53
2016,8,16,10,30,868.0,130.0,2.6,22.0,855.0,934.81,697.54
2016,8,16,10,45,874.0,131.0,2.65,22.5,877.5,963.54,713.12
2016,8,16,11,0,880.0,132.0,2.7,23.0,900.0,989.19,728.13
2016,8,16,11,15,883.5,133.0,2.7,23.0,915.5,1009.17,740.4
2016,8,16,11,30,887.0,134.0,2.7,23.0,931.0,1025.74,750.55
2016,8,16,11,45,889.0,134.0,2.75,23.5,938.5,1036.28,755.94
2016,8,16,12,0,891.0,134.0,2.8,24.0,946.0,1043.24,759.16
2016,8,16,12,15,891.0,134.0,2.8,24.0,945.5,1044.55,759.9
2016,8,16,12,30,891.0,134.0,2.8,24.0,945.0,1042.21,758.46
2016,8,16,12,45,882.5,137.0,2.85,24.0,934.5,1030.8,751.8
2016,8,16,13,0,874.0,140.0,2.9,24.0,924.0,1015.94,743.05
2016,8,16,13,15,870.0,139.5,2.9,24.0,907.5,998.59,732.33
2016,8,16,13,30,866.0,139.0,2.9,24.0,891.0,977.92,719.52
2016,8,16,13,45,861.0,137.0,2.95,24.0,868.0,951.57,703.4
2016,8,16,14,0,856.0,135.0,3.0,24.0,845.0,928.95,689.76
2016,8,16,14,15,847.5,133.0,3.05,23.5,814.5,893.02,668.37
2016,8,16,14,30,839.0,131.0,3.1,23.0,784.0,854.55,645.05
2016,8,16,14,45,828.5,128.0,3.15,23.0,747.5,811.11,616.72
2016,8,16,15,0,818.0,125.0,3.2,23.0,711.0,765.74,586.69
2016,8,16,15,15,803.0,122.0,3.3,22.5,669.0,715.42,553.98
2016,8,16,15,30,788.0,119.0,3.4,22.0,627.0,664.05,517.94
2016,8,16,15,45,769.5,115.0,3.5,22.0,580.5,608.72,476.84
2016,8,16,16,0,751.0,111.0,3.6,22.0,534.0,553.51,434.61
2016,8,16,16,15,725.5,106.5,3.6,21.5,484.5,493.84,388.23
2016,8,16,16,30,700.0,102.0,3.6,21.0,435.0,435.43,341.28
2016,8,16,16,45,666.5,96.0,3.6,21.0,383.5,373.82,289.82
2016,8,16,17,0,633.0,90.0,3.6,21.0,332.0,315.05,239.38
2016,8,16,17,15,585.5,82.5,3.55,20.0,280.5,253.9,187.25
2016,8,16,17,30,538.0,75.0,3.5,19.0,229.0,197.91,138.99
2016,8,16,17,45,471.5,65.5,3.5,18.5,179.5,142.28,92.63
2016,8,16,18,0,405.0,56.0,3.5,18.0,130.0,94.77,55.97
2016,8,16,18,15,304.0,42.5,3.4,17.5,88.0,49.13,26.52
2016,8,16,18,30,203.0,29.0,3.3,17.0,46.0,22.79,10.84
2016,8,16,18,45,101.5,14.5,3.25,16.5,23.0,13.82,0.0
2016,8,16,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,106.0,16.0,2.45,14.5,26.0,12.62,0.0
2016,8,17,6,0,212.0,32.0,2.6,15.0,52.0,24.98,14.42
2016,8,17,6,15,305.0,45.0,2.55,15.5,94.0,57.76,32.15
2016,8,17,6,30,398.0,58.0,2.5,16.0,136.0,103.8,63.99
2016,8,17,6,45,199.0,74.5,2.5,16.5,113.5,107.08,76.25
2016,8,17,7,0,0.0,91.0,2.5,17.0,91.0,84.34,65.58
2016,8,17,7,15,1.5,110.0,2.4,17.5,111.0,102.72,80.72
2016,8,17,7,30,3.0,129.0,2.3,18.0,131.0,121.38,95.76
2016,8,17,7,45,10.5,151.0,2.25,18.5,156.5,145.69,115.12
2016,8,17,8,0,18.0,173.0,2.2,19.0,182.0,170.98,135.01
2016,8,17,8,15,35.5,203.5,2.1,19.5,223.5,214.3,169.04
2016,8,17,8,30,53.0,234.0,2.0,20.0,265.0,257.04,201.97
2016,8,17,8,45,84.5,264.5,1.95,20.5,318.0,310.75,243.07
2016,8,17,9,0,116.0,295.0,1.9,21.0,371.0,374.01,290.46
2016,8,17,9,15,223.0,303.0,1.9,21.5,460.5,467.18,360.92
2016,8,17,9,30,330.0,311.0,1.9,22.0,550.0,576.79,440.93
2016,8,17,9,45,583.0,217.0,1.95,22.5,664.5,714.28,542.54
2016,8,17,10,0,836.0,123.0,2.0,23.0,779.0,852.57,636.87
2016,8,17,10,15,844.5,125.0,2.05,23.0,808.5,884.06,656.06
2016,8,17,10,30,853.0,127.0,2.1,23.0,838.0,918.5,678.19
2016,8,17,10,45,858.0,128.5,2.15,23.5,860.0,946.41,694.58
2016,8,17,11,0,863.0,130.0,2.2,24.0,882.0,971.24,708.97
2016,8,17,11,15,867.5,131.0,2.25,24.0,897.5,991.88,722.06
2016,8,17,11,30,872.0,132.0,2.3,24.0,913.0,1009.19,733.12
2016,8,17,11,45,873.0,132.5,2.35,24.5,920.5,1019.05,738.09
2016,8,17,12,0,874.0,133.0,2.4,25.0,928.0,1025.38,740.96
2016,8,17,12,15,874.0,133.0,2.45,25.0,927.5,1026.61,742.17
2016,8,17,12,30,874.0,133.0,2.5,25.0,927.0,1024.26,741.26
2016,8,17,12,45,865.5,136.5,2.6,25.0,916.5,1013.42,735.54
2016,8,17,13,0,857.0,140.0,2.7,25.0,906.0,999.19,727.74
2016,8,17,13,15,853.0,139.0,2.8,25.0,890.0,981.51,717.73
2016,8,17,13,30,849.0,138.0,2.9,25.0,874.0,960.58,705.57
2016,8,17,13,45,844.0,136.0,3.0,25.0,851.0,934.54,690.0
2016,8,17,14,0,839.0,134.0,3.1,25.0,828.0,912.26,676.88
2016,8,17,14,15,830.0,132.0,3.25,24.5,797.5,876.32,655.99
2016,8,17,14,30,821.0,130.0,3.4,24.0,767.0,837.95,633.1
2016,8,17,14,45,810.5,127.0,3.55,24.0,731.0,795.1,605.43
2016,8,17,15,0,800.0,124.0,3.7,24.0,695.0,750.38,575.99
2016,8,17,15,15,784.5,121.0,3.7,23.5,653.5,700.4,542.68
2016,8,17,15,30,769.0,118.0,3.7,23.0,612.0,649.49,506.39
2016,8,17,15,45,750.5,114.0,3.75,22.5,566.0,595.02,466.53
2016,8,17,16,0,732.0,110.0,3.8,22.0,520.0,540.75,425.53
2016,8,17,16,15,543.0,141.0,3.75,21.5,430.0,429.42,338.61
2016,8,17,16,30,354.0,172.0,3.7,21.0,340.0,335.51,264.31
2016,8,17,16,45,482.0,130.5,3.65,20.5,330.0,328.95,256.98
2016,8,17,17,0,610.0,89.0,3.6,20.0,320.0,305.08,232.81
2016,8,17,17,15,561.5,81.5,3.5,19.5,269.5,245.05,180.99
2016,8,17,17,30,513.0,74.0,3.4,19.0,219.0,190.33,133.56
2016,8,17,17,45,443.5,64.5,3.35,18.5,171.0,135.84,88.41
2016,8,17,18,0,374.0,55.0,3.3,18.0,123.0,88.56,52.17
2016,8,17,18,15,274.5,41.0,3.2,17.5,82.0,45.95,24.86
2016,8,17,18,30,175.0,27.0,3.1,17.0,41.0,21.2,8.86
2016,8,17,18,45,87.5,13.5,3.05,16.5,20.5,12.87,0.0
2016,8,17,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,2.0,14.5,24.5,12.65,0.0
2016,8,18,6,0,180.0,32.0,2.1,15.0,49.0,25.01,14.19
2016,8,18,6,15,271.5,46.0,2.15,15.5,90.0,56.62,32.27
2016,8,18,6,30,363.0,60.0,2.2,16.0,131.0,100.09,62.38
2016,8,18,6,45,181.5,73.0,2.25,16.5,108.5,102.55,73.17
2016,8,18,7,0,0.0,86.0,2.3,17.0,86.0,79.77,61.75
2016,8,18,7,15,0.0,105.5,2.3,17.0,105.5,98.11,77.08
2016,8,18,7,30,0.0,125.0,2.3,17.0,125.0,116.57,92.22
2016,8,18,7,45,17.5,155.0,2.35,17.5,163.5,152.52,121.17
2016,8,18,8,0,35.0,185.0,2.4,18.0,202.0,193.69,154.01
2016,8,18,8,15,36.0,204.5,2.4,18.5,223.5,215.73,170.94
2016,8,18,8,30,37.0,224.0,2.4,19.0,245.0,237.91,187.76
2016,8,18,8,45,50.5,251.5,2.4,19.5,282.5,276.23,217.15
2016,8,18,9,0,64.0,279.0,2.4,20.0,320.0,315.99,247.14
2016,8,18,9,15,208.0,291.5,2.4,20.5,439.0,444.93,347.22
2016,8,18,9,30,352.0,304.0,2.4,21.0,558.0,587.28,453.02
2016,8,18,9,45,485.0,268.0,2.4,21.5,636.5,683.23,522.61
2016,8,18,10,0,618.0,232.0,2.4,22.0,715.0,782.49,592.88
2016,8,18,10,15,628.5,236.0,2.45,22.0,743.0,817.73,616.29
2016,8,18,10,30,639.0,240.0,2.5,22.0,771.0,851.2,638.83
2016,8,18,10,45,647.5,242.5,2.6,22.5,793.0,879.32,656.73
2016,8,18,11,0,656.0,245.0,2.7,23.0,815.0,905.18,673.02
2016,8,18,11,15,661.0,246.5,2.75,23.0,829.5,924.16,685.58
2016,8,18,11,30,666.0,248.0,2.8,23.0,844.0,940.44,696.37
2016,8,18,11,45,671.0,247.5,2.9,23.5,852.0,951.87,702.98
2016,8,18,12,0,676.0,247.0,3.0,24.0,860.0,960.39,707.77
2016,8,18,12,15,676.0,247.0,3.0,24.0,859.5,961.39,708.31
2016,8,18,12,30,676.0,247.0,3.0,24.0,859.0,959.35,707.04
2016,8,18,12,45,676.0,244.0,3.05,24.0,851.5,951.23,702.26
2016,8,18,13,0,676.0,241.0,3.1,24.0,844.0,940.12,695.63
2016,8,18,13,15,671.0,239.5,3.15,24.0,828.5,922.74,684.91
2016,8,18,13,30,666.0,238.0,3.2,24.0,813.0,902.67,672.4
2016,8,18,13,45,662.0,232.5,3.25,24.0,791.5,876.9,655.93
2016,8,18,14,0,658.0,227.0,3.3,24.0,770.0,848.67,637.68
2016,8,18,14,15,647.5,223.0,3.35,23.5,740.5,813.95,615.82
2016,8,18,14,30,637.0,219.0,3.4,23.0,711.0,777.46,592.36
2016,8,18,14,45,628.0,211.5,3.5,23.0,677.5,737.15,564.96
2016,8,18,15,0,619.0,204.0,3.6,23.0,644.0,695.41,536.01
2016,8,18,15,15,570.5,202.5,3.6,22.5,589.0,626.8,487.01
2016,8,18,15,30,522.0,201.0,3.6,22.0,534.0,564.26,441.38
2016,8,18,15,45,455.5,204.0,3.6,22.0,479.0,498.02,390.84
2016,8,18,16,0,389.0,207.0,3.6,22.0,424.0,431.68,339.5
2016,8,18,16,15,350.5,192.5,3.55,21.5,374.5,374.82,295.51
2016,8,18,16,30,312.0,178.0,3.5,21.0,325.0,321.54,253.39
2016,8,18,16,45,289.0,159.0,3.45,20.5,282.0,274.05,215.02
2016,8,18,17,0,266.0,140.0,3.4,20.0,239.0,228.94,177.77
2016,8,18,17,15,300.0,119.5,3.3,19.0,215.5,201.32,152.89
2016,8,18,17,30,334.0,99.0,3.2,18.0,192.0,170.87,124.5
2016,8,18,17,45,276.5,81.5,3.15,17.5,147.5,121.95,84.32
2016,8,18,18,0,219.0,64.0,3.1,17.0,103.0,80.12,51.84
2016,8,18,18,15,150.0,43.5,3.0,16.5,66.0,43.39,26.01
2016,8,18,18,30,81.0,23.0,2.9,16.0,29.0,19.17,6.49
2016,8,18,18,45,40.5,11.5,2.85,16.0,14.5,10.96,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,41.0,12.5,2.7,14.5,16.5,11.91,0.0
2016,8,19,6,0,82.0,25.0,2.9,15.0,33.0,20.82,10.61
2016,8,19,6,15,139.0,47.0,2.95,15.5,69.5,50.02,31.13
2016,8,19,6,30,196.0,69.0,3.0,16.0,106.0,87.47,59.12
2016,8,19,6,45,117.0,89.5,3.05,16.5,113.5,105.13,78.01
2016,8,19,7,0,38.0,110.0,3.1,17.0,121.0,112.02,87.41
2016,8,19,7,15,53.0,131.5,2.95,17.0,150.5,139.95,110.58
2016,8,19,7,30,68.0,153.0,2.8,17.0,180.0,169.83,135.18
2016,8,19,7,45,77.0,176.5,2.7,17.5,211.0,200.92,160.29
2016,8,19,8,0,86.0,200.0,2.6,18.0,242.0,233.12,185.82
2016,8,19,8,15,69.5,216.5,2.5,18.5,253.0,245.73,195.12
2016,8,19,8,30,53.0,233.0,2.4,19.0,264.0,256.48,202.58
2016,8,19,8,45,53.5,252.5,2.3,19.5,286.0,279.38,219.56
2016,8,19,9,0,54.0,272.0,2.2,20.0,308.0,302.31,236.22
2016,8,19,9,15,196.0,289.5,2.15,20.0,429.0,434.47,339.38
2016,8,19,9,30,338.0,307.0,2.1,20.0,550.0,579.96,448.07
2016,8,19,9,45,345.5,322.0,2.05,20.5,581.5,616.35,471.67
2016,8,19,10,0,353.0,337.0,2.0,21.0,613.0,652.19,495.16
2016,8,19,10,15,408.0,327.0,2.0,21.5,657.0,712.36,536.8
2016,8,19,10,30,463.0,317.0,2.0,22.0,701.0,766.43,573.37
2016,8,19,10,45,497.5,318.0,2.05,22.5,740.5,813.28,604.18
