Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,11,0,532.0,319.0,2.1,23.0,780.0,859.61,634.25
2016,8,19,11,15,498.0,336.0,2.15,23.0,773.5,854.3,629.34
2016,8,19,11,30,464.0,353.0,2.2,23.0,767.0,845.69,622.74
2016,8,19,11,45,473.0,355.5,2.25,23.0,780.5,862.43,634.33
2016,8,19,12,0,482.0,358.0,2.3,23.0,794.0,877.05,644.32
2016,8,19,12,15,552.0,317.0,2.35,23.0,816.0,906.19,666.33
2016,8,19,12,30,622.0,276.0,2.4,23.0,838.0,934.7,687.67
2016,8,19,12,45,547.5,312.5,2.45,23.0,803.5,890.94,656.77
2016,8,19,13,0,473.0,349.0,2.5,23.0,769.0,848.0,626.68
2016,8,19,13,15,490.5,326.0,2.55,23.0,754.5,833.3,618.72
2016,8,19,13,30,508.0,303.0,2.6,23.0,740.0,815.76,608.55
2016,8,19,13,45,558.5,277.0,2.7,23.0,745.5,822.93,616.19
2016,8,19,14,0,609.0,251.0,2.8,23.0,751.0,828.28,622.27
2016,8,19,14,15,598.0,246.0,2.8,22.5,722.0,793.41,599.78
2016,8,19,14,30,587.0,241.0,2.8,22.0,693.0,754.23,574.3
2016,8,19,14,45,574.0,234.0,2.85,22.0,658.5,712.97,546.05
2016,8,19,15,0,561.0,227.0,2.9,22.0,624.0,670.8,516.64
2016,8,19,15,15,542.5,219.5,2.9,21.5,584.0,623.49,483.61
2016,8,19,15,30,524.0,212.0,2.9,21.0,544.0,576.23,449.86
2016,8,19,15,45,502.5,201.5,2.9,21.0,501.0,524.45,411.1
2016,8,19,16,0,481.0,191.0,2.9,21.0,458.0,473.58,372.18
2016,8,19,16,15,379.5,186.5,2.95,20.5,385.0,383.57,302.71
2016,8,19,16,30,278.0,182.0,3.0,20.0,312.0,309.44,244.43
2016,8,19,16,45,316.0,160.5,3.1,20.0,291.0,286.08,224.52
2016,8,19,17,0,354.0,139.0,3.2,20.0,270.0,258.01,199.33
2016,8,19,17,15,311.0,121.0,3.2,19.5,223.5,205.41,155.43
2016,8,19,17,30,268.0,103.0,3.2,19.0,177.0,157.86,115.66
2016,8,19,17,45,216.5,82.0,3.25,18.5,133.5,111.46,77.85
2016,8,19,18,0,165.0,61.0,3.3,18.0,90.0,71.67,46.89
2016,8,19,18,15,110.5,39.0,3.25,17.5,55.5,37.82,22.32
2016,8,19,18,30,56.0,17.0,3.2,17.0,21.0,14.37,2.36
2016,8,19,18,45,28.0,8.5,3.2,16.5,10.5,8.1,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,7.0,2.1,14.5,7.0,6.67,0.0
2016,8,20,6,0,0.0,14.0,2.2,15.0,14.0,12.97,4.31
2016,8,20,6,15,0.0,32.0,2.2,15.5,32.0,29.73,18.93
2016,8,20,6,30,0.0,50.0,2.2,16.0,50.0,46.25,33.26
2016,8,20,6,45,0.0,72.5,2.2,16.5,72.5,67.04,51.03
2016,8,20,7,0,0.0,95.0,2.2,17.0,95.0,88.09,68.74
2016,8,20,7,15,7.5,115.5,2.15,17.0,118.5,109.8,86.62
2016,8,20,7,30,15.0,136.0,2.1,17.0,142.0,132.52,105.18
2016,8,20,7,45,27.5,161.0,2.1,17.5,173.5,165.01,131.28
2016,8,20,8,0,40.0,186.0,2.1,18.0,205.0,197.42,156.93
2016,8,20,8,15,48.0,209.5,2.05,18.5,235.0,227.47,180.28
2016,8,20,8,30,56.0,233.0,2.0,19.0,265.0,258.48,203.99
2016,8,20,8,45,93.5,263.0,2.0,19.5,321.5,315.83,248.29
2016,8,20,9,0,131.0,293.0,2.0,20.0,378.0,383.46,299.39
2016,8,20,9,15,219.0,303.0,2.0,20.0,456.0,465.45,362.03
2016,8,20,9,30,307.0,313.0,2.0,20.0,534.0,562.48,434.08
2016,8,20,9,45,326.5,325.5,2.05,20.5,570.5,604.94,463.24
2016,8,20,10,0,346.0,338.0,2.1,21.0,607.0,647.79,492.57
2016,8,20,10,15,498.0,282.5,2.15,21.0,686.0,747.7,566.26
2016,8,20,10,30,650.0,227.0,2.2,21.0,765.0,849.24,638.95
2016,8,20,10,45,581.5,275.0,2.25,21.5,766.0,848.57,633.97
2016,8,20,11,0,513.0,323.0,2.3,22.0,767.0,845.97,628.53
2016,8,20,11,15,597.5,277.5,2.4,22.0,802.5,894.1,664.07
2016,8,20,11,30,682.0,232.0,2.5,22.0,838.0,940.79,697.21
2016,8,20,11,45,689.0,229.5,2.65,22.5,846.5,952.17,704.0
2016,8,20,12,0,696.0,227.0,2.8,23.0,855.0,960.58,709.22
2016,8,20,12,15,696.5,227.0,2.85,23.0,854.5,962.0,710.46
2016,8,20,12,30,697.0,227.0,2.9,23.0,854.0,960.32,709.83
2016,8,20,12,45,682.5,233.0,3.0,23.0,842.5,946.8,701.85
2016,8,20,13,0,668.0,239.0,3.1,23.0,831.0,930.47,692.12
2016,8,20,13,15,663.0,237.0,3.1,22.5,815.5,912.58,681.99
2016,8,20,13,30,658.0,235.0,3.1,22.0,800.0,892.03,669.99
2016,8,20,13,45,659.5,227.0,3.15,22.0,780.0,868.88,655.33
2016,8,20,14,0,661.0,219.0,3.2,22.0,760.0,843.01,638.69
2016,8,20,14,15,566.0,250.0,3.2,22.0,701.0,766.57,583.86
2016,8,20,14,30,471.0,281.0,3.2,22.0,642.0,697.45,533.48
2016,8,20,14,45,550.5,237.0,3.2,22.0,639.5,696.93,536.24
2016,8,20,15,0,630.0,193.0,3.2,22.0,637.0,692.03,534.99
2016,8,20,15,15,556.5,203.0,3.2,21.5,577.5,616.45,480.04
2016,8,20,15,30,483.0,213.0,3.2,21.0,518.0,549.31,430.41
2016,8,20,15,45,419.5,212.0,3.2,20.5,462.5,482.79,380.45
2016,8,20,16,0,356.0,211.0,3.2,20.0,407.0,416.18,329.43
2016,8,20,16,15,431.5,177.0,3.25,19.5,392.0,405.51,321.74
2016,8,20,16,30,507.0,143.0,3.3,19.0,377.0,380.56,301.19
2016,8,20,16,45,476.5,130.5,3.35,19.0,329.5,324.69,254.57
2016,8,20,17,0,446.0,118.0,3.4,19.0,282.0,271.72,209.42
2016,8,20,17,15,398.5,105.0,3.4,18.5,234.5,216.62,162.68
2016,8,20,17,30,351.0,92.0,3.4,18.0,187.0,166.95,120.43
2016,8,20,17,45,293.5,75.0,3.4,17.5,142.5,117.66,79.9
2016,8,20,18,0,236.0,58.0,3.4,17.0,98.0,75.56,47.36
2016,8,20,18,15,161.0,39.0,3.3,16.5,62.0,38.41,21.76
2016,8,20,18,30,86.0,20.0,3.2,16.0,26.0,16.76,2.02
2016,8,20,18,45,43.0,10.0,3.15,16.0,13.0,9.53,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,53.0,13.5,2.8,14.5,18.0,12.87,0.0
2016,8,21,6,0,106.0,27.0,3.0,15.0,36.0,22.37,11.12
2016,8,21,6,15,177.5,46.5,3.0,15.0,74.0,51.97,31.43
2016,8,21,6,30,249.0,66.0,3.0,15.0,112.0,91.83,60.61
2016,8,21,6,45,124.5,75.0,3.05,15.5,98.0,93.53,68.25
2016,8,21,7,0,0.0,84.0,3.1,16.0,84.0,77.98,60.51
2016,8,21,7,15,0.0,103.5,3.05,16.5,103.5,96.34,75.8
2016,8,21,7,30,0.0,123.0,3.0,17.0,123.0,114.82,90.86
2016,8,21,7,45,10.5,148.0,2.95,17.5,153.0,143.11,113.64
2016,8,21,8,0,21.0,173.0,2.9,18.0,183.0,172.76,137.26
2016,8,21,8,15,40.0,203.5,2.85,18.0,225.5,217.45,173.03
2016,8,21,8,30,59.0,234.0,2.8,18.0,268.0,261.48,207.82
2016,8,21,8,45,75.5,260.0,2.75,18.5,306.5,301.52,238.56
2016,8,21,9,0,92.0,286.0,2.7,19.0,345.0,343.22,270.09
2016,8,21,9,15,181.5,303.0,2.7,19.0,429.5,438.27,344.03
2016,8,21,9,30,271.0,320.0,2.7,19.0,514.0,542.13,422.54
2016,8,21,9,45,319.5,325.0,2.7,19.5,565.0,599.23,463.6
2016,8,21,10,0,368.0,330.0,2.7,20.0,616.0,658.84,505.93
2016,8,21,10,15,436.0,315.5,2.75,20.5,666.5,726.76,554.15
2016,8,21,10,30,504.0,301.0,2.8,21.0,717.0,788.78,597.45
2016,8,21,10,45,513.5,310.0,2.85,21.5,743.5,821.25,618.07
2016,8,21,11,0,523.0,319.0,2.9,22.0,770.0,852.02,637.54
2016,8,21,11,15,613.0,270.5,2.95,22.0,807.5,902.79,674.62
2016,8,21,11,30,703.0,222.0,3.0,22.0,845.0,951.65,708.59
2016,8,21,11,45,707.0,221.5,3.1,22.0,853.0,962.22,715.71
2016,8,21,12,0,711.0,221.0,3.2,22.0,861.0,969.73,721.23
2016,8,21,12,15,711.0,221.0,3.3,22.0,860.5,970.61,722.46
2016,8,21,12,30,711.0,221.0,3.4,22.0,860.0,968.33,721.73
2016,8,21,12,45,725.5,210.5,3.5,22.0,856.5,966.34,721.32
2016,8,21,13,0,740.0,200.0,3.6,22.0,853.0,960.87,718.66
2016,8,21,13,15,599.5,266.5,3.65,22.0,789.5,880.75,663.18
2016,8,21,13,30,459.0,333.0,3.7,22.0,726.0,800.01,604.17
2016,8,21,13,45,465.0,320.0,3.8,22.0,708.5,780.15,592.06
2016,8,21,14,0,471.0,307.0,3.9,22.0,691.0,758.08,577.87
2016,8,21,14,15,459.5,298.5,3.9,21.5,661.5,723.11,554.62
2016,8,21,14,30,448.0,290.0,3.9,21.0,632.0,687.14,530.39
2016,8,21,14,45,426.0,284.5,3.95,21.0,597.5,644.96,500.16
2016,8,21,15,0,404.0,279.0,4.0,21.0,563.0,595.55,464.35
2016,8,21,15,15,396.0,263.0,4.0,20.5,527.0,554.27,435.06
2016,8,21,15,30,388.0,247.0,4.0,20.0,491.0,512.65,404.82
2016,8,21,15,45,406.5,220.0,4.05,20.0,458.0,482.25,382.19
2016,8,21,16,0,425.0,193.0,4.1,20.0,425.0,442.71,351.83
2016,8,21,16,15,359.5,184.5,4.1,19.5,368.0,370.48,295.06
2016,8,21,16,30,294.0,176.0,4.1,19.0,311.0,310.34,246.93
2016,8,21,16,45,261.0,157.0,4.15,18.5,266.0,259.87,205.84
2016,8,21,17,0,228.0,138.0,4.2,18.0,221.0,213.01,167.03
2016,8,21,17,15,303.0,112.5,4.15,17.5,204.0,194.1,147.76
2016,8,21,17,30,378.0,87.0,4.1,17.0,187.0,167.54,120.39
2016,8,21,17,45,314.0,71.5,4.1,16.5,142.0,117.09,78.8
2016,8,21,18,0,250.0,56.0,4.1,16.0,97.0,74.58,46.18
2016,8,21,18,15,169.5,37.5,4.0,15.5,61.0,36.99,20.54
2016,8,21,18,30,89.0,19.0,3.9,15.0,25.0,14.88,0.0
2016,8,21,18,45,44.5,9.5,3.8,15.0,12.5,9.05,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.5,3.4,14.5,4.5,4.29,0.0
2016,8,22,6,0,0.0,9.0,3.5,15.0,9.0,8.33,0.42
2016,8,22,6,15,0.0,19.5,3.4,15.0,19.5,18.08,9.27
2016,8,22,6,30,0.0,30.0,3.3,15.0,30.0,27.84,17.86
2016,8,22,6,45,0.0,42.0,3.25,15.5,42.0,39.01,27.54
2016,8,22,7,0,0.0,54.0,3.2,16.0,54.0,50.2,37.09
2016,8,22,7,15,0.0,66.5,3.1,16.5,66.5,61.86,46.88
2016,8,22,7,30,0.0,79.0,3.0,17.0,79.0,73.55,56.49
2016,8,22,7,45,0.0,105.5,2.95,17.5,105.5,98.47,76.93
2016,8,22,8,0,0.0,132.0,2.9,18.0,132.0,123.58,97.15
2016,8,22,8,15,5.5,160.0,2.8,18.0,163.5,153.28,121.04
2016,8,22,8,30,11.0,188.0,2.7,18.0,195.0,183.77,145.27
2016,8,22,8,45,26.5,223.5,2.65,18.5,240.5,228.7,180.59
2016,8,22,9,0,42.0,259.0,2.6,19.0,286.0,281.69,221.52
2016,8,22,9,15,33.0,262.5,2.6,19.5,284.5,280.87,219.6
2016,8,22,9,30,24.0,266.0,2.6,20.0,283.0,272.02,211.64
2016,8,22,9,45,150.0,310.0,2.65,20.5,425.5,437.0,339.91
2016,8,22,10,0,276.0,354.0,2.7,21.0,568.0,605.63,464.41
2016,8,22,10,15,301.5,362.0,2.75,21.0,604.0,647.05,493.28
2016,8,22,10,30,327.0,370.0,2.8,21.0,640.0,688.86,522.97
2016,8,22,10,45,401.0,350.0,2.9,21.5,689.5,756.6,571.21
2016,8,22,11,0,475.0,330.0,3.0,22.0,739.0,817.63,614.01
2016,8,22,11,15,591.5,272.0,3.1,22.0,789.5,883.69,662.67
2016,8,22,11,30,708.0,214.0,3.2,22.0,840.0,948.62,708.29
2016,8,22,11,45,585.0,285.5,3.3,22.0,805.5,905.62,676.86
2016,8,22,12,0,462.0,357.0,3.4,22.0,771.0,857.16,640.46
2016,8,22,12,15,586.5,286.0,3.5,22.0,811.5,911.77,682.89
2016,8,22,12,30,711.0,215.0,3.6,22.0,852.0,962.2,719.54
2016,8,22,12,45,679.0,232.0,3.7,22.0,835.0,942.58,706.72
2016,8,22,13,0,647.0,249.0,3.8,22.0,818.0,920.18,692.2
2016,8,22,13,15,642.0,246.5,3.9,22.0,802.5,901.94,680.73
2016,8,22,13,30,637.0,244.0,4.0,22.0,787.0,881.11,667.38
2016,8,22,13,45,635.5,237.5,4.1,22.0,766.5,857.03,651.85
2016,8,22,14,0,634.0,231.0,4.2,22.0,746.0,830.45,634.44
2016,8,22,14,15,530.0,264.5,4.25,21.5,684.0,749.82,576.72
2016,8,22,14,30,426.0,298.0,4.3,21.0,622.0,676.66,523.33
2016,8,22,14,45,463.0,267.0,4.4,21.0,603.5,656.85,511.34
2016,8,22,15,0,500.0,236.0,4.5,21.0,585.0,632.59,495.49
2016,8,22,15,15,529.0,214.5,4.5,20.5,563.0,607.57,478.85
2016,8,22,15,30,558.0,193.0,4.5,20.0,541.0,578.47,458.54
2016,8,22,15,45,450.0,201.5,4.55,19.5,468.5,490.51,390.81
2016,8,22,16,0,342.0,210.0,4.6,19.0,396.0,406.6,325.1
2016,8,22,16,15,403.0,181.0,4.5,18.5,379.0,393.78,315.25
2016,8,22,16,30,464.0,152.0,4.4,18.0,362.0,368.31,293.86
2016,8,22,16,45,433.5,138.0,4.3,18.0,315.5,313.37,247.51
2016,8,22,17,0,403.0,124.0,4.2,18.0,269.0,261.43,202.92
2016,8,22,17,15,355.5,109.0,4.05,17.5,222.0,207.04,156.64
2016,8,22,17,30,308.0,94.0,3.9,17.0,175.0,158.19,115.11
2016,8,22,17,45,253.5,75.5,3.75,16.5,132.0,110.0,75.42
2016,8,22,18,0,199.0,57.0,3.6,16.0,89.0,70.15,44.55
2016,8,22,18,15,130.0,36.5,3.45,16.0,54.0,35.31,19.87
2016,8,22,18,30,61.0,16.0,3.3,16.0,19.0,13.52,0.0
2016,8,22,18,45,30.5,8.0,3.15,16.0,9.5,7.63,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,11.5,2.8,15.5,11.5,10.96,0.0
2016,8,23,6,0,0.0,23.0,2.9,16.0,23.0,21.18,9.22
2016,8,23,6,15,17.5,43.5,2.85,16.0,46.5,40.56,27.0
2016,8,23,6,30,35.0,64.0,2.8,16.0,70.0,63.1,45.69
2016,8,23,6,45,50.5,86.0,2.75,16.5,98.5,89.18,67.39
2016,8,23,7,0,66.0,108.0,2.7,17.0,127.0,117.47,90.98
2016,8,23,7,15,79.5,129.5,2.55,17.0,157.0,146.74,115.54
2016,8,23,7,30,93.0,151.0,2.4,17.0,187.0,177.74,141.3
2016,8,23,7,45,82.5,172.0,2.3,17.5,207.0,199.63,159.18
2016,8,23,8,0,72.0,193.0,2.2,18.0,227.0,220.32,175.47
2016,8,23,8,15,97.0,218.5,2.15,18.5,270.0,263.44,209.36
2016,8,23,8,30,122.0,244.0,2.1,19.0,313.0,314.64,248.88
2016,8,23,8,45,189.0,262.0,2.05,19.5,378.0,383.12,301.59
2016,8,23,9,0,256.0,280.0,2.0,20.0,443.0,464.73,362.81
2016,8,23,9,15,497.5,213.0,2.0,20.0,557.0,595.65,463.75
2016,8,23,9,30,739.0,146.0,2.0,20.0,671.0,741.5,571.18
2016,8,23,9,45,729.5,160.0,2.05,20.5,700.0,778.88,594.1
2016,8,23,10,0,720.0,174.0,2.1,21.0,729.0,813.07,615.56
2016,8,23,10,15,730.0,176.5,2.1,21.5,757.5,849.23,637.74
2016,8,23,10,30,740.0,179.0,2.1,22.0,786.0,883.24,658.19
2016,8,23,10,45,749.0,180.0,2.15,22.5,808.5,912.36,675.69
2016,8,23,11,0,758.0,181.0,2.2,23.0,831.0,933.67,688.01
2016,8,23,11,15,762.5,182.0,2.25,23.0,846.0,952.78,700.32
2016,8,23,11,30,767.0,183.0,2.3,23.0,861.0,968.85,710.74
2016,8,23,11,45,771.5,182.5,2.35,23.0,868.5,980.22,718.23
2016,8,23,12,0,776.0,182.0,2.4,23.0,876.0,988.36,723.77
2016,8,23,12,15,776.0,182.0,2.45,23.0,875.0,989.17,724.69
2016,8,23,12,30,776.0,182.0,2.5,23.0,874.0,986.64,723.62
2016,8,23,12,45,777.0,179.0,2.55,23.5,866.5,978.69,717.76
2016,8,23,13,0,778.0,176.0,2.6,24.0,859.0,967.42,709.88
2016,8,23,13,15,773.5,175.0,2.65,23.5,843.0,949.58,700.53
2016,8,23,13,30,769.0,174.0,2.7,23.0,827.0,928.69,689.2
2016,8,23,13,45,763.5,171.0,2.8,23.0,804.0,901.92,672.94
2016,8,23,14,0,758.0,168.0,2.9,23.0,781.0,872.41,654.73
2016,8,23,14,15,748.0,165.0,2.95,23.0,751.0,840.13,634.15
2016,8,23,14,30,738.0,162.0,3.0,23.0,721.0,801.69,609.14
2016,8,23,14,45,726.5,157.5,3.15,23.0,685.0,758.6,581.11
2016,8,23,15,0,715.0,153.0,3.3,23.0,649.0,713.99,550.97
2016,8,23,15,15,608.0,177.5,3.4,22.5,581.0,629.55,489.64
2016,8,23,15,30,501.0,202.0,3.5,22.0,513.0,549.01,429.83
2016,8,23,15,45,571.0,167.0,3.65,21.5,495.0,530.04,417.86
2016,8,23,16,0,641.0,132.0,3.8,21.0,477.0,506.2,400.59
2016,8,23,16,15,611.5,125.5,3.85,20.5,429.0,447.87,354.61
2016,8,23,16,30,582.0,119.0,3.9,20.0,381.0,391.53,308.93
2016,8,23,16,45,418.5,125.5,4.0,19.5,301.5,294.58,231.05
2016,8,23,17,0,255.0,132.0,4.1,19.0,222.0,215.72,167.89
2016,8,23,17,15,332.0,106.0,4.05,18.5,203.5,197.07,148.55
2016,8,23,17,30,409.0,80.0,4.0,18.0,185.0,166.14,117.3
2016,8,23,17,45,341.5,66.0,4.0,17.5,139.5,114.91,75.3
2016,8,23,18,0,274.0,52.0,4.0,17.0,94.0,72.03,42.93
2016,8,23,18,15,183.0,34.5,3.85,16.5,58.0,33.89,17.66
2016,8,23,18,30,92.0,17.0,3.7,16.0,22.0,13.36,0.0
2016,8,23,18,45,46.0,8.5,3.6,16.0,11.0,8.1,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,5.5,2.4,13.5,5.5,5.24,0.0
2016,8,24,6,0,0.0,11.0,2.5,14.0,11.0,10.19,1.26
2016,8,24,6,15,0.0,23.5,2.5,14.5,23.5,21.8,12.3
2016,8,24,6,30,0.0,36.0,2.5,15.0,36.0,33.44,22.54
2016,8,24,6,45,0.0,50.5,2.5,15.5,50.5,46.93,34.23
2016,8,24,7,0,0.0,65.0,2.5,16.0,65.0,60.43,45.74
2016,8,24,7,15,0.0,80.0,2.45,16.0,80.0,74.47,57.6
2016,8,24,7,30,0.0,95.0,2.4,16.0,95.0,88.58,69.33
2016,8,24,7,45,0.0,113.0,2.35,16.5,113.0,105.6,83.14
2016,8,24,8,0,0.0,131.0,2.3,17.0,131.0,122.7,96.78
2016,8,24,8,15,3.5,156.0,2.3,17.5,158.0,148.48,117.31
2016,8,24,8,30,7.0,181.0,2.3,18.0,185.0,174.8,137.95
2016,8,24,8,45,24.5,219.5,2.3,18.5,235.0,223.75,176.55
2016,8,24,9,0,42.0,258.0,2.3,19.0,285.0,281.16,220.97
2016,8,24,9,15,53.0,283.5,2.35,19.0,319.5,317.41,248.62
2016,8,24,9,30,64.0,309.0,2.4,19.0,354.0,354.66,276.83
2016,8,24,9,45,460.0,212.5,2.45,19.5,564.0,609.01,476.42
2016,8,24,10,0,856.0,116.0,2.5,20.0,774.0,859.96,655.04
2016,8,24,10,15,864.0,117.5,2.55,20.5,803.0,896.54,675.83
2016,8,24,10,30,872.0,119.0,2.6,21.0,832.0,930.44,696.57
2016,8,24,10,45,712.0,211.0,2.7,21.5,804.0,910.72,681.7
2016,8,24,11,0,552.0,303.0,2.8,22.0,776.0,864.91,646.08
2016,8,24,11,15,719.5,214.0,2.9,22.0,840.5,950.53,708.1
2016,8,24,11,30,887.0,125.0,3.0,22.0,905.0,1018.72,752.96
2016,8,24,11,45,885.5,127.0,3.1,22.0,911.0,1027.44,758.63
2016,8,24,12,0,884.0,129.0,3.2,22.0,917.0,1032.49,762.56
2016,8,24,12,15,884.0,129.0,3.3,22.0,916.0,1033.3,763.85
2016,8,24,12,30,884.0,129.0,3.4,22.0,915.0,1030.46,762.87
2016,8,24,12,45,864.0,138.5,3.5,22.5,900.5,1013.84,751.43
2016,8,24,13,0,844.0,148.0,3.6,23.0,886.0,1003.01,744.02
2016,8,24,13,15,839.5,147.0,3.7,22.5,869.5,984.14,734.11
2016,8,24,13,30,835.0,146.0,3.8,22.0,853.0,961.99,722.0
2016,8,24,13,45,827.5,144.5,3.9,22.0,828.5,933.38,704.03
2016,8,24,14,0,820.0,143.0,4.0,22.0,804.0,901.91,684.02
2016,8,24,14,15,810.5,141.0,4.1,22.0,773.0,865.51,660.42
2016,8,24,14,30,801.0,139.0,4.2,22.0,742.0,826.75,634.96
2016,8,24,14,45,788.0,136.5,4.3,22.0,705.0,782.57,605.32
2016,8,24,15,0,775.0,134.0,4.4,22.0,668.0,736.76,574.18
2016,8,24,15,15,758.0,130.5,4.4,21.5,626.0,687.28,539.66
2016,8,24,15,30,741.0,127.0,4.4,21.0,584.0,635.26,501.8
2016,8,24,15,45,719.0,122.5,4.45,21.0,537.5,578.72,458.7
2016,8,24,16,0,697.0,118.0,4.5,21.0,491.0,522.59,414.74
2016,8,24,16,15,668.0,112.5,4.5,20.5,441.5,462.6,367.16
2016,8,24,16,30,639.0,107.0,4.5,20.0,392.0,404.44,319.53
2016,8,24,16,45,600.5,100.0,4.5,19.5,341.0,343.18,268.14
2016,8,24,17,0,562.0,93.0,4.5,19.0,290.0,285.52,218.44
2016,8,24,17,15,508.5,83.5,4.45,18.5,239.5,225.25,166.31
2016,8,24,17,30,455.0,74.0,4.4,18.0,189.0,171.08,119.49
2016,8,24,17,45,379.5,62.0,4.35,17.5,142.5,116.17,74.62
2016,8,24,18,0,304.0,50.0,4.3,17.0,96.0,72.22,41.92
2016,8,24,18,15,201.0,33.5,4.2,16.5,59.0,32.98,16.55
2016,8,24,18,30,98.0,17.0,4.1,16.0,22.0,13.42,0.0
2016,8,24,18,45,49.0,8.5,4.05,15.5,11.0,8.1,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,5.0,2.9,14.5,5.0,4.77,0.0
2016,8,25,6,0,0.0,10.0,3.0,15.0,10.0,9.26,0.28
2016,8,25,6,15,0.0,20.5,2.95,15.0,20.5,19.01,9.93
2016,8,25,6,30,0.0,31.0,2.9,15.0,31.0,28.77,18.59
2016,8,25,6,45,0.0,43.5,2.85,15.5,43.5,40.41,28.7
2016,8,25,7,0,0.0,56.0,2.8,16.0,56.0,52.07,38.67
2016,8,25,7,15,0.0,69.0,2.75,16.5,69.0,64.2,48.85
2016,8,25,7,30,0.0,82.0,2.7,17.0,82.0,76.38,58.88
2016,8,25,7,45,0.0,97.5,2.65,17.5,97.5,90.97,70.73
2016,8,25,8,0,0.0,113.0,2.6,18.0,113.0,105.63,82.44
2016,8,25,8,15,0.0,108.0,2.6,18.0,108.0,100.89,78.25
2016,8,25,8,30,0.0,103.0,2.6,18.0,103.0,96.15,74.11
2016,8,25,8,45,0.0,133.0,2.6,18.5,133.0,124.65,96.92
2016,8,25,9,0,0.0,163.0,2.6,19.0,163.0,153.39,119.51
2016,8,25,9,15,22.5,228.0,2.65,19.0,244.0,232.98,182.9
2016,8,25,9,30,45.0,293.0,2.7,19.0,325.0,323.75,253.35
2016,8,25,9,45,133.5,327.0,2.75,19.5,428.0,442.19,344.49
2016,8,25,10,0,222.0,361.0,2.8,20.0,531.0,558.86,431.28
2016,8,25,10,15,384.5,322.0,2.85,20.0,630.0,680.56,522.85
2016,8,25,10,30,547.0,283.0,2.9,20.0,729.0,811.75,618.25
2016,8,25,10,45,362.5,351.0,2.95,20.5,649.5,713.38,541.95
2016,8,25,11,0,178.0,419.0,3.0,21.0,570.0,604.82,458.26
2016,8,25,11,15,185.5,426.0,3.0,21.0,586.5,623.32,472.01
2016,8,25,11,30,193.0,433.0,3.0,21.0,603.0,641.19,484.54
2016,8,25,11,45,200.0,431.0,3.0,21.5,608.0,648.24,488.62
2016,8,25,12,0,207.0,429.0,3.0,22.0,613.0,654.39,492.16
2016,8,25,12,15,565.0,267.5,3.0,22.0,768.5,872.33,655.08
2016,8,25,12,30,923.0,106.0,3.0,22.0,924.0,1045.29,770.87
2016,8,25,12,45,912.0,111.0,3.05,22.0,912.5,1032.78,761.73
2016,8,25,13,0,901.0,116.0,3.1,22.0,901.0,1016.71,752.08
2016,8,25,13,15,897.0,115.0,3.15,22.0,884.0,997.73,740.58
2016,8,25,13,30,893.0,114.0,3.2,22.0,867.0,975.29,726.84
2016,8,25,13,45,887.0,113.0,3.3,22.0,843.0,947.67,709.96
2016,8,25,14,0,881.0,112.0,3.4,22.0,819.0,916.95,690.9
2016,8,25,14,15,872.5,110.5,3.5,21.5,788.0,880.61,669.09
2016,8,25,14,30,864.0,109.0,3.6,21.0,757.0,841.68,645.16
2016,8,25,14,45,852.0,107.0,3.7,21.0,719.5,797.06,615.6
2016,8,25,15,0,840.0,105.0,3.8,21.0,682.0,754.53,587.15
2016,8,25,15,15,825.0,102.5,3.85,20.5,639.0,703.23,552.73
2016,8,25,15,30,810.0,100.0,3.9,20.0,596.0,650.86,515.15
2016,8,25,15,45,790.5,96.5,3.95,20.0,549.0,593.9,471.65
2016,8,25,16,0,771.0,93.0,4.0,20.0,502.0,536.92,426.88
2016,8,25,16,15,744.5,89.0,4.0,19.5,452.0,476.17,378.47
2016,8,25,16,30,718.0,85.0,4.0,19.0,402.0,416.54,329.3
2016,8,25,16,45,681.0,80.0,4.0,18.5,350.0,353.57,275.99
2016,8,25,17,0,644.0,75.0,4.0,18.0,298.0,293.89,223.93
2016,8,25,17,15,592.0,68.0,3.9,17.5,246.5,231.75,169.4
2016,8,25,17,30,540.0,61.0,3.8,17.0,195.0,175.4,119.96
2016,8,25,17,45,462.0,52.0,3.75,16.5,147.0,119.37,73.84
2016,8,25,18,0,384.0,43.0,3.7,16.0,99.0,72.97,39.64
2016,8,25,18,15,262.5,29.5,3.55,15.5,60.5,31.07,14.13
2016,8,25,18,30,141.0,16.0,3.4,15.0,22.0,12.96,0.0
2016,8,25,18,45,70.5,8.0,3.3,15.0,11.0,7.63,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,102.0,12.0,2.9,14.5,19.5,11.44,0.0
2016,8,26,6,0,204.0,24.0,3.0,15.0,39.0,19.44,5.97
2016,8,26,6,15,312.0,37.0,3.0,15.5,80.5,52.53,27.11
2016,8,26,6,30,420.0,50.0,3.0,16.0,122.0,99.99,59.49
2016,8,26,6,45,210.0,53.5,3.05,16.5,89.5,91.52,62.66
2016,8,26,7,0,0.0,57.0,3.1,17.0,57.0,53.0,39.25
2016,8,26,7,15,0.0,70.5,3.1,17.0,70.5,65.61,49.94
2016,8,26,7,30,0.0,84.0,3.1,17.0,84.0,78.27,60.47
2016,8,26,7,45,0.0,112.0,3.15,17.5,112.0,104.71,82.16
2016,8,26,8,0,0.0,140.0,3.2,18.0,140.0,131.37,103.63
2016,8,26,8,15,22.0,180.5,3.15,18.0,192.5,182.2,144.81
2016,8,26,8,30,44.0,221.0,3.1,18.0,245.0,240.76,191.59
2016,8,26,8,45,47.0,241.5,3.1,18.5,269.5,265.86,210.55
2016,8,26,9,0,50.0,262.0,3.1,19.0,294.0,291.26,229.57
2016,8,26,9,15,51.0,280.0,3.05,19.5,314.5,312.92,245.35
2016,8,26,9,30,52.0,298.0,3.0,20.0,335.0,334.62,260.95
2016,8,26,9,45,426.0,221.5,3.0,20.5,545.0,591.46,463.0
2016,8,26,10,0,800.0,145.0,3.0,21.0,755.0,849.13,648.69
2016,8,26,10,15,809.0,147.0,3.0,21.0,784.0,885.94,670.94
2016,8,26,10,30,818.0,149.0,3.0,21.0,813.0,920.26,693.15
2016,8,26,10,45,823.5,150.5,3.0,21.5,835.0,948.08,709.51
2016,8,26,11,0,829.0,152.0,3.0,22.0,857.0,972.88,723.8
2016,8,26,11,15,833.0,153.0,3.05,22.0,871.5,992.51,736.49
2016,8,26,11,30,837.0,154.0,3.1,22.0,886.0,1008.8,747.09
2016,8,26,11,45,839.0,154.0,3.15,22.0,892.5,1018.6,753.54
2016,8,26,12,0,841.0,154.0,3.2,22.0,899.0,1024.85,757.83
2016,8,26,12,15,840.5,154.0,3.25,22.0,898.0,1025.01,758.27
2016,8,26,12,30,840.0,154.0,3.3,22.0,897.0,1021.58,756.51
2016,8,26,12,45,845.0,149.0,3.35,22.5,890.0,1014.72,751.19
2016,8,26,13,0,850.0,144.0,3.4,23.0,883.0,1004.2,743.59
2016,8,26,13,15,845.5,143.0,3.4,22.5,866.0,985.08,732.89
2016,8,26,13,30,841.0,142.0,3.4,22.0,849.0,962.65,720.06
2016,8,26,13,45,836.5,139.0,3.45,22.0,825.0,934.93,702.59
2016,8,26,14,0,832.0,136.0,3.5,22.0,801.0,904.17,683.02
2016,8,26,14,15,822.5,134.0,3.5,22.0,770.0,867.26,658.81
2016,8,26,14,30,813.0,132.0,3.5,22.0,739.0,827.97,632.81
2016,8,26,14,45,803.5,128.0,3.5,22.0,702.5,784.43,603.59
2016,8,26,15,0,794.0,124.0,3.5,22.0,666.0,738.97,572.71
2016,8,26,15,15,777.5,120.5,3.45,21.5,623.0,687.39,537.23
2016,8,26,15,30,761.0,117.0,3.4,21.0,580.0,635.0,499.27
2016,8,26,15,45,742.0,112.0,3.35,21.0,534.0,579.79,457.21
2016,8,26,16,0,723.0,107.0,3.3,21.0,488.0,523.64,413.35
2016,8,26,16,15,694.5,102.0,3.25,20.5,438.0,463.07,365.55
2016,8,26,16,30,666.0,97.0,3.2,20.0,388.0,404.23,317.56
2016,8,26,16,45,628.5,90.0,3.15,19.5,337.0,341.92,265.43
2016,8,26,17,0,591.0,83.0,3.1,19.0,286.0,283.08,214.77
2016,8,26,17,15,537.0,75.0,3.0,18.5,235.0,222.59,162.43
2016,8,26,17,30,483.0,67.0,2.9,18.0,184.0,168.22,115.44
2016,8,26,17,45,405.0,55.5,2.85,17.5,137.5,113.43,70.96
2016,8,26,18,0,327.0,44.0,2.8,17.0,91.0,68.36,37.92
2016,8,26,18,15,213.0,29.0,2.7,16.5,54.5,28.26,12.41
2016,8,26,18,30,99.0,14.0,2.6,16.0,18.0,13.34,0.0
2016,8,26,18,45,49.5,7.0,2.55,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,74.0,11.5,2.9,14.5,16.5,10.96,0.0
2016,8,27,6,0,148.0,23.0,3.0,15.0,33.0,18.07,4.21
2016,8,27,6,15,245.0,39.0,3.0,15.0,73.0,49.55,26.79
2016,8,27,6,30,342.0,55.0,3.0,15.0,113.0,94.05,58.11
2016,8,27,6,45,171.0,66.0,3.0,15.5,95.0,95.14,67.52
2016,8,27,7,0,0.0,77.0,3.0,16.0,77.0,71.62,55.11
2016,8,27,7,15,0.0,95.5,3.0,16.0,95.5,89.06,69.87
2016,8,27,7,30,0.0,114.0,3.0,16.0,114.0,106.61,84.44
2016,8,27,7,45,1.5,132.0,3.0,16.5,132.5,124.41,98.79
2016,8,27,8,0,3.0,150.0,3.0,17.0,151.0,142.47,113.13
2016,8,27,8,15,3.0,160.0,3.0,17.5,161.5,152.24,120.5
2016,8,27,8,30,3.0,170.0,3.0,18.0,172.0,162.02,127.8
2016,8,27,8,45,3.0,175.5,3.05,18.5,178.0,167.47,131.54
2016,8,27,9,0,3.0,181.0,3.1,19.0,184.0,172.92,135.28
2016,8,27,9,15,26.5,238.0,3.15,19.0,257.5,252.38,198.47
2016,8,27,9,30,50.0,295.0,3.2,19.0,331.0,330.27,258.98
2016,8,27,9,45,60.5,318.5,3.25,19.5,364.0,365.38,284.96
2016,8,27,10,0,71.0,342.0,3.3,20.0,397.0,401.24,311.32
2016,8,27,10,15,219.0,347.0,3.3,20.0,523.0,550.64,426.68
2016,8,27,10,30,367.0,352.0,3.3,20.0,649.0,709.28,543.91
2016,8,27,10,45,376.0,358.5,3.35,20.5,670.0,734.94,559.92
2016,8,27,11,0,385.0,365.0,3.4,21.0,691.0,759.43,575.86
2016,8,27,11,15,342.0,387.5,3.45,21.0,681.0,748.64,566.51
2016,8,27,11,30,299.0,410.0,3.5,21.0,671.0,735.04,555.42
2016,8,27,11,45,397.0,375.5,3.55,21.5,724.5,799.74,602.94
2016,8,27,12,0,495.0,341.0,3.6,22.0,778.0,875.67,656.52
2016,8,27,12,15,672.5,243.0,3.65,22.0,836.0,955.85,716.3
2016,8,27,12,30,850.0,145.0,3.7,22.0,894.0,1021.86,760.42
2016,8,27,12,45,843.0,147.0,3.75,22.0,883.5,1010.39,752.81
2016,8,27,13,0,836.0,149.0,3.8,22.0,873.0,995.49,743.63
2016,8,27,13,15,831.5,148.0,3.8,22.0,856.0,976.49,731.47
2016,8,27,13,30,827.0,147.0,3.8,22.0,839.0,954.24,717.19
2016,8,27,13,45,825.5,142.5,3.8,22.0,816.0,927.93,700.18
2016,8,27,14,0,824.0,138.0,3.8,22.0,793.0,898.48,681.03
2016,8,27,14,15,814.0,136.0,3.75,21.5,762.0,861.3,657.46
2016,8,27,14,30,804.0,134.0,3.7,21.0,731.0,821.8,632.08
2016,8,27,14,45,798.0,128.0,3.7,21.0,695.5,779.19,603.27
2016,8,27,15,0,792.0,122.0,3.7,21.0,660.0,734.42,572.62
2016,8,27,15,15,775.5,119.0,3.65,20.5,617.5,683.39,537.23
2016,8,27,15,30,759.0,116.0,3.6,20.0,575.0,631.56,499.35
2016,8,27,15,45,744.5,109.5,3.6,20.0,529.5,577.56,458.09
2016,8,27,16,0,730.0,103.0,3.6,20.0,484.0,522.2,414.61
2016,8,27,16,15,701.5,98.0,3.55,19.5,434.5,461.27,366.11
2016,8,27,16,30,673.0,93.0,3.5,19.0,385.0,402.07,317.4
2016,8,27,16,45,641.5,85.5,3.45,18.5,334.5,341.22,265.92
2016,8,27,17,0,610.0,78.0,3.4,18.0,284.0,283.15,215.27
2016,8,27,17,15,556.5,70.5,3.4,17.5,233.5,222.24,162.13
2016,8,27,17,30,503.0,63.0,3.4,17.0,183.0,167.39,114.32
2016,8,27,17,45,428.5,52.0,3.45,17.0,136.0,112.49,69.24
2016,8,27,18,0,354.0,41.0,3.5,17.0,89.0,66.88,35.74
2016,8,27,18,15,233.5,27.0,3.5,16.5,52.5,26.89,10.81
2016,8,27,18,30,113.0,13.0,3.5,16.0,16.0,12.39,0.0
2016,8,27,18,45,56.5,6.5,3.5,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,103.5,11.0,2.05,13.5,18.0,10.48,0.0
2016,8,28,6,0,207.0,22.0,2.1,14.0,36.0,17.77,2.96
2016,8,28,6,15,316.5,34.5,2.0,14.5,77.5,50.68,25.39
2016,8,28,6,30,426.0,47.0,1.9,15.0,119.0,98.18,57.82
2016,8,28,6,45,213.0,66.0,1.85,15.5,102.0,103.07,72.3
2016,8,28,7,0,0.0,85.0,1.8,16.0,85.0,79.1,61.35
2016,8,28,7,15,2.0,104.0,1.75,16.0,105.0,97.72,77.02
2016,8,28,7,30,4.0,123.0,1.7,16.0,125.0,116.68,92.67
2016,8,28,7,45,8.5,141.5,1.7,16.5,145.5,136.56,108.62
2016,8,28,8,0,13.0,160.0,1.7,17.0,166.0,157.01,124.82
2016,8,28,8,15,36.5,193.0,1.75,17.5,212.5,206.52,164.35
2016,8,28,8,30,60.0,226.0,1.8,18.0,259.0,255.76,202.93
2016,8,28,8,45,101.0,254.5,1.9,18.5,316.0,314.35,248.54
2016,8,28,9,0,142.0,283.0,2.0,19.0,373.0,384.04,301.73
2016,8,28,9,15,500.5,193.0,2.1,19.5,538.0,579.66,454.91
2016,8,28,9,30,859.0,103.0,2.2,20.0,703.0,785.45,604.12
2016,8,28,9,45,865.5,107.0,2.35,20.5,737.5,828.86,631.13
2016,8,28,10,0,872.0,111.0,2.5,21.0,772.0,869.8,657.66
2016,8,28,10,15,879.5,112.5,2.6,21.0,801.5,906.34,681.9
2016,8,28,10,30,887.0,114.0,2.7,21.0,831.0,940.09,704.23
2016,8,28,10,45,893.5,114.5,2.85,21.5,853.0,968.87,722.26
2016,8,28,11,0,900.0,115.0,3.0,22.0,875.0,994.45,738.17
2016,8,28,11,15,903.0,115.5,3.1,22.0,889.5,1013.26,750.67
2016,8,28,11,30,906.0,116.0,3.2,22.0,904.0,1028.51,760.97
2016,8,28,11,45,908.5,116.0,3.35,22.5,911.0,1039.06,767.24
2016,8,28,12,0,911.0,116.0,3.5,23.0,918.0,1045.9,771.19
2016,8,28,12,15,910.5,116.0,3.55,23.0,916.5,1045.94,771.53
2016,8,28,12,30,910.0,116.0,3.6,23.0,915.0,1042.2,769.57
2016,8,28,12,45,921.0,108.0,3.7,23.0,909.0,1037.62,767.58
2016,8,28,13,0,932.0,100.0,3.8,23.0,903.0,1028.98,763.0
2016,8,28,13,15,928.0,99.5,3.8,23.0,886.0,1009.78,750.81
2016,8,28,13,30,924.0,99.0,3.8,23.0,869.0,987.0,736.38
2016,8,28,13,45,919.0,97.5,3.8,23.0,844.5,958.77,718.32
2016,8,28,14,0,914.0,96.0,3.8,23.0,820.0,927.28,698.04
2016,8,28,14,15,906.0,94.5,3.7,22.5,788.5,890.1,674.55
2016,8,28,14,30,898.0,93.0,3.6,22.0,757.0,850.19,649.0
2016,8,28,14,45,887.0,91.5,3.55,22.0,719.0,805.39,618.82
2016,8,28,15,0,876.0,90.0,3.5,22.0,681.0,758.55,586.92
2016,8,28,15,15,861.5,87.5,3.45,21.5,638.0,706.39,551.87
2016,8,28,15,30,847.0,85.0,3.4,21.0,595.0,653.03,514.1
2016,8,28,15,45,828.0,82.5,3.35,21.0,547.0,598.14,472.04
2016,8,28,16,0,809.0,80.0,3.3,21.0,499.0,540.51,426.78
2016,8,28,16,15,783.0,76.5,3.25,20.5,448.5,478.48,377.52
2016,8,28,16,30,757.0,73.0,3.2,20.0,398.0,417.73,327.53
2016,8,28,16,45,720.5,68.5,3.15,19.5,345.0,353.5,273.22
2016,8,28,17,0,684.0,64.0,3.1,19.0,292.0,292.46,219.96
2016,8,28,17,15,631.5,58.5,3.1,18.5,240.0,228.95,164.32
2016,8,28,17,30,579.0,53.0,3.1,18.0,188.0,171.87,114.32
2016,8,28,17,45,494.5,44.5,3.1,17.5,139.5,113.49,66.94
2016,8,28,18,0,410.0,36.0,3.1,17.0,91.0,65.55,32.66
2016,8,28,18,15,273.5,24.0,3.1,16.5,53.5,23.96,7.95
2016,8,28,18,30,137.0,12.0,3.1,16.0,16.0,11.44,0.0
2016,8,28,18,45,68.5,6.0,3.1,15.5,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,98.5,11.0,3.65,13.5,17.0,10.48,0.0
2016,8,29,6,0,197.0,22.0,3.8,14.0,34.0,17.9,1.62
2016,8,29,6,15,311.0,34.0,3.8,14.5,75.5,50.02,24.89
2016,8,29,6,30,425.0,46.0,3.8,15.0,117.0,97.27,57.1
2016,8,29,6,45,212.5,54.0,3.8,15.5,89.5,92.98,63.97
2016,8,29,7,0,0.0,62.0,3.8,16.0,62.0,57.67,43.34
2016,8,29,7,15,0.0,76.5,3.75,16.0,76.5,71.26,54.91
2016,8,29,7,30,0.0,91.0,3.7,16.0,91.0,84.91,66.32
2016,8,29,7,45,0.0,95.5,3.7,16.5,95.5,89.15,69.55
2016,8,29,8,0,0.0,100.0,3.7,17.0,100.0,93.38,72.71
2016,8,29,8,15,3.5,139.0,3.7,17.0,141.0,132.44,104.72
2016,8,29,8,30,7.0,178.0,3.7,17.0,182.0,172.29,136.89
2016,8,29,8,45,127.5,225.5,3.75,17.5,305.5,308.63,247.66
2016,8,29,9,0,248.0,273.0,3.8,18.0,429.0,454.88,362.29
2016,8,29,9,15,259.0,291.5,3.8,18.5,463.5,494.88,391.24
2016,8,29,9,30,270.0,310.0,3.8,19.0,498.0,535.14,420.29
