Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,9,45,327.0,312.5,3.85,19.5,552.0,596.53,465.94
2016,8,29,10,0,384.0,315.0,3.9,20.0,606.0,660.99,512.93
2016,8,29,10,15,649.0,203.5,3.95,20.0,717.0,808.35,625.78
2016,8,29,10,30,914.0,92.0,4.0,20.0,828.0,941.53,717.72
2016,8,29,10,45,920.5,92.0,4.05,20.5,850.5,970.36,734.59
2016,8,29,11,0,927.0,92.0,4.1,21.0,873.0,995.89,749.94
2016,8,29,11,15,930.5,92.5,4.15,21.0,887.5,1015.58,762.82
2016,8,29,11,30,934.0,93.0,4.2,21.0,902.0,1031.61,773.35
2016,8,29,11,45,937.0,92.5,4.3,21.5,909.0,1042.29,779.25
2016,8,29,12,0,940.0,92.0,4.4,22.0,916.0,1049.13,782.71
2016,8,29,12,15,939.5,92.0,4.5,22.0,915.0,1049.11,783.31
2016,8,29,12,30,939.0,92.0,4.6,22.0,914.0,1045.19,781.77
2016,8,29,12,45,920.5,101.5,4.75,22.0,900.0,1029.75,773.04
2016,8,29,13,0,902.0,111.0,4.9,22.0,886.0,1010.79,761.96
2016,8,29,13,15,898.0,110.5,5.0,22.0,869.0,991.97,750.54
2016,8,29,13,30,894.0,110.0,5.1,22.0,852.0,969.69,736.73
2016,8,29,13,45,723.0,188.0,5.25,22.0,776.5,884.73,679.19
2016,8,29,14,0,552.0,266.0,5.4,22.0,701.0,787.66,608.58
2016,8,29,14,15,713.0,183.0,5.45,22.0,722.0,825.61,640.89
2016,8,29,14,30,874.0,100.0,5.5,22.0,743.0,836.72,650.09
2016,8,29,14,45,867.5,96.5,5.55,22.0,706.5,794.18,620.67
2016,8,29,15,0,861.0,93.0,5.6,22.0,670.0,749.3,589.5
2016,8,29,15,15,846.0,90.5,5.6,21.5,627.0,697.37,553.61
2016,8,29,15,30,831.0,88.0,5.6,21.0,584.0,647.02,516.74
2016,8,29,15,45,815.5,84.0,5.6,21.0,537.5,590.77,472.69
2016,8,29,16,0,800.0,80.0,5.6,21.0,491.0,534.07,427.1
2016,8,29,16,15,773.5,76.5,5.6,20.5,440.5,472.26,376.87
2016,8,29,16,30,747.0,73.0,5.6,20.0,390.0,411.8,326.07
2016,8,29,16,45,712.0,68.5,5.6,19.5,338.0,348.73,271.68
2016,8,29,17,0,677.0,64.0,5.6,19.0,286.0,288.7,218.4
2016,8,29,17,15,623.0,58.0,5.5,18.5,234.5,224.82,161.79
2016,8,29,17,30,569.0,52.0,5.4,18.0,183.0,167.55,111.32
2016,8,29,17,45,481.0,44.0,5.35,17.5,134.5,109.97,64.65
2016,8,29,18,0,393.0,36.0,5.3,17.0,86.0,63.29,31.53
2016,8,29,18,15,196.5,25.0,5.2,16.5,50.0,22.67,6.83
2016,8,29,18,30,0.0,14.0,5.1,16.0,14.0,13.34,0.0
2016,8,29,18,45,0.0,7.0,5.05,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,5.0,4.35,15.5,5.0,4.77,0.0
2016,8,30,6,0,0.0,10.0,4.5,16.0,10.0,9.26,0.0
2016,8,30,6,15,0.0,22.5,4.55,16.0,22.5,20.88,11.07
2016,8,30,6,30,0.0,35.0,4.6,16.0,35.0,32.51,21.48
2016,8,30,6,45,0.0,50.0,4.65,16.5,50.0,46.46,33.56
2016,8,30,7,0,0.0,65.0,4.7,17.0,65.0,60.47,45.54
2016,8,30,7,15,0.0,80.5,4.65,17.5,80.5,75.03,57.75
2016,8,30,7,30,0.0,96.0,4.6,18.0,96.0,89.67,69.78
2016,8,30,7,45,43.5,142.0,4.6,18.5,162.0,154.81,123.1
2016,8,30,8,0,87.0,188.0,4.6,19.0,228.0,224.21,179.22
2016,8,30,8,15,461.5,131.0,4.55,19.5,378.0,390.11,314.06
2016,8,30,8,30,836.0,74.0,4.5,20.0,528.0,580.14,464.48
2016,8,30,8,45,855.0,75.5,4.5,20.5,574.5,636.78,507.23
2016,8,30,9,0,874.0,77.0,4.5,21.0,621.0,692.99,548.09
2016,8,30,9,15,886.5,78.5,4.5,21.0,662.0,743.66,583.66
2016,8,30,9,30,899.0,80.0,4.5,21.0,703.0,792.7,617.61
2016,8,30,9,45,909.0,81.0,4.55,21.5,738.5,837.26,647.0
2016,8,30,10,0,919.0,82.0,4.6,22.0,774.0,879.46,674.4
2016,8,30,10,15,925.5,83.0,4.6,22.0,803.0,915.98,698.59
2016,8,30,10,30,932.0,84.0,4.6,22.0,832.0,949.48,720.58
2016,8,30,10,45,938.5,84.0,4.7,22.5,854.0,978.68,738.93
2016,8,30,11,0,945.0,84.0,4.8,23.0,876.0,1004.53,754.98
2016,8,30,11,15,947.5,84.0,4.8,23.0,890.5,1022.93,766.71
2016,8,30,11,30,950.0,84.0,4.8,23.0,905.0,1037.57,776.03
2016,8,30,11,45,952.5,83.5,4.8,23.0,911.5,1047.81,782.52
2016,8,30,12,0,955.0,83.0,4.8,23.0,918.0,1054.14,786.54
2016,8,30,12,15,954.5,83.0,4.8,23.0,916.0,1054.04,786.41
2016,8,30,12,30,954.0,83.0,4.8,23.0,914.0,1049.97,783.81
2016,8,30,12,45,949.0,84.5,4.85,23.0,903.5,1039.13,777.26
2016,8,30,13,0,944.0,86.0,4.9,23.0,893.0,1024.48,768.28
2016,8,30,13,15,940.0,85.5,4.9,23.0,876.0,1004.91,755.64
2016,8,30,13,30,936.0,85.0,4.9,23.0,859.0,981.71,740.61
2016,8,30,13,45,931.5,83.5,4.95,23.0,834.5,953.46,722.53
2016,8,30,14,0,927.0,82.0,5.0,23.0,810.0,921.89,702.09
2016,8,30,14,15,919.5,81.0,5.0,23.0,778.5,885.1,677.58
2016,8,30,14,30,912.0,80.0,5.0,23.0,747.0,845.52,650.96
2016,8,30,14,45,902.0,78.0,5.0,23.0,709.0,800.29,620.1
2016,8,30,15,0,892.0,76.0,5.0,23.0,671.0,752.91,587.39
2016,8,30,15,15,878.0,74.5,5.0,22.5,628.0,701.36,552.31
2016,8,30,15,30,864.0,73.0,5.0,22.0,585.0,648.54,514.7
2016,8,30,15,45,847.0,70.5,5.0,21.5,538.0,591.84,471.56
2016,8,30,16,0,830.0,68.0,5.0,21.0,491.0,534.76,426.67
2016,8,30,16,15,805.0,65.0,4.95,20.5,440.5,473.09,376.54
2016,8,30,16,30,780.0,62.0,4.9,20.0,390.0,413.23,326.11
2016,8,30,16,45,744.5,58.5,4.9,20.0,337.5,349.23,270.4
2016,8,30,17,0,709.0,55.0,4.9,20.0,285.0,288.26,215.92
2016,8,30,17,15,657.0,50.5,4.85,19.5,233.0,225.35,160.09
2016,8,30,17,30,605.0,46.0,4.8,19.0,181.0,168.17,109.65
2016,8,30,17,45,518.0,39.0,4.8,18.5,133.0,108.93,61.82
2016,8,30,18,0,431.0,32.0,4.8,18.0,85.0,61.21,28.44
2016,8,30,18,15,215.5,22.5,4.7,17.5,49.0,20.58,5.57
2016,8,30,18,30,0.0,13.0,4.6,17.0,13.0,12.39,0.0
2016,8,30,18,45,0.0,6.5,4.6,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,130.5,9.5,4.45,14.5,17.0,9.05,0.0
2016,8,31,6,0,261.0,19.0,4.6,15.0,34.0,15.28,0.0
2016,8,31,6,15,384.0,28.5,4.7,15.5,76.5,49.4,21.7
2016,8,31,6,30,507.0,38.0,4.8,16.0,119.0,99.94,55.44
2016,8,31,6,45,284.0,68.0,4.95,16.5,116.5,120.07,83.26
2016,8,31,7,0,61.0,98.0,5.1,17.0,114.0,107.75,83.07
2016,8,31,7,15,68.0,119.5,5.15,17.0,141.0,134.8,106.25
2016,8,31,7,30,75.0,141.0,5.2,17.0,168.0,162.81,129.94
2016,8,31,7,45,139.0,163.5,5.3,17.5,223.0,220.81,177.39
2016,8,31,8,0,203.0,186.0,5.4,18.0,278.0,283.18,228.24
2016,8,31,8,15,522.5,129.5,5.4,18.0,403.0,425.5,345.05
2016,8,31,8,30,842.0,73.0,5.4,18.0,528.0,582.96,472.63
2016,8,31,8,45,616.5,156.5,5.45,18.5,505.0,571.76,460.52
2016,8,31,9,0,391.0,240.0,5.5,19.0,482.0,520.91,416.86
2016,8,31,9,15,362.0,267.0,5.5,19.0,503.0,546.52,435.67
2016,8,31,9,30,333.0,294.0,5.5,19.0,524.0,568.67,451.17
2016,8,31,9,45,414.0,280.0,5.55,19.5,581.0,643.99,508.56
2016,8,31,10,0,495.0,266.0,5.6,20.0,638.0,715.76,562.29
2016,8,31,10,15,709.0,178.5,5.55,20.0,733.5,836.13,653.87
2016,8,31,10,30,923.0,91.0,5.5,20.0,829.0,948.99,732.94
2016,8,31,10,45,927.5,92.0,5.45,20.5,850.5,977.14,749.47
2016,8,31,11,0,932.0,93.0,5.4,21.0,872.0,1001.86,763.98
2016,8,31,11,15,935.0,93.5,5.35,21.0,886.5,1021.02,776.14
2016,8,31,11,30,938.0,94.0,5.3,21.0,901.0,1036.47,785.83
2016,8,31,11,45,940.0,93.5,5.25,21.5,907.5,1046.04,790.02
2016,8,31,12,0,942.0,93.0,5.2,22.0,914.0,1051.74,791.7
2016,8,31,12,15,941.5,93.0,5.15,22.0,912.0,1051.55,791.11
2016,8,31,12,30,941.0,93.0,5.1,22.0,910.0,1047.45,788.03
2016,8,31,12,45,933.5,96.0,5.1,22.0,899.0,1035.75,780.38
2016,8,31,13,0,926.0,99.0,5.1,22.0,888.0,1020.35,770.36
2016,8,31,13,15,922.0,98.0,5.1,22.0,870.5,1000.43,757.36
2016,8,31,13,30,918.0,97.0,5.1,22.0,853.0,976.95,742.0
2016,8,31,13,45,914.0,95.0,5.15,22.0,828.5,948.97,723.9
2016,8,31,14,0,910.0,93.0,5.2,22.0,804.0,917.69,703.45
2016,8,31,14,15,901.0,91.5,5.25,21.5,772.0,879.5,679.35
2016,8,31,14,30,892.0,90.0,5.3,21.0,740.0,838.68,653.07
2016,8,31,14,45,883.5,87.0,5.35,21.0,702.5,794.22,622.54
2016,8,31,15,0,875.0,84.0,5.4,21.0,665.0,747.55,590.04
2016,8,31,15,15,860.0,82.0,5.4,21.0,621.5,695.43,552.86
2016,8,31,15,30,845.0,80.0,5.4,21.0,578.0,642.17,512.98
2016,8,31,15,45,828.0,76.5,5.4,21.0,530.5,585.27,468.36
2016,8,31,16,0,811.0,73.0,5.4,21.0,483.0,529.65,423.44
2016,8,31,16,15,784.5,70.0,5.35,20.5,432.5,467.78,372.95
2016,8,31,16,30,758.0,67.0,5.3,20.0,382.0,407.26,321.88
2016,8,31,16,45,722.5,62.5,5.3,19.5,330.0,343.44,266.74
2016,8,31,17,0,687.0,58.0,5.3,19.0,278.0,282.73,212.73
2016,8,31,17,15,632.5,53.0,5.2,18.5,226.5,220.03,156.96
2016,8,31,17,30,578.0,48.0,5.1,18.0,175.0,162.65,106.42
2016,8,31,17,45,488.5,40.0,5.1,18.0,127.0,104.73,59.69
2016,8,31,18,0,399.0,32.0,5.1,18.0,79.0,57.91,26.97
2016,8,31,18,15,199.5,16.0,5.05,17.5,39.5,13.84,0.23
2016,8,31,18,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,3.5,4.2,14.5,3.5,3.34,0.0
2016,9,1,6,0,0.0,7.0,4.3,15.0,7.0,6.48,0.0
2016,9,1,6,15,0.0,17.0,4.35,15.0,17.0,15.76,6.87
2016,9,1,6,30,0.0,27.0,4.4,15.0,27.0,25.05,15.3
2016,9,1,6,45,0.0,38.5,4.45,15.5,38.5,35.76,24.64
2016,9,1,7,0,0.0,50.0,4.5,16.0,50.0,46.47,33.87
2016,9,1,7,15,0.0,62.5,4.4,16.5,62.5,58.13,43.73
2016,9,1,7,30,0.0,75.0,4.3,17.0,75.0,69.85,53.46
2016,9,1,7,45,0.0,89.0,4.25,17.5,89.0,83.03,64.24
2016,9,1,8,0,0.0,103.0,4.2,18.0,103.0,96.28,74.88
2016,9,1,8,15,0.0,97.5,4.1,18.0,97.5,91.01,70.27
2016,9,1,8,30,0.0,92.0,4.0,18.0,92.0,85.76,65.72
2016,9,1,8,45,0.0,118.0,3.95,18.5,118.0,110.46,85.6
2016,9,1,9,0,0.0,144.0,3.9,19.0,144.0,135.36,105.32
2016,9,1,9,15,2.0,165.5,3.9,19.0,167.0,157.55,122.92
2016,9,1,9,30,4.0,187.0,3.9,19.0,190.0,180.04,140.62
2016,9,1,9,45,12.0,228.0,3.9,19.5,237.0,226.84,177.27
2016,9,1,10,0,20.0,269.0,3.9,20.0,284.0,274.62,214.01
2016,9,1,10,15,20.0,277.0,4.0,20.0,292.5,283.2,220.25
2016,9,1,10,30,20.0,285.0,4.1,20.0,301.0,291.73,226.56
2016,9,1,10,45,20.5,293.5,4.2,20.5,310.0,301.17,233.18
2016,9,1,11,0,21.0,302.0,4.3,21.0,319.0,310.59,239.78
2016,9,1,11,15,21.5,309.5,4.45,21.0,327.5,318.95,246.11
2016,9,1,11,30,22.0,317.0,4.6,21.0,336.0,327.26,252.42
2016,9,1,11,45,22.5,318.0,4.8,21.0,338.0,328.97,253.81
2016,9,1,12,0,23.0,319.0,5.0,21.0,340.0,330.58,255.18
2016,9,1,12,15,481.0,210.5,5.1,21.0,627.0,729.63,569.26
2016,9,1,12,30,939.0,102.0,5.2,21.0,914.0,1054.74,799.29
2016,9,1,12,45,935.5,102.0,5.3,21.0,903.5,1043.68,790.65
2016,9,1,13,0,932.0,102.0,5.4,21.0,893.0,1028.83,781.72
2016,9,1,13,15,928.0,101.5,5.25,20.5,875.5,1009.26,769.24
2016,9,1,13,30,924.0,101.0,5.1,20.0,858.0,986.11,754.36
2016,9,1,13,45,660.5,212.5,5.0,20.0,745.5,851.47,659.63
2016,9,1,14,0,397.0,324.0,4.9,20.0,633.0,698.65,542.6
2016,9,1,14,15,395.5,309.5,4.9,20.0,607.0,668.24,521.74
2016,9,1,14,30,394.0,295.0,4.9,20.0,581.0,636.53,499.1
2016,9,1,14,45,455.0,255.0,4.9,20.0,568.0,635.19,500.4
2016,9,1,15,0,516.0,215.0,4.9,20.0,555.0,618.5,489.99
2016,9,1,15,15,459.5,217.0,5.0,19.5,504.5,555.89,442.99
2016,9,1,15,30,403.0,219.0,5.1,19.0,454.0,496.91,397.96
2016,9,1,15,45,370.5,205.0,5.2,19.0,407.5,434.29,349.09
2016,9,1,16,0,338.0,191.0,5.3,19.0,361.0,381.29,306.76
2016,9,1,16,15,287.5,176.0,5.3,18.5,310.0,321.25,258.43
2016,9,1,16,30,237.0,161.0,5.3,18.0,259.0,266.38,213.6
2016,9,1,16,45,218.5,142.0,5.3,18.0,222.5,225.1,178.73
2016,9,1,17,0,200.0,123.0,5.3,18.0,186.0,185.85,145.05
2016,9,1,17,15,364.5,88.5,5.25,17.5,177.0,182.71,135.3
2016,9,1,17,30,529.0,54.0,5.2,17.0,168.0,157.75,104.56
2016,9,1,17,45,426.0,45.0,5.2,16.5,120.5,100.29,58.98
2016,9,1,18,0,323.0,36.0,5.2,16.0,73.0,55.72,27.99
2016,9,1,18,15,161.5,18.0,5.15,15.5,36.5,15.0,0.0
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,71.0,9.5,4.25,14.5,13.0,9.05,0.0
2016,9,2,6,0,142.0,19.0,4.4,15.0,26.0,15.02,0.0
2016,9,2,6,15,261.0,32.0,4.4,15.0,65.0,45.77,22.33
2016,9,2,6,30,380.0,45.0,4.4,15.0,104.0,91.55,54.05
2016,9,2,6,45,455.0,54.0,4.45,15.5,151.5,140.25,93.2
2016,9,2,7,0,530.0,63.0,4.5,16.0,199.0,198.11,142.78
2016,9,2,7,15,580.5,70.0,4.4,16.5,249.5,255.22,193.6
2016,9,2,7,30,631.0,77.0,4.3,17.0,300.0,317.8,248.52
2016,9,2,7,45,668.0,81.5,4.25,17.5,351.0,377.1,299.91
2016,9,2,8,0,705.0,86.0,4.2,18.0,402.0,439.5,352.26
2016,9,2,8,15,731.0,90.0,4.15,18.5,450.5,497.92,399.89
2016,9,2,8,30,757.0,94.0,4.1,19.0,499.0,557.57,446.91
2016,9,2,8,45,777.5,96.5,4.05,19.5,544.5,612.9,489.16
2016,9,2,9,0,798.0,99.0,4.0,20.0,590.0,668.12,530.02
2016,9,2,9,15,812.5,101.5,4.05,20.5,630.5,718.48,565.05
2016,9,2,9,30,827.0,104.0,4.1,21.0,671.0,767.58,598.22
2016,9,2,9,45,853.5,98.5,4.15,21.5,709.5,811.38,627.1
2016,9,2,10,0,880.0,93.0,4.2,22.0,748.0,858.64,658.09
2016,9,2,10,15,642.5,211.0,4.3,22.0,699.0,811.8,623.62
2016,9,2,10,30,405.0,329.0,4.4,22.0,650.0,722.54,553.28
2016,9,2,10,45,473.5,312.5,4.5,22.5,698.0,791.67,603.5
2016,9,2,11,0,542.0,296.0,4.6,23.0,746.0,851.49,645.8
2016,9,2,11,15,528.5,307.5,4.6,23.0,752.5,860.45,650.78
2016,9,2,11,30,515.0,319.0,4.6,23.0,759.0,866.63,654.2
2016,9,2,11,45,713.5,209.5,4.6,23.0,823.5,958.38,721.8
2016,9,2,12,0,912.0,100.0,4.6,23.0,888.0,1028.61,768.62
2016,9,2,12,15,911.5,100.0,4.6,23.0,886.5,1028.26,767.86
2016,9,2,12,30,911.0,100.0,4.6,23.0,885.0,1024.09,765.2
2016,9,2,12,45,893.5,108.5,4.65,23.0,871.0,1008.48,755.42
2016,9,2,13,0,876.0,117.0,4.7,23.0,857.0,989.44,743.46
2016,9,2,13,15,872.0,116.0,4.8,23.0,840.0,970.15,731.78
2016,9,2,13,30,868.0,115.0,4.9,23.0,823.0,947.5,717.76
2016,9,2,13,45,864.5,112.0,5.05,23.0,799.5,919.93,700.63
2016,9,2,14,0,861.0,109.0,5.2,23.0,776.0,889.22,681.15
2016,9,2,14,15,852.0,107.5,5.4,22.5,744.5,852.4,658.68
2016,9,2,14,30,843.0,106.0,5.6,22.0,713.0,813.1,633.98
2016,9,2,14,45,833.5,103.0,5.8,22.0,676.0,774.12,607.81
2016,9,2,15,0,824.0,100.0,6.0,22.0,639.0,728.06,575.95
2016,9,2,15,15,808.0,97.5,6.05,21.5,596.5,676.27,539.72
2016,9,2,15,30,792.0,95.0,6.1,21.0,554.0,623.59,500.13
2016,9,2,15,45,772.5,91.0,6.15,21.0,508.0,566.62,455.16
2016,9,2,16,0,753.0,87.0,6.2,21.0,462.0,509.73,409.03
2016,9,2,16,15,724.0,83.0,6.15,20.5,412.0,448.58,358.79
2016,9,2,16,30,695.0,79.0,6.1,20.0,362.0,389.08,308.37
2016,9,2,16,45,654.5,74.0,6.05,19.5,310.5,326.32,254.04
2016,9,2,17,0,614.0,69.0,6.0,19.0,259.0,267.37,201.72
2016,9,2,17,15,552.5,62.0,5.9,18.5,208.5,205.25,147.06
2016,9,2,17,30,491.0,55.0,5.8,18.0,158.0,150.22,99.3
2016,9,2,17,45,390.5,45.0,5.75,17.5,112.5,94.71,55.62
2016,9,2,18,0,290.0,35.0,5.7,17.0,67.0,51.84,25.76
2016,9,2,18,15,145.0,17.5,5.65,16.5,33.5,13.95,0.0
2016,9,2,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,62.0,9.0,5.7,14.0,12.5,8.58,0.0
2016,9,3,6,0,124.0,18.0,5.8,14.0,25.0,14.23,0.0
2016,9,3,6,15,242.5,32.5,5.8,14.0,63.5,44.47,21.74
2016,9,3,6,30,361.0,47.0,5.8,14.0,102.0,91.35,54.86
2016,9,3,6,45,180.5,55.0,5.8,14.5,82.5,87.42,60.76
2016,9,3,7,0,0.0,63.0,5.8,15.0,63.0,58.65,44.3
2016,9,3,7,15,0.0,79.5,5.7,15.5,79.5,74.18,57.5
2016,9,3,7,30,0.0,96.0,5.6,16.0,96.0,89.79,70.49
2016,9,3,7,45,0.5,119.0,5.5,16.5,119.5,111.93,88.7
2016,9,3,8,0,1.0,142.0,5.4,17.0,143.0,134.28,106.77
2016,9,3,8,15,6.5,163.0,5.35,17.0,166.5,157.58,125.64
2016,9,3,8,30,12.0,184.0,5.3,17.0,190.0,181.56,144.94
2016,9,3,8,45,6.0,171.0,5.25,17.5,174.0,165.49,131.06
2016,9,3,9,0,0.0,158.0,5.2,18.0,158.0,148.94,116.88
2016,9,3,9,15,2.5,176.0,5.15,18.0,178.0,168.2,132.22
2016,9,3,9,30,5.0,194.0,5.1,18.0,198.0,187.77,147.68
2016,9,3,9,45,207.5,247.0,5.1,18.5,401.5,432.11,345.51
2016,9,3,10,0,410.0,300.0,5.1,19.0,605.0,679.16,534.32
2016,9,3,10,15,494.0,280.0,5.15,19.0,661.0,748.28,586.01
2016,9,3,10,30,578.0,260.0,5.2,19.0,717.0,819.87,639.64
2016,9,3,10,45,554.0,279.0,5.3,19.5,727.0,832.81,646.47
2016,9,3,11,0,530.0,298.0,5.4,20.0,737.0,842.34,651.13
2016,9,3,11,15,435.0,342.5,5.5,20.0,707.0,805.65,621.77
2016,9,3,11,30,340.0,387.0,5.6,20.0,677.0,754.11,581.79
2016,9,3,11,45,227.5,404.0,5.7,20.0,598.5,650.46,503.2
2016,9,3,12,0,115.0,421.0,5.8,20.0,520.0,557.1,430.5
2016,9,3,12,15,73.5,384.5,5.9,19.5,448.0,463.17,360.03
2016,9,3,12,30,32.0,348.0,6.0,19.0,376.0,382.59,298.07
2016,9,3,12,45,41.0,358.5,6.1,19.0,393.5,402.25,313.86
2016,9,3,13,0,50.0,369.0,6.2,19.0,411.0,421.55,329.18
2016,9,3,13,15,142.0,379.0,6.2,19.0,495.5,531.9,416.74
2016,9,3,13,30,234.0,389.0,6.2,19.0,580.0,625.56,490.02
2016,9,3,13,45,152.5,369.0,6.25,19.0,492.0,523.17,410.72
2016,9,3,14,0,71.0,349.0,6.3,19.0,404.0,413.74,325.12
2016,9,3,14,15,221.5,323.5,6.3,19.0,484.5,523.41,415.07
2016,9,3,14,30,372.0,298.0,6.3,19.0,565.0,621.11,493.5
2016,9,3,14,45,602.0,200.0,6.3,19.0,604.5,696.18,556.37
2016,9,3,15,0,832.0,102.0,6.3,19.0,644.0,734.83,589.31
2016,9,3,15,15,816.5,99.5,6.35,18.5,601.0,682.95,552.04
2016,9,3,15,30,801.0,97.0,6.4,18.0,558.0,630.11,511.72
2016,9,3,15,45,779.0,94.0,6.5,18.0,511.0,572.19,465.41
2016,9,3,16,0,757.0,91.0,6.6,18.0,464.0,514.57,418.06
2016,9,3,16,15,727.0,87.0,6.65,17.5,413.5,452.82,366.72
2016,9,3,16,30,697.0,83.0,6.7,17.0,363.0,392.63,315.05
2016,9,3,16,45,645.5,79.0,6.8,17.0,310.0,326.65,257.03
2016,9,3,17,0,594.0,75.0,6.9,17.0,257.0,265.76,202.44
2016,9,3,17,15,529.5,67.0,6.8,16.5,206.0,203.14,147.08
2016,9,3,17,30,465.0,59.0,6.7,16.0,155.0,148.03,99.16
2016,9,3,17,45,352.5,48.5,6.6,15.5,108.5,92.39,55.69
2016,9,3,18,0,240.0,38.0,6.5,15.0,62.0,49.8,25.71
2016,9,3,18,15,120.0,19.0,6.55,14.5,31.0,15.06,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,8.0,6.75,13.5,8.0,7.63,0.0
2016,9,4,6,0,0.0,16.0,6.8,14.0,16.0,14.74,0.0
2016,9,4,6,15,71.0,36.0,6.75,14.0,46.5,37.35,21.17
2016,9,4,6,30,142.0,56.0,6.7,14.0,77.0,71.03,47.37
2016,9,4,6,45,189.0,76.5,6.65,14.5,116.5,109.86,79.19
2016,9,4,7,0,236.0,97.0,6.6,15.0,156.0,154.7,117.26
2016,9,4,7,15,293.0,107.5,6.45,15.0,198.0,198.58,155.23
2016,9,4,7,30,350.0,118.0,6.3,15.0,240.0,252.94,202.33
2016,9,4,7,45,356.5,138.0,6.2,15.5,279.5,298.32,241.74
2016,9,4,8,0,363.0,158.0,6.1,16.0,319.0,338.69,276.01
2016,9,4,8,15,529.0,141.5,5.95,16.5,406.0,439.31,358.69
2016,9,4,8,30,695.0,125.0,5.8,17.0,493.0,554.7,451.53
2016,9,4,8,45,728.0,125.0,5.65,17.5,541.0,612.88,496.71
2016,9,4,9,0,761.0,125.0,5.5,18.0,589.0,672.2,541.6
2016,9,4,9,15,777.5,128.5,5.45,18.0,630.5,721.84,579.02
2016,9,4,9,30,794.0,132.0,5.4,18.0,672.0,772.24,614.98
2016,9,4,9,45,838.0,118.5,5.35,18.5,715.0,825.8,651.53
2016,9,4,10,0,882.0,105.0,5.3,19.0,758.0,873.57,683.21
2016,9,4,10,15,890.0,106.5,5.25,19.0,787.0,910.58,708.12
2016,9,4,10,30,898.0,108.0,5.2,19.0,816.0,944.75,730.9
2016,9,4,10,45,902.0,109.5,5.2,19.5,837.5,972.14,747.69
2016,9,4,11,0,906.0,111.0,5.2,20.0,859.0,996.15,762.09
2016,9,4,11,15,909.5,111.5,5.25,20.0,873.0,1015.1,774.9
2016,9,4,11,30,913.0,112.0,5.3,20.0,887.0,1030.44,785.34
2016,9,4,11,45,914.0,113.0,5.4,20.5,893.0,1040.11,790.86
2016,9,4,12,0,915.0,114.0,5.5,21.0,899.0,1045.98,793.9
2016,9,4,12,15,914.5,113.5,5.6,21.0,897.0,1044.92,793.89
2016,9,4,12,30,914.0,113.0,5.7,21.0,895.0,1040.03,791.41
2016,9,4,12,45,918.5,108.5,5.8,21.0,887.0,1031.97,786.86
2016,9,4,13,0,923.0,104.0,5.9,21.0,879.0,1020.0,779.71
2016,9,4,13,15,919.0,103.5,5.95,21.0,861.0,1000.3,766.9
2016,9,4,13,30,915.0,103.0,6.0,21.0,843.0,977.05,751.69
2016,9,4,13,45,906.5,103.0,6.1,21.0,817.0,946.79,731.8
2016,9,4,14,0,898.0,103.0,6.2,21.0,791.0,913.51,709.67
2016,9,4,14,15,889.0,101.5,6.2,20.5,759.0,875.34,684.73
2016,9,4,14,30,880.0,100.0,6.2,20.0,727.0,834.59,657.65
2016,9,4,14,45,866.0,99.0,6.25,20.0,688.0,788.11,624.98
2016,9,4,15,0,852.0,98.0,6.3,20.0,649.0,743.87,593.66
2016,9,4,15,15,836.0,95.0,6.2,19.5,605.0,690.17,555.3
2016,9,4,15,30,820.0,92.0,6.1,19.0,561.0,635.52,513.48
2016,9,4,15,45,654.5,122.0,6.1,19.0,476.0,526.94,426.3
2016,9,4,16,0,489.0,152.0,6.1,19.0,391.0,427.94,345.66
2016,9,4,16,15,600.5,115.5,6.05,18.5,376.0,419.27,337.87
2016,9,4,16,30,712.0,79.0,6.0,18.0,361.0,393.34,313.68
2016,9,4,16,45,663.5,74.5,5.95,18.0,308.0,327.21,255.57
2016,9,4,17,0,615.0,70.0,5.9,18.0,255.0,265.82,200.62
2016,9,4,17,15,550.0,62.5,5.8,17.0,203.5,202.46,145.11
2016,9,4,17,30,485.0,55.0,5.7,16.0,152.0,146.67,96.9
2016,9,4,17,45,371.5,44.5,5.65,15.5,105.5,89.95,52.75
2016,9,4,18,0,258.0,34.0,5.6,15.0,59.0,46.57,22.3
2016,9,4,18,15,129.0,17.0,5.45,14.5,29.5,13.47,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,63.0,8.0,2.2,12.5,11.0,7.63,0.0
2016,9,5,6,0,126.0,16.0,2.2,13.0,22.0,12.65,0.0
2016,9,5,6,15,251.0,30.0,2.15,13.5,60.5,43.78,20.44
2016,9,5,6,30,376.0,44.0,2.1,14.0,99.0,90.71,53.46
2016,9,5,6,45,457.0,53.0,2.1,14.5,147.5,140.35,93.2
2016,9,5,7,0,538.0,62.0,2.1,15.0,196.0,199.92,143.88
2016,9,5,7,15,590.5,69.0,2.0,15.5,247.5,258.23,195.36
2016,9,5,7,30,643.0,76.0,1.9,16.0,299.0,322.21,250.84
2016,9,5,7,45,682.0,80.5,1.8,16.5,350.5,383.12,302.63
2016,9,5,8,0,721.0,85.0,1.7,17.0,402.0,447.33,355.13
2016,9,5,8,15,747.5,89.0,1.6,17.5,451.5,506.81,402.01
2016,9,5,8,30,774.0,93.0,1.5,18.0,501.0,567.63,447.92
2016,9,5,8,45,795.5,95.0,1.4,18.5,547.0,623.9,488.61
2016,9,5,9,0,817.0,97.0,1.3,19.0,593.0,680.08,527.57
2016,9,5,9,15,832.0,99.5,1.3,19.5,634.0,731.6,561.11
2016,9,5,9,30,847.0,102.0,1.3,20.0,675.0,777.22,589.71
2016,9,5,9,45,867.5,99.0,1.3,20.5,713.0,823.94,618.56
2016,9,5,10,0,888.0,96.0,1.3,21.0,751.0,869.12,645.85
2016,9,5,10,15,895.5,97.5,1.4,21.5,779.5,905.81,668.53
2016,9,5,10,30,903.0,99.0,1.5,22.0,808.0,939.62,689.28
2016,9,5,10,45,907.5,100.0,1.65,22.5,829.5,966.99,706.48
2016,9,5,11,0,912.0,101.0,1.8,23.0,851.0,990.99,721.54
2016,9,5,11,15,915.5,102.0,1.95,23.0,865.0,1010.5,735.18
2016,9,5,11,30,919.0,103.0,2.1,23.0,879.0,1026.38,746.59
2016,9,5,11,45,918.5,104.0,2.25,23.5,884.5,1034.53,751.71
2016,9,5,12,0,918.0,105.0,2.4,24.0,890.0,1038.84,754.5
2016,9,5,12,15,917.5,105.0,2.6,24.0,888.0,1038.23,756.2
2016,9,5,12,30,917.0,105.0,2.8,24.0,886.0,1033.77,755.46
2016,9,5,12,45,901.0,112.0,3.05,24.0,872.5,1017.75,747.61
2016,9,5,13,0,885.0,119.0,3.3,24.0,859.0,998.26,737.38
2016,9,5,13,15,881.0,118.5,3.5,23.5,841.0,979.08,728.24
2016,9,5,13,30,877.0,118.0,3.7,23.0,823.0,956.51,716.64
2016,9,5,13,45,868.5,117.0,3.9,23.0,797.5,926.0,698.07
2016,9,5,14,0,860.0,116.0,4.1,23.0,772.0,892.61,677.31
2016,9,5,14,15,850.5,114.5,4.25,23.0,740.0,861.01,657.32
2016,9,5,14,30,841.0,113.0,4.4,23.0,708.0,820.59,630.85
2016,9,5,14,45,827.5,110.5,4.55,23.0,669.5,773.75,599.74
2016,9,5,15,0,814.0,108.0,4.7,23.0,631.0,725.26,566.96
2016,9,5,15,15,797.0,105.0,4.7,22.5,587.5,672.46,530.06
2016,9,5,15,30,780.0,102.0,4.7,22.0,544.0,618.89,490.47
2016,9,5,15,45,758.5,97.5,4.75,22.0,497.0,560.64,445.36
2016,9,5,16,0,737.0,93.0,4.8,22.0,450.0,503.18,399.55
2016,9,5,16,15,558.0,112.5,4.65,21.5,365.5,394.45,312.68
2016,9,5,16,30,379.0,132.0,4.5,21.0,281.0,300.91,237.27
2016,9,5,16,45,485.5,101.5,4.35,20.5,263.5,285.11,220.87
2016,9,5,17,0,592.0,71.0,4.2,20.0,246.0,258.31,192.57
2016,9,5,17,15,526.5,63.0,4.1,19.0,195.5,195.85,138.68
2016,9,5,17,30,461.0,55.0,4.0,18.0,145.0,141.06,92.12
2016,9,5,17,45,357.5,43.0,3.95,17.5,100.0,85.88,49.45
2016,9,5,18,0,254.0,31.0,3.9,17.0,55.0,43.78,19.63
2016,9,5,18,15,127.0,15.5,3.9,16.5,27.5,14.77,0.0
2016,9,5,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,69.0,7.5,1.9,13.5,10.5,7.15,0.0
2016,9,6,6,0,138.0,15.0,1.8,14.0,21.0,14.3,0.0
2016,9,6,6,15,267.0,28.0,1.6,14.5,59.5,42.99,18.91
2016,9,6,6,30,396.0,41.0,1.4,15.0,98.0,90.47,52.09
2016,9,6,6,45,478.0,49.5,1.25,15.5,146.5,141.05,92.36
2016,9,6,7,0,560.0,58.0,1.1,16.0,195.0,201.66,143.49
2016,9,6,7,15,612.0,64.0,0.95,16.5,246.5,260.1,194.49
2016,9,6,7,30,664.0,70.0,0.8,17.0,298.0,324.11,248.95
2016,9,6,7,45,701.0,74.0,0.7,18.0,349.5,384.84,298.79
2016,9,6,8,0,738.0,78.0,0.6,19.0,401.0,448.43,348.42
2016,9,6,8,15,764.0,81.5,0.7,19.5,450.5,508.16,395.06
2016,9,6,8,30,790.0,85.0,0.8,20.0,500.0,568.95,440.92
2016,9,6,8,45,809.0,88.0,0.9,21.0,545.5,625.38,481.27
2016,9,6,9,0,828.0,91.0,1.0,22.0,591.0,681.47,519.98
2016,9,6,9,15,842.5,93.5,1.1,22.5,632.5,729.11,551.0
2016,9,6,9,30,857.0,96.0,1.2,23.0,674.0,778.78,583.04
2016,9,6,9,45,865.5,98.5,1.3,23.5,708.5,821.89,610.21
2016,9,6,10,0,874.0,101.0,1.4,24.0,743.0,862.63,635.6
2016,9,6,10,15,882.0,102.5,1.45,24.5,772.0,899.28,657.45
2016,9,6,10,30,890.0,104.0,1.5,25.0,801.0,933.11,677.34
2016,9,6,10,45,896.0,105.0,1.6,25.5,822.5,961.51,694.34
2016,9,6,11,0,902.0,106.0,1.7,26.0,844.0,986.65,709.28
2016,9,6,11,15,905.0,106.5,1.85,26.0,858.0,1004.9,721.98
2016,9,6,11,30,908.0,107.0,2.0,26.0,872.0,1019.53,732.53
2016,9,6,11,45,909.5,107.5,2.15,26.0,878.0,1028.96,739.9
2016,9,6,12,0,911.0,108.0,2.3,26.0,884.0,1034.61,745.0
2016,9,6,12,15,910.5,108.0,2.5,26.0,882.0,1033.91,746.69
2016,9,6,12,30,910.0,108.0,2.7,26.0,880.0,1029.4,745.98
2016,9,6,12,45,904.0,110.0,2.95,26.0,869.0,1017.82,741.15
2016,9,6,13,0,898.0,112.0,3.2,26.0,858.0,1002.62,733.86
2016,9,6,13,15,893.5,111.0,3.4,26.0,840.0,982.13,722.58
2016,9,6,13,30,889.0,110.0,3.6,26.0,822.0,958.2,708.92
2016,9,6,13,45,883.5,108.0,3.8,26.0,797.0,928.99,691.55
2016,9,6,14,0,878.0,106.0,4.0,26.0,772.0,896.68,671.86
2016,9,6,14,15,869.0,104.5,4.1,25.5,740.0,858.99,649.01
2016,9,6,14,30,860.0,103.0,4.2,25.0,708.0,818.78,624.08
2016,9,6,14,45,849.0,100.0,4.3,25.0,670.0,773.12,593.69
2016,9,6,15,0,838.0,97.0,4.4,25.0,632.0,729.56,564.41
2016,9,6,15,15,821.5,94.5,4.35,24.5,588.5,676.58,528.1
2016,9,6,15,30,805.0,92.0,4.3,24.0,545.0,622.74,488.62
2016,9,6,15,45,642.0,121.5,4.25,24.0,462.5,516.54,406.29
2016,9,6,16,0,479.0,151.0,4.2,24.0,380.0,419.73,330.07
2016,9,6,16,15,417.0,142.5,4.1,23.5,326.0,352.78,277.24
2016,9,6,16,30,355.0,134.0,4.0,23.0,272.0,291.99,228.23
2016,9,6,16,45,330.5,118.0,3.9,23.0,231.5,244.05,188.01
2016,9,6,17,0,306.0,102.0,3.8,23.0,191.0,195.57,146.74
2016,9,6,17,15,400.0,75.5,3.65,22.0,167.0,174.48,123.81
2016,9,6,17,30,494.0,49.0,3.5,21.0,143.0,139.9,88.51
2016,9,6,17,45,391.0,38.5,3.4,20.5,98.0,84.47,46.19
2016,9,6,18,0,288.0,28.0,3.3,20.0,53.0,41.91,16.41
2016,9,6,18,15,144.0,14.0,3.3,19.5,26.5,13.34,0.0
2016,9,6,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,45,67.0,7.0,1.3,16.5,9.5,0.0,0.0
2016,9,7,6,0,134.0,14.0,1.3,17.0,19.0,13.34,0.0
2016,9,7,6,15,261.0,27.5,1.3,17.5,57.0,42.33,17.92
2016,9,7,6,30,388.0,41.0,1.3,18.0,95.0,89.69,51.07
2016,9,7,6,45,467.0,50.0,1.3,18.5,143.5,139.74,90.61
2016,9,7,7,0,546.0,59.0,1.3,19.0,192.0,199.46,140.63
2016,9,7,7,15,598.5,66.0,1.35,19.5,243.5,258.26,191.66
2016,9,7,7,30,651.0,73.0,1.4,20.0,295.0,322.73,246.65
2016,9,7,7,45,687.0,78.0,1.5,20.5,346.5,383.32,297.64
2016,9,7,8,0,723.0,83.0,1.6,21.0,398.0,446.64,349.13
2016,9,7,8,15,749.5,87.0,1.7,21.5,447.5,506.41,396.29
2016,9,7,8,30,776.0,91.0,1.8,22.0,497.0,567.31,442.72
2016,9,7,8,45,795.0,94.5,1.9,23.0,542.5,623.62,483.4
2016,9,7,9,0,814.0,98.0,2.0,24.0,588.0,679.62,522.48
2016,9,7,9,15,828.5,100.5,1.95,24.5,629.0,730.58,555.4
2016,9,7,9,30,843.0,103.0,1.9,25.0,670.0,780.2,586.38
2016,9,7,9,45,857.0,103.5,1.9,26.0,706.0,820.41,609.59
2016,9,7,10,0,871.0,104.0,1.9,27.0,742.0,863.36,634.23
2016,9,7,10,15,879.0,105.5,1.85,27.5,770.5,899.86,654.91
2016,9,7,10,30,887.0,107.0,1.8,28.0,799.0,933.55,673.5
2016,9,7,10,45,892.0,108.5,1.8,29.0,820.0,961.42,687.39
2016,9,7,11,0,897.0,110.0,1.8,30.0,841.0,985.98,699.11
2016,9,7,11,15,900.0,110.5,1.85,30.0,855.0,1004.08,710.23
2016,9,7,11,30,903.0,111.0,1.9,30.0,869.0,1018.57,719.28
2016,9,7,11,45,904.0,111.5,1.95,30.5,874.5,1027.38,723.51
2016,9,7,12,0,905.0,112.0,2.0,31.0,880.0,1032.43,725.57
2016,9,7,12,15,904.5,112.0,2.15,31.0,878.0,1031.64,726.85
2016,9,7,12,30,904.0,112.0,2.3,31.0,876.0,1027.06,725.86
2016,9,7,12,45,883.0,122.0,2.5,31.0,860.0,1009.23,717.1
2016,9,7,13,0,862.0,132.0,2.7,31.0,844.0,988.06,706.15
2016,9,7,13,15,856.5,130.5,2.85,30.5,826.0,966.59,695.83
2016,9,7,13,30,851.0,129.0,3.0,30.0,808.0,949.59,688.25
2016,9,7,13,45,842.0,128.5,3.15,30.0,782.0,919.19,670.36
2016,9,7,14,0,833.0,128.0,3.3,30.0,756.0,885.98,650.48
2016,9,7,14,15,822.5,126.0,3.35,29.5,724.0,847.25,627.35
2016,9,7,14,30,812.0,124.0,3.4,29.0,692.0,806.24,602.33
2016,9,7,14,45,796.0,121.5,3.5,29.0,653.0,758.39,571.23
2016,9,7,15,0,780.0,119.0,3.6,29.0,614.0,709.19,538.7
2016,9,7,15,15,761.0,115.5,3.6,28.5,570.0,655.83,501.9
2016,9,7,15,30,742.0,112.0,3.6,28.0,526.0,603.32,464.34
2016,9,7,15,45,586.0,136.0,3.65,28.0,445.0,497.29,384.13
2016,9,7,16,0,430.0,160.0,3.7,28.0,364.0,401.8,310.56
2016,9,7,16,15,387.0,147.0,3.6,27.0,315.0,342.14,264.88
2016,9,7,16,30,344.0,134.0,3.5,26.0,266.0,282.0,217.56
2016,9,7,16,45,306.0,120.0,3.45,25.5,224.5,232.65,177.29
2016,9,7,17,0,268.0,106.0,3.4,25.0,183.0,187.49,139.83
2016,9,7,17,15,323.0,82.0,3.2,24.0,155.5,161.48,114.71
2016,9,7,17,30,378.0,58.0,3.0,23.0,128.0,125.56,80.74
2016,9,7,17,45,274.5,43.5,2.85,22.5,85.5,74.02,42.13
2016,9,7,18,0,171.0,29.0,2.7,22.0,43.0,35.19,13.54
2016,9,7,18,15,85.5,14.5,2.5,21.5,21.5,13.82,0.0
2016,9,7,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,2.2,15.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,2.2,16.0,14.0,11.44,0.0
2016,9,8,6,15,170.5,29.0,2.2,16.0,49.0,37.73,16.8
2016,9,8,6,30,276.0,46.0,2.2,16.0,84.0,79.82,48.12
2016,9,8,6,45,358.5,59.0,2.25,16.5,130.5,127.13,85.49
2016,9,8,7,0,441.0,72.0,2.3,17.0,177.0,184.67,133.54
2016,9,8,7,15,496.5,81.5,2.25,17.5,227.0,242.44,183.56
2016,9,8,7,30,552.0,91.0,2.2,18.0,277.0,304.65,236.78
2016,9,8,7,45,433.5,126.0,2.15,18.5,287.5,320.8,253.69
2016,9,8,8,0,315.0,161.0,2.1,19.0,298.0,319.76,254.48
2016,9,8,8,15,332.0,180.0,2.05,19.0,339.0,367.05,292.46
2016,9,8,8,30,349.0,199.0,2.0,19.0,380.0,415.59,330.24
2016,9,8,8,45,547.0,160.0,2.0,19.5,473.5,529.71,418.81
2016,9,8,9,0,745.0,121.0,2.0,20.0,567.0,658.14,514.72
2016,9,8,9,15,761.5,124.0,1.95,20.5,607.5,706.39,547.14
2016,9,8,9,30,778.0,127.0,1.9,21.0,648.0,755.44,578.6
2016,9,8,9,45,788.5,130.5,1.9,21.5,682.0,798.82,605.87
2016,9,8,10,0,799.0,134.0,1.9,22.0,716.0,840.2,631.39
2016,9,8,10,15,808.0,136.0,1.9,22.0,744.5,876.41,654.36
2016,9,8,10,30,817.0,138.0,1.9,22.0,773.0,910.08,675.5
2016,9,8,10,45,825.5,138.5,1.95,22.5,794.5,938.91,692.61
2016,9,8,11,0,834.0,139.0,2.0,23.0,816.0,964.77,707.75
2016,9,8,11,15,838.0,139.5,2.0,23.0,829.5,983.1,718.83
2016,9,8,11,30,842.0,140.0,2.0,23.0,843.0,998.02,727.86
2016,9,8,11,45,846.0,139.0,2.05,23.0,849.5,1007.79,734.33
