Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,12,0,850.0,138.0,2.1,23.0,856.0,1013.97,738.68
2016,9,8,12,15,849.5,138.0,2.15,23.0,854.0,1013.11,738.67
2016,9,8,12,30,849.0,138.0,2.2,23.0,852.0,1008.59,736.5
2016,9,8,12,45,849.5,135.5,2.3,23.0,842.5,998.69,731.54
2016,9,8,13,0,850.0,133.0,2.4,23.0,833.0,985.17,724.32
2016,9,8,13,15,845.0,131.5,2.4,23.0,815.0,963.93,711.1
2016,9,8,13,30,840.0,130.0,2.4,23.0,797.0,939.41,695.82
2016,9,8,13,45,836.0,127.0,2.45,23.0,772.5,911.03,678.43
2016,9,8,14,0,832.0,124.0,2.5,23.0,748.0,879.6,658.92
2016,9,8,14,15,821.5,122.0,2.5,22.5,716.0,840.86,635.13
2016,9,8,14,30,811.0,120.0,2.5,22.0,684.0,799.84,609.51
2016,9,8,14,45,726.5,139.5,2.55,22.0,623.5,724.99,558.74
2016,9,8,15,0,642.0,159.0,2.6,22.0,563.0,651.52,505.81
2016,9,8,15,15,643.5,144.5,2.65,21.5,525.0,606.39,474.7
2016,9,8,15,30,645.0,130.0,2.7,21.0,487.0,559.28,440.85
2016,9,8,15,45,554.5,140.0,2.75,21.0,427.5,481.74,380.97
2016,9,8,16,0,464.0,150.0,2.8,21.0,368.0,408.88,323.67
2016,9,8,16,15,553.0,117.0,2.85,20.5,347.5,392.94,310.51
2016,9,8,16,30,642.0,84.0,2.9,20.0,327.0,362.76,283.76
2016,9,8,16,45,598.5,77.0,3.0,20.0,276.5,300.16,230.07
2016,9,8,17,0,555.0,70.0,3.1,20.0,226.0,241.9,178.99
2016,9,8,17,15,486.0,61.0,3.15,19.0,176.5,180.31,126.41
2016,9,8,17,30,417.0,52.0,3.2,18.0,127.0,126.92,81.64
2016,9,8,17,45,313.0,39.0,3.25,17.5,84.5,74.31,41.53
2016,9,8,18,0,209.0,26.0,3.3,17.0,42.0,33.59,10.62
2016,9,8,18,15,104.5,13.0,3.25,16.5,21.0,12.39,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,51.5,6.5,1.75,13.5,8.0,0.0,0.0
2016,9,9,6,0,103.0,13.0,1.8,14.0,16.0,12.39,0.0
2016,9,9,6,15,233.0,26.5,1.75,14.5,52.5,39.89,16.15
2016,9,9,6,30,363.0,40.0,1.7,15.0,89.0,86.08,49.62
2016,9,9,6,45,447.5,49.0,1.7,15.5,136.5,135.62,89.05
2016,9,9,7,0,532.0,58.0,1.7,16.0,184.0,195.53,139.69
2016,9,9,7,15,266.0,84.5,1.65,16.5,147.5,171.99,131.93
2016,9,9,7,30,0.0,111.0,1.6,17.0,111.0,104.54,82.24
2016,9,9,7,45,3.5,128.0,1.55,17.5,129.5,122.35,96.73
2016,9,9,8,0,7.0,145.0,1.5,18.0,148.0,140.62,111.22
2016,9,9,8,15,30.0,177.5,1.45,18.5,193.0,189.85,150.6
2016,9,9,8,30,53.0,210.0,1.4,19.0,238.0,238.39,188.6
2016,9,9,8,45,79.5,237.0,1.35,19.5,283.0,286.06,225.25
2016,9,9,9,0,106.0,264.0,1.3,20.0,328.0,336.38,263.15
2016,9,9,9,15,215.0,273.5,1.3,20.5,413.5,440.03,342.12
2016,9,9,9,30,324.0,283.0,1.3,21.0,499.0,554.11,425.53
2016,9,9,9,45,406.5,270.5,1.3,21.5,556.0,631.9,480.26
2016,9,9,10,0,489.0,258.0,1.3,22.0,613.0,705.7,531.2
2016,9,9,10,15,571.0,238.5,1.4,22.0,668.5,774.87,580.05
2016,9,9,10,30,653.0,219.0,1.5,22.0,724.0,850.82,632.6
2016,9,9,10,45,773.0,163.0,1.6,22.5,777.0,915.62,674.0
2016,9,9,11,0,893.0,107.0,1.7,23.0,830.0,978.41,713.27
2016,9,9,11,15,896.5,108.0,1.8,23.5,843.5,997.32,724.06
2016,9,9,11,30,900.0,109.0,1.9,24.0,857.0,1012.64,733.12
2016,9,9,11,45,902.5,108.5,2.0,24.5,863.0,1021.67,738.28
2016,9,9,12,0,905.0,108.0,2.1,25.0,869.0,1026.94,741.21
2016,9,9,12,15,904.5,108.0,2.25,25.0,867.0,1025.98,742.33
2016,9,9,12,30,904.0,108.0,2.4,25.0,865.0,1021.22,741.11
2016,9,9,12,45,889.0,114.5,2.55,25.0,851.0,1005.46,732.86
2016,9,9,13,0,874.0,121.0,2.7,25.0,837.0,986.29,722.4
2016,9,9,13,15,869.5,120.0,2.85,25.0,819.0,965.93,711.1
2016,9,9,13,30,865.0,119.0,3.0,25.0,801.0,942.23,697.48
2016,9,9,13,45,859.0,116.5,3.15,25.0,776.0,912.36,679.59
2016,9,9,14,0,853.0,114.0,3.3,25.0,751.0,879.51,659.49
2016,9,9,14,15,843.0,112.0,3.4,24.5,718.5,846.85,640.26
2016,9,9,14,30,833.0,110.0,3.5,24.0,686.0,805.46,614.62
2016,9,9,14,45,820.0,107.5,3.6,24.0,647.5,759.08,583.86
2016,9,9,15,0,807.0,105.0,3.7,24.0,609.0,711.05,551.46
2016,9,9,15,15,788.5,102.0,3.7,23.5,565.0,657.36,514.02
2016,9,9,15,30,770.0,99.0,3.7,23.0,521.0,603.1,474.25
2016,9,9,15,45,746.0,95.0,3.75,22.5,473.5,544.33,429.91
2016,9,9,16,0,722.0,91.0,3.8,22.0,426.0,486.78,384.95
2016,9,9,16,15,687.5,86.0,3.75,21.5,375.5,423.47,333.84
2016,9,9,16,30,653.0,81.0,3.7,21.0,325.0,362.69,283.12
2016,9,9,16,45,604.5,74.5,3.7,20.5,273.5,298.27,228.29
2016,9,9,17,0,556.0,68.0,3.7,20.0,222.0,238.79,176.44
2016,9,9,17,15,483.5,59.5,3.6,19.0,172.5,176.99,123.61
2016,9,9,17,30,411.0,51.0,3.5,18.0,123.0,123.82,79.17
2016,9,9,17,45,299.0,38.0,3.4,17.5,81.0,71.01,39.28
2016,9,9,18,0,187.0,25.0,3.3,17.0,39.0,30.94,7.57
2016,9,9,18,15,93.5,12.5,3.15,16.5,19.5,11.91,0.0
2016,9,9,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,5.5,2.7,13.5,6.0,0.0,0.0
2016,9,10,6,0,44.0,11.0,2.8,14.0,12.0,10.48,0.0
2016,9,10,6,15,151.0,28.0,2.85,14.0,45.5,35.67,14.83
2016,9,10,6,30,258.0,45.0,2.9,14.0,79.0,77.09,46.84
2016,9,10,6,45,340.0,58.0,2.95,14.5,124.0,123.21,83.61
2016,9,10,7,0,422.0,71.0,3.0,15.0,169.0,179.51,131.04
2016,9,10,7,15,211.0,77.5,2.95,15.5,126.5,144.54,111.4
2016,9,10,7,30,0.0,84.0,2.9,16.0,84.0,78.56,60.96
2016,9,10,7,45,1.0,112.0,2.85,16.5,112.5,105.79,83.55
2016,9,10,8,0,2.0,140.0,2.8,17.0,141.0,133.38,105.94
2016,9,10,8,15,18.5,169.5,2.75,17.5,179.0,171.19,136.45
2016,9,10,8,30,35.0,199.0,2.7,18.0,217.0,216.58,172.58
2016,9,10,8,45,45.5,223.5,2.65,18.5,249.0,250.35,198.76
2016,9,10,9,0,56.0,248.0,2.6,19.0,281.0,285.24,225.43
2016,9,10,9,15,95.5,276.5,2.6,19.5,338.0,346.77,273.05
2016,9,10,9,30,135.0,305.0,2.6,20.0,395.0,420.94,329.09
2016,9,10,9,45,325.5,275.5,2.6,20.5,507.0,561.49,437.33
2016,9,10,10,0,516.0,246.0,2.6,21.0,619.0,716.48,551.13
2016,9,10,10,15,660.0,192.0,2.65,21.0,688.5,809.38,618.43
2016,9,10,10,30,804.0,138.0,2.7,21.0,758.0,898.12,678.27
2016,9,10,10,45,810.0,140.0,2.75,21.5,778.5,925.78,694.5
2016,9,10,11,0,816.0,142.0,2.8,22.0,799.0,950.42,709.19
2016,9,10,11,15,820.0,142.5,2.85,22.0,812.5,968.32,720.81
2016,9,10,11,30,824.0,143.0,2.9,22.0,826.0,982.87,730.35
2016,9,10,11,45,825.5,143.5,2.95,22.5,831.5,991.5,734.69
2016,9,10,12,0,827.0,144.0,3.0,23.0,837.0,996.59,736.85
2016,9,10,12,15,826.0,144.0,3.0,23.0,834.5,995.07,735.82
2016,9,10,12,30,825.0,144.0,3.0,23.0,832.0,989.99,732.64
2016,9,10,12,45,822.5,143.0,3.05,23.0,821.5,978.81,725.98
2016,9,10,13,0,820.0,142.0,3.1,23.0,811.0,964.18,717.17
2016,9,10,13,15,814.5,141.0,3.1,23.0,793.0,943.33,703.9
2016,9,10,13,30,809.0,140.0,3.1,23.0,775.0,919.33,688.6
2016,9,10,13,45,801.0,138.0,3.15,23.0,749.5,888.98,669.34
2016,9,10,14,0,793.0,136.0,3.2,23.0,724.0,855.92,648.15
2016,9,10,14,15,781.5,133.5,3.2,22.5,692.0,816.85,623.56
2016,9,10,14,30,770.0,131.0,3.2,22.0,660.0,775.72,597.23
2016,9,10,14,45,755.0,128.0,3.2,22.0,622.0,729.54,565.8
2016,9,10,15,0,740.0,125.0,3.2,22.0,584.0,684.21,534.15
2016,9,10,15,15,720.0,121.0,3.2,21.5,541.0,631.06,496.08
2016,9,10,15,30,700.0,117.0,3.2,21.0,498.0,577.7,456.77
2016,9,10,15,45,673.5,112.0,3.2,21.0,451.0,519.59,411.83
2016,9,10,16,0,647.0,107.0,3.2,21.0,404.0,462.59,366.5
2016,9,10,16,15,610.5,100.5,3.2,20.5,354.5,400.77,316.76
2016,9,10,16,30,574.0,94.0,3.2,20.0,305.0,341.88,267.82
2016,9,10,16,45,524.5,85.5,3.25,19.5,255.5,279.66,215.12
2016,9,10,17,0,475.0,77.0,3.3,19.0,206.0,222.64,165.75
2016,9,10,17,15,403.5,66.0,3.25,18.5,158.5,162.01,114.13
2016,9,10,17,30,332.0,55.0,3.2,18.0,111.0,112.08,72.66
2016,9,10,17,45,231.0,39.0,3.2,17.5,71.5,63.1,35.49
2016,9,10,18,0,130.0,23.0,3.2,17.0,32.0,26.07,3.43
2016,9,10,18,15,65.0,11.5,3.1,16.5,16.0,10.96,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,2.0,2.9,14.0,2.0,0.0,0.0
2016,9,11,6,0,0.0,4.0,3.0,14.0,4.0,3.81,0.0
2016,9,11,6,15,0.0,19.5,3.05,14.0,19.5,18.1,6.36
2016,9,11,6,30,0.0,35.0,3.1,14.0,35.0,32.54,21.19
2016,9,11,6,45,0.0,55.5,3.15,14.5,55.5,51.82,38.05
2016,9,11,7,0,0.0,76.0,3.2,15.0,76.0,71.29,54.86
2016,9,11,7,15,7.5,96.5,3.1,15.5,99.0,93.21,73.28
2016,9,11,7,30,15.0,117.0,3.0,16.0,122.0,116.14,92.31
2016,9,11,7,45,50.0,145.0,2.95,16.5,166.0,162.72,130.52
2016,9,11,8,0,85.0,173.0,2.9,17.0,210.0,211.02,169.77
2016,9,11,8,15,146.5,195.0,2.8,17.0,267.0,277.16,223.44
2016,9,11,8,30,208.0,217.0,2.7,17.0,324.0,344.87,277.61
2016,9,11,8,45,230.0,236.0,2.65,17.5,364.0,389.94,312.17
2016,9,11,9,0,252.0,255.0,2.6,18.0,404.0,444.78,353.44
2016,9,11,9,15,333.0,255.5,2.6,18.5,466.5,517.66,408.97
2016,9,11,9,30,414.0,256.0,2.6,19.0,529.0,605.73,474.12
2016,9,11,9,45,591.0,197.5,2.6,19.5,610.5,711.49,553.25
2016,9,11,10,0,768.0,139.0,2.6,20.0,692.0,819.21,628.52
2016,9,11,10,15,778.0,141.0,2.6,20.0,720.0,855.2,651.56
2016,9,11,10,30,788.0,143.0,2.6,20.0,748.0,888.79,673.42
2016,9,11,10,45,795.0,144.5,2.65,20.5,768.5,916.42,690.23
2016,9,11,11,0,802.0,146.0,2.7,21.0,789.0,941.12,705.07
2016,9,11,11,15,806.0,146.5,2.75,21.0,802.5,958.74,716.55
2016,9,11,11,30,810.0,147.0,2.8,21.0,816.0,973.05,725.99
2016,9,11,11,45,811.5,147.5,2.9,21.0,821.5,981.5,732.1
2016,9,11,12,0,813.0,148.0,3.0,21.0,827.0,986.45,736.05
2016,9,11,12,15,812.5,148.0,3.05,21.0,824.5,985.36,735.71
2016,9,11,12,30,812.0,148.0,3.1,21.0,822.0,980.74,733.2
2016,9,11,12,45,823.5,139.5,3.2,21.0,815.5,975.16,730.59
2016,9,11,13,0,835.0,131.0,3.3,21.0,809.0,965.76,725.49
2016,9,11,13,15,829.5,130.0,3.4,21.0,790.5,944.6,712.51
2016,9,11,13,30,824.0,129.0,3.5,21.0,772.0,920.25,697.4
2016,9,11,13,45,817.0,127.0,3.65,21.0,747.0,890.39,678.73
2016,9,11,14,0,810.0,125.0,3.8,21.0,722.0,857.72,657.92
2016,9,11,14,15,799.0,123.0,3.85,20.5,690.0,819.05,633.39
2016,9,11,14,30,788.0,121.0,3.9,20.0,658.0,778.23,607.0
2016,9,11,14,45,773.5,118.0,4.0,20.0,620.0,731.74,575.15
2016,9,11,15,0,759.0,115.0,4.1,20.0,582.0,683.88,541.8
2016,9,11,15,15,739.5,111.5,4.1,19.5,539.0,632.54,504.21
2016,9,11,15,30,720.0,108.0,4.1,19.0,496.0,579.16,464.05
2016,9,11,15,45,695.0,103.0,4.2,18.5,449.5,520.99,419.16
2016,9,11,16,0,670.0,98.0,4.3,18.0,403.0,463.74,373.56
2016,9,11,16,15,634.5,92.5,4.3,17.5,353.5,402.29,322.89
2016,9,11,16,30,599.0,87.0,4.3,17.0,304.0,343.61,272.91
2016,9,11,16,45,552.0,79.0,4.35,17.0,254.5,281.46,218.6
2016,9,11,17,0,505.0,71.0,4.4,17.0,205.0,224.18,167.61
2016,9,11,17,15,432.5,61.0,4.4,16.5,157.5,164.33,115.8
2016,9,11,17,30,360.0,51.0,4.4,16.0,110.0,113.2,72.84
2016,9,11,17,45,252.5,36.5,4.4,15.5,70.5,62.32,34.02
2016,9,11,18,0,145.0,22.0,4.4,15.0,31.0,25.24,0.0
2016,9,11,18,15,72.5,11.0,4.3,14.5,15.5,10.48,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,21.5,6.0,4.4,13.0,6.5,0.0,0.0
2016,9,12,6,0,43.0,12.0,4.5,13.0,13.0,11.44,0.0
2016,9,12,6,15,177.5,27.5,4.55,13.5,48.0,36.85,13.18
2016,9,12,6,30,312.0,43.0,4.6,14.0,83.0,82.3,48.53
2016,9,12,6,45,406.0,53.5,4.7,14.5,130.5,133.0,88.97
2016,9,12,7,0,500.0,64.0,4.8,15.0,178.0,194.33,140.96
2016,9,12,7,15,559.5,71.0,4.8,15.0,229.0,252.68,193.32
2016,9,12,7,30,619.0,78.0,4.8,15.0,280.0,317.56,251.11
2016,9,12,7,45,658.0,84.0,4.8,15.5,331.5,378.72,304.77
2016,9,12,8,0,697.0,90.0,4.8,16.0,383.0,443.21,359.6
2016,9,12,8,15,726.0,94.0,4.8,16.0,432.0,503.09,409.96
2016,9,12,8,30,755.0,98.0,4.8,16.0,481.0,563.44,459.32
2016,9,12,8,45,575.0,161.0,4.85,16.5,468.5,550.11,446.55
2016,9,12,9,0,395.0,224.0,4.9,17.0,456.0,511.65,413.08
2016,9,12,9,15,613.5,166.5,4.9,17.0,556.0,645.22,520.05
2016,9,12,9,30,832.0,109.0,4.9,17.0,656.0,778.78,621.28
2016,9,12,9,45,850.5,108.0,4.9,17.5,692.5,825.56,652.45
2016,9,12,10,0,869.0,107.0,4.9,18.0,729.0,864.75,678.15
2016,9,12,10,15,878.0,108.5,4.9,18.0,758.0,901.77,703.42
2016,9,12,10,30,887.0,110.0,4.9,18.0,787.0,936.01,726.6
2016,9,12,10,45,892.0,111.5,4.95,18.5,808.5,963.53,743.9
2016,9,12,11,0,897.0,113.0,5.0,19.0,830.0,987.72,758.87
2016,9,12,11,15,901.0,113.5,5.05,19.0,844.0,1006.4,771.55
2016,9,12,11,30,905.0,114.0,5.1,19.0,858.0,1021.47,781.88
2016,9,12,11,45,906.0,115.0,5.2,19.0,863.5,1030.42,788.52
2016,9,12,12,0,907.0,116.0,5.3,19.0,869.0,1035.57,792.72
2016,9,12,12,15,741.0,199.5,5.35,19.0,813.5,975.27,750.98
2016,9,12,12,30,575.0,283.0,5.4,19.0,758.0,891.87,690.01
2016,9,12,12,45,583.5,274.5,5.5,19.0,751.0,885.27,686.93
2016,9,12,13,0,592.0,266.0,5.6,19.0,744.0,875.84,681.43
2016,9,12,13,15,750.0,186.5,5.6,18.5,778.0,934.35,727.51
2016,9,12,13,30,908.0,107.0,5.6,18.0,812.0,965.62,751.72
2016,9,12,13,45,764.0,161.0,5.65,18.0,741.0,882.22,692.72
2016,9,12,14,0,620.0,215.0,5.7,18.0,670.0,790.15,625.57
2016,9,12,14,15,321.5,233.5,5.65,17.5,469.0,521.64,418.77
2016,9,12,14,30,23.0,252.0,5.6,17.0,268.0,260.75,206.99
2016,9,12,14,45,47.5,258.0,5.55,17.0,288.5,293.7,234.82
2016,9,12,15,0,72.0,264.0,5.5,17.0,309.0,315.78,253.4
2016,9,12,15,15,70.0,245.5,5.5,16.5,286.5,291.8,235.11
2016,9,12,15,30,68.0,227.0,5.5,16.0,264.0,267.94,216.76
2016,9,12,15,45,49.5,199.0,5.5,16.0,224.5,224.86,181.85
2016,9,12,16,0,31.0,171.0,5.5,16.0,185.0,183.87,148.37
2016,9,12,16,15,27.0,151.5,5.45,15.5,162.5,160.54,129.54
2016,9,12,16,30,23.0,132.0,5.4,15.0,140.0,134.62,108.23
2016,9,12,16,45,17.0,111.5,5.4,15.0,117.0,111.38,88.69
2016,9,12,17,0,11.0,91.0,5.4,15.0,94.0,88.92,69.61
2016,9,12,17,15,5.5,70.5,5.3,14.5,72.0,67.41,51.25
2016,9,12,17,30,0.0,50.0,5.2,14.0,50.0,46.7,33.43
2016,9,12,17,45,0.0,31.5,5.15,13.5,31.5,29.28,17.66
2016,9,12,18,0,0.0,13.0,5.1,13.0,13.0,12.06,0.0
2016,9,12,18,15,0.0,6.5,5.05,13.0,6.5,6.2,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,16.0,4.5,2.95,14.5,5.0,0.0,0.0
2016,9,13,6,0,32.0,9.0,3.1,15.0,10.0,8.58,0.0
2016,9,13,6,15,146.0,26.5,3.15,15.0,43.5,34.03,10.99
2016,9,13,6,30,260.0,44.0,3.2,15.0,77.0,77.07,46.14
2016,9,13,6,45,341.5,58.0,3.25,15.5,122.5,124.26,83.88
2016,9,13,7,0,423.0,72.0,3.3,16.0,168.0,181.58,132.14
2016,9,13,7,15,483.0,82.0,3.2,16.0,218.0,240.08,183.43
2016,9,13,7,30,543.0,92.0,3.1,16.0,268.0,303.75,238.87
2016,9,13,7,45,469.5,117.0,3.05,16.5,287.5,328.8,263.02
2016,9,13,8,0,396.0,142.0,3.0,17.0,307.0,347.16,279.64
2016,9,13,8,15,541.0,130.0,2.95,17.0,386.0,436.96,352.77
2016,9,13,8,30,686.0,118.0,2.9,17.0,465.0,544.97,438.25
2016,9,13,8,45,709.5,122.5,2.85,17.5,510.0,601.08,480.42
2016,9,13,9,0,733.0,127.0,2.8,18.0,555.0,657.51,521.76
2016,9,13,9,15,750.5,130.5,2.75,18.0,595.5,708.4,558.84
2016,9,13,9,30,768.0,134.0,2.7,18.0,636.0,758.4,593.31
2016,9,13,9,45,781.0,136.5,2.7,18.5,670.5,799.39,619.77
2016,9,13,10,0,794.0,139.0,2.7,19.0,705.0,841.36,646.61
2016,9,13,10,15,803.5,141.0,2.7,19.0,733.0,877.61,670.38
2016,9,13,10,30,813.0,143.0,2.7,19.0,761.0,911.31,692.3
2016,9,13,10,45,825.0,141.0,2.75,19.5,783.0,940.31,710.0
2016,9,13,11,0,837.0,139.0,2.8,20.0,805.0,966.42,725.73
2016,9,13,11,15,840.5,140.0,2.8,20.0,818.5,984.47,737.04
2016,9,13,11,30,844.0,141.0,2.8,20.0,832.0,999.07,746.21
2016,9,13,11,45,852.5,137.5,2.8,20.5,839.0,1010.13,751.72
2016,9,13,12,0,861.0,134.0,2.8,21.0,846.0,1008.45,748.95
2016,9,13,12,15,720.0,206.5,2.75,21.0,800.5,961.44,717.31
2016,9,13,12,30,579.0,279.0,2.7,21.0,755.0,891.17,667.77
2016,9,13,12,45,719.0,204.0,2.7,21.5,787.5,946.67,707.21
2016,9,13,13,0,859.0,129.0,2.7,22.0,820.0,976.32,725.52
2016,9,13,13,15,853.5,128.0,2.65,22.0,801.0,962.99,716.53
2016,9,13,13,30,848.0,127.0,2.6,22.0,782.0,937.96,700.25
2016,9,13,13,45,843.5,123.5,2.6,22.0,756.5,907.95,681.16
2016,9,13,14,0,839.0,120.0,2.6,22.0,731.0,874.9,659.99
2016,9,13,14,15,828.0,118.0,2.6,22.0,698.0,835.18,634.13
2016,9,13,14,30,817.0,116.0,2.6,22.0,665.0,793.22,606.51
2016,9,13,14,45,804.5,112.0,2.6,22.0,626.5,745.95,574.86
2016,9,13,15,0,792.0,108.0,2.6,22.0,588.0,697.08,541.65
2016,9,13,15,15,772.0,105.0,2.6,21.5,544.0,642.88,503.4
2016,9,13,15,30,752.0,102.0,2.6,21.0,500.0,588.32,463.45
2016,9,13,15,45,726.5,97.5,2.65,21.0,452.0,530.01,418.67
2016,9,13,16,0,701.0,93.0,2.7,21.0,404.0,471.4,372.26
2016,9,13,16,15,664.0,87.5,2.65,20.5,353.5,407.66,320.83
2016,9,13,16,30,627.0,82.0,2.6,20.0,303.0,346.82,270.05
2016,9,13,16,45,574.0,75.0,2.6,20.0,252.0,282.18,214.7
2016,9,13,17,0,521.0,68.0,2.6,20.0,201.0,223.09,163.12
2016,9,13,17,15,443.5,58.0,2.55,19.5,152.5,161.51,110.88
2016,9,13,17,30,366.0,48.0,2.5,19.0,104.0,109.3,67.98
2016,9,13,17,45,246.5,33.5,2.5,18.5,65.0,57.58,29.3
2016,9,13,18,0,127.0,19.0,2.5,18.0,26.0,20.9,0.0
2016,9,13,18,15,63.5,9.5,2.45,17.5,13.0,9.05,0.0
2016,9,13,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,12.5,3.5,1.3,14.0,3.5,0.0,0.0
2016,9,14,6,0,25.0,7.0,1.3,14.0,7.0,6.67,0.0
2016,9,14,6,15,118.0,25.5,1.3,14.5,38.5,31.42,8.88
2016,9,14,6,30,211.0,44.0,1.3,15.0,70.0,71.24,43.34
2016,9,14,6,45,293.5,59.5,1.35,15.5,114.5,117.03,79.67
2016,9,14,7,0,376.0,75.0,1.4,16.0,159.0,173.14,126.23
2016,9,14,7,15,434.0,87.0,1.35,16.5,208.0,228.13,173.48
2016,9,14,7,30,492.0,99.0,1.3,17.0,257.0,289.73,225.66
2016,9,14,7,45,538.0,106.5,1.3,17.5,307.0,350.56,276.34
2016,9,14,8,0,584.0,114.0,1.3,18.0,357.0,413.5,327.2
2016,9,14,8,15,616.0,121.0,1.3,18.0,405.0,472.26,373.95
2016,9,14,8,30,648.0,128.0,1.3,18.0,453.0,533.03,420.8
2016,9,14,8,45,675.5,131.5,1.3,18.5,498.5,588.87,461.82
2016,9,14,9,0,703.0,135.0,1.3,19.0,544.0,645.46,502.09
2016,9,14,9,15,721.0,139.0,1.3,19.5,584.0,695.96,536.73
2016,9,14,9,30,739.0,143.0,1.3,20.0,624.0,745.7,569.41
2016,9,14,9,45,805.5,121.0,1.35,20.5,671.0,802.89,606.35
2016,9,14,10,0,872.0,99.0,1.4,21.0,718.0,858.31,641.33
2016,9,14,10,15,880.5,100.0,1.45,21.0,746.0,894.29,664.18
2016,9,14,10,30,889.0,101.0,1.5,21.0,774.0,927.44,685.3
2016,9,14,10,45,895.5,101.5,1.55,21.5,795.5,955.15,701.53
2016,9,14,11,0,902.0,102.0,1.6,22.0,817.0,979.59,715.66
2016,9,14,11,15,905.5,102.5,1.7,22.0,830.5,997.68,727.86
2016,9,14,11,30,909.0,103.0,1.8,22.0,844.0,1012.13,737.9
2016,9,14,11,45,911.5,102.5,1.95,22.5,849.5,1020.77,743.59
2016,9,14,12,0,914.0,102.0,2.1,23.0,855.0,1025.61,746.94
2016,9,14,12,15,914.0,102.0,2.25,23.0,852.5,1024.68,748.11
2016,9,14,12,30,914.0,102.0,2.4,23.0,850.0,1019.9,746.9
2016,9,14,12,45,904.5,105.5,2.55,23.0,837.0,1005.87,739.71
2016,9,14,13,0,895.0,109.0,2.7,23.0,824.0,988.29,730.22
2016,9,14,13,15,890.5,108.0,2.75,23.0,805.5,967.13,717.46
2016,9,14,13,30,886.0,107.0,2.8,23.0,787.0,942.56,702.45
2016,9,14,13,45,880.0,105.0,2.9,23.0,761.5,912.27,683.95
2016,9,14,14,0,874.0,103.0,3.0,23.0,736.0,878.94,663.25
2016,9,14,14,15,864.0,101.0,3.0,23.0,703.0,839.4,637.42
2016,9,14,14,30,854.0,99.0,3.0,23.0,670.0,797.46,609.73
2016,9,14,14,45,841.5,96.5,3.05,23.0,631.0,755.48,582.0
2016,9,14,15,0,829.0,94.0,3.1,23.0,592.0,706.71,548.99
2016,9,14,15,15,811.0,91.0,3.05,22.5,548.0,652.25,510.83
2016,9,14,15,30,793.0,88.0,3.0,22.0,504.0,597.16,470.19
2016,9,14,15,45,769.5,84.0,3.0,22.0,456.0,537.52,424.1
2016,9,14,16,0,746.0,80.0,3.0,22.0,408.0,478.48,377.02
2016,9,14,16,15,711.0,75.5,2.95,21.5,357.0,414.53,325.21
2016,9,14,16,30,676.0,71.0,2.9,21.0,306.0,353.39,273.87
2016,9,14,16,45,627.5,64.5,2.9,20.5,254.5,288.16,218.04
2016,9,14,17,0,579.0,58.0,2.9,20.0,203.0,227.89,165.2
2016,9,14,17,15,500.5,50.0,2.85,19.5,154.0,164.84,111.26
2016,9,14,17,30,422.0,42.0,2.8,19.0,105.0,111.21,66.95
2016,9,14,17,45,293.5,29.5,2.8,18.5,64.5,58.29,27.47
2016,9,14,18,0,165.0,17.0,2.8,18.0,24.0,20.28,0.0
2016,9,14,18,15,82.5,8.5,2.85,17.5,12.0,8.1,0.0
2016,9,14,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.0,17.0,2.35,14.5,40.0,28.51,4.43
2016,9,15,6,30,388.0,34.0,2.4,15.0,80.0,84.62,46.51
2016,9,15,6,45,476.5,42.5,2.5,15.5,127.5,135.99,87.81
2016,9,15,7,0,565.0,51.0,2.6,16.0,175.0,198.2,140.83
2016,9,15,7,15,318.0,88.0,2.55,16.5,161.5,193.35,148.46
2016,9,15,7,30,71.0,125.0,2.5,17.0,148.0,148.35,117.72
2016,9,15,7,45,77.5,146.5,2.5,17.5,175.5,176.99,141.53
2016,9,15,8,0,84.0,168.0,2.5,18.0,203.0,206.4,165.34
2016,9,15,8,15,154.0,189.0,2.4,18.0,262.5,276.27,221.91
2016,9,15,8,30,224.0,210.0,2.3,18.0,322.0,348.41,279.35
2016,9,15,8,45,334.5,208.0,2.25,18.5,393.0,436.78,348.44
2016,9,15,9,0,445.0,206.0,2.2,19.0,464.0,536.97,424.41
2016,9,15,9,15,439.5,226.0,2.15,19.5,495.5,575.51,450.76
2016,9,15,9,30,434.0,246.0,2.1,20.0,527.0,612.23,475.45
2016,9,15,9,45,666.5,167.0,2.1,20.5,625.5,741.98,572.12
2016,9,15,10,0,899.0,88.0,2.1,21.0,724.0,868.97,656.75
2016,9,15,10,15,795.5,141.0,2.1,21.0,720.0,870.24,655.28
2016,9,15,10,30,692.0,194.0,2.1,21.0,716.0,860.28,647.61
2016,9,15,10,45,808.0,143.5,2.15,21.5,769.0,926.53,690.69
2016,9,15,11,0,924.0,93.0,2.2,22.0,822.0,990.08,730.43
2016,9,15,11,15,927.5,93.5,2.3,22.0,835.0,1008.42,742.28
2016,9,15,11,30,931.0,94.0,2.4,22.0,848.0,1023.03,752.3
2016,9,15,11,45,932.0,94.5,2.55,22.5,853.5,1031.36,757.45
2016,9,15,12,0,933.0,95.0,2.7,23.0,859.0,1035.79,760.2
2016,9,15,12,15,932.5,95.0,2.85,23.0,856.0,1034.25,760.65
2016,9,15,12,30,932.0,95.0,3.0,23.0,853.0,1028.79,758.66
2016,9,15,12,45,916.0,101.5,3.15,23.0,838.5,1011.53,748.97
2016,9,15,13,0,900.0,108.0,3.3,23.0,824.0,990.78,737.02
2016,9,15,13,15,895.0,107.0,3.45,23.0,805.0,968.97,724.31
2016,9,15,13,30,890.0,106.0,3.6,23.0,786.0,943.76,709.2
2016,9,15,13,45,733.0,165.5,3.75,23.0,712.5,855.96,650.77
2016,9,15,14,0,576.0,225.0,3.9,23.0,639.0,755.71,580.26
2016,9,15,14,15,573.5,212.5,4.0,22.5,609.0,719.76,557.32
2016,9,15,14,30,571.0,200.0,4.1,22.0,579.0,681.93,532.1
2016,9,15,14,45,697.5,148.5,4.2,22.0,583.5,703.49,551.44
2016,9,15,15,0,824.0,97.0,4.3,22.0,588.0,704.66,554.5
2016,9,15,15,15,754.5,102.5,4.35,21.5,526.0,625.13,496.06
2016,9,15,15,30,685.0,108.0,4.4,21.0,464.0,551.22,440.03
2016,9,15,15,45,543.5,128.0,4.45,21.0,393.5,454.9,363.74
2016,9,15,16,0,402.0,148.0,4.5,21.0,323.0,368.25,293.94
2016,9,15,16,15,375.5,134.5,4.45,20.5,282.0,317.83,252.92
2016,9,15,16,30,349.0,121.0,4.4,20.0,241.0,269.79,212.72
2016,9,15,16,45,449.0,91.0,4.4,19.5,218.5,250.66,192.77
2016,9,15,17,0,549.0,61.0,4.4,19.0,196.0,221.08,161.41
2016,9,15,17,15,466.0,52.0,4.3,18.5,147.0,158.05,107.35
2016,9,15,17,30,383.0,43.0,4.2,18.0,98.0,105.05,63.7
2016,9,15,17,45,249.0,29.5,4.15,17.5,59.5,53.51,24.8
2016,9,15,18,0,115.0,16.0,4.1,17.0,21.0,18.38,0.0
2016,9,15,18,15,57.5,8.0,4.0,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,181.5,17.0,1.8,14.0,37.5,27.79,2.85
2016,9,16,6,30,363.0,34.0,1.7,14.0,75.0,81.74,45.22
2016,9,16,6,45,454.5,42.5,1.65,14.5,122.5,132.11,85.69
2016,9,16,7,0,546.0,51.0,1.6,15.0,170.0,193.71,137.92
2016,9,16,7,15,603.0,57.5,1.5,15.5,221.5,253.36,190.7
2016,9,16,7,30,660.0,64.0,1.4,16.0,273.0,319.19,247.8
2016,9,16,7,45,357.0,113.5,1.3,16.5,229.5,277.7,220.9
2016,9,16,8,0,54.0,163.0,1.2,17.0,186.0,186.85,148.99
2016,9,16,8,15,57.5,183.5,1.1,17.5,210.5,212.63,169.56
2016,9,16,8,30,61.0,204.0,1.0,18.0,235.0,238.82,189.54
2016,9,16,8,45,88.0,229.5,0.95,18.5,278.5,285.81,225.76
2016,9,16,9,0,115.0,255.0,0.9,19.0,322.0,343.55,269.18
2016,9,16,9,15,276.0,249.5,0.85,19.5,423.5,471.0,366.18
2016,9,16,9,30,437.0,244.0,0.8,20.0,525.0,612.74,468.19
2016,9,16,9,45,492.5,235.5,0.8,21.0,569.0,667.78,503.86
2016,9,16,10,0,548.0,227.0,0.8,22.0,613.0,724.72,540.77
2016,9,16,10,15,583.0,226.0,0.9,22.5,651.0,772.96,572.81
2016,9,16,10,30,618.0,225.0,1.0,23.0,689.0,825.14,606.98
2016,9,16,10,45,594.5,243.5,1.1,23.5,699.5,838.0,613.71
2016,9,16,11,0,571.0,262.0,1.2,24.0,710.0,844.68,616.91
2016,9,16,11,15,574.0,267.0,1.4,24.0,724.0,862.64,630.73
2016,9,16,11,30,577.0,272.0,1.6,24.0,738.0,878.12,642.72
2016,9,16,11,45,751.0,184.5,1.85,24.5,794.5,964.9,702.65
2016,9,16,12,0,925.0,97.0,2.1,25.0,851.0,1029.13,744.33
2016,9,16,12,15,924.5,97.0,2.3,25.0,848.0,1027.51,744.98
2016,9,16,12,30,924.0,97.0,2.5,25.0,845.0,1021.99,743.82
2016,9,16,12,45,915.5,99.5,2.7,25.0,832.5,1007.61,736.88
2016,9,16,13,0,907.0,102.0,2.9,25.0,820.0,989.62,727.53
2016,9,16,13,15,902.5,101.5,2.95,25.0,801.0,968.62,714.9
2016,9,16,13,30,898.0,101.0,3.0,25.0,782.0,944.18,700.01
2016,9,16,13,45,739.0,161.5,3.05,25.0,709.5,855.79,641.8
2016,9,16,14,0,580.0,222.0,3.1,25.0,637.0,755.08,572.1
2016,9,16,14,15,721.0,158.5,3.05,25.0,650.0,788.85,599.11
2016,9,16,14,30,862.0,95.0,3.0,25.0,663.0,796.05,604.79
2016,9,16,14,45,847.0,93.5,3.0,25.0,623.5,752.81,575.75
2016,9,16,15,0,832.0,92.0,3.0,25.0,584.0,703.05,542.07
2016,9,16,15,15,731.0,107.0,2.95,24.5,515.5,614.14,477.91
2016,9,16,15,30,630.0,122.0,2.9,24.0,447.0,530.74,415.58
2016,9,16,15,45,551.0,127.0,2.85,24.0,391.0,456.86,358.5
2016,9,16,16,0,472.0,132.0,2.8,24.0,335.0,386.62,303.1
2016,9,16,16,15,571.5,101.0,2.75,23.5,315.5,374.68,292.16
2016,9,16,16,30,671.0,70.0,2.7,23.0,296.0,346.89,266.22
2016,9,16,16,45,617.5,64.0,2.65,22.5,244.5,281.0,210.13
2016,9,16,17,0,564.0,58.0,2.6,22.0,193.0,220.68,157.78
2016,9,16,17,15,481.0,49.0,2.6,21.0,144.0,156.98,104.31
2016,9,16,17,30,398.0,40.0,2.6,20.0,95.0,103.33,60.83
2016,9,16,17,45,260.0,27.0,2.6,19.5,56.5,51.13,21.37
2016,9,16,18,0,122.0,14.0,2.6,19.0,18.0,16.34,0.0
2016,9,16,18,15,61.0,7.0,2.6,18.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,16.5,1.2,14.5,36.5,27.12,0.82
2016,9,17,6,30,356.0,33.0,1.1,15.0,73.0,80.1,43.79
2016,9,17,6,45,452.0,41.5,1.0,15.5,120.5,130.86,84.23
2016,9,17,7,0,548.0,50.0,0.9,16.0,168.0,193.41,136.61
2016,9,17,7,15,274.0,70.5,0.8,16.5,129.5,162.28,123.27
2016,9,17,7,30,0.0,91.0,0.7,17.0,91.0,85.64,66.42
2016,9,17,7,45,0.0,108.0,0.6,17.5,108.0,101.92,79.86
2016,9,17,8,0,0.0,125.0,0.5,18.0,125.0,118.27,92.82
2016,9,17,8,15,9.0,151.5,0.5,18.5,156.0,149.0,117.26
2016,9,17,8,30,18.0,178.0,0.5,19.0,187.0,180.86,142.1
2016,9,17,8,45,34.5,207.0,0.55,19.5,226.0,227.86,178.52
2016,9,17,9,0,51.0,236.0,0.6,20.0,265.0,271.21,211.34
2016,9,17,9,15,92.0,265.0,0.65,20.5,322.0,334.28,259.05
2016,9,17,9,30,133.0,294.0,0.7,21.0,379.0,410.47,315.07
2016,9,17,9,45,223.0,300.5,0.8,22.0,452.5,496.47,377.76
2016,9,17,10,0,313.0,307.0,0.9,23.0,526.0,599.37,450.05
2016,9,17,10,15,488.0,256.0,1.0,23.5,613.0,721.23,536.47
2016,9,17,10,30,663.0,205.0,1.1,24.0,700.0,845.24,620.98
2016,9,17,10,45,606.0,236.0,1.25,24.5,698.5,840.98,615.55
2016,9,17,11,0,549.0,267.0,1.4,25.0,697.0,828.99,606.32
2016,9,17,11,15,737.0,179.5,1.55,25.0,765.5,930.72,676.85
2016,9,17,11,30,925.0,92.0,1.7,25.0,834.0,1013.31,730.01
2016,9,17,11,45,738.5,188.0,1.9,25.5,783.0,955.86,693.36
2016,9,17,12,0,552.0,284.0,2.1,26.0,732.0,872.42,637.35
2016,9,17,12,15,545.5,284.5,2.25,26.0,726.0,865.73,634.95
2016,9,17,12,30,539.0,285.0,2.4,26.0,720.0,856.54,630.11
2016,9,17,12,45,717.5,194.0,2.6,26.5,764.0,931.29,683.6
2016,9,17,13,0,896.0,103.0,2.8,27.0,808.0,978.84,714.84
2016,9,17,13,15,891.0,102.0,2.9,26.5,789.0,956.94,702.89
2016,9,17,13,30,886.0,101.0,3.0,26.0,770.0,931.65,689.23
2016,9,17,13,45,878.5,99.5,3.1,26.0,743.5,900.34,670.06
2016,9,17,14,0,871.0,98.0,3.2,26.0,717.0,866.09,648.74
2016,9,17,14,15,860.0,96.5,3.25,26.0,684.0,826.17,623.04
2016,9,17,14,30,849.0,95.0,3.3,26.0,651.0,783.96,595.5
2016,9,17,14,45,834.0,93.0,3.35,26.0,611.5,740.66,566.85
2016,9,17,15,0,819.0,91.0,3.4,26.0,572.0,690.88,533.14
2016,9,17,15,15,704.0,112.0,3.4,25.5,502.5,600.11,467.05
2016,9,17,15,30,589.0,133.0,3.4,25.0,433.0,515.63,403.5
2016,9,17,15,45,524.5,133.0,3.4,25.0,380.5,443.21,347.67
2016,9,17,16,0,460.0,133.0,3.4,25.0,328.0,380.5,297.99
2016,9,17,16,15,433.0,120.5,3.3,24.5,285.0,327.8,255.68
2016,9,17,16,30,406.0,108.0,3.2,24.0,242.0,277.44,214.04
2016,9,17,16,45,373.0,92.0,3.15,23.5,199.0,224.14,169.21
2016,9,17,17,0,340.0,76.0,3.1,23.0,156.0,174.45,126.65
2016,9,17,17,15,356.0,57.5,3.05,22.0,122.5,136.4,91.87
2016,9,17,17,30,372.0,39.0,3.0,21.0,89.0,97.43,56.72
2016,9,17,17,45,235.0,25.5,3.0,20.5,52.0,46.48,17.41
2016,9,17,18,0,98.0,12.0,3.0,20.0,15.0,13.58,0.0
2016,9,17,18,15,49.0,6.0,3.0,19.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,178.5,16.0,0.75,16.5,35.5,26.69,0.0
2016,9,18,6,30,357.0,32.0,0.8,17.0,71.0,79.45,42.6
2016,9,18,6,45,450.5,40.5,0.9,17.5,117.5,129.78,82.63
2016,9,18,7,0,544.0,49.0,1.0,18.0,164.0,191.6,134.25
2016,9,18,7,15,601.5,55.0,0.95,18.5,215.0,250.71,185.76
2016,9,18,7,30,659.0,61.0,0.9,19.0,266.0,315.89,241.4
2016,9,18,7,45,698.0,65.5,0.85,19.5,317.0,377.41,292.82
2016,9,18,8,0,737.0,70.0,0.8,20.0,368.0,442.13,344.61
2016,9,18,8,15,764.5,73.5,0.75,21.0,416.5,502.32,390.12
2016,9,18,8,30,792.0,77.0,0.7,22.0,465.0,563.66,434.26
2016,9,18,8,45,603.0,144.0,0.7,23.0,455.5,555.78,424.84
2016,9,18,9,0,414.0,211.0,0.7,24.0,446.0,521.45,395.96
2016,9,18,9,15,417.5,227.5,0.8,25.0,479.5,561.58,423.56
2016,9,18,9,30,421.0,244.0,0.9,26.0,513.0,600.73,449.06
2016,9,18,9,45,469.5,239.5,1.0,27.0,554.5,653.52,484.54
2016,9,18,10,0,518.0,235.0,1.1,28.0,596.0,707.88,520.19
2016,9,18,10,15,717.0,159.5,1.3,28.5,680.5,824.59,600.34
2016,9,18,10,30,916.0,84.0,1.5,29.0,765.0,931.32,668.08
2016,9,18,10,45,920.5,85.0,1.7,29.5,785.5,958.01,684.19
2016,9,18,11,0,925.0,86.0,1.9,30.0,806.0,981.23,698.95
2016,9,18,11,15,928.0,86.5,2.05,30.0,819.0,998.83,711.02
2016,9,18,11,30,931.0,87.0,2.2,30.0,832.0,1012.68,720.87
2016,9,18,11,45,932.0,87.5,2.4,30.5,836.5,1020.73,726.26
2016,9,18,12,0,933.0,88.0,2.6,31.0,841.0,1024.88,729.26
