Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,12,15,932.5,88.0,2.7,31.0,838.0,1023.06,729.08
2016,9,18,12,30,932.0,88.0,2.8,31.0,835.0,1017.32,726.58
2016,9,18,12,45,925.5,89.5,2.95,31.5,822.5,1003.56,718.06
2016,9,18,13,0,919.0,91.0,3.1,32.0,810.0,986.11,707.26
2016,9,18,13,15,914.5,90.0,3.15,32.0,791.0,964.18,694.28
2016,9,18,13,30,910.0,89.0,3.2,32.0,772.0,938.76,679.07
2016,9,18,13,45,902.5,88.0,3.25,32.0,745.5,907.32,659.89
2016,9,18,14,0,895.0,87.0,3.3,32.0,719.0,872.85,638.63
2016,9,18,14,15,885.0,85.5,3.35,31.5,686.0,832.93,614.78
2016,9,18,14,30,875.0,84.0,3.4,31.0,653.0,790.56,588.92
2016,9,18,14,45,861.5,82.0,3.5,31.0,613.5,742.81,557.96
2016,9,18,15,0,848.0,80.0,3.6,31.0,574.0,693.4,525.33
2016,9,18,15,15,723.5,104.5,3.6,30.5,502.5,603.16,461.04
2016,9,18,15,30,599.0,129.0,3.6,30.0,431.0,516.24,396.64
2016,9,18,15,45,504.5,134.5,3.65,30.0,371.5,432.44,333.06
2016,9,18,16,0,410.0,140.0,3.7,30.0,312.0,361.46,277.9
2016,9,18,16,15,391.0,124.5,3.65,29.0,271.5,312.07,239.47
2016,9,18,16,30,372.0,109.0,3.6,28.0,231.0,264.23,200.9
2016,9,18,16,45,344.0,92.5,3.6,27.5,189.5,214.17,159.27
2016,9,18,17,0,316.0,76.0,3.6,27.0,148.0,167.17,119.44
2016,9,18,17,15,366.0,55.0,3.55,26.0,118.0,135.05,88.74
2016,9,18,17,30,416.0,34.0,3.5,25.0,88.0,97.81,53.99
2016,9,18,17,45,268.5,22.5,3.45,24.0,51.0,45.28,13.38
2016,9,18,18,0,121.0,11.0,3.4,23.0,14.0,12.82,0.0
2016,9,18,18,15,60.5,5.5,3.2,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,135.5,17.0,1.4,17.5,31.5,24.62,0.0
2016,9,19,6,30,271.0,34.0,1.5,18.0,63.0,70.92,38.98
2016,9,19,6,45,366.0,45.5,1.6,18.5,108.0,119.18,77.16
2016,9,19,7,0,461.0,57.0,1.7,19.0,153.0,179.26,126.78
2016,9,19,7,15,521.5,65.0,1.7,19.5,202.5,236.46,176.33
2016,9,19,7,30,582.0,73.0,1.7,20.0,252.0,300.37,230.9
2016,9,19,7,45,629.0,77.5,1.7,20.5,302.5,361.08,282.0
2016,9,19,8,0,676.0,82.0,1.7,21.0,353.0,426.0,334.78
2016,9,19,8,15,507.5,134.0,1.75,21.5,352.0,424.5,334.43
2016,9,19,8,30,339.0,186.0,1.8,22.0,351.0,399.61,314.38
2016,9,19,8,45,350.5,204.0,1.85,23.0,389.0,444.03,347.18
2016,9,19,9,0,362.0,222.0,1.9,24.0,427.0,488.73,378.84
2016,9,19,9,15,377.0,236.5,1.95,24.5,463.5,532.34,409.78
2016,9,19,9,30,392.0,251.0,2.0,25.0,500.0,576.13,440.2
2016,9,19,9,45,435.0,250.5,2.1,26.0,540.5,637.06,482.08
2016,9,19,10,0,478.0,250.0,2.2,27.0,581.0,689.85,517.43
2016,9,19,10,15,515.0,247.5,2.3,27.0,617.0,736.08,549.76
2016,9,19,10,30,552.0,245.0,2.4,27.0,653.0,782.27,581.81
2016,9,19,10,45,533.5,260.5,2.5,27.5,663.5,795.7,588.88
2016,9,19,11,0,515.0,276.0,2.6,28.0,674.0,806.05,594.13
2016,9,19,11,15,700.0,192.0,2.7,28.0,743.0,907.78,665.77
2016,9,19,11,30,885.0,108.0,2.8,28.0,812.0,990.29,719.27
2016,9,19,11,45,704.0,198.5,2.9,28.5,761.0,932.19,679.86
2016,9,19,12,0,523.0,289.0,3.0,29.0,710.0,848.45,620.63
2016,9,19,12,15,709.0,196.5,3.15,29.0,764.0,935.82,683.84
2016,9,19,12,30,895.0,104.0,3.3,29.0,818.0,997.71,724.86
2016,9,19,12,45,888.0,105.5,3.45,29.5,805.5,983.71,715.2
2016,9,19,13,0,881.0,107.0,3.6,30.0,793.0,966.18,703.91
2016,9,19,13,15,876.0,106.5,3.7,29.5,774.0,944.94,692.67
2016,9,19,13,30,871.0,106.0,3.8,29.0,755.0,920.37,679.18
2016,9,19,13,45,867.0,102.5,3.95,29.0,730.0,890.21,660.74
2016,9,19,14,0,863.0,99.0,4.1,29.0,705.0,856.95,640.04
2016,9,19,14,15,852.5,97.5,4.1,28.5,672.0,817.6,615.52
2016,9,19,14,30,842.0,96.0,4.1,28.0,639.0,781.03,592.67
2016,9,19,14,45,831.5,92.0,4.2,28.0,600.5,734.04,561.33
2016,9,19,15,0,821.0,88.0,4.3,28.0,562.0,685.24,528.26
2016,9,19,15,15,718.5,105.0,4.25,27.5,496.0,598.78,465.02
2016,9,19,15,30,616.0,122.0,4.2,27.0,430.0,517.88,404.02
2016,9,19,15,45,676.0,98.0,4.2,27.0,404.5,492.12,384.13
2016,9,19,16,0,736.0,74.0,4.2,27.0,379.0,457.63,355.86
2016,9,19,16,15,698.5,69.5,4.1,26.0,328.5,393.41,304.26
2016,9,19,16,30,661.0,65.0,4.0,25.0,278.0,332.44,253.47
2016,9,19,16,45,608.5,58.5,3.9,24.5,227.5,267.37,197.81
2016,9,19,17,0,556.0,52.0,3.8,24.0,177.0,207.82,145.95
2016,9,19,17,15,468.5,43.5,3.75,23.0,129.0,144.96,93.56
2016,9,19,17,30,381.0,35.0,3.7,22.0,81.0,92.74,51.75
2016,9,19,17,45,233.0,22.0,3.65,21.5,46.0,40.98,9.33
2016,9,19,18,0,85.0,9.0,3.6,21.0,11.0,10.0,0.0
2016,9,19,18,15,42.5,4.5,3.55,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,146.0,17.0,2.75,15.0,32.5,25.74,0.0
2016,9,20,6,30,292.0,34.0,2.9,15.0,65.0,73.72,40.48
2016,9,20,6,45,398.0,44.0,3.1,15.5,111.5,123.89,80.64
2016,9,20,7,0,504.0,54.0,3.3,16.0,158.0,187.17,133.63
2016,9,20,7,15,565.5,61.0,3.35,16.5,208.0,246.23,186.07
2016,9,20,7,30,627.0,68.0,3.4,17.0,258.0,312.03,243.8
2016,9,20,7,45,671.0,72.0,3.45,17.5,309.0,373.42,297.16
2016,9,20,8,0,715.0,76.0,3.5,18.0,360.0,438.02,351.56
2016,9,20,8,15,570.0,121.5,3.55,18.5,366.5,449.01,361.34
2016,9,20,8,30,425.0,167.0,3.6,19.0,373.0,438.56,352.42
2016,9,20,8,45,445.5,180.5,3.65,19.5,414.5,488.94,391.43
2016,9,20,9,0,466.0,194.0,3.7,20.0,456.0,540.15,429.85
2016,9,20,9,15,656.5,143.0,3.7,20.0,541.5,653.13,517.99
2016,9,20,9,30,847.0,92.0,3.7,20.0,627.0,766.03,600.48
2016,9,20,9,45,604.5,191.0,3.7,20.5,583.5,716.48,559.74
2016,9,20,10,0,362.0,290.0,3.7,21.0,540.0,623.36,484.34
2016,9,20,10,15,275.0,320.5,3.7,21.0,515.0,592.1,458.89
2016,9,20,10,30,188.0,351.0,3.7,21.0,490.0,542.6,419.5
2016,9,20,10,45,543.5,224.5,3.75,21.5,640.5,765.86,591.4
2016,9,20,11,0,899.0,98.0,3.8,22.0,791.0,968.49,731.35
2016,9,20,11,15,902.0,98.5,3.85,22.0,803.5,985.53,741.08
2016,9,20,11,30,905.0,99.0,3.9,22.0,816.0,998.91,749.93
2016,9,20,11,45,718.0,191.5,4.0,22.5,762.5,937.69,707.17
2016,9,20,12,0,531.0,284.0,4.1,23.0,709.0,850.58,643.2
2016,9,20,12,15,521.0,286.0,4.2,23.0,701.0,841.95,638.01
2016,9,20,12,30,511.0,288.0,4.3,23.0,693.0,830.94,630.67
2016,9,20,12,45,537.5,273.5,4.45,23.0,694.5,835.28,635.52
2016,9,20,13,0,564.0,259.0,4.6,23.0,696.0,836.52,638.48
2016,9,20,13,15,550.5,255.0,4.7,23.0,672.5,808.36,619.44
2016,9,20,13,30,537.0,251.0,4.8,23.0,649.0,778.38,599.08
2016,9,20,13,45,573.0,227.5,4.95,23.0,638.5,769.7,595.48
2016,9,20,14,0,609.0,204.0,5.1,23.0,628.0,761.22,591.67
2016,9,20,14,15,605.0,192.5,5.1,22.5,596.5,723.85,566.31
2016,9,20,14,30,601.0,181.0,5.1,22.0,565.0,684.53,539.2
2016,9,20,14,45,703.0,137.0,5.2,22.0,559.0,688.06,544.97
2016,9,20,15,0,805.0,93.0,5.3,22.0,553.0,677.67,539.48
2016,9,20,15,15,704.0,108.5,5.35,21.5,487.5,591.49,473.71
2016,9,20,15,30,603.0,124.0,5.4,21.0,422.0,510.65,410.6
2016,9,20,15,45,538.0,124.0,5.45,21.0,370.0,437.57,352.06
2016,9,20,16,0,473.0,124.0,5.5,21.0,318.0,374.46,300.22
2016,9,20,16,15,442.5,112.5,5.5,20.5,274.5,320.7,255.52
2016,9,20,16,30,412.0,101.0,5.5,20.0,231.0,269.68,211.91
2016,9,20,16,45,459.0,79.0,5.5,19.5,199.0,236.03,179.95
2016,9,20,17,0,506.0,57.0,5.5,19.0,167.0,198.28,142.71
2016,9,20,17,15,414.5,47.0,5.4,18.5,121.0,136.34,90.17
2016,9,20,17,30,323.0,37.0,5.3,18.0,75.0,85.63,48.99
2016,9,20,17,45,161.5,18.5,5.25,17.5,37.5,31.26,3.12
2016,9,20,18,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,137.5,17.0,5.15,14.0,31.0,24.78,0.0
2016,9,21,6,30,275.0,34.0,5.4,14.0,62.0,71.78,39.42
2016,9,21,6,45,382.0,44.5,5.7,14.5,108.0,121.57,79.71
2016,9,21,7,0,489.0,55.0,6.0,15.0,154.0,184.62,132.92
2016,9,21,7,15,552.0,62.0,6.1,15.0,204.0,243.25,185.94
2016,9,21,7,30,615.0,69.0,6.2,15.0,254.0,308.8,244.96
2016,9,21,7,45,446.0,109.5,6.3,15.5,256.5,313.09,254.08
2016,9,21,8,0,277.0,150.0,6.4,16.0,259.0,293.86,240.33
2016,9,21,8,15,164.0,172.0,6.45,16.0,239.0,265.56,217.32
2016,9,21,8,30,51.0,194.0,6.5,16.0,219.0,223.71,181.47
2016,9,21,8,45,164.0,215.0,6.6,16.5,305.0,328.39,268.15
2016,9,21,9,0,277.0,236.0,6.7,17.0,391.0,445.54,363.0
2016,9,21,9,15,562.0,164.5,6.75,17.0,508.5,606.27,495.29
2016,9,21,9,30,847.0,93.0,6.8,17.0,626.0,766.84,621.13
2016,9,21,9,45,861.0,94.0,6.9,17.5,661.0,811.52,652.22
2016,9,21,10,0,875.0,95.0,7.0,18.0,696.0,854.17,681.91
2016,9,21,10,15,884.0,96.5,7.0,18.0,724.0,890.68,707.78
2016,9,21,10,30,893.0,98.0,7.0,18.0,752.0,924.36,731.48
2016,9,21,10,45,899.5,99.0,7.0,18.0,773.5,952.12,750.83
2016,9,21,11,0,906.0,100.0,7.0,18.0,795.0,976.57,767.81
2016,9,21,11,15,910.5,100.5,7.0,18.0,808.5,995.06,780.55
2016,9,21,11,30,915.0,101.0,7.0,18.0,822.0,1009.91,790.78
2016,9,21,11,45,917.0,101.5,7.0,18.0,827.5,1018.56,796.69
2016,9,21,12,0,919.0,102.0,7.0,18.0,833.0,1023.37,800.02
2016,9,21,12,15,920.0,102.0,7.1,18.0,831.0,1022.76,800.16
2016,9,21,12,30,921.0,102.0,7.2,18.0,829.0,1018.28,797.67
2016,9,21,12,45,919.5,101.5,7.3,18.5,818.5,1006.95,788.85
2016,9,21,13,0,918.0,101.0,7.4,19.0,808.0,991.85,777.47
2016,9,21,13,15,749.0,167.5,7.45,19.0,735.0,903.12,713.54
2016,9,21,13,30,580.0,234.0,7.5,19.0,662.0,798.38,634.98
2016,9,21,13,45,742.0,165.0,7.55,19.0,691.5,855.97,681.36
2016,9,21,14,0,904.0,96.0,7.6,19.0,721.0,885.18,704.19
2016,9,21,14,15,758.5,135.5,7.65,18.5,642.5,787.5,633.29
2016,9,21,14,30,613.0,175.0,7.7,18.0,564.0,686.49,556.77
2016,9,21,14,45,737.5,130.5,7.75,18.0,569.5,705.09,574.45
2016,9,21,15,0,862.0,86.0,7.8,18.0,575.0,707.85,578.3
2016,9,21,15,15,842.5,83.5,7.75,18.0,529.5,651.32,533.79
2016,9,21,15,30,823.0,81.0,7.7,18.0,484.0,594.26,487.37
2016,9,21,15,45,799.5,76.5,7.7,18.0,434.5,532.6,436.2
2016,9,21,16,0,776.0,72.0,7.7,18.0,385.0,471.52,384.07
2016,9,21,16,15,737.0,68.0,7.65,17.5,333.0,405.06,326.75
2016,9,21,16,30,698.0,64.0,7.6,17.0,281.0,341.6,270.31
2016,9,21,16,45,638.0,58.0,7.55,16.5,228.0,273.1,208.91
2016,9,21,17,0,578.0,52.0,7.5,16.0,175.0,210.57,152.18
2016,9,21,17,15,479.0,43.5,7.45,15.5,126.0,144.52,95.2
2016,9,21,17,30,380.0,35.0,7.4,15.0,77.0,90.54,50.61
2016,9,21,17,45,190.0,17.5,7.4,15.0,38.5,31.69,0.0
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,133.5,17.0,7.75,13.0,30.0,24.55,0.0
2016,9,22,6,30,267.0,34.0,7.8,13.0,60.0,70.95,38.8
2016,9,22,6,45,372.5,45.0,7.85,13.5,106.0,120.46,79.43
2016,9,22,7,0,478.0,56.0,7.9,14.0,152.0,183.05,132.59
2016,9,22,7,15,543.5,63.5,7.75,14.5,202.5,242.33,186.04
2016,9,22,7,30,609.0,71.0,7.6,15.0,253.0,308.83,245.62
2016,9,22,7,45,660.5,74.5,7.45,15.5,305.0,371.87,301.76
2016,9,22,8,0,712.0,78.0,7.3,16.0,357.0,439.53,360.33
2016,9,22,8,15,742.5,82.0,7.15,16.0,406.5,499.74,412.08
2016,9,22,8,30,773.0,86.0,7.0,16.0,456.0,562.19,464.18
2016,9,22,8,45,800.0,87.5,6.85,16.5,502.5,620.74,510.9
2016,9,22,9,0,827.0,89.0,6.7,17.0,549.0,679.59,556.45
2016,9,22,9,15,843.0,91.0,6.6,17.5,589.5,730.86,593.1
2016,9,22,9,30,859.0,93.0,6.5,18.0,630.0,775.82,624.26
2016,9,22,9,45,878.0,91.5,6.4,18.5,666.0,822.16,655.96
2016,9,22,10,0,897.0,90.0,6.3,19.0,702.0,866.74,685.84
2016,9,22,10,15,904.5,91.0,6.2,19.0,730.0,901.95,709.84
2016,9,22,10,30,912.0,92.0,6.1,19.0,758.0,934.17,731.54
2016,9,22,10,45,918.0,92.5,6.0,19.5,778.5,961.26,747.97
2016,9,22,11,0,924.0,93.0,5.9,20.0,799.0,984.92,761.88
2016,9,22,11,15,927.0,93.5,5.85,20.0,811.0,1002.15,773.04
2016,9,22,11,30,930.0,94.0,5.8,20.0,823.0,1015.62,781.68
2016,9,22,11,45,929.5,95.0,5.8,20.5,827.0,1022.39,784.56
2016,9,22,12,0,929.0,96.0,5.8,21.0,831.0,1025.24,784.88
2016,9,22,12,15,928.0,95.5,5.85,21.0,827.0,1022.01,783.02
2016,9,22,12,30,927.0,95.0,5.9,21.0,823.0,1014.88,778.61
2016,9,22,12,45,922.0,96.0,5.95,21.0,810.5,1001.72,770.13
2016,9,22,13,0,917.0,97.0,6.0,21.0,798.0,984.86,759.17
2016,9,22,13,15,911.5,96.0,6.0,21.0,778.5,961.71,743.54
2016,9,22,13,30,906.0,95.0,6.0,21.0,759.0,935.13,725.55
2016,9,22,13,45,896.0,95.0,6.05,21.0,731.5,902.42,703.44
2016,9,22,14,0,886.0,95.0,6.1,21.0,704.0,866.86,679.18
2016,9,22,14,15,875.0,93.0,6.1,20.5,670.0,825.62,651.67
2016,9,22,14,30,864.0,91.0,6.1,20.0,636.0,782.07,622.12
2016,9,22,14,45,846.5,90.0,6.2,20.0,595.5,737.25,590.43
2016,9,22,15,0,829.0,89.0,6.3,20.0,555.0,686.16,553.53
2016,9,22,15,15,724.0,102.5,6.4,19.5,485.5,594.57,482.65
2016,9,22,15,30,619.0,116.0,6.5,19.0,416.0,508.95,414.63
2016,9,22,15,45,670.0,97.0,6.6,19.0,390.5,482.77,392.97
2016,9,22,16,0,721.0,78.0,6.7,19.0,365.0,449.48,363.93
2016,9,22,16,15,680.0,73.0,6.65,18.5,314.0,384.09,308.0
2016,9,22,16,30,639.0,68.0,6.6,18.0,263.0,322.1,253.42
2016,9,22,16,45,573.0,61.5,6.6,17.5,212.0,254.34,193.54
2016,9,22,17,0,507.0,55.0,6.6,17.0,161.0,193.76,139.49
2016,9,22,17,15,407.0,45.0,6.4,16.5,114.5,130.63,85.89
2016,9,22,17,30,307.0,35.0,6.2,16.0,68.0,79.8,44.29
2016,9,22,17,45,153.5,17.5,6.05,15.5,34.0,28.42,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,168.5,14.0,2.7,12.5,30.0,24.27,0.0
2016,9,23,6,30,337.0,28.0,2.8,13.0,60.0,74.01,37.82
2016,9,23,6,45,438.5,36.5,2.9,14.0,106.0,124.45,79.55
2016,9,23,7,0,540.0,45.0,3.0,15.0,152.0,187.41,132.84
2016,9,23,7,15,599.5,51.0,2.95,15.5,202.0,246.74,186.1
2016,9,23,7,30,659.0,57.0,2.9,16.0,252.0,312.25,244.09
2016,9,23,7,45,699.0,61.5,2.9,16.5,302.5,374.01,298.11
2016,9,23,8,0,739.0,66.0,2.9,17.0,353.0,439.05,352.99
2016,9,23,8,15,766.0,69.0,2.85,17.5,400.5,498.28,401.4
2016,9,23,8,30,793.0,72.0,2.8,18.0,448.0,558.55,448.82
2016,9,23,8,45,813.0,74.5,2.8,18.5,492.5,614.46,491.41
2016,9,23,9,0,833.0,77.0,2.8,19.0,537.0,666.23,529.16
2016,9,23,9,15,847.0,78.5,2.75,19.5,576.5,715.11,561.98
2016,9,23,9,30,861.0,80.0,2.7,20.0,616.0,762.47,593.03
2016,9,23,9,45,872.5,81.0,2.7,20.5,649.5,805.43,620.7
2016,9,23,10,0,884.0,82.0,2.7,21.0,683.0,846.16,646.42
2016,9,23,10,15,891.5,83.5,2.7,21.5,709.5,881.44,668.08
2016,9,23,10,30,899.0,85.0,2.7,22.0,736.0,913.79,687.56
2016,9,23,10,45,903.5,85.5,2.75,22.5,755.5,939.08,702.58
2016,9,23,11,0,908.0,86.0,2.8,23.0,775.0,960.96,715.37
2016,9,23,11,15,910.5,86.5,2.9,23.0,787.0,977.37,726.41
2016,9,23,11,30,913.0,87.0,3.0,23.0,799.0,990.08,735.16
2016,9,23,11,45,912.5,88.0,3.2,23.0,802.5,996.66,740.81
2016,9,23,12,0,912.0,89.0,3.4,23.0,806.0,999.4,744.03
2016,9,23,12,15,910.5,88.5,3.55,23.0,802.0,995.61,742.63
2016,9,23,12,30,909.0,88.0,3.7,23.0,798.0,988.01,738.82
2016,9,23,12,45,902.5,89.5,3.9,23.0,785.0,974.1,731.14
2016,9,23,13,0,896.0,91.0,4.1,23.0,772.0,956.6,721.05
2016,9,23,13,15,890.5,90.0,4.25,22.5,752.5,933.77,708.38
2016,9,23,13,30,885.0,89.0,4.4,22.0,733.0,907.6,693.29
2016,9,23,13,45,875.0,88.5,4.6,22.0,706.0,874.84,672.79
2016,9,23,14,0,865.0,88.0,4.8,22.0,679.0,839.31,650.12
2016,9,23,14,15,854.5,86.5,4.9,22.0,646.0,799.72,623.59
2016,9,23,14,30,844.0,85.0,5.0,22.0,613.0,757.85,595.09
2016,9,23,14,45,654.5,138.5,5.15,22.0,532.0,649.29,515.3
2016,9,23,15,0,465.0,192.0,5.3,22.0,451.0,539.87,429.67
2016,9,23,15,15,502.5,165.0,5.35,21.5,423.5,512.13,410.36
2016,9,23,15,30,540.0,138.0,5.4,21.0,396.0,479.36,385.91
2016,9,23,15,45,465.0,135.5,5.5,21.0,341.0,406.19,326.89
2016,9,23,16,0,390.0,133.0,5.6,21.0,286.0,339.79,272.43
2016,9,23,16,15,518.5,96.0,5.55,20.5,270.0,336.24,267.35
2016,9,23,16,30,647.0,59.0,5.5,20.0,254.0,313.73,243.87
2016,9,23,16,45,587.5,53.0,5.45,19.5,204.0,248.41,186.23
2016,9,23,17,0,528.0,47.0,5.4,19.0,154.0,189.51,133.73
2016,9,23,17,15,430.5,38.5,5.3,18.5,108.5,127.52,81.37
2016,9,23,17,30,333.0,30.0,5.2,18.0,63.0,77.51,40.3
2016,9,23,17,45,166.5,15.0,5.15,17.5,31.5,26.24,0.0
2016,9,23,18,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,184.0,13.0,2.0,14.5,29.5,23.73,0.0
2016,9,24,6,30,368.0,26.0,2.0,15.0,59.0,76.05,37.17
2016,9,24,6,45,468.0,34.0,2.05,15.5,105.5,127.54,80.2
2016,9,24,7,0,568.0,42.0,2.1,16.0,152.0,191.15,134.13
2016,9,24,7,15,627.0,47.0,2.05,16.5,202.5,250.92,187.57
2016,9,24,7,30,686.0,52.0,2.0,17.0,253.0,316.96,245.63
2016,9,24,7,45,725.5,56.0,1.95,17.5,304.0,379.42,299.63
2016,9,24,8,0,765.0,60.0,1.9,18.0,355.0,445.03,354.14
2016,9,24,8,15,792.5,63.0,1.9,18.5,403.5,505.81,403.05
2016,9,24,8,30,820.0,66.0,1.9,19.0,452.0,564.84,448.87
2016,9,24,8,45,840.0,68.0,1.95,20.0,497.5,620.96,490.15
2016,9,24,9,0,860.0,70.0,2.0,21.0,543.0,676.65,528.72
2016,9,24,9,15,875.0,71.5,2.15,21.5,583.0,727.35,563.1
2016,9,24,9,30,890.0,73.0,2.3,22.0,623.0,776.53,595.96
2016,9,24,9,45,904.0,73.0,2.45,23.0,658.0,821.37,624.17
2016,9,24,10,0,918.0,73.0,2.6,24.0,693.0,864.03,650.5
2016,9,24,10,15,925.5,74.0,2.65,24.5,720.5,899.69,672.31
2016,9,24,10,30,933.0,75.0,2.7,25.0,748.0,932.27,691.94
2016,9,24,10,45,938.5,75.5,2.75,25.5,768.5,959.17,707.72
2016,9,24,11,0,944.0,76.0,2.8,26.0,789.0,982.55,721.2
2016,9,24,11,15,947.0,76.5,2.85,26.0,801.5,999.87,732.23
2016,9,24,11,30,950.0,77.0,2.9,26.0,814.0,1013.36,740.92
2016,9,24,11,45,951.5,77.0,2.95,26.5,818.5,1020.9,744.44
2016,9,24,12,0,953.0,77.0,3.0,27.0,823.0,1024.46,745.56
2016,9,24,12,15,952.5,77.0,3.1,27.0,819.5,1022.05,744.89
2016,9,24,12,30,952.0,77.0,3.2,27.0,816.0,1015.64,741.8
2016,9,24,12,45,940.0,81.5,3.35,27.5,802.0,999.4,731.32
2016,9,24,13,0,928.0,86.0,3.5,28.0,788.0,979.54,718.56
2016,9,24,13,15,923.0,85.0,3.6,28.0,768.0,956.51,704.8
2016,9,24,13,30,918.0,84.0,3.7,28.0,748.0,929.99,688.69
2016,9,24,13,45,909.5,83.5,3.85,28.0,720.5,897.62,668.83
2016,9,24,14,0,901.0,83.0,4.0,28.0,693.0,862.29,646.76
2016,9,24,14,15,890.0,81.5,4.05,27.5,659.0,821.03,621.13
2016,9,24,14,30,879.0,80.0,4.1,27.0,625.0,777.42,593.47
2016,9,24,14,45,864.0,78.5,4.2,27.0,585.0,728.76,560.79
2016,9,24,15,0,849.0,77.0,4.3,27.0,545.0,678.6,526.51
2016,9,24,15,15,829.0,74.5,4.35,26.5,500.0,626.26,489.18
2016,9,24,15,30,809.0,72.0,4.4,26.0,455.0,569.68,446.86
2016,9,24,15,45,608.0,100.0,4.45,26.0,370.5,448.99,352.63
2016,9,24,16,0,407.0,128.0,4.5,26.0,286.0,342.0,267.76
2016,9,24,16,15,540.0,92.5,4.45,25.0,271.0,340.59,264.89
2016,9,24,16,30,673.0,57.0,4.4,24.0,256.0,319.19,242.92
2016,9,24,16,45,611.5,51.0,4.4,23.5,205.0,252.2,184.97
2016,9,24,17,0,550.0,45.0,4.4,23.0,154.0,191.53,131.93
2016,9,24,17,15,448.5,36.5,4.3,22.0,107.5,127.73,79.24
2016,9,24,17,30,347.0,28.0,4.2,21.0,61.0,76.44,37.38
2016,9,24,17,45,173.5,14.0,4.1,20.0,30.5,24.44,0.0
2016,9,24,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,184.0,13.0,2.9,15.5,29.5,23.74,0.0
2016,9,25,6,30,368.0,26.0,3.0,16.0,59.0,76.24,36.36
2016,9,25,6,45,475.5,34.0,3.15,17.0,106.0,129.11,80.61
2016,9,25,7,0,583.0,42.0,3.3,18.0,153.0,194.96,135.86
2016,9,25,7,15,643.0,47.5,3.15,18.5,204.5,256.47,190.73
2016,9,25,7,30,703.0,53.0,3.0,19.0,256.0,324.36,250.31
2016,9,25,7,45,743.0,56.5,2.9,20.0,307.5,387.45,304.38
2016,9,25,8,0,783.0,60.0,2.8,21.0,359.0,453.71,358.76
2016,9,25,8,15,809.5,63.0,2.7,21.5,408.0,514.87,407.77
2016,9,25,8,30,836.0,66.0,2.6,22.0,457.0,574.1,453.43
2016,9,25,8,45,854.5,68.5,2.55,23.0,502.5,630.55,494.42
2016,9,25,9,0,873.0,71.0,2.5,24.0,548.0,686.39,532.43
2016,9,25,9,15,887.0,72.5,2.45,25.0,588.0,736.85,564.11
2016,9,25,9,30,901.0,74.0,2.4,26.0,628.0,785.66,593.81
2016,9,25,9,45,915.0,73.5,2.35,27.0,662.5,830.26,619.88
2016,9,25,10,0,929.0,73.0,2.3,28.0,697.0,872.63,643.84
2016,9,25,10,15,935.5,74.0,2.15,28.5,724.5,907.65,662.86
2016,9,25,10,30,942.0,75.0,2.0,29.0,752.0,939.51,679.4
2016,9,25,10,45,945.0,76.5,1.85,30.0,771.0,965.36,690.33
2016,9,25,11,0,948.0,78.0,1.7,31.0,790.0,987.56,698.67
2016,9,25,11,15,950.5,78.5,1.5,31.5,802.0,1004.37,704.09
2016,9,25,11,30,953.0,79.0,1.3,32.0,814.0,1017.32,706.86
2016,9,25,11,45,951.5,80.0,1.15,32.5,817.5,1023.01,705.89
2016,9,25,12,0,950.0,81.0,1.0,33.0,821.0,1024.69,702.53
2016,9,25,12,15,949.0,81.0,0.8,33.0,817.0,1021.71,696.79
2016,9,25,12,30,948.0,81.0,0.6,33.0,813.0,1014.75,688.61
2016,9,25,12,45,937.5,84.0,0.4,33.5,798.5,998.19,673.5
2016,9,25,13,0,927.0,87.0,0.2,34.0,784.0,978.01,656.88
2016,9,25,13,15,921.5,86.5,0.4,34.0,764.0,955.02,648.5
2016,9,25,13,30,916.0,86.0,0.6,34.0,744.0,928.58,637.98
2016,9,25,13,45,905.0,86.0,0.85,34.0,716.0,894.59,623.17
2016,9,25,14,0,894.0,86.0,1.1,34.0,688.0,857.79,605.58
2016,9,25,14,15,882.5,84.5,1.3,33.5,653.5,816.32,584.5
2016,9,25,14,30,871.0,83.0,1.5,33.0,619.0,772.55,560.94
2016,9,25,14,45,852.5,82.0,1.7,33.0,578.0,722.19,530.83
2016,9,25,15,0,834.0,81.0,1.9,33.0,537.0,674.58,501.6
2016,9,25,15,15,714.5,99.5,2.05,32.5,467.5,579.91,435.96
2016,9,25,15,30,595.0,118.0,2.2,32.0,398.0,492.3,373.07
2016,9,25,15,45,491.5,123.5,2.35,32.0,337.5,405.6,308.48
2016,9,25,16,0,388.0,129.0,2.5,32.0,277.0,332.88,252.75
2016,9,25,16,15,362.5,114.0,2.65,31.0,237.0,282.7,214.0
2016,9,25,16,30,337.0,99.0,2.8,30.0,197.0,234.91,175.67
2016,9,25,16,45,302.0,82.0,2.95,29.0,156.5,184.73,134.6
2016,9,25,17,0,267.0,65.0,3.1,28.0,116.0,138.57,96.19
2016,9,25,17,15,210.0,47.5,3.15,26.5,80.0,92.04,58.74
2016,9,25,17,30,153.0,30.0,3.2,25.0,44.0,52.74,25.82
2016,9,25,17,45,76.5,15.0,3.25,24.0,22.0,18.98,0.0
2016,9,25,18,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,1.2,19.5,24.5,20.54,0.0
2016,9,26,6,30,233.0,28.0,1.2,20.0,49.0,61.48,29.36
2016,9,26,6,45,334.5,41.0,1.3,20.5,92.5,110.02,69.57
2016,9,26,7,0,436.0,54.0,1.4,21.0,136.0,171.13,119.38
2016,9,26,7,15,502.5,63.5,1.35,21.5,185.5,230.1,169.7
2016,9,26,7,30,569.0,73.0,1.3,22.0,235.0,296.51,225.57
2016,9,26,7,45,465.0,102.0,1.3,23.0,251.5,314.26,243.42
2016,9,26,8,0,361.0,131.0,1.3,24.0,268.0,322.06,251.07
2016,9,26,8,15,385.0,146.5,1.2,24.5,310.0,372.59,290.19
2016,9,26,8,30,409.0,162.0,1.1,25.0,352.0,424.87,329.0
2016,9,26,8,45,591.5,132.5,1.05,26.0,437.5,536.7,411.23
2016,9,26,9,0,774.0,103.0,1.0,27.0,523.0,657.43,495.77
2016,9,26,9,15,791.5,106.5,0.95,27.5,563.5,709.0,527.81
2016,9,26,9,30,809.0,110.0,0.9,28.0,604.0,759.47,558.07
2016,9,26,9,45,822.5,112.0,0.9,29.0,638.5,803.65,582.98
2016,9,26,10,0,836.0,114.0,0.9,30.0,673.0,845.83,606.1
2016,9,26,10,15,845.5,115.5,1.0,30.5,700.5,881.69,627.6
2016,9,26,10,30,855.0,117.0,1.1,31.0,728.0,914.83,647.32
2016,9,26,10,45,863.0,117.5,1.2,31.5,748.5,942.51,663.6
2016,9,26,11,0,871.0,118.0,1.3,32.0,769.0,958.97,672.98
2016,9,26,11,15,874.5,119.0,1.45,32.0,781.5,976.1,685.08
2016,9,26,11,30,878.0,120.0,1.6,32.0,794.0,989.7,695.02
2016,9,26,11,45,881.0,119.0,1.8,32.5,798.5,996.98,700.39
2016,9,26,12,0,884.0,118.0,2.0,33.0,803.0,1000.58,703.49
2016,9,26,12,15,883.0,118.0,2.1,33.0,799.0,997.65,702.85
2016,9,26,12,30,882.0,118.0,2.2,33.0,795.0,991.01,700.06
2016,9,26,12,45,903.0,106.0,2.35,33.0,789.5,988.4,700.41
2016,9,26,13,0,924.0,94.0,2.5,33.0,784.0,981.37,697.96
2016,9,26,13,15,918.5,93.0,2.55,32.5,764.0,957.8,685.56
2016,9,26,13,30,913.0,92.0,2.6,32.0,744.0,930.79,671.01
2016,9,26,13,45,907.5,90.0,2.7,32.0,717.0,899.36,652.53
2016,9,26,14,0,902.0,88.0,2.8,32.0,690.0,864.8,631.81
2016,9,26,14,15,891.0,86.0,2.8,31.5,655.5,822.85,606.51
2016,9,26,14,30,880.0,84.0,2.8,31.0,621.0,778.56,579.28
2016,9,26,14,45,867.0,81.0,2.85,31.0,581.0,729.58,547.49
2016,9,26,15,0,854.0,78.0,2.9,31.0,541.0,678.94,514.02
2016,9,26,15,15,713.5,100.5,2.85,30.5,465.0,578.65,441.62
2016,9,26,15,30,573.0,123.0,2.8,30.0,389.0,483.09,370.72
2016,9,26,15,45,490.0,123.5,2.75,30.0,333.0,403.64,310.23
2016,9,26,16,0,407.0,124.0,2.7,30.0,277.0,335.94,257.34
2016,9,26,16,15,380.5,109.5,2.6,29.0,236.5,284.85,217.14
2016,9,26,16,30,354.0,95.0,2.5,28.0,196.0,236.23,177.56
2016,9,26,16,45,317.0,79.0,2.45,27.5,155.5,185.56,135.35
2016,9,26,17,0,280.0,63.0,2.4,27.0,115.0,139.12,96.24
2016,9,26,17,15,223.5,45.5,2.25,26.0,78.5,92.05,58.0
2016,9,26,17,30,167.0,28.0,2.1,25.0,42.0,51.55,23.01
2016,9,26,17,45,83.5,14.0,1.95,24.0,21.0,18.24,0.0
2016,9,26,18,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,111.5,14.0,1.05,18.5,23.0,20.24,0.0
2016,9,27,6,30,223.0,28.0,1.1,19.0,46.0,59.31,27.36
2016,9,27,6,45,312.5,42.0,1.15,19.5,88.5,107.01,68.15
2016,9,27,7,0,402.0,56.0,1.2,20.0,131.0,164.74,115.65
2016,9,27,7,15,468.5,66.0,1.15,20.5,179.5,222.18,164.62
2016,9,27,7,30,535.0,76.0,1.1,21.0,228.0,287.08,219.2
2016,9,27,7,45,436.0,104.5,1.05,21.5,244.0,304.6,237.04
2016,9,27,8,0,337.0,133.0,1.0,22.0,260.0,306.22,240.23
2016,9,27,8,15,361.0,149.5,0.95,22.5,302.0,355.72,278.94
2016,9,27,8,30,385.0,166.0,0.9,23.0,344.0,414.98,323.25
2016,9,27,8,45,556.0,141.0,0.9,24.0,426.0,518.51,400.1
2016,9,27,9,0,727.0,116.0,0.9,25.0,508.0,641.24,486.95
2016,9,27,9,15,745.5,119.5,0.95,25.5,547.5,691.71,520.32
2016,9,27,9,30,764.0,123.0,1.0,26.0,587.0,741.3,551.88
2016,9,27,9,45,813.5,111.0,1.05,27.0,629.5,794.73,584.14
2016,9,27,10,0,863.0,99.0,1.1,28.0,672.0,844.95,613.55
2016,9,27,10,15,871.5,100.5,1.2,28.0,699.5,880.16,636.02
2016,9,27,10,30,880.0,102.0,1.3,28.0,727.0,912.53,656.82
2016,9,27,10,45,877.0,107.0,1.45,28.5,744.0,935.18,670.84
2016,9,27,11,0,874.0,112.0,1.6,29.0,761.0,954.18,682.63
2016,9,27,11,15,877.0,112.5,1.7,29.0,773.0,970.24,693.36
2016,9,27,11,30,880.0,113.0,1.8,29.0,785.0,982.73,701.99
2016,9,27,11,45,874.5,116.5,1.95,29.5,787.0,986.66,704.55
2016,9,27,12,0,869.0,120.0,2.1,30.0,789.0,986.85,704.88
2016,9,27,12,15,867.5,119.5,2.2,30.0,784.5,982.84,703.51
2016,9,27,12,30,866.0,119.0,2.3,30.0,780.0,975.19,699.94
2016,9,27,12,45,876.5,112.0,2.4,30.0,772.0,968.18,696.89
2016,9,27,13,0,887.0,105.0,2.5,30.0,764.0,957.24,691.37
2016,9,27,13,15,881.0,104.0,2.55,29.5,743.5,933.83,678.78
2016,9,27,13,30,875.0,103.0,2.6,29.0,723.0,907.15,664.06
2016,9,27,13,45,859.0,104.0,2.7,29.0,694.0,870.88,641.93
2016,9,27,14,0,843.0,105.0,2.8,29.0,665.0,838.46,622.19
2016,9,27,14,15,830.5,103.0,2.85,28.5,630.5,796.76,596.74
2016,9,27,14,30,818.0,101.0,2.9,28.0,596.0,752.99,569.47
2016,9,27,14,45,803.0,97.5,2.95,28.0,556.5,703.92,536.86
2016,9,27,15,0,788.0,94.0,3.0,28.0,517.0,653.55,502.08
2016,9,27,15,15,667.0,111.5,3.0,27.5,448.5,559.44,432.94
2016,9,27,15,30,546.0,129.0,3.0,27.0,380.0,468.16,364.35
2016,9,27,15,45,621.0,101.5,3.05,27.0,356.5,452.91,352.31
2016,9,27,16,0,696.0,74.0,3.1,27.0,333.0,423.74,327.75
2016,9,27,16,15,651.5,68.5,3.05,26.0,283.0,358.23,274.82
2016,9,27,16,30,607.0,63.0,3.0,25.0,233.0,296.62,223.3
2016,9,27,16,45,550.5,54.5,2.95,24.5,184.5,232.49,168.41
2016,9,27,17,0,494.0,46.0,2.9,24.0,136.0,174.56,118.26
2016,9,27,17,15,387.5,35.5,2.85,23.0,91.5,112.14,67.72
2016,9,27,17,30,281.0,25.0,2.8,22.0,47.0,61.88,24.01
2016,9,27,17,45,140.5,12.5,2.75,21.0,23.5,19.81,0.0
2016,9,27,18,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,105.5,14.0,1.85,15.0,22.0,19.89,0.0
2016,9,28,6,30,211.0,28.0,1.9,15.0,44.0,57.72,26.01
2016,9,28,6,45,318.0,40.5,1.95,15.5,87.0,106.7,68.66
2016,9,28,7,0,425.0,53.0,2.0,16.0,130.0,167.6,119.18
2016,9,28,7,15,493.0,61.5,1.95,16.5,178.5,225.29,169.62
2016,9,28,7,30,561.0,70.0,1.9,17.0,227.0,290.54,226.06
2016,9,28,7,45,612.5,75.0,1.9,17.5,277.0,352.17,278.83
2016,9,28,8,0,664.0,80.0,1.9,18.0,327.0,418.49,333.73
2016,9,28,8,15,696.5,84.5,1.9,18.5,375.0,478.28,381.83
2016,9,28,8,30,729.0,89.0,1.9,19.0,423.0,539.86,429.58
2016,9,28,8,45,753.5,92.5,1.9,19.5,467.5,595.11,471.0
2016,9,28,9,0,778.0,96.0,1.9,20.0,512.0,651.93,512.19
2016,9,28,9,15,795.0,98.5,1.95,20.5,552.0,701.99,546.56
2016,9,28,9,30,812.0,101.0,2.0,21.0,592.0,750.89,578.85
2016,9,28,9,45,821.0,105.0,2.05,21.5,624.5,793.55,606.27
2016,9,28,10,0,830.0,109.0,2.1,22.0,657.0,833.92,631.8
2016,9,28,10,15,839.5,110.5,2.2,22.0,684.0,869.4,655.45
2016,9,28,10,30,849.0,112.0,2.3,22.0,711.0,902.17,677.26
2016,9,28,10,45,848.5,116.5,2.45,22.5,729.0,926.24,692.36
2016,9,28,11,0,848.0,121.0,2.6,23.0,747.0,946.82,705.23
2016,9,28,11,15,852.0,121.5,2.8,23.0,759.0,963.63,717.46
2016,9,28,11,30,856.0,122.0,3.0,23.0,771.0,976.94,727.47
2016,9,28,11,45,852.0,124.5,3.2,23.0,774.0,981.17,731.54
2016,9,28,12,0,848.0,127.0,3.4,23.0,777.0,981.7,733.28
2016,9,28,12,15,847.0,127.0,3.6,23.0,772.5,978.65,732.72
