Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,12,30,846.0,127.0,3.8,23.0,768.0,971.97,729.78
2016,9,28,12,45,841.0,126.5,4.05,23.0,755.5,957.32,721.77
2016,9,28,13,0,836.0,126.0,4.3,23.0,743.0,939.24,711.39
2016,9,28,13,15,829.5,125.0,4.4,22.5,723.0,915.91,697.93
2016,9,28,13,30,823.0,124.0,4.5,22.0,703.0,889.46,682.43
2016,9,28,13,45,813.5,121.5,4.65,22.0,676.0,855.8,660.82
2016,9,28,14,0,804.0,119.0,4.8,22.0,649.0,819.53,637.11
2016,9,28,14,15,790.0,116.5,4.8,21.5,615.0,777.27,609.14
2016,9,28,14,30,776.0,114.0,4.8,21.0,581.0,733.18,579.45
2016,9,28,14,45,763.0,109.0,4.85,21.0,542.0,685.55,545.8
2016,9,28,15,0,750.0,104.0,4.9,21.0,503.0,638.61,510.73
2016,9,28,15,15,642.5,117.0,4.9,20.5,438.0,548.24,440.96
2016,9,28,15,30,535.0,130.0,4.9,20.0,373.0,461.53,372.61
2016,9,28,15,45,593.0,106.0,4.9,20.0,347.0,441.18,355.64
2016,9,28,16,0,651.0,82.0,4.9,20.0,321.0,409.24,327.76
2016,9,28,16,15,603.5,76.0,4.85,19.0,271.5,344.44,273.3
2016,9,28,16,30,556.0,70.0,4.8,18.0,222.0,283.96,220.88
2016,9,28,16,45,493.0,60.5,4.8,17.5,174.0,219.92,164.57
2016,9,28,17,0,430.0,51.0,4.8,17.0,126.0,162.93,114.2
2016,9,28,17,15,317.0,38.5,4.7,16.5,83.5,101.56,63.51
2016,9,28,17,30,204.0,26.0,4.6,16.0,41.0,52.15,18.07
2016,9,28,17,45,102.0,13.0,4.55,15.5,20.5,17.88,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,106.0,14.0,3.4,13.0,22.0,19.93,0.0
2016,9,29,6,30,212.0,28.0,3.5,13.0,44.0,57.74,24.76
2016,9,29,6,45,324.0,40.0,3.65,13.5,87.0,107.44,69.42
2016,9,29,7,0,436.0,52.0,3.8,14.0,130.0,169.42,121.39
2016,9,29,7,15,218.0,66.0,3.75,14.0,105.0,138.23,106.17
2016,9,29,7,30,0.0,80.0,3.7,14.0,80.0,75.63,58.94
2016,9,29,7,45,0.0,98.0,3.65,14.5,98.0,93.0,73.62
2016,9,29,8,0,0.0,116.0,3.6,15.0,116.0,110.45,88.01
2016,9,29,8,15,11.5,142.5,3.6,15.5,148.0,142.78,114.66
2016,9,29,8,30,23.0,169.0,3.6,16.0,180.0,176.5,142.09
2016,9,29,8,45,36.0,193.5,3.6,16.5,212.0,217.63,175.17
2016,9,29,9,0,49.0,218.0,3.6,17.0,244.0,254.08,203.97
2016,9,29,9,15,224.0,225.0,3.65,17.5,358.0,409.84,330.36
2016,9,29,9,30,399.0,232.0,3.7,18.0,472.0,562.02,449.2
2016,9,29,9,45,630.5,163.5,3.75,18.5,566.5,706.8,560.62
2016,9,29,10,0,862.0,95.0,3.8,19.0,661.0,838.15,653.81
2016,9,29,10,15,727.0,154.5,3.85,19.0,645.5,823.57,641.62
2016,9,29,10,30,592.0,214.0,3.9,19.0,630.0,786.41,613.07
2016,9,29,10,45,742.5,155.5,3.95,19.5,692.0,875.89,676.75
2016,9,29,11,0,893.0,97.0,4.0,20.0,754.0,953.04,728.29
2016,9,29,11,15,896.0,97.5,4.05,20.0,765.5,969.19,738.61
2016,9,29,11,30,899.0,98.0,4.1,20.0,777.0,981.69,747.01
2016,9,29,11,45,901.0,97.5,4.15,20.5,780.5,988.39,750.16
2016,9,29,12,0,903.0,97.0,4.2,21.0,784.0,991.32,750.91
2016,9,29,12,15,901.5,97.0,4.25,21.0,779.5,987.63,748.74
2016,9,29,12,30,900.0,97.0,4.3,21.0,775.0,980.16,744.19
2016,9,29,12,45,898.0,95.5,4.4,21.0,763.0,966.79,736.0
2016,9,29,13,0,896.0,94.0,4.5,21.0,751.0,949.77,725.62
2016,9,29,13,15,890.0,93.0,4.55,21.0,731.0,926.07,710.35
2016,9,29,13,30,884.0,92.0,4.6,21.0,711.0,899.09,692.79
2016,9,29,13,45,875.0,91.0,4.7,21.0,683.5,866.36,671.45
2016,9,29,14,0,866.0,90.0,4.8,21.0,656.0,830.85,647.94
2016,9,29,14,15,854.0,88.5,4.9,20.5,622.0,789.79,621.36
2016,9,29,14,30,842.0,87.0,5.0,20.0,588.0,751.55,596.42
2016,9,29,14,45,825.0,84.5,5.1,20.0,548.0,701.25,560.86
2016,9,29,15,0,808.0,82.0,5.2,20.0,508.0,649.77,523.39
2016,9,29,15,15,786.0,79.0,5.25,19.5,463.5,593.69,480.66
2016,9,29,15,30,764.0,76.0,5.3,19.0,419.0,537.52,436.49
2016,9,29,15,45,550.5,102.0,5.4,18.5,334.0,413.01,335.75
2016,9,29,16,0,337.0,128.0,5.5,18.0,249.0,297.77,241.17
2016,9,29,16,15,312.0,111.5,5.5,17.5,210.5,250.15,200.78
2016,9,29,16,30,287.0,95.0,5.5,17.0,172.0,204.99,161.43
2016,9,29,16,45,375.0,70.0,5.5,16.5,148.0,191.33,144.61
2016,9,29,17,0,463.0,45.0,5.5,16.0,124.0,163.57,113.77
2016,9,29,17,15,347.0,34.0,5.35,15.5,81.5,101.56,62.05
2016,9,29,17,30,231.0,23.0,5.2,15.0,39.0,51.91,13.11
2016,9,29,17,45,115.5,11.5,5.05,14.5,19.5,16.9,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,116.0,13.0,4.55,12.0,21.5,19.62,0.0
2016,9,30,6,30,232.0,26.0,4.7,12.0,43.0,58.66,23.0
2016,9,30,6,45,344.0,37.5,4.9,12.5,85.5,108.82,69.82
2016,9,30,7,0,456.0,49.0,5.1,13.0,128.0,171.44,122.92
2016,9,30,7,15,525.0,56.5,5.1,13.5,177.0,230.12,175.74
2016,9,30,7,30,594.0,64.0,5.1,14.0,226.0,296.41,235.07
2016,9,30,7,45,641.5,69.0,5.15,14.5,276.0,358.01,290.05
2016,9,30,8,0,689.0,74.0,5.2,15.0,326.0,423.79,347.04
2016,9,30,8,15,720.5,78.0,5.25,15.0,373.5,482.56,397.61
2016,9,30,8,30,752.0,82.0,5.3,15.0,421.0,543.93,448.89
2016,9,30,8,45,777.0,84.5,5.35,15.5,466.0,600.69,494.33
2016,9,30,9,0,802.0,87.0,5.4,16.0,511.0,657.58,538.62
2016,9,30,9,15,818.5,89.0,5.45,16.5,550.0,707.51,574.91
2016,9,30,9,30,835.0,91.0,5.5,17.0,589.0,756.16,609.36
2016,9,30,9,45,850.5,91.5,5.55,17.5,623.5,795.13,636.1
2016,9,30,10,0,866.0,92.0,5.6,18.0,658.0,837.32,664.99
2016,9,30,10,15,874.5,93.5,5.6,18.0,684.5,872.34,689.4
2016,9,30,10,30,883.0,95.0,5.6,18.0,711.0,904.51,711.69
2016,9,30,10,45,888.5,96.0,5.65,18.0,730.5,930.32,729.65
2016,9,30,11,0,894.0,97.0,5.7,18.0,750.0,952.8,745.3
2016,9,30,11,15,897.5,97.5,5.75,18.0,762.0,969.35,756.81
2016,9,30,11,30,901.0,98.0,5.8,18.0,774.0,982.26,765.89
2016,9,30,11,45,902.5,98.0,5.85,18.5,778.0,988.97,769.2
2016,9,30,12,0,904.0,98.0,5.9,19.0,782.0,991.9,770.0
2016,9,30,12,15,902.5,98.0,5.9,19.0,777.5,988.12,767.4
2016,9,30,12,30,901.0,98.0,5.9,19.0,773.0,980.58,762.31
2016,9,30,12,45,895.5,98.0,5.95,19.0,760.0,965.51,752.32
2016,9,30,13,0,890.0,98.0,6.0,19.0,747.0,946.89,739.9
2016,9,30,13,15,884.0,97.0,6.0,18.5,726.5,923.25,725.08
2016,9,30,13,30,878.0,96.0,6.0,18.0,706.0,896.35,707.87
2016,9,30,13,45,870.5,94.5,6.05,18.0,679.0,864.47,685.85
2016,9,30,14,0,863.0,93.0,6.1,18.0,652.0,829.73,661.63
2016,9,30,14,15,850.5,91.0,6.1,18.0,617.5,787.78,631.66
2016,9,30,14,30,838.0,89.0,6.1,18.0,583.0,748.75,603.69
2016,9,30,14,45,823.5,86.0,6.1,18.0,543.5,699.84,567.9
2016,9,30,15,0,809.0,83.0,6.1,18.0,504.0,649.53,530.01
2016,9,30,15,15,786.0,80.0,6.05,17.5,459.5,592.78,485.65
2016,9,30,15,30,763.0,77.0,6.0,17.0,415.0,536.05,440.03
2016,9,30,15,45,733.0,72.5,6.0,17.0,367.0,474.36,388.36
2016,9,30,16,0,703.0,68.0,6.0,17.0,319.0,414.13,336.44
2016,9,30,16,15,657.5,63.0,5.9,16.5,269.0,349.57,280.1
2016,9,30,16,30,612.0,58.0,5.8,16.0,219.0,288.24,225.08
2016,9,30,16,45,541.0,51.0,5.75,16.0,170.0,221.64,165.23
2016,9,30,17,0,470.0,44.0,5.7,16.0,121.0,162.97,112.61
2016,9,30,17,15,351.5,33.0,5.55,15.5,79.0,100.44,60.37
2016,9,30,17,30,233.0,22.0,5.4,15.0,37.0,50.15,6.48
2016,9,30,17,45,116.5,11.0,5.3,14.5,18.5,16.21,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,125.0,12.0,3.15,12.5,21.0,19.23,0.0
2016,10,1,6,30,250.0,24.0,3.3,13.0,42.0,58.75,20.19
2016,10,1,6,45,370.0,35.0,3.45,13.5,86.0,111.25,70.17
2016,10,1,7,0,490.0,46.0,3.6,14.0,130.0,176.86,125.4
2016,10,1,7,15,560.5,53.0,3.65,14.5,180.0,237.41,179.6
2016,10,1,7,30,631.0,60.0,3.7,15.0,230.0,305.71,240.22
2016,10,1,7,45,679.5,64.0,3.75,15.5,281.0,368.62,295.8
2016,10,1,8,0,728.0,68.0,3.8,16.0,332.0,434.95,352.57
2016,10,1,8,15,759.0,72.0,3.7,16.5,381.0,496.43,403.5
2016,10,1,8,30,790.0,76.0,3.6,17.0,430.0,559.35,453.67
2016,10,1,8,45,814.5,78.0,3.55,17.5,475.5,616.92,498.16
2016,10,1,9,0,839.0,80.0,3.5,18.0,521.0,674.49,541.12
2016,10,1,9,15,855.0,82.0,3.45,18.0,561.0,720.96,573.76
2016,10,1,9,30,871.0,84.0,3.4,18.0,601.0,770.09,607.91
2016,10,1,9,45,888.0,83.5,3.4,18.5,636.0,815.47,637.88
2016,10,1,10,0,905.0,83.0,3.4,19.0,671.0,858.89,666.02
2016,10,1,10,15,913.0,84.5,3.45,19.0,698.0,894.54,689.98
2016,10,1,10,30,921.0,86.0,3.5,19.0,725.0,927.17,711.8
2016,10,1,10,45,926.5,87.0,3.55,19.5,745.0,953.73,728.03
2016,10,1,11,0,932.0,88.0,3.6,20.0,765.0,976.8,741.89
2016,10,1,11,15,935.0,88.5,3.65,20.0,777.0,993.31,752.77
2016,10,1,11,30,938.0,89.0,3.7,20.0,789.0,1006.03,761.26
2016,10,1,11,45,938.5,89.5,3.8,20.5,792.5,1012.47,764.54
2016,10,1,12,0,939.0,90.0,3.9,21.0,796.0,1014.98,765.33
2016,10,1,12,15,938.0,89.5,4.05,21.0,791.5,1010.95,763.67
2016,10,1,12,30,937.0,89.0,4.2,21.0,787.0,1002.99,759.48
2016,10,1,12,45,933.0,89.0,4.4,21.0,774.5,988.89,751.48
2016,10,1,13,0,929.0,89.0,4.6,21.0,762.0,971.05,741.49
2016,10,1,13,15,923.5,88.5,4.7,21.0,741.5,947.65,726.88
2016,10,1,13,30,918.0,88.0,4.8,21.0,721.0,920.8,709.84
2016,10,1,13,45,908.5,87.0,4.9,21.0,693.0,886.65,687.53
2016,10,1,14,0,899.0,86.0,5.0,21.0,665.0,849.63,662.98
2016,10,1,14,15,887.5,84.5,5.05,20.5,630.0,807.8,635.65
2016,10,1,14,30,876.0,83.0,5.1,20.0,595.0,763.69,606.23
2016,10,1,14,45,859.0,81.0,5.2,20.0,554.5,713.06,570.5
2016,10,1,15,0,842.0,79.0,5.3,20.0,514.0,665.11,535.75
2016,10,1,15,15,819.5,76.0,5.35,19.5,468.0,607.19,491.55
2016,10,1,15,30,797.0,73.0,5.4,19.0,422.0,549.15,445.82
2016,10,1,15,45,764.5,69.5,5.5,19.0,372.5,485.57,393.41
2016,10,1,16,0,732.0,66.0,5.6,19.0,323.0,423.65,340.7
2016,10,1,16,15,685.0,61.0,5.55,18.5,272.0,356.18,282.48
2016,10,1,16,30,638.0,56.0,5.5,18.0,221.0,293.62,226.76
2016,10,1,16,45,563.0,49.0,5.5,18.0,171.0,224.53,165.25
2016,10,1,17,0,488.0,42.0,5.5,18.0,121.0,163.84,111.35
2016,10,1,17,15,358.5,31.5,5.4,17.0,77.5,99.24,58.02
2016,10,1,17,30,229.0,21.0,5.3,16.0,34.0,47.76,0.0
2016,10,1,17,45,114.5,10.5,5.2,15.5,17.0,15.38,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,118.5,12.0,3.25,12.5,20.0,18.84,0.0
2016,10,2,6,30,237.0,24.0,3.4,13.0,40.0,56.93,16.88
2016,10,2,6,45,353.5,34.5,3.6,13.5,82.5,107.78,67.74
2016,10,2,7,0,470.0,45.0,3.8,14.0,125.0,170.92,121.06
2016,10,2,7,15,540.0,52.0,3.85,14.5,173.5,230.02,173.99
2016,10,2,7,30,610.0,59.0,3.9,15.0,222.0,296.84,233.38
2016,10,2,7,45,656.0,64.0,4.0,15.5,271.5,358.49,288.04
2016,10,2,8,0,702.0,69.0,4.1,16.0,321.0,423.25,343.71
2016,10,2,8,15,425.0,128.5,4.1,16.0,287.5,375.56,307.05
2016,10,2,8,30,148.0,188.0,4.1,16.0,254.0,284.75,231.9
2016,10,2,8,45,476.0,135.5,4.2,16.5,378.0,461.02,377.76
2016,10,2,9,0,804.0,83.0,4.3,17.0,502.0,653.44,530.48
2016,10,2,9,15,819.5,85.5,4.35,17.0,540.5,703.09,566.17
2016,10,2,9,30,835.0,88.0,4.4,17.0,579.0,751.38,600.93
2016,10,2,9,45,578.0,182.5,4.5,17.5,531.5,678.73,542.65
2016,10,2,10,0,321.0,277.0,4.6,18.0,484.0,575.91,457.76
2016,10,2,10,15,447.5,246.0,4.7,18.0,548.0,673.76,534.93
2016,10,2,10,30,574.0,215.0,4.8,18.0,612.0,765.64,605.69
2016,10,2,10,45,480.5,259.5,4.9,18.0,597.5,742.38,585.17
2016,10,2,11,0,387.0,304.0,5.0,18.0,583.0,700.68,551.74
2016,10,2,11,15,402.0,304.5,5.0,18.0,598.5,721.25,567.23
2016,10,2,11,30,417.0,305.0,5.0,18.0,614.0,753.01,590.32
2016,10,2,11,45,392.5,314.5,5.05,18.0,606.5,730.01,572.87
2016,10,2,12,0,368.0,324.0,5.1,18.0,599.0,717.68,563.26
2016,10,2,12,15,630.5,212.5,5.1,18.0,681.0,864.59,678.68
2016,10,2,12,30,893.0,101.0,5.1,18.0,763.0,972.89,755.58
2016,10,2,12,45,891.0,101.0,5.2,18.5,751.5,961.09,746.21
2016,10,2,13,0,889.0,101.0,5.3,19.0,740.0,945.66,735.15
2016,10,2,13,15,883.5,99.5,5.35,19.0,720.0,921.82,719.27
2016,10,2,13,30,878.0,98.0,5.4,19.0,700.0,894.71,701.08
2016,10,2,13,45,873.0,95.5,5.5,19.0,673.5,863.75,680.34
2016,10,2,14,0,868.0,93.0,5.6,19.0,647.0,829.8,657.28
2016,10,2,14,15,855.5,91.0,5.6,18.5,612.5,793.13,632.78
2016,10,2,14,30,843.0,89.0,5.6,18.0,578.0,748.41,601.95
2016,10,2,14,45,824.5,87.0,5.65,18.0,537.5,697.56,565.09
2016,10,2,15,0,806.0,85.0,5.7,18.0,497.0,645.64,525.91
2016,10,2,15,15,782.0,82.0,5.7,17.5,452.0,588.44,481.38
2016,10,2,15,30,758.0,79.0,5.7,17.0,407.0,531.37,435.6
2016,10,2,15,45,721.0,75.5,5.7,17.0,358.0,467.46,382.11
2016,10,2,16,0,684.0,72.0,5.7,17.0,309.0,406.9,329.88
2016,10,2,16,15,633.5,66.5,5.7,16.5,258.5,340.18,271.95
2016,10,2,16,30,583.0,61.0,5.7,16.0,208.0,278.1,216.48
2016,10,2,16,45,501.5,53.5,5.7,16.0,159.5,209.97,155.84
2016,10,2,17,0,420.0,46.0,5.7,16.0,111.0,151.04,103.76
2016,10,2,17,15,290.5,33.5,5.55,15.5,70.0,88.95,52.15
2016,10,2,17,30,161.0,21.0,5.4,15.0,29.0,39.25,0.0
2016,10,2,17,45,80.5,10.5,5.3,14.5,14.5,13.62,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,3.0,2.2,12.5,3.0,2.86,0.0
2016,10,3,6,30,0.0,6.0,2.3,13.0,6.0,5.55,0.0
2016,10,3,6,45,0.0,13.0,2.45,13.5,13.0,12.04,4.16
2016,10,3,7,0,0.0,20.0,2.6,14.0,20.0,18.54,9.98
2016,10,3,7,15,0.0,28.0,2.65,14.0,28.0,25.97,16.54
2016,10,3,7,30,0.0,36.0,2.7,14.0,36.0,33.42,23.04
2016,10,3,7,45,0.0,44.0,2.75,14.5,44.0,40.87,29.4
2016,10,3,8,0,0.0,52.0,2.8,15.0,52.0,48.33,35.65
2016,10,3,8,15,0.0,60.0,2.8,15.0,60.0,55.79,41.9
2016,10,3,8,30,0.0,68.0,2.8,15.0,68.0,63.27,48.09
2016,10,3,8,45,0.0,86.0,2.8,15.5,86.0,80.17,62.0
2016,10,3,9,0,0.0,104.0,2.8,16.0,104.0,97.5,76.08
2016,10,3,9,15,0.0,134.0,2.75,16.0,134.0,126.77,99.96
2016,10,3,9,30,0.0,164.0,2.7,16.0,164.0,156.42,123.85
2016,10,3,9,45,42.0,226.0,2.7,16.5,253.0,262.55,209.77
2016,10,3,10,0,84.0,288.0,2.7,17.0,342.0,366.88,291.34
2016,10,3,10,15,43.0,234.5,2.75,17.0,262.5,274.74,217.77
2016,10,3,10,30,2.0,181.0,2.8,17.0,183.0,174.53,136.82
2016,10,3,10,45,1.5,176.0,2.9,17.5,178.0,169.05,132.22
2016,10,3,11,0,1.0,171.0,3.0,18.0,173.0,163.59,127.49
2016,10,3,11,15,30.0,249.0,3.1,18.0,272.0,281.2,221.46
2016,10,3,11,30,59.0,327.0,3.2,18.0,371.0,394.95,309.57
2016,10,3,11,45,97.0,342.0,3.3,18.0,414.5,448.55,351.2
2016,10,3,12,0,135.0,357.0,3.4,18.0,458.0,516.33,403.09
2016,10,3,12,15,194.0,351.0,3.4,18.0,494.5,565.68,441.58
2016,10,3,12,30,253.0,345.0,3.4,18.0,531.0,627.62,488.74
2016,10,3,12,45,134.0,296.5,3.45,18.0,395.0,444.38,349.34
2016,10,3,13,0,15.0,248.0,3.5,18.0,259.0,254.36,199.47
2016,10,3,13,15,13.0,235.5,3.55,18.0,244.5,239.6,188.47
2016,10,3,13,30,11.0,223.0,3.6,18.0,230.0,224.96,177.1
2016,10,3,13,45,5.5,163.5,3.65,18.0,167.0,160.16,125.49
2016,10,3,14,0,0.0,104.0,3.7,18.0,104.0,97.27,74.59
2016,10,3,14,15,0.0,85.0,3.7,18.0,85.0,79.21,59.99
2016,10,3,14,30,0.0,66.0,3.7,18.0,66.0,61.44,45.48
2016,10,3,14,45,0.0,88.5,3.75,18.0,88.5,82.45,63.0
2016,10,3,15,0,0.0,111.0,3.8,18.0,111.0,104.4,81.27
2016,10,3,15,15,0.0,73.5,3.8,17.5,73.5,68.41,51.77
2016,10,3,15,30,0.0,36.0,3.8,17.0,36.0,33.43,22.64
2016,10,3,15,45,0.0,31.5,3.8,17.0,31.5,29.24,19.17
2016,10,3,16,0,0.0,27.0,3.8,17.0,27.0,25.05,15.65
2016,10,3,16,15,0.0,22.5,3.75,17.0,22.5,20.86,12.1
2016,10,3,16,30,0.0,18.0,3.7,17.0,18.0,16.68,8.5
2016,10,3,16,45,0.0,13.5,3.7,17.0,13.5,12.5,4.87
2016,10,3,17,0,0.0,9.0,3.7,17.0,9.0,8.33,1.23
2016,10,3,17,15,0.0,5.5,3.6,16.5,5.5,5.09,0.0
2016,10,3,17,30,0.0,2.0,3.5,16.0,2.0,1.85,0.0
2016,10,3,17,45,0.0,1.0,3.4,16.0,1.0,0.95,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.5,3.35,14.0,0.5,0.48,0.0
2016,10,4,6,30,0.0,1.0,3.5,14.0,1.0,0.92,0.0
2016,10,4,6,45,0.0,3.5,3.65,14.5,3.5,3.24,0.0
2016,10,4,7,0,0.0,6.0,3.8,15.0,6.0,5.55,0.0
2016,10,4,7,15,0.0,8.5,3.8,15.0,8.5,7.87,1.04
2016,10,4,7,30,0.0,11.0,3.8,15.0,11.0,10.19,3.07
2016,10,4,7,45,0.0,13.5,3.85,15.0,13.5,12.51,5.08
2016,10,4,8,0,0.0,16.0,3.9,15.0,16.0,14.83,7.06
2016,10,4,8,15,0.0,31.0,3.85,15.5,31.0,28.77,18.9
2016,10,4,8,30,0.0,46.0,3.8,16.0,46.0,42.75,30.62
2016,10,4,8,45,9.5,117.0,3.75,16.5,122.0,116.53,92.26
2016,10,4,9,0,19.0,188.0,3.7,17.0,198.0,194.84,155.99
2016,10,4,9,15,129.5,222.0,3.55,17.0,297.0,329.14,265.82
2016,10,4,9,30,240.0,256.0,3.4,17.0,396.0,456.43,366.66
2016,10,4,9,45,540.0,180.5,3.3,17.5,518.0,645.29,515.14
2016,10,4,10,0,840.0,105.0,3.2,18.0,640.0,832.93,650.82
2016,10,4,10,15,850.0,106.5,3.15,18.0,667.5,868.59,673.22
2016,10,4,10,30,860.0,108.0,3.1,18.0,695.0,901.52,694.73
2016,10,4,10,45,872.5,106.0,3.1,18.5,716.0,922.29,706.74
2016,10,4,11,0,885.0,104.0,3.1,19.0,737.0,947.25,721.73
2016,10,4,11,15,889.0,104.5,3.2,19.0,748.5,963.8,733.08
2016,10,4,11,30,893.0,105.0,3.3,19.0,760.0,976.77,742.18
2016,10,4,11,45,901.5,102.0,3.45,19.5,765.5,986.41,748.12
2016,10,4,12,0,910.0,99.0,3.6,20.0,771.0,992.31,751.65
2016,10,4,12,15,908.5,98.5,3.8,20.0,766.5,987.66,749.91
2016,10,4,12,30,907.0,98.0,4.0,20.0,762.0,979.21,745.7
2016,10,4,12,45,905.5,97.0,4.25,20.0,749.5,966.46,738.87
2016,10,4,13,0,904.0,96.0,4.5,20.0,737.0,950.02,729.77
2016,10,4,13,15,897.5,95.0,4.7,20.0,716.0,925.45,714.98
2016,10,4,13,30,891.0,94.0,4.9,20.0,695.0,897.6,697.7
2016,10,4,13,45,883.5,91.5,5.1,20.0,667.5,864.08,676.1
2016,10,4,14,0,876.0,89.0,5.3,20.0,640.0,827.67,652.1
2016,10,4,14,15,863.5,87.5,5.4,20.0,605.5,785.78,623.21
2016,10,4,14,30,851.0,86.0,5.5,20.0,571.0,746.76,596.14
2016,10,4,14,45,835.0,83.0,5.65,20.0,530.5,696.25,560.17
2016,10,4,15,0,819.0,80.0,5.8,20.0,490.0,644.48,521.61
2016,10,4,15,15,795.0,77.0,5.85,19.5,445.0,586.79,476.99
2016,10,4,15,30,771.0,74.0,5.9,19.0,400.0,529.22,431.03
2016,10,4,15,45,736.5,70.5,6.0,19.0,351.0,466.16,378.46
2016,10,4,16,0,702.0,67.0,6.1,19.0,302.0,405.02,325.88
2016,10,4,16,15,651.5,61.5,6.05,18.5,252.0,338.66,268.17
2016,10,4,16,30,601.0,56.0,6.0,18.0,202.0,275.91,212.13
2016,10,4,16,45,515.5,48.5,6.0,17.5,153.0,206.14,150.68
2016,10,4,17,0,430.0,41.0,6.0,17.0,104.0,146.09,98.12
2016,10,4,17,15,290.0,29.0,5.8,16.5,64.0,83.07,45.02
2016,10,4,17,30,150.0,17.0,5.6,16.0,24.0,31.03,0.0
2016,10,4,17,45,75.0,8.5,5.45,15.5,12.0,8.1,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,11.0,3.7,11.5,17.0,17.01,0.0
2016,10,5,6,30,208.0,22.0,3.8,12.0,34.0,50.76,3.05
2016,10,5,6,45,343.5,32.5,3.9,13.0,77.0,104.13,64.2
2016,10,5,7,0,479.0,43.0,4.0,14.0,120.0,171.09,120.37
2016,10,5,7,15,554.5,50.5,4.0,14.5,169.5,232.75,175.47
2016,10,5,7,30,630.0,58.0,4.0,15.0,219.0,302.76,237.62
2016,10,5,7,45,683.0,61.5,4.05,15.5,270.5,365.72,293.51
2016,10,5,8,0,736.0,65.0,4.1,16.0,322.0,434.34,352.43
2016,10,5,8,15,768.5,69.0,4.0,16.5,371.0,496.72,404.39
2016,10,5,8,30,801.0,73.0,3.9,17.0,420.0,560.65,455.66
2016,10,5,8,45,827.0,74.5,3.8,17.5,466.0,618.77,500.72
2016,10,5,9,0,853.0,76.0,3.7,18.0,512.0,676.95,544.21
2016,10,5,9,15,869.5,78.0,3.6,18.5,552.0,723.96,576.09
2016,10,5,9,30,886.0,80.0,3.5,19.0,592.0,773.67,609.31
2016,10,5,9,45,900.0,81.0,3.4,19.5,626.5,818.49,638.29
2016,10,5,10,0,914.0,82.0,3.3,20.0,661.0,861.11,665.18
2016,10,5,10,15,922.5,83.0,3.25,20.0,688.0,896.51,688.2
2016,10,5,10,30,931.0,84.0,3.2,20.0,715.0,928.87,709.01
2016,10,5,10,45,938.0,84.0,3.2,20.5,735.0,955.48,724.77
2016,10,5,11,0,945.0,84.0,3.2,21.0,755.0,978.62,738.18
2016,10,5,11,15,947.5,84.5,3.3,21.0,766.0,994.48,748.93
2016,10,5,11,30,950.0,85.0,3.4,21.0,777.0,1006.49,757.29
2016,10,5,11,45,951.5,85.0,3.55,21.0,780.5,1013.04,762.52
2016,10,5,12,0,953.0,85.0,3.7,21.0,784.0,1015.62,765.25
2016,10,5,12,15,951.5,84.5,3.85,21.0,779.0,1010.76,763.1
2016,10,5,12,30,950.0,84.0,4.0,21.0,774.0,1001.94,758.41
2016,10,5,12,45,939.0,87.0,4.15,21.0,759.0,984.38,747.84
2016,10,5,13,0,928.0,90.0,4.3,21.0,744.0,963.23,734.87
2016,10,5,13,15,921.5,89.0,4.45,21.0,722.5,938.16,719.24
2016,10,5,13,30,915.0,88.0,4.6,21.0,701.0,909.72,701.56
2016,10,5,13,45,904.5,87.5,4.75,21.0,672.5,875.25,679.4
2016,10,5,14,0,894.0,87.0,4.9,21.0,644.0,838.0,654.98
2016,10,5,14,15,880.5,85.0,5.05,21.0,608.5,794.12,625.38
2016,10,5,14,30,867.0,83.0,5.2,21.0,573.0,748.17,593.78
2016,10,5,14,45,846.5,81.5,5.35,21.0,531.5,700.51,560.34
2016,10,5,15,0,826.0,80.0,5.5,21.0,490.0,646.98,520.69
2016,10,5,15,15,801.0,77.0,5.55,20.5,444.0,588.39,475.68
2016,10,5,15,30,776.0,74.0,5.6,20.0,398.0,530.0,429.34
2016,10,5,15,45,737.0,70.5,5.7,20.0,348.0,464.45,375.08
2016,10,5,16,0,698.0,67.0,5.8,20.0,298.0,402.41,322.02
2016,10,5,16,15,644.5,61.5,5.8,19.5,247.5,334.18,263.13
2016,10,5,16,30,591.0,56.0,5.8,19.0,197.0,270.95,207.0
2016,10,5,16,45,505.0,48.5,5.85,18.5,148.0,201.86,146.46
2016,10,5,17,0,419.0,41.0,5.9,18.0,99.0,142.55,94.78
2016,10,5,17,15,274.5,28.5,5.8,17.0,60.0,79.27,40.95
2016,10,5,17,30,130.0,16.0,5.7,16.0,21.0,27.79,0.0
2016,10,5,17,45,65.0,8.0,5.65,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,15,104.0,10.0,1.35,12.5,16.0,16.06,0.0
2016,10,6,6,30,208.0,20.0,1.4,13.0,32.0,48.62,0.0
2016,10,6,6,45,342.0,30.5,1.5,13.5,74.0,101.89,61.8
2016,10,6,7,0,476.0,41.0,1.6,14.0,116.0,168.25,117.53
2016,10,6,7,15,550.5,48.0,1.8,14.5,165.0,228.75,171.27
2016,10,6,7,30,625.0,55.0,2.0,15.0,214.0,297.48,231.86
2016,10,6,7,45,675.0,59.5,2.2,15.5,264.0,359.89,286.85
2016,10,6,8,0,725.0,64.0,2.4,16.0,314.0,427.6,344.54
2016,10,6,8,15,757.0,67.5,2.4,16.5,362.0,488.47,394.69
2016,10,6,8,30,789.0,71.0,2.4,17.0,410.0,550.84,444.17
2016,10,6,8,45,813.5,73.0,2.45,17.5,455.0,607.87,488.09
2016,10,6,9,0,838.0,75.0,2.5,18.0,500.0,664.87,530.6
2016,10,6,9,15,854.0,77.0,2.5,18.5,539.0,710.77,561.56
2016,10,6,9,30,870.0,79.0,2.5,19.0,578.0,759.38,593.95
2016,10,6,9,45,887.5,78.5,2.5,19.5,612.5,804.58,623.3
2016,10,6,10,0,905.0,78.0,2.5,20.0,647.0,847.85,650.84
2016,10,6,10,15,913.0,79.0,2.45,20.5,673.5,882.45,671.63
2016,10,6,10,30,921.0,80.0,2.4,21.0,700.0,914.02,690.15
2016,10,6,10,45,926.0,81.0,2.4,21.5,719.0,939.66,704.99
2016,10,6,11,0,931.0,82.0,2.4,22.0,738.0,961.8,717.5
2016,10,6,11,15,934.0,82.0,2.4,22.0,749.5,977.27,727.03
2016,10,6,11,30,937.0,82.0,2.4,22.0,761.0,988.96,734.24
2016,10,6,11,45,938.0,82.0,2.4,22.5,764.0,994.88,736.4
2016,10,6,12,0,939.0,82.0,2.4,23.0,767.0,996.89,736.19
2016,10,6,12,15,938.0,82.0,2.5,23.0,762.5,993.06,734.8
2016,10,6,12,30,937.0,82.0,2.6,23.0,758.0,985.33,730.99
2016,10,6,12,45,933.0,81.5,2.75,23.5,745.0,970.34,721.52
2016,10,6,13,0,929.0,81.0,2.9,24.0,732.0,951.65,709.64
2016,10,6,13,15,923.5,80.0,3.0,24.0,711.0,927.41,695.02
2016,10,6,13,30,918.0,79.0,3.1,24.0,690.0,899.77,678.04
2016,10,6,13,45,908.5,78.5,3.25,24.0,662.0,866.06,657.1
2016,10,6,14,0,899.0,78.0,3.4,24.0,634.0,829.5,633.92
2016,10,6,14,15,887.0,76.5,3.5,23.5,599.0,787.21,607.29
2016,10,6,14,30,875.0,75.0,3.6,23.0,564.0,742.73,578.6
2016,10,6,14,45,766.5,92.5,3.7,23.0,498.5,654.6,516.12
2016,10,6,15,0,658.0,110.0,3.8,23.0,433.0,569.83,451.72
2016,10,6,15,15,724.5,88.0,3.9,22.5,412.5,553.43,440.73
2016,10,6,15,30,791.0,66.0,4.0,22.0,392.0,527.39,420.76
2016,10,6,15,45,756.0,62.5,4.1,22.0,343.0,463.31,368.56
2016,10,6,16,0,721.0,59.0,4.2,22.0,294.0,401.22,316.36
2016,10,6,16,15,671.0,54.5,4.25,21.0,244.0,334.45,259.95
2016,10,6,16,30,621.0,50.0,4.3,20.0,194.0,272.14,205.43
2016,10,6,16,45,537.0,43.0,4.35,19.5,145.5,203.66,145.62
2016,10,6,17,0,453.0,36.0,4.4,19.0,97.0,143.83,93.53
2016,10,6,17,15,226.5,27.5,4.4,18.5,58.0,69.45,33.35
2016,10,6,17,30,0.0,19.0,4.4,18.0,19.0,18.11,0.0
2016,10,6,17,45,0.0,9.5,4.4,17.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.6,14.0,13.5,12.87,0.0
2016,10,7,6,30,0.0,27.0,1.7,14.0,27.0,26.04,0.0
2016,10,7,6,45,194.0,35.5,1.85,14.5,65.0,79.02,48.92
2016,10,7,7,0,388.0,44.0,2.0,15.0,103.0,149.69,104.89
2016,10,7,7,15,449.0,54.5,1.95,15.5,148.0,204.48,153.36
2016,10,7,7,30,510.0,65.0,1.9,16.0,193.0,266.08,207.35
2016,10,7,7,45,560.5,70.0,1.9,16.5,238.5,323.75,257.49
2016,10,7,8,0,611.0,75.0,1.9,17.0,284.0,385.98,309.86
2016,10,7,8,15,502.0,112.0,1.9,17.5,300.5,398.41,320.99
2016,10,7,8,30,393.0,149.0,1.9,18.0,317.0,401.91,323.32
2016,10,7,8,45,610.0,111.5,1.95,19.0,403.5,523.44,418.67
2016,10,7,9,0,827.0,74.0,2.0,20.0,490.0,655.49,517.86
2016,10,7,9,15,843.0,76.5,2.1,20.5,529.0,701.39,548.41
2016,10,7,9,30,859.0,79.0,2.2,21.0,568.0,750.04,581.1
2016,10,7,9,45,856.0,86.5,2.35,22.0,598.0,787.62,604.7
2016,10,7,10,0,853.0,94.0,2.5,23.0,628.0,828.08,630.08
2016,10,7,10,15,862.0,95.5,2.5,23.5,654.0,856.36,646.9
2016,10,7,10,30,871.0,97.0,2.5,24.0,680.0,888.02,665.99
2016,10,7,10,45,876.5,98.0,2.5,24.5,699.0,912.96,680.38
2016,10,7,11,0,882.0,99.0,2.5,25.0,718.0,934.61,692.6
2016,10,7,11,15,885.0,99.5,2.4,25.5,729.0,949.92,699.75
2016,10,7,11,30,888.0,100.0,2.3,26.0,740.0,961.65,704.59
2016,10,7,11,45,888.0,101.0,2.25,26.5,743.0,967.44,706.15
2016,10,7,12,0,888.0,102.0,2.2,27.0,746.0,969.52,705.48
2016,10,7,12,15,887.0,101.5,2.15,27.0,741.0,965.2,702.26
2016,10,7,12,30,886.0,101.0,2.1,27.0,736.0,957.19,696.85
2016,10,7,12,45,859.5,110.5,2.05,27.5,717.5,941.1,685.02
2016,10,7,13,0,833.0,120.0,2.0,28.0,699.0,914.04,666.29
2016,10,7,13,15,826.0,119.0,2.0,28.0,678.5,889.92,651.49
2016,10,7,13,30,819.0,118.0,2.0,28.0,658.0,862.76,634.64
2016,10,7,13,45,807.0,116.5,2.05,28.0,630.5,827.93,613.09
2016,10,7,14,0,795.0,115.0,2.1,28.0,603.0,790.71,589.76
2016,10,7,14,15,780.0,112.5,2.2,27.5,568.5,747.89,563.76
2016,10,7,14,30,765.0,110.0,2.3,27.0,534.0,706.19,537.97
2016,10,7,14,45,579.0,143.5,2.4,27.0,451.0,579.85,446.47
2016,10,7,15,0,393.0,177.0,2.5,27.0,368.0,462.6,358.5
2016,10,7,15,15,367.0,163.0,2.65,26.5,328.0,403.06,315.03
2016,10,7,15,30,341.0,149.0,2.8,26.0,288.0,354.44,278.12
2016,10,7,15,45,312.0,135.5,2.95,25.5,250.5,306.81,240.83
2016,10,7,16,0,283.0,122.0,3.1,25.0,213.0,261.74,204.52
2016,10,7,16,15,254.0,103.5,3.2,24.0,175.0,213.96,165.51
2016,10,7,16,30,225.0,85.0,3.3,23.0,137.0,169.24,128.03
2016,10,7,16,45,180.5,66.0,3.4,22.5,101.0,122.97,89.05
2016,10,7,17,0,136.0,47.0,3.5,22.0,65.0,82.03,54.64
2016,10,7,17,15,68.0,28.5,3.45,21.5,37.5,42.32,18.36
2016,10,7,17,30,0.0,10.0,3.4,21.0,10.0,9.53,0.0
2016,10,7,17,45,0.0,5.0,3.4,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,59.0,9.5,1.3,16.0,12.5,12.77,0.0
2016,10,8,6,30,118.0,19.0,1.3,16.0,25.0,35.68,0.0
2016,10,8,6,45,245.5,32.5,1.3,16.5,63.5,85.35,50.82
2016,10,8,7,0,373.0,46.0,1.3,17.0,102.0,147.94,102.79
2016,10,8,7,15,454.0,55.5,1.35,17.5,149.5,206.93,153.55
2016,10,8,7,30,535.0,65.0,1.4,18.0,197.0,275.02,211.85
2016,10,8,7,45,588.0,71.5,1.45,19.0,246.0,336.74,264.14
2016,10,8,8,0,641.0,78.0,1.5,20.0,295.0,403.3,318.52
2016,10,8,8,15,677.5,83.0,1.45,20.5,342.5,463.85,366.71
2016,10,8,8,30,714.0,88.0,1.4,21.0,390.0,526.56,414.66
2016,10,8,8,45,740.0,91.5,1.4,22.0,433.5,582.72,455.39
2016,10,8,9,0,766.0,95.0,1.4,23.0,477.0,637.14,493.38
2016,10,8,9,15,785.0,98.0,1.4,23.5,516.5,687.87,527.79
2016,10,8,9,30,804.0,101.0,1.4,24.0,556.0,737.6,559.65
2016,10,8,9,45,854.5,89.0,1.45,25.0,597.5,793.9,594.66
2016,10,8,10,0,905.0,77.0,1.5,26.0,639.0,844.26,624.83
2016,10,8,10,15,913.5,78.0,1.35,26.5,666.0,879.1,643.07
2016,10,8,10,30,922.0,79.0,1.2,27.0,693.0,910.94,658.93
2016,10,8,10,45,926.0,80.5,1.1,27.5,711.5,936.1,670.86
2016,10,8,11,0,930.0,82.0,1.0,28.0,730.0,957.73,680.41
2016,10,8,11,15,933.5,82.5,0.8,28.5,741.5,974.07,684.58
2016,10,8,11,30,937.0,83.0,0.6,29.0,753.0,986.64,686.09
2016,10,8,11,45,937.0,83.5,0.45,29.5,756.0,992.04,684.25
2016,10,8,12,0,937.0,84.0,0.3,30.0,759.0,993.54,680.29
2016,10,8,12,15,935.5,83.5,0.5,30.0,754.0,988.52,681.87
2016,10,8,12,30,934.0,83.0,0.7,30.0,749.0,979.62,681.22
2016,10,8,12,45,930.0,83.0,0.95,30.0,735.5,965.15,677.87
2016,10,8,13,0,926.0,83.0,1.2,30.0,722.0,946.98,671.64
2016,10,8,13,15,920.0,82.0,1.4,30.0,701.0,922.27,659.98
2016,10,8,13,30,914.0,81.0,1.6,30.0,680.0,894.2,645.73
2016,10,8,13,45,904.5,80.0,1.8,30.0,652.0,859.98,626.96
2016,10,8,14,0,895.0,79.0,2.0,30.0,624.0,822.93,605.78
2016,10,8,14,15,882.5,77.5,2.1,29.5,589.0,780.39,580.69
2016,10,8,14,30,870.0,76.0,2.2,29.0,554.0,735.71,553.55
