Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,14,45,852.0,74.0,2.3,29.0,513.0,684.75,520.26
2016,10,8,15,0,834.0,72.0,2.4,29.0,472.0,636.59,487.11
2016,10,8,15,15,809.5,69.0,2.45,28.5,426.5,578.17,445.12
2016,10,8,15,30,785.0,66.0,2.5,28.0,381.0,519.9,401.67
2016,10,8,15,45,749.5,62.5,2.65,27.5,332.5,456.06,352.5
2016,10,8,16,0,714.0,59.0,2.8,27.0,284.0,394.27,302.81
2016,10,8,16,15,662.0,53.5,2.85,26.0,234.0,326.29,246.95
2016,10,8,16,30,610.0,48.0,2.9,25.0,184.0,263.08,193.07
2016,10,8,16,45,524.0,41.0,2.95,24.0,136.0,195.3,135.6
2016,10,8,17,0,438.0,34.0,3.0,23.0,88.0,136.39,85.43
2016,10,8,17,15,286.5,22.5,2.95,22.0,51.0,71.25,25.13
2016,10,8,17,30,135.0,11.0,2.9,21.0,14.0,22.55,0.0
2016,10,8,17,45,67.5,5.5,2.9,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,97.0,8.5,1.25,15.5,13.0,14.21,0.0
2016,10,9,6,30,194.0,17.0,1.3,16.0,26.0,43.32,0.0
2016,10,9,6,45,325.0,28.5,1.4,16.5,66.0,96.86,55.79
2016,10,9,7,0,456.0,40.0,1.5,17.0,106.0,162.13,111.23
2016,10,9,7,15,533.0,47.0,1.5,17.5,154.5,221.96,163.59
2016,10,9,7,30,610.0,54.0,1.5,18.0,203.0,290.29,222.79
2016,10,9,7,45,658.5,59.5,1.5,18.5,252.5,352.96,276.82
2016,10,9,8,0,707.0,65.0,1.5,19.0,302.0,418.78,331.55
2016,10,9,8,15,740.0,69.0,1.45,19.5,349.5,479.56,380.28
2016,10,9,8,30,773.0,73.0,1.4,20.0,397.0,541.96,428.23
2016,10,9,8,45,796.0,76.0,1.35,21.0,441.0,598.17,468.8
2016,10,9,9,0,819.0,79.0,1.3,22.0,485.0,654.26,507.52
2016,10,9,9,15,836.0,81.5,1.3,22.5,524.0,704.99,540.96
2016,10,9,9,30,853.0,84.0,1.3,23.0,563.0,754.41,572.4
2016,10,9,9,45,868.5,84.5,1.3,24.0,597.0,793.08,594.76
2016,10,9,10,0,884.0,85.0,1.3,25.0,631.0,834.93,618.88
2016,10,9,10,15,892.5,86.0,1.35,25.5,657.0,869.08,639.32
2016,10,9,10,30,901.0,87.0,1.4,26.0,683.0,900.3,657.78
2016,10,9,10,45,905.0,88.5,1.45,26.5,701.5,924.93,671.93
2016,10,9,11,0,909.0,90.0,1.5,27.0,720.0,946.1,683.93
2016,10,9,11,15,911.5,91.0,1.6,27.0,731.0,961.72,694.53
2016,10,9,11,30,914.0,92.0,1.7,27.0,742.0,973.64,702.94
2016,10,9,11,45,912.5,93.0,1.85,27.0,744.0,978.02,707.33
2016,10,9,12,0,911.0,94.0,2.0,27.0,746.0,978.57,709.4
2016,10,9,12,15,909.5,93.5,2.1,27.0,740.5,973.58,707.45
2016,10,9,12,30,908.0,93.0,2.2,27.0,735.0,964.81,703.19
2016,10,9,12,45,899.0,94.5,2.3,27.0,720.5,947.68,693.58
2016,10,9,13,0,890.0,96.0,2.4,27.0,706.0,927.11,681.77
2016,10,9,13,15,883.0,95.0,2.45,26.5,685.0,902.18,667.94
2016,10,9,13,30,876.0,94.0,2.5,26.0,664.0,874.07,651.9
2016,10,9,13,45,864.5,93.0,2.6,26.0,635.5,839.18,630.22
2016,10,9,14,0,853.0,92.0,2.7,26.0,607.0,807.65,610.65
2016,10,9,14,15,838.5,90.0,2.7,25.5,572.0,763.97,582.87
2016,10,9,14,30,824.0,88.0,2.7,25.0,537.0,718.41,553.38
2016,10,9,14,45,804.0,85.5,2.75,25.0,496.5,666.87,518.23
2016,10,9,15,0,784.0,83.0,2.8,25.0,456.0,614.5,479.97
2016,10,9,15,15,711.5,84.5,2.75,24.5,398.0,536.11,421.27
2016,10,9,15,30,639.0,86.0,2.7,24.0,340.0,461.1,363.59
2016,10,9,15,45,591.5,84.0,2.7,24.0,295.5,400.26,314.72
2016,10,9,16,0,544.0,82.0,2.7,24.0,251.0,342.93,267.21
2016,10,9,16,15,495.5,72.5,2.6,23.0,205.5,281.4,216.14
2016,10,9,16,30,447.0,63.0,2.5,22.0,160.0,224.59,167.58
2016,10,9,16,45,374.5,50.5,2.45,21.5,117.0,163.45,115.45
2016,10,9,17,0,302.0,38.0,2.4,21.0,74.0,110.82,70.43
2016,10,9,17,15,151.0,19.0,2.3,20.0,37.0,45.36,11.3
2016,10,9,17,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,11.0,1.8,14.0,11.0,10.48,0.0
2016,10,10,6,30,0.0,22.0,1.9,14.0,22.0,21.05,0.0
2016,10,10,6,45,181.5,34.0,2.0,14.5,60.0,75.76,44.85
2016,10,10,7,0,363.0,46.0,2.1,15.0,98.0,145.31,101.51
2016,10,10,7,15,443.5,55.5,2.05,15.0,144.5,203.46,152.49
2016,10,10,7,30,524.0,65.0,2.0,15.0,191.0,270.61,211.26
2016,10,10,7,45,609.0,62.0,2.0,15.5,239.5,334.64,266.71
2016,10,10,8,0,694.0,59.0,2.0,16.0,288.0,405.51,326.48
2016,10,10,8,15,702.0,73.5,1.9,16.0,335.0,465.21,375.85
2016,10,10,8,30,710.0,88.0,1.8,16.0,382.0,523.18,421.91
2016,10,10,8,45,741.0,90.0,1.7,16.5,426.5,580.39,465.2
2016,10,10,9,0,772.0,92.0,1.6,17.0,471.0,636.35,505.93
2016,10,10,9,15,791.0,94.5,1.6,17.5,510.0,686.57,541.01
2016,10,10,9,30,810.0,97.0,1.6,18.0,549.0,735.75,573.51
2016,10,10,9,45,833.5,95.5,1.6,18.5,584.0,782.58,603.7
2016,10,10,10,0,857.0,94.0,1.6,19.0,619.0,827.94,632.34
2016,10,10,10,15,866.5,95.0,1.6,19.0,645.5,855.88,649.91
2016,10,10,10,30,876.0,96.0,1.6,19.0,672.0,887.25,669.94
2016,10,10,10,45,882.0,97.0,1.65,19.5,690.5,912.49,685.06
2016,10,10,11,0,888.0,98.0,1.7,20.0,709.0,934.44,698.06
2016,10,10,11,15,892.0,98.5,1.75,20.0,720.5,950.53,708.6
2016,10,10,11,30,896.0,99.0,1.8,20.0,732.0,963.03,716.96
2016,10,10,11,45,896.0,99.5,1.85,20.5,735.0,968.09,719.22
2016,10,10,12,0,896.0,100.0,1.9,21.0,738.0,969.4,719.24
2016,10,10,12,15,895.0,100.0,1.95,21.0,733.0,965.45,717.36
2016,10,10,12,30,894.0,100.0,2.0,21.0,728.0,957.78,713.21
2016,10,10,12,45,880.0,103.5,2.15,21.5,712.5,938.42,701.17
2016,10,10,13,0,866.0,107.0,2.3,22.0,697.0,923.45,692.11
2016,10,10,13,15,859.0,106.0,2.35,21.5,676.0,898.64,678.03
2016,10,10,13,30,852.0,105.0,2.4,21.0,655.0,870.7,661.79
2016,10,10,13,45,835.0,106.0,2.45,21.0,625.5,833.69,637.88
2016,10,10,14,0,818.0,107.0,2.5,21.0,596.0,794.46,612.23
2016,10,10,14,15,803.0,104.5,2.55,20.5,561.5,750.92,584.33
2016,10,10,14,30,788.0,102.0,2.6,20.0,527.0,705.66,554.65
2016,10,10,14,45,760.5,100.5,2.65,20.0,485.5,653.86,517.66
2016,10,10,15,0,733.0,99.0,2.7,20.0,444.0,599.49,476.97
2016,10,10,15,15,703.5,95.0,2.75,19.5,399.0,541.42,433.19
2016,10,10,15,30,674.0,91.0,2.8,19.0,354.0,484.25,388.58
2016,10,10,15,45,626.0,86.0,2.85,18.5,306.0,418.08,335.32
2016,10,10,16,0,578.0,81.0,2.9,18.0,258.0,355.54,283.21
2016,10,10,16,15,517.0,72.5,2.8,17.5,209.5,288.42,225.95
2016,10,10,16,30,456.0,64.0,2.7,17.0,161.0,227.36,172.6
2016,10,10,16,45,361.0,52.5,2.65,16.5,116.0,159.82,114.83
2016,10,10,17,0,266.0,41.0,2.6,16.0,71.0,105.37,68.2
2016,10,10,17,15,133.0,20.5,2.5,15.5,35.5,43.79,6.06
2016,10,10,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.45,13.0,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.5,13.0,7.0,6.67,0.0
2016,10,11,6,45,0.0,19.5,1.6,13.5,19.5,18.09,7.89
2016,10,11,7,0,0.0,32.0,1.7,14.0,32.0,29.73,19.08
2016,10,11,7,15,0.0,48.0,1.7,14.0,48.0,45.07,32.55
2016,10,11,7,30,0.0,64.0,1.7,14.0,64.0,60.49,45.99
2016,10,11,7,45,0.0,80.5,1.75,14.5,80.5,76.46,59.59
2016,10,11,8,0,0.0,97.0,1.8,15.0,97.0,92.48,72.97
2016,10,11,8,15,0.0,112.5,1.8,15.0,112.5,107.53,85.46
2016,10,11,8,30,0.0,128.0,1.8,15.0,128.0,122.66,97.83
2016,10,11,8,45,15.5,158.5,1.8,15.5,166.5,163.1,130.99
2016,10,11,9,0,31.0,189.0,1.8,16.0,205.0,213.46,171.53
2016,10,11,9,15,36.5,207.0,1.75,16.5,226.5,237.78,190.23
2016,10,11,9,30,42.0,225.0,1.7,17.0,248.0,262.6,209.13
2016,10,11,9,45,43.5,239.0,1.7,17.5,264.5,280.2,222.07
2016,10,11,10,0,45.0,253.0,1.7,18.0,281.0,297.88,234.97
2016,10,11,10,15,464.5,172.0,1.65,18.0,474.5,603.1,476.72
2016,10,11,10,30,884.0,91.0,1.6,18.0,668.0,887.09,675.55
2016,10,11,10,45,890.5,91.5,1.55,18.5,687.0,912.28,686.44
2016,10,11,11,0,897.0,92.0,1.5,19.0,706.0,934.17,698.08
2016,10,11,11,15,900.5,92.5,1.5,19.0,717.0,949.83,707.65
2016,10,11,11,30,904.0,93.0,1.5,19.0,728.0,961.86,715.03
2016,10,11,11,45,905.0,93.0,1.5,19.0,731.0,967.26,718.23
2016,10,11,12,0,906.0,93.0,1.5,19.0,734.0,968.88,719.19
2016,10,11,12,15,905.0,93.0,1.55,19.0,729.0,964.84,717.39
2016,10,11,12,30,904.0,93.0,1.6,19.0,724.0,957.05,713.31
2016,10,11,12,45,702.5,165.5,1.65,19.5,650.0,856.03,645.67
2016,10,11,13,0,501.0,238.0,1.7,20.0,576.0,736.46,561.11
2016,10,11,13,15,667.5,174.0,1.85,19.5,610.0,807.9,618.3
2016,10,11,13,30,834.0,110.0,2.0,19.0,644.0,858.85,656.21
2016,10,11,13,45,655.5,160.0,2.15,19.0,568.5,746.21,579.07
2016,10,11,14,0,477.0,210.0,2.3,19.0,493.0,630.88,494.46
2016,10,11,14,15,343.5,222.0,2.45,19.0,420.0,512.65,406.09
2016,10,11,14,30,210.0,234.0,2.6,19.0,347.0,404.93,322.54
2016,10,11,14,45,389.5,180.5,2.8,19.0,369.5,479.7,384.87
2016,10,11,15,0,569.0,127.0,3.0,19.0,392.0,522.58,420.55
2016,10,11,15,15,626.0,100.5,3.1,18.5,365.0,499.49,403.49
2016,10,11,15,30,683.0,74.0,3.2,18.0,338.0,468.37,379.14
2016,10,11,15,45,617.5,77.0,3.35,17.5,292.0,402.5,325.17
2016,10,11,16,0,552.0,80.0,3.5,17.0,246.0,341.6,273.78
2016,10,11,16,15,492.5,71.5,3.5,16.5,199.0,276.71,217.88
2016,10,11,16,30,433.0,63.0,3.5,16.0,152.0,217.73,165.9
2016,10,11,16,45,344.5,50.5,3.5,16.0,109.0,152.56,109.43
2016,10,11,17,0,256.0,38.0,3.5,16.0,66.0,99.66,63.33
2016,10,11,17,15,128.0,19.0,3.45,15.5,33.0,40.84,0.0
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,3.0,2.1,12.0,3.0,0.0,0.0
2016,10,12,6,30,0.0,6.0,2.0,12.0,6.0,5.72,0.0
2016,10,12,6,45,0.0,19.0,1.95,12.5,19.0,17.63,7.26
2016,10,12,7,0,0.0,32.0,1.9,13.0,32.0,29.73,19.11
2016,10,12,7,15,0.0,48.0,1.75,13.5,48.0,45.14,32.65
2016,10,12,7,30,0.0,64.0,1.6,14.0,64.0,60.58,46.04
2016,10,12,7,45,0.0,81.0,1.45,14.5,81.0,77.07,60.1
2016,10,12,8,0,0.0,98.0,1.3,15.0,98.0,93.62,73.91
2016,10,12,8,15,0.0,114.5,1.4,15.0,114.5,109.72,87.25
2016,10,12,8,30,0.0,131.0,1.5,15.0,131.0,125.88,100.47
2016,10,12,8,45,13.0,157.5,1.6,15.5,164.0,160.66,128.89
2016,10,12,9,0,26.0,184.0,1.7,16.0,197.0,196.83,157.98
2016,10,12,9,15,31.0,201.5,1.9,16.0,217.5,228.02,182.86
2016,10,12,9,30,36.0,219.0,2.1,16.0,238.0,251.67,201.53
2016,10,12,9,45,129.5,246.0,2.3,16.5,323.5,367.29,294.5
2016,10,12,10,0,223.0,273.0,2.5,17.0,409.0,478.76,381.22
2016,10,12,10,15,281.0,275.0,2.7,17.0,453.0,549.16,435.15
2016,10,12,10,30,339.0,277.0,2.9,17.0,497.0,609.69,481.49
2016,10,12,10,45,218.5,296.0,3.1,17.0,439.0,517.4,409.17
2016,10,12,11,0,98.0,315.0,3.3,17.0,381.0,419.2,331.14
2016,10,12,11,15,138.0,323.5,3.3,17.0,418.5,480.87,379.54
2016,10,12,11,30,178.0,332.0,3.3,17.0,456.0,529.3,416.83
2016,10,12,11,45,213.5,329.5,3.35,17.5,479.0,560.69,440.45
2016,10,12,12,0,249.0,327.0,3.4,18.0,502.0,591.38,463.45
2016,10,12,12,15,560.5,217.0,3.3,18.0,606.5,787.03,614.98
2016,10,12,12,30,872.0,107.0,3.2,18.0,711.0,941.33,723.35
2016,10,12,12,45,875.5,102.5,3.15,18.0,699.0,929.14,713.64
2016,10,12,13,0,879.0,98.0,3.1,18.0,687.0,913.25,702.96
2016,10,12,13,15,630.0,178.5,3.2,18.0,594.0,778.12,608.72
2016,10,12,13,30,381.0,259.0,3.3,18.0,501.0,619.58,488.53
2016,10,12,13,45,386.5,245.0,3.4,18.5,481.5,597.36,473.14
2016,10,12,14,0,392.0,231.0,3.5,19.0,462.0,573.43,455.48
2016,10,12,14,15,598.5,160.0,3.7,18.5,489.0,654.67,523.02
2016,10,12,14,30,805.0,89.0,3.9,18.0,516.0,699.44,560.85
2016,10,12,14,45,545.5,136.5,4.1,18.0,416.0,537.47,435.22
2016,10,12,15,0,286.0,184.0,4.3,18.0,316.0,388.85,315.57
2016,10,12,15,15,320.0,159.5,4.15,17.5,293.0,367.84,300.06
2016,10,12,15,30,354.0,135.0,4.0,17.0,270.0,350.77,286.37
2016,10,12,15,45,497.5,99.0,3.85,17.0,261.0,362.31,294.35
2016,10,12,16,0,641.0,63.0,3.7,17.0,252.0,360.69,288.78
2016,10,12,16,15,582.0,56.5,3.45,16.5,204.0,293.61,230.07
2016,10,12,16,30,523.0,50.0,3.2,16.0,156.0,232.32,175.33
2016,10,12,16,45,427.5,41.0,3.0,15.5,111.0,165.04,116.73
2016,10,12,17,0,332.0,32.0,2.8,15.0,66.0,108.92,66.93
2016,10,12,17,15,166.0,16.0,2.8,14.5,33.0,43.23,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,2.4,12.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,2.4,12.0,18.0,17.16,0.0
2016,10,13,6,45,188.5,28.0,2.45,12.5,53.0,70.22,37.4
2016,10,13,7,0,377.0,38.0,2.5,13.0,88.0,140.5,97.17
2016,10,13,7,15,447.5,48.0,2.6,13.5,132.5,196.45,147.16
2016,10,13,7,30,518.0,58.0,2.7,14.0,177.0,260.31,203.87
2016,10,13,7,45,569.0,64.5,2.8,14.5,223.0,319.66,256.57
2016,10,13,8,0,620.0,71.0,2.9,15.0,269.0,383.64,311.73
2016,10,13,8,15,659.0,73.5,2.8,15.0,313.5,440.97,360.46
2016,10,13,8,30,698.0,76.0,2.7,15.0,358.0,499.17,408.4
2016,10,13,8,45,574.5,119.5,2.6,15.5,368.5,506.76,412.66
2016,10,13,9,0,451.0,163.0,2.5,16.0,379.0,494.76,400.79
2016,10,13,9,15,384.0,194.0,2.4,16.5,388.5,491.02,395.72
2016,10,13,9,30,317.0,225.0,2.3,17.0,398.0,491.02,392.77
2016,10,13,9,45,414.0,213.0,2.2,17.5,453.0,577.22,458.16
2016,10,13,10,0,511.0,201.0,2.1,18.0,508.0,658.31,517.47
2016,10,13,10,15,516.5,208.5,2.05,18.0,530.0,687.03,536.83
2016,10,13,10,30,522.0,216.0,2.0,18.0,552.0,714.01,555.11
2016,10,13,10,45,495.0,234.0,2.0,18.5,560.0,721.63,557.91
2016,10,13,11,0,468.0,252.0,2.0,19.0,568.0,726.04,558.6
2016,10,13,11,15,508.0,240.0,2.0,19.0,588.0,756.57,580.89
2016,10,13,11,30,548.0,228.0,2.0,19.0,608.0,785.5,601.72
2016,10,13,11,45,558.5,221.5,2.05,19.5,610.0,790.89,604.75
2016,10,13,12,0,569.0,215.0,2.1,20.0,612.0,793.8,606.35
2016,10,13,12,15,553.0,222.5,2.15,20.0,606.0,785.12,600.24
2016,10,13,12,30,537.0,230.0,2.2,20.0,600.0,774.09,592.64
2016,10,13,12,45,503.5,238.5,2.25,20.5,580.0,745.97,571.65
2016,10,13,13,0,470.0,247.0,2.3,21.0,560.0,716.41,549.71
2016,10,13,13,15,487.5,231.5,2.3,21.0,547.5,704.55,542.63
2016,10,13,13,30,505.0,216.0,2.3,21.0,535.0,689.86,533.36
2016,10,13,13,45,490.5,211.0,2.35,21.0,509.5,657.3,510.61
2016,10,13,14,0,476.0,206.0,2.4,21.0,484.0,623.66,486.91
2016,10,13,14,15,449.5,198.5,2.45,20.5,448.5,577.34,454.25
2016,10,13,14,30,423.0,191.0,2.5,20.0,413.0,531.35,421.18
2016,10,13,14,45,410.5,176.5,2.55,20.0,378.5,488.08,388.99
2016,10,13,15,0,398.0,162.0,2.6,20.0,344.0,444.65,355.94
2016,10,13,15,15,369.5,148.5,2.6,19.5,304.0,392.9,315.96
2016,10,13,15,30,341.0,135.0,2.6,19.0,264.0,335.13,270.31
2016,10,13,15,45,321.5,118.5,2.6,19.0,227.0,289.3,232.52
2016,10,13,16,0,302.0,102.0,2.6,19.0,190.0,245.0,194.96
2016,10,13,16,15,273.5,85.0,2.6,18.5,153.0,198.46,155.12
2016,10,13,16,30,245.0,68.0,2.6,18.0,116.0,159.79,120.98
2016,10,13,16,45,192.5,51.0,2.6,18.0,82.0,108.28,76.76
2016,10,13,17,0,140.0,34.0,2.6,18.0,48.0,67.93,40.9
2016,10,13,17,15,70.0,17.0,2.55,17.5,24.0,28.1,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,7.35,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,7.4,16.0,2.0,1.91,0.0
2016,10,14,6,45,0.0,7.5,7.45,16.0,7.5,6.94,0.0
2016,10,14,7,0,0.0,13.0,7.5,16.0,13.0,12.04,4.2
2016,10,14,7,15,0.0,20.0,7.4,16.0,20.0,18.54,9.9
2016,10,14,7,30,0.0,27.0,7.3,16.0,27.0,25.04,15.58
2016,10,14,7,45,0.0,34.5,7.25,16.5,34.5,32.02,21.57
2016,10,14,8,0,0.0,42.0,7.2,17.0,42.0,39.0,27.47
2016,10,14,8,15,0.0,49.0,7.1,17.0,49.0,45.53,32.96
2016,10,14,8,30,0.0,56.0,7.0,17.0,56.0,52.06,38.39
2016,10,14,8,45,0.0,43.0,6.9,17.5,43.0,39.95,28.04
2016,10,14,9,0,0.0,30.0,6.8,18.0,30.0,27.86,17.76
2016,10,14,9,15,0.0,25.0,6.7,18.0,25.0,23.22,13.82
2016,10,14,9,30,0.0,20.0,6.6,18.0,20.0,18.58,9.9
2016,10,14,9,45,0.0,29.5,6.5,18.5,29.5,27.42,17.2
2016,10,14,10,0,0.0,39.0,6.4,19.0,39.0,36.27,24.45
2016,10,14,10,15,0.0,40.5,6.25,19.0,40.5,37.68,25.56
2016,10,14,10,30,0.0,42.0,6.1,19.0,42.0,39.08,26.68
2016,10,14,10,45,0.0,36.0,5.95,19.0,36.0,33.5,22.04
2016,10,14,11,0,0.0,30.0,5.8,19.0,30.0,27.91,17.41
2016,10,14,11,15,0.0,39.0,5.6,19.0,39.0,36.31,24.3
2016,10,14,11,30,0.0,48.0,5.4,19.0,48.0,44.7,31.19
2016,10,14,11,45,0.0,61.5,5.2,19.0,61.5,57.3,41.51
2016,10,14,12,0,0.0,75.0,5.0,19.0,75.0,69.91,51.82
2016,10,14,12,15,0.0,49.0,4.8,19.0,49.0,45.64,31.95
2016,10,14,12,30,0.0,23.0,4.6,19.0,23.0,21.4,12.02
2016,10,14,12,45,0.0,56.0,4.4,19.0,56.0,52.16,37.36
2016,10,14,13,0,0.0,89.0,4.2,19.0,89.0,82.98,62.61
2016,10,14,13,15,0.0,80.0,3.95,19.0,80.0,74.56,55.78
2016,10,14,13,30,0.0,71.0,3.7,19.0,71.0,66.14,48.96
2016,10,14,13,45,0.0,83.0,3.5,19.0,83.0,77.34,58.24
2016,10,14,14,0,0.0,95.0,3.3,19.0,95.0,88.67,67.64
2016,10,14,14,15,0.0,73.0,3.1,19.0,73.0,67.97,50.76
2016,10,14,14,30,0.0,51.0,2.9,19.0,51.0,47.43,33.9
2016,10,14,14,45,0.0,56.0,2.7,19.0,56.0,52.08,37.87
2016,10,14,15,0,0.0,61.0,2.5,19.0,61.0,56.73,41.85
2016,10,14,15,15,15.0,101.0,2.3,18.5,106.5,104.25,81.8
2016,10,14,15,30,30.0,141.0,2.1,18.0,152.0,159.72,127.76
2016,10,14,15,45,24.0,122.0,1.95,18.0,130.5,135.55,107.72
2016,10,14,16,0,18.0,103.0,1.8,18.0,109.0,107.92,84.74
2016,10,14,16,15,9.0,84.0,1.65,17.5,87.0,84.9,65.5
2016,10,14,16,30,0.0,65.0,1.5,17.0,65.0,62.94,46.97
2016,10,14,16,45,0.0,45.0,1.4,17.0,45.0,43.24,29.9
2016,10,14,17,0,0.0,25.0,1.3,17.0,25.0,23.41,11.87
2016,10,14,17,15,0.0,12.5,1.15,16.5,12.5,11.91,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,42.5,6.0,3.05,14.5,7.0,0.0,0.0
2016,10,15,6,30,85.0,12.0,3.3,15.0,14.0,21.55,0.0
2016,10,15,6,45,226.5,24.5,3.6,15.5,49.0,73.35,33.88
2016,10,15,7,0,368.0,37.0,3.9,16.0,84.0,137.05,93.01
2016,10,15,7,15,453.5,45.5,4.15,16.0,129.0,195.18,144.51
2016,10,15,7,30,539.0,54.0,4.4,16.0,174.0,262.91,204.57
2016,10,15,7,45,591.5,60.0,4.7,16.5,220.5,323.24,258.6
2016,10,15,8,0,644.0,66.0,5.0,17.0,267.0,388.33,315.41
2016,10,15,8,15,479.5,107.5,5.35,17.5,270.5,379.53,310.69
2016,10,15,8,30,315.0,149.0,5.7,18.0,274.0,347.72,284.87
2016,10,15,8,45,229.5,177.0,6.1,18.5,273.5,341.32,278.7
2016,10,15,9,0,144.0,205.0,6.5,19.0,273.0,317.17,257.31
2016,10,15,9,15,161.5,222.5,6.8,19.0,304.5,355.0,287.9
2016,10,15,9,30,179.0,240.0,7.1,19.0,336.0,393.87,319.0
2016,10,15,9,45,306.5,231.5,7.45,19.5,408.0,501.61,406.43
2016,10,15,10,0,434.0,223.0,7.8,20.0,480.0,618.28,499.02
2016,10,15,10,15,641.5,157.5,7.95,20.0,556.0,740.22,597.32
2016,10,15,10,30,849.0,92.0,8.1,20.0,632.0,851.67,681.08
2016,10,15,10,45,851.0,95.0,8.3,20.0,649.0,874.68,697.81
2016,10,15,11,0,853.0,98.0,8.5,20.0,666.0,894.39,712.45
2016,10,15,11,15,501.5,211.5,8.6,20.0,547.0,717.1,575.64
2016,10,15,11,30,150.0,325.0,8.7,20.0,428.0,495.59,394.06
2016,10,15,11,45,124.5,323.0,8.8,20.0,408.5,470.17,373.83
2016,10,15,12,0,99.0,321.0,8.9,20.0,389.0,429.95,341.78
2016,10,15,12,15,54.0,268.0,8.95,20.0,305.0,327.44,260.01
2016,10,15,12,30,9.0,215.0,9.0,20.0,221.0,216.43,170.21
2016,10,15,12,45,7.0,206.0,9.05,20.0,211.0,205.36,161.46
2016,10,15,13,0,5.0,197.0,9.1,20.0,201.0,194.39,152.72
2016,10,15,13,15,2.5,104.5,9.05,20.0,106.5,99.99,76.44
2016,10,15,13,30,0.0,12.0,9.0,20.0,12.0,11.15,3.55
2016,10,15,13,45,0.0,17.0,8.95,20.0,17.0,15.8,7.41
2016,10,15,14,0,0.0,22.0,8.9,20.0,22.0,20.44,11.28
2016,10,15,14,15,0.0,78.5,8.85,19.5,78.5,73.1,54.96
2016,10,15,14,30,0.0,135.0,8.8,19.0,135.0,128.51,100.89
2016,10,15,14,45,0.0,117.5,8.8,19.0,117.5,111.26,86.9
2016,10,15,15,0,0.0,100.0,8.8,19.0,100.0,94.14,72.95
2016,10,15,15,15,0.0,98.0,8.7,18.5,98.0,92.5,71.91
2016,10,15,15,30,0.0,96.0,8.6,18.0,96.0,90.99,70.94
2016,10,15,15,45,0.0,81.5,8.5,18.0,81.5,76.94,59.24
2016,10,15,16,0,0.0,67.0,8.4,18.0,67.0,62.94,47.45
2016,10,15,16,15,0.0,53.0,8.25,17.5,53.0,49.49,36.05
2016,10,15,16,30,0.0,39.0,8.1,17.0,39.0,36.23,24.67
2016,10,15,16,45,0.0,27.0,8.0,17.0,27.0,25.06,14.89
2016,10,15,17,0,0.0,15.0,7.9,17.0,15.0,13.9,4.4
2016,10,15,17,15,0.0,7.5,7.8,17.0,7.5,7.15,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,4.05,16.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,4.2,16.0,4.0,3.81,0.0
2016,10,16,6,45,0.0,14.0,4.35,16.0,14.0,12.98,2.05
2016,10,16,7,0,0.0,24.0,4.5,16.0,24.0,22.27,12.46
2016,10,16,7,15,0.0,37.5,4.45,16.0,37.5,34.84,23.51
2016,10,16,7,30,0.0,51.0,4.4,16.0,51.0,47.67,34.68
2016,10,16,7,45,0.0,64.5,4.35,16.5,64.5,60.62,45.75
2016,10,16,8,0,0.0,78.0,4.3,17.0,78.0,73.6,56.66
2016,10,16,8,15,0.0,91.5,4.3,17.0,91.5,86.64,67.55
2016,10,16,8,30,0.0,105.0,4.3,17.0,105.0,99.72,78.34
2016,10,16,8,45,0.0,60.5,4.35,17.5,60.5,56.26,41.74
2016,10,16,9,0,0.0,16.0,4.4,18.0,16.0,14.85,6.85
2016,10,16,9,15,0.0,63.0,4.45,18.0,63.0,58.61,43.43
2016,10,16,9,30,0.0,110.0,4.5,18.0,110.0,103.46,80.37
2016,10,16,9,45,0.0,79.0,4.55,18.0,79.0,73.58,55.55
2016,10,16,10,0,0.0,48.0,4.6,18.0,48.0,44.66,31.54
2016,10,16,10,15,0.0,92.0,4.6,18.0,92.0,85.76,65.39
2016,10,16,10,30,0.0,136.0,4.6,18.0,136.0,128.68,100.31
2016,10,16,10,45,0.0,150.5,4.7,18.5,150.5,143.02,111.56
2016,10,16,11,0,0.0,165.0,4.8,19.0,165.0,157.45,122.85
2016,10,16,11,15,0.0,151.5,4.85,19.0,151.5,143.9,111.85
2016,10,16,11,30,0.0,138.0,4.9,19.0,138.0,130.5,101.02
2016,10,16,11,45,0.0,91.0,4.95,19.0,91.0,84.87,64.01
2016,10,16,12,0,0.0,44.0,5.0,19.0,44.0,40.97,28.12
2016,10,16,12,15,6.0,136.0,5.15,19.0,140.0,134.09,104.32
2016,10,16,12,30,12.0,228.0,5.3,19.0,236.0,232.79,183.54
2016,10,16,12,45,26.0,248.5,5.5,19.0,265.5,267.02,211.28
2016,10,16,13,0,40.0,269.0,5.7,19.0,295.0,315.0,249.83
2016,10,16,13,15,40.0,260.5,5.95,19.0,286.0,304.98,242.26
2016,10,16,13,30,40.0,252.0,6.2,19.0,277.0,294.91,234.74
2016,10,16,13,45,20.0,158.0,6.45,19.0,170.5,174.52,138.18
2016,10,16,14,0,0.0,64.0,6.7,19.0,64.0,59.57,43.75
2016,10,16,14,15,0.0,52.0,6.8,19.0,52.0,48.37,34.6
2016,10,16,14,30,0.0,40.0,6.9,19.0,40.0,37.18,25.38
2016,10,16,14,45,14.0,104.0,7.0,19.0,110.5,107.33,84.1
2016,10,16,15,0,28.0,168.0,7.1,19.0,181.0,189.41,152.01
2016,10,16,15,15,360.0,119.5,7.0,18.5,251.0,353.33,291.14
2016,10,16,15,30,692.0,71.0,6.9,18.0,321.0,461.39,379.32
2016,10,16,15,45,646.5,66.5,6.85,18.0,274.5,397.2,323.63
2016,10,16,16,0,601.0,62.0,6.8,18.0,228.0,336.42,269.85
2016,10,16,16,15,535.5,55.5,6.7,17.5,181.5,269.87,211.0
2016,10,16,16,30,470.0,49.0,6.6,17.0,135.0,209.88,157.04
2016,10,16,16,45,357.0,39.0,6.5,17.0,92.5,141.34,97.71
2016,10,16,17,0,244.0,29.0,6.4,17.0,50.0,85.34,45.1
2016,10,16,17,15,122.0,14.5,6.4,16.5,25.0,29.82,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,5.5,1.9,13.5,5.5,0.0,0.0
2016,10,17,6,30,0.0,11.0,1.9,14.0,11.0,10.48,0.0
2016,10,17,6,45,140.0,27.0,1.9,14.5,43.5,59.06,22.51
2016,10,17,7,0,280.0,43.0,1.9,15.0,76.0,121.39,82.84
2016,10,17,7,15,373.0,53.5,1.9,15.0,120.0,177.55,131.74
2016,10,17,7,30,466.0,64.0,1.9,15.0,164.0,246.55,191.53
2016,10,17,7,45,533.5,70.0,1.95,15.5,212.0,309.18,246.03
2016,10,17,8,0,601.0,76.0,2.0,16.0,260.0,378.15,304.44
2016,10,17,8,15,641.0,81.0,1.95,16.0,305.5,437.6,354.22
2016,10,17,8,30,681.0,86.0,1.9,16.0,351.0,499.57,404.4
2016,10,17,8,45,715.5,88.0,1.9,16.5,394.5,556.83,448.83
2016,10,17,9,0,750.0,90.0,1.9,17.0,438.0,612.89,490.99
2016,10,17,9,15,769.5,92.5,1.9,17.0,475.5,661.89,527.35
2016,10,17,9,30,789.0,95.0,1.9,17.0,513.0,709.92,560.85
2016,10,17,9,45,805.5,96.0,1.9,17.5,545.5,752.63,588.92
2016,10,17,10,0,822.0,97.0,1.9,18.0,578.0,793.54,615.28
2016,10,17,10,15,832.0,98.5,1.95,18.0,603.0,827.49,638.09
2016,10,17,10,30,842.0,100.0,2.0,18.0,628.0,858.77,659.04
2016,10,17,10,45,852.0,99.5,2.05,18.5,646.5,884.84,675.12
2016,10,17,11,0,862.0,99.0,2.1,19.0,665.0,900.28,683.98
2016,10,17,11,15,865.0,99.5,2.15,19.0,675.0,914.61,693.59
2016,10,17,11,30,868.0,100.0,2.2,19.0,685.0,925.47,700.98
2016,10,17,11,45,870.5,99.0,2.3,19.0,688.0,930.57,705.15
2016,10,17,12,0,873.0,98.0,2.4,19.0,691.0,932.07,707.07
2016,10,17,12,15,871.0,98.0,2.45,19.0,685.0,926.94,704.18
2016,10,17,12,30,869.0,98.0,2.5,19.0,679.0,918.23,699.03
2016,10,17,12,45,869.0,95.0,2.65,19.0,666.5,904.32,691.31
2016,10,17,13,0,869.0,92.0,2.8,19.0,654.0,886.89,681.16
2016,10,17,13,15,861.5,91.0,2.85,19.0,633.0,861.81,664.92
2016,10,17,13,30,854.0,90.0,2.9,19.0,612.0,833.69,646.57
2016,10,17,13,45,845.0,88.0,3.0,19.0,584.5,806.55,629.13
2016,10,17,14,0,836.0,86.0,3.1,19.0,557.0,770.2,604.89
2016,10,17,14,15,821.0,84.0,3.15,19.0,522.5,726.94,575.09
2016,10,17,14,30,806.0,82.0,3.2,19.0,488.0,681.95,543.64
2016,10,17,14,45,784.5,79.0,3.3,19.0,448.5,629.98,505.88
2016,10,17,15,0,763.0,76.0,3.4,19.0,409.0,577.43,465.54
2016,10,17,15,15,733.5,72.5,3.4,18.5,365.0,519.41,420.26
2016,10,17,15,30,704.0,69.0,3.4,18.0,321.0,462.24,374.11
2016,10,17,15,45,660.5,64.5,3.45,18.0,274.0,400.09,321.82
2016,10,17,16,0,617.0,60.0,3.5,18.0,227.0,339.58,269.34
2016,10,17,16,15,550.5,53.5,3.4,17.5,180.0,271.99,210.49
2016,10,17,16,30,484.0,47.0,3.3,17.0,133.0,211.06,156.34
2016,10,17,16,45,374.0,37.0,3.25,16.5,90.5,142.8,97.64
2016,10,17,17,0,264.0,27.0,3.2,16.0,48.0,85.98,41.92
2016,10,17,17,15,132.0,13.5,3.15,15.5,24.0,29.91,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,176.0,18.5,3.05,13.5,39.0,56.72,16.97
2016,10,18,7,0,352.0,37.0,3.1,14.0,78.0,132.66,89.37
2016,10,18,7,15,444.5,45.5,3.3,14.5,123.0,191.69,141.78
2016,10,18,7,30,537.0,54.0,3.5,15.0,168.0,261.04,202.79
2016,10,18,7,45,602.5,58.5,3.7,15.5,216.5,324.66,259.36
2016,10,18,8,0,668.0,63.0,3.9,16.0,265.0,394.34,319.71
2016,10,18,8,15,482.0,104.5,4.0,16.0,262.5,376.38,308.22
2016,10,18,8,30,296.0,146.0,4.1,16.0,260.0,333.22,273.66
2016,10,18,8,45,549.5,110.0,4.2,16.5,352.0,477.97,392.83
2016,10,18,9,0,803.0,74.0,4.3,17.0,444.0,628.81,513.09
2016,10,18,9,15,821.5,76.5,4.3,17.0,482.0,679.02,550.38
2016,10,18,9,30,840.0,79.0,4.3,17.0,520.0,728.07,585.85
2016,10,18,9,45,856.0,79.5,4.3,17.5,552.5,765.69,611.21
2016,10,18,10,0,872.0,80.0,4.3,18.0,585.0,806.61,638.7
2016,10,18,10,15,881.0,81.0,4.2,18.0,611.0,840.02,661.28
2016,10,18,10,30,890.0,82.0,4.1,18.0,637.0,870.59,681.68
2016,10,18,10,45,896.0,83.0,4.05,18.5,655.0,895.46,696.85
2016,10,18,11,0,902.0,84.0,4.0,19.0,673.0,917.02,709.65
2016,10,18,11,15,905.5,84.5,3.9,19.0,683.5,932.24,719.12
2016,10,18,11,30,909.0,85.0,3.8,19.0,694.0,943.84,726.17
2016,10,18,11,45,912.0,84.0,3.75,19.5,697.0,949.51,728.14
2016,10,18,12,0,915.0,83.0,3.7,20.0,700.0,951.41,727.7
2016,10,18,12,15,913.0,83.0,3.75,20.0,694.0,946.09,724.47
2016,10,18,12,30,911.0,83.0,3.8,20.0,688.0,937.03,718.84
2016,10,18,12,45,907.5,82.0,3.85,20.0,674.5,921.74,709.02
2016,10,18,13,0,904.0,81.0,3.9,20.0,661.0,902.89,696.84
2016,10,18,13,15,897.5,80.0,3.95,20.0,640.0,877.98,680.44
2016,10,18,13,30,891.0,79.0,4.0,20.0,619.0,849.86,661.78
2016,10,18,13,45,881.0,77.5,4.1,20.0,591.0,815.26,638.61
2016,10,18,14,0,871.0,76.0,4.2,20.0,563.0,778.02,613.34
2016,10,18,14,15,856.0,74.5,4.3,20.0,528.0,734.63,583.24
2016,10,18,14,30,841.0,73.0,4.4,20.0,493.0,694.25,555.14
2016,10,18,14,45,817.0,71.5,4.5,20.0,452.0,641.07,516.49
2016,10,18,15,0,793.0,70.0,4.6,20.0,411.0,587.4,474.87
