Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,15,15,764.0,66.5,4.65,19.5,366.5,528.42,428.56
2016,10,18,15,30,735.0,63.0,4.7,19.0,322.0,470.21,381.21
2016,10,18,15,45,688.5,59.5,4.8,19.0,274.5,404.78,325.86
2016,10,18,16,0,642.0,56.0,4.9,19.0,227.0,344.17,272.79
2016,10,18,16,15,576.5,50.0,4.9,18.0,179.5,276.37,213.71
2016,10,18,16,30,511.0,44.0,4.9,17.0,132.0,215.1,159.02
2016,10,18,16,45,397.5,34.5,4.9,16.5,89.0,145.27,98.43
2016,10,18,17,0,284.0,25.0,4.9,16.0,46.0,86.56,37.58
2016,10,18,17,15,142.0,12.5,5.0,15.5,23.0,29.98,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,6,45,215.5,15.0,2.8,12.5,39.5,59.33,12.94
2016,10,19,7,0,431.0,30.0,2.8,13.0,79.0,144.04,95.51
2016,10,19,7,15,517.0,37.0,2.9,13.5,124.5,202.24,148.68
2016,10,19,7,30,603.0,44.0,3.0,14.0,170.0,271.58,210.56
2016,10,19,7,45,656.0,49.0,3.1,14.5,217.5,334.07,266.85
2016,10,19,8,0,709.0,54.0,3.2,15.0,265.0,401.16,325.41
2016,10,19,8,15,743.5,57.5,3.2,15.5,311.0,461.1,376.4
2016,10,19,8,30,778.0,61.0,3.2,16.0,357.0,522.76,426.94
2016,10,19,8,45,802.5,63.0,3.2,16.5,399.5,577.83,470.64
2016,10,19,9,0,827.0,65.0,3.2,17.0,442.0,628.6,509.77
2016,10,19,9,15,844.0,67.0,3.15,17.5,480.0,677.56,544.44
2016,10,19,9,30,861.0,69.0,3.1,18.0,518.0,725.21,576.99
2016,10,19,9,45,873.0,70.5,3.05,18.5,549.5,766.75,604.46
2016,10,19,10,0,885.0,72.0,3.0,19.0,581.0,806.04,629.87
2016,10,19,10,15,893.5,73.0,2.95,19.5,606.5,839.31,650.65
2016,10,19,10,30,902.0,74.0,2.9,20.0,632.0,869.66,669.19
2016,10,19,10,45,905.5,75.5,2.9,20.5,649.0,893.1,683.14
2016,10,19,11,0,909.0,77.0,2.9,21.0,666.0,913.1,694.76
2016,10,19,11,15,912.0,77.5,2.85,21.0,676.5,927.89,703.84
2016,10,19,11,30,915.0,78.0,2.8,21.0,687.0,939.03,710.56
2016,10,19,11,45,912.5,79.5,2.75,21.5,688.5,942.55,710.9
2016,10,19,12,0,910.0,81.0,2.7,22.0,690.0,942.29,708.89
2016,10,19,12,15,908.0,80.5,2.75,22.0,684.0,936.36,705.45
2016,10,19,12,30,906.0,80.0,2.8,22.0,678.0,926.72,699.68
2016,10,19,12,45,899.5,80.5,2.9,22.0,664.0,910.56,689.99
2016,10,19,13,0,893.0,81.0,3.0,22.0,650.0,890.94,678.0
2016,10,19,13,15,886.5,80.0,3.05,22.0,629.5,866.25,662.17
2016,10,19,13,30,880.0,79.0,3.1,22.0,609.0,838.4,644.13
2016,10,19,13,45,871.5,77.0,3.2,22.0,581.0,804.75,622.2
2016,10,19,14,0,863.0,75.0,3.3,22.0,553.0,768.41,598.15
2016,10,19,14,15,849.0,73.5,3.4,22.0,519.0,726.09,569.43
2016,10,19,14,30,835.0,72.0,3.5,22.0,485.0,686.72,542.49
2016,10,19,14,45,735.5,84.5,3.6,22.0,426.5,599.68,477.95
2016,10,19,15,0,636.0,97.0,3.7,22.0,368.0,520.64,416.62
2016,10,19,15,15,687.0,79.0,3.7,21.5,342.5,498.32,399.69
2016,10,19,15,30,738.0,61.0,3.7,21.0,317.0,467.75,374.65
2016,10,19,15,45,696.0,56.5,3.7,20.5,270.0,403.36,321.24
2016,10,19,16,0,654.0,52.0,3.7,20.0,223.0,341.88,268.46
2016,10,19,16,15,589.0,46.5,3.55,19.0,176.0,274.29,209.9
2016,10,19,16,30,524.0,41.0,3.4,18.0,129.0,214.72,156.86
2016,10,19,16,45,414.0,31.5,3.3,17.5,86.5,145.36,96.69
2016,10,19,17,0,304.0,22.0,3.2,17.0,44.0,86.09,31.13
2016,10,19,17,15,152.0,11.0,3.2,16.5,22.0,29.54,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,209.5,15.5,2.4,13.5,38.5,58.46,7.03
2016,10,20,7,0,419.0,31.0,2.5,14.0,77.0,142.03,93.21
2016,10,20,7,15,509.0,38.5,2.6,14.5,123.0,202.58,148.18
2016,10,20,7,30,599.0,46.0,2.7,15.0,169.0,271.65,209.43
2016,10,20,7,45,655.5,51.0,2.85,15.5,217.5,335.35,266.41
2016,10,20,8,0,712.0,56.0,3.0,16.0,266.0,403.97,325.95
2016,10,20,8,15,748.0,60.0,2.85,16.5,313.0,465.35,377.5
2016,10,20,8,30,784.0,64.0,2.7,17.0,360.0,528.6,428.44
2016,10,20,8,45,810.0,66.0,2.55,17.5,403.5,584.83,472.0
2016,10,20,9,0,836.0,68.0,2.4,18.0,447.0,641.12,513.86
2016,10,20,9,15,853.5,70.5,2.4,18.5,485.0,687.01,545.99
2016,10,20,9,30,871.0,73.0,2.4,19.0,523.0,735.89,578.99
2016,10,20,9,45,887.0,73.0,2.4,19.5,556.0,779.01,607.21
2016,10,20,10,0,903.0,73.0,2.4,20.0,589.0,820.09,633.58
2016,10,20,10,15,911.5,74.0,2.4,20.5,614.5,853.78,654.45
2016,10,20,10,30,920.0,75.0,2.4,21.0,640.0,884.49,673.13
2016,10,20,10,45,925.0,76.0,2.4,21.5,657.5,908.96,687.44
2016,10,20,11,0,930.0,77.0,2.4,22.0,675.0,929.96,699.44
2016,10,20,11,15,932.5,77.5,2.45,22.5,685.0,944.5,707.62
2016,10,20,11,30,935.0,78.0,2.5,23.0,695.0,955.3,713.46
2016,10,20,11,45,935.0,78.0,2.6,23.5,697.0,959.39,715.45
2016,10,20,12,0,935.0,78.0,2.7,24.0,699.0,959.62,715.06
2016,10,20,12,15,933.5,78.0,2.75,24.0,693.5,954.62,712.3
2016,10,20,12,30,932.0,78.0,2.8,24.0,688.0,945.8,707.17
2016,10,20,12,45,925.0,78.5,2.85,24.5,673.5,928.86,695.37
2016,10,20,13,0,918.0,79.0,2.9,25.0,659.0,908.4,681.36
2016,10,20,13,15,911.0,78.0,2.95,25.0,637.5,882.78,665.23
2016,10,20,13,30,904.0,77.0,3.0,25.0,616.0,853.93,646.88
2016,10,20,13,45,894.0,75.5,3.05,25.0,588.0,819.01,624.23
2016,10,20,14,0,884.0,74.0,3.1,25.0,560.0,781.42,599.53
2016,10,20,14,15,869.5,72.0,3.1,24.5,525.0,737.44,570.88
2016,10,20,14,30,855.0,70.0,3.1,24.0,490.0,691.6,540.4
2016,10,20,14,45,835.0,68.0,3.15,24.0,449.5,644.87,507.42
2016,10,20,15,0,815.0,66.0,3.2,24.0,409.0,592.5,467.79
2016,10,20,15,15,786.0,63.0,3.2,23.5,364.0,533.3,422.45
2016,10,20,15,30,757.0,60.0,3.2,23.0,319.0,474.79,376.01
2016,10,20,15,45,714.5,55.5,3.2,23.0,271.5,409.32,321.81
2016,10,20,16,0,672.0,51.0,3.2,23.0,224.0,346.76,268.24
2016,10,20,16,15,605.5,45.5,3.1,22.0,176.0,277.82,209.33
2016,10,20,16,30,539.0,40.0,3.0,21.0,128.0,217.07,155.93
2016,10,20,16,45,423.0,30.5,2.9,20.0,85.0,145.69,94.85
2016,10,20,17,0,307.0,21.0,2.8,19.0,42.0,84.43,22.84
2016,10,20,17,15,153.5,10.5,2.8,18.5,21.0,28.98,0.0
2016,10,20,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,196.0,15.0,2.7,14.5,35.5,55.12,0.0
2016,10,21,7,0,392.0,30.0,2.7,15.0,71.0,134.4,87.0
2016,10,21,7,15,482.5,38.0,2.65,15.5,116.0,193.86,140.99
2016,10,21,7,30,573.0,46.0,2.6,16.0,161.0,263.51,202.23
2016,10,21,7,45,629.0,51.0,2.6,16.5,208.0,323.79,256.01
2016,10,21,8,0,685.0,56.0,2.6,17.0,255.0,390.61,313.59
2016,10,21,8,15,721.0,59.5,2.5,17.5,300.5,449.91,363.3
2016,10,21,8,30,757.0,63.0,2.4,18.0,346.0,511.1,412.54
2016,10,21,8,45,782.5,66.0,2.35,18.5,388.5,566.79,455.85
2016,10,21,9,0,808.0,69.0,2.3,19.0,431.0,622.6,497.68
2016,10,21,9,15,826.0,71.0,2.3,19.5,468.5,671.72,532.46
2016,10,21,9,30,844.0,73.0,2.3,20.0,506.0,714.46,561.0
2016,10,21,9,45,855.0,75.5,2.3,20.5,537.5,755.65,587.97
2016,10,21,10,0,866.0,78.0,2.3,21.0,569.0,794.57,612.93
2016,10,21,10,15,875.0,79.0,2.35,21.0,594.0,827.56,635.03
2016,10,21,10,30,884.0,80.0,2.4,21.0,619.0,857.74,655.16
2016,10,21,10,45,888.5,81.5,2.45,21.5,636.5,881.56,669.64
2016,10,21,11,0,893.0,83.0,2.5,22.0,654.0,902.03,681.9
2016,10,21,11,15,896.0,83.5,2.55,22.0,664.0,916.51,691.48
2016,10,21,11,30,899.0,84.0,2.6,22.0,674.0,927.4,698.83
2016,10,21,11,45,899.0,84.5,2.7,22.5,676.0,931.89,701.09
2016,10,21,12,0,899.0,85.0,2.8,23.0,678.0,932.67,701.04
2016,10,21,12,15,897.0,84.5,2.9,23.0,672.0,926.73,697.94
2016,10,21,12,30,895.0,84.0,3.0,23.0,666.0,917.12,692.53
2016,10,21,12,45,887.5,85.0,3.2,23.0,652.0,900.77,683.27
2016,10,21,13,0,880.0,86.0,3.4,23.0,638.0,881.05,671.67
2016,10,21,13,15,872.5,85.0,3.55,23.0,617.0,855.76,655.81
2016,10,21,13,30,865.0,84.0,3.7,23.0,596.0,827.43,637.71
2016,10,21,13,45,853.0,82.5,3.85,23.0,567.5,792.0,614.38
2016,10,21,14,0,841.0,81.0,4.0,23.0,539.0,759.87,593.2
2016,10,21,14,15,617.0,130.0,4.1,22.5,454.5,623.03,493.76
2016,10,21,14,30,393.0,179.0,4.2,22.0,370.0,490.09,390.8
2016,10,21,14,45,442.0,153.0,4.35,22.0,351.0,476.39,382.06
2016,10,21,15,0,491.0,127.0,4.5,22.0,332.0,456.99,367.78
2016,10,21,15,15,597.0,96.0,4.55,21.5,317.5,462.92,373.1
2016,10,21,15,30,703.0,65.0,4.6,21.0,303.0,450.57,362.46
2016,10,21,15,45,657.5,60.5,4.65,21.0,256.5,388.15,309.46
2016,10,21,16,0,612.0,56.0,4.7,21.0,210.0,327.57,256.68
2016,10,21,16,15,542.0,49.0,4.7,20.0,164.0,259.28,197.68
2016,10,21,16,30,472.0,42.0,4.7,19.0,118.0,198.11,143.72
2016,10,21,16,45,352.5,32.0,4.7,18.5,77.0,129.56,84.46
2016,10,21,17,0,233.0,22.0,4.7,18.0,36.0,70.85,10.71
2016,10,21,17,15,116.5,11.0,4.7,17.5,18.0,24.69,0.0
2016,10,21,17,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,87.5,17.5,3.0,12.5,26.5,37.58,0.0
2016,10,22,7,0,175.0,35.0,3.0,13.0,53.0,88.0,57.82
2016,10,22,7,15,223.5,52.0,3.05,13.5,88.0,131.57,97.78
2016,10,22,7,30,272.0,69.0,3.1,14.0,123.0,180.76,141.28
2016,10,22,7,45,305.5,84.5,3.15,14.5,160.5,227.49,182.73
2016,10,22,8,0,339.0,100.0,3.2,15.0,198.0,277.52,226.11
2016,10,22,8,15,364.5,113.0,3.15,15.0,234.0,323.67,265.75
2016,10,22,8,30,390.0,126.0,3.1,15.0,270.0,371.67,305.92
2016,10,22,8,45,536.0,109.0,3.05,15.5,332.5,465.7,382.53
2016,10,22,9,0,682.0,92.0,3.0,16.0,395.0,567.57,463.11
2016,10,22,9,15,765.5,85.5,2.95,16.0,452.5,645.09,523.04
2016,10,22,9,30,849.0,79.0,2.9,16.0,510.0,728.98,583.95
2016,10,22,9,45,849.0,85.5,2.9,16.5,540.0,766.94,608.89
2016,10,22,10,0,849.0,92.0,2.9,17.0,570.0,801.89,631.65
2016,10,22,10,15,859.5,93.5,2.9,17.0,595.5,836.58,655.21
2016,10,22,10,30,870.0,95.0,2.9,17.0,621.0,868.54,676.7
2016,10,22,10,45,876.5,95.5,2.95,17.5,639.0,892.88,691.83
2016,10,22,11,0,883.0,96.0,3.0,18.0,657.0,906.48,699.54
2016,10,22,11,15,736.0,146.5,3.0,18.0,619.0,855.45,663.15
2016,10,22,11,30,589.0,197.0,3.0,18.0,581.0,778.61,608.03
2016,10,22,11,45,569.5,205.0,3.05,18.5,577.0,772.55,602.75
2016,10,22,12,0,550.0,213.0,3.1,19.0,573.0,763.87,595.11
2016,10,22,12,15,587.5,197.5,3.15,19.0,579.5,778.14,606.86
2016,10,22,12,30,625.0,182.0,3.2,19.0,586.0,795.27,620.12
2016,10,22,12,45,618.0,179.5,3.3,19.0,572.0,778.12,608.59
2016,10,22,13,0,611.0,177.0,3.4,19.0,558.0,758.48,595.35
2016,10,22,13,15,736.0,135.5,3.45,19.0,579.0,806.3,631.18
2016,10,22,13,30,861.0,94.0,3.5,19.0,600.0,840.31,656.35
2016,10,22,13,45,749.5,115.0,3.6,19.0,540.0,753.91,595.13
2016,10,22,14,0,638.0,136.0,3.7,19.0,480.0,667.21,532.49
2016,10,22,14,15,613.5,135.5,3.7,18.5,449.0,624.98,502.09
2016,10,22,14,30,589.0,135.0,3.7,18.0,418.0,582.22,470.36
2016,10,22,14,45,624.0,111.5,3.75,18.0,388.5,553.96,449.51
2016,10,22,15,0,659.0,88.0,3.8,18.0,359.0,520.17,423.42
2016,10,22,15,15,610.0,89.5,3.8,17.5,318.0,461.82,376.59
2016,10,22,15,30,561.0,91.0,3.8,17.0,277.0,406.1,330.65
2016,10,22,15,45,525.0,81.0,3.85,17.0,234.5,347.63,280.86
2016,10,22,16,0,489.0,71.0,3.9,17.0,192.0,291.86,231.94
2016,10,22,16,15,427.0,60.0,3.8,16.5,149.0,228.92,176.84
2016,10,22,16,30,365.0,49.0,3.7,16.0,106.0,172.38,126.61
2016,10,22,16,45,264.0,35.5,3.65,15.5,68.5,110.69,72.59
2016,10,22,17,0,163.0,22.0,3.6,15.0,31.0,57.04,0.0
2016,10,22,17,15,81.5,11.0,3.55,14.5,15.5,20.3,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,15.0,1.75,12.5,33.0,51.53,0.0
2016,10,23,7,0,360.0,30.0,1.8,13.0,66.0,126.44,80.46
2016,10,23,7,15,456.5,39.0,1.85,13.5,110.5,186.58,135.91
2016,10,23,7,30,553.0,48.0,1.9,14.0,155.0,257.65,198.29
2016,10,23,7,45,611.5,53.5,1.95,14.5,202.0,319.63,253.53
2016,10,23,8,0,670.0,59.0,2.0,15.0,249.0,385.22,310.31
2016,10,23,8,15,708.5,63.5,2.05,15.0,295.0,446.01,362.29
2016,10,23,8,30,747.0,68.0,2.1,15.0,341.0,508.98,414.35
2016,10,23,8,45,772.0,71.5,2.2,15.5,383.5,564.35,458.34
2016,10,23,9,0,797.0,75.0,2.3,16.0,426.0,619.8,501.04
2016,10,23,9,15,816.0,77.0,2.3,16.5,463.5,669.06,536.86
2016,10,23,9,30,835.0,79.0,2.3,17.0,501.0,717.18,569.76
2016,10,23,9,45,854.5,79.0,2.35,17.5,534.0,761.87,599.86
2016,10,23,10,0,874.0,79.0,2.4,18.0,567.0,798.79,624.02
2016,10,23,10,15,883.5,80.0,2.45,18.0,592.0,832.26,646.76
2016,10,23,10,30,893.0,81.0,2.5,18.0,617.0,862.92,667.48
2016,10,23,10,45,899.5,81.5,2.6,18.5,635.5,887.35,682.98
2016,10,23,11,0,906.0,82.0,2.7,19.0,654.0,908.48,696.25
2016,10,23,11,15,909.0,82.5,2.8,19.0,664.0,923.01,706.4
2016,10,23,11,30,912.0,83.0,2.9,19.0,674.0,933.92,714.24
2016,10,23,11,45,912.5,83.5,3.0,19.5,676.0,938.84,716.79
2016,10,23,12,0,913.0,84.0,3.1,20.0,678.0,940.02,716.94
2016,10,23,12,15,910.5,83.5,3.2,20.0,671.5,933.52,713.35
2016,10,23,12,30,908.0,83.0,3.3,20.0,665.0,923.32,707.37
2016,10,23,12,45,898.0,84.5,3.4,20.0,650.0,905.19,695.99
2016,10,23,13,0,888.0,86.0,3.5,20.0,635.0,883.74,682.36
2016,10,23,13,15,879.5,85.0,3.55,20.0,613.5,857.46,665.04
2016,10,23,13,30,871.0,84.0,3.6,20.0,592.0,828.16,645.55
2016,10,23,13,45,860.5,82.0,3.7,20.0,563.5,793.25,622.15
2016,10,23,14,0,850.0,80.0,3.8,20.0,535.0,761.52,600.87
2016,10,23,14,15,833.5,78.0,3.9,20.0,500.0,716.98,569.87
2016,10,23,14,30,817.0,76.0,4.0,20.0,465.0,670.8,537.22
2016,10,23,14,45,702.5,89.5,4.1,20.0,404.0,579.1,466.96
2016,10,23,15,0,588.0,103.0,4.2,20.0,343.0,492.04,398.17
2016,10,23,15,15,556.0,97.5,4.2,19.5,303.5,438.67,355.79
2016,10,23,15,30,524.0,92.0,4.2,19.0,264.0,386.83,313.21
2016,10,23,15,45,482.0,82.5,4.25,18.5,222.0,328.1,263.96
2016,10,23,16,0,440.0,73.0,4.3,18.0,180.0,270.66,214.44
2016,10,23,16,15,388.0,60.0,4.2,17.5,139.0,212.58,163.44
2016,10,23,16,30,336.0,47.0,4.1,17.0,98.0,160.0,116.58
2016,10,23,16,45,233.5,33.5,4.1,16.5,62.5,100.93,64.8
2016,10,23,17,0,131.0,20.0,4.1,16.0,27.0,48.52,0.0
2016,10,23,17,15,65.5,10.0,4.0,15.5,13.5,17.33,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.0,6.35,14.5,12.0,11.13,0.0
2016,10,24,7,0,0.0,24.0,6.6,15.0,24.0,22.29,11.36
2016,10,24,7,15,0.0,41.0,6.75,15.0,41.0,39.11,26.75
2016,10,24,7,30,0.0,58.0,6.9,15.0,58.0,55.81,41.4
2016,10,24,7,45,0.0,76.5,7.1,15.5,76.5,74.1,57.16
2016,10,24,8,0,0.0,95.0,7.3,16.0,95.0,92.4,72.71
2016,10,24,8,15,4.0,111.5,7.4,16.0,113.0,110.63,88.14
2016,10,24,8,30,8.0,128.0,7.5,16.0,131.0,129.34,103.82
2016,10,24,8,45,4.0,86.5,7.65,16.0,88.0,83.61,65.24
2016,10,24,9,0,0.0,45.0,7.8,16.0,45.0,41.81,29.79
2016,10,24,9,15,0.0,101.0,7.75,16.0,101.0,95.04,74.45
2016,10,24,9,30,0.0,157.0,7.7,16.0,157.0,151.69,121.33
2016,10,24,9,45,2.0,167.5,7.7,16.5,169.0,163.58,130.68
2016,10,24,10,0,4.0,178.0,7.7,17.0,181.0,175.68,140.16
2016,10,24,10,15,2.0,126.5,7.75,17.0,128.0,121.34,95.28
2016,10,24,10,30,0.0,75.0,7.8,17.0,75.0,69.86,52.57
2016,10,24,10,45,0.0,120.5,7.85,17.5,120.5,113.57,88.43
2016,10,24,11,0,0.0,166.0,7.9,18.0,166.0,159.08,125.3
2016,10,24,11,15,0.0,148.0,7.85,18.0,148.0,140.82,110.31
2016,10,24,11,30,0.0,130.0,7.8,18.0,130.0,122.85,95.62
2016,10,24,11,45,0.0,130.5,7.8,18.5,130.5,123.33,95.81
2016,10,24,12,0,0.0,131.0,7.8,19.0,131.0,123.83,96.02
2016,10,24,12,15,0.0,113.5,7.8,19.0,113.5,106.61,82.02
2016,10,24,12,30,0.0,96.0,7.8,19.0,96.0,89.6,68.16
2016,10,24,12,45,0.0,86.0,7.85,19.0,86.0,80.16,60.48
2016,10,24,13,0,0.0,76.0,7.9,19.0,76.0,70.8,52.86
2016,10,24,13,15,0.0,73.0,7.9,19.0,73.0,67.99,50.62
2016,10,24,13,30,0.0,70.0,7.9,19.0,70.0,65.18,48.38
2016,10,24,13,45,0.0,104.0,7.95,19.0,104.0,97.54,75.14
2016,10,24,14,0,0.0,138.0,8.0,19.0,138.0,131.68,103.32
2016,10,24,14,15,0.0,128.5,7.95,18.5,128.5,122.37,96.07
2016,10,24,14,30,0.0,119.0,7.9,18.0,119.0,113.11,88.81
2016,10,24,14,45,0.0,80.0,7.9,18.0,80.0,74.52,56.9
2016,10,24,15,0,0.0,41.0,7.9,18.0,41.0,38.08,26.47
2016,10,24,15,15,0.0,36.0,7.7,17.5,36.0,33.42,22.65
2016,10,24,15,30,0.0,31.0,7.5,17.0,31.0,28.76,18.79
2016,10,24,15,45,0.0,26.0,7.3,17.0,26.0,24.11,14.83
2016,10,24,16,0,0.0,21.0,7.1,17.0,21.0,19.46,10.82
2016,10,24,16,15,0.0,16.0,6.9,16.5,16.0,14.82,6.81
2016,10,24,16,30,0.0,11.0,6.7,16.0,11.0,10.18,2.77
2016,10,24,16,45,0.0,6.5,6.55,16.0,6.5,6.01,0.0
2016,10,24,17,0,0.0,2.0,6.4,16.0,2.0,1.85,0.0
2016,10,24,17,15,0.0,1.0,6.4,16.0,1.0,0.95,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,6.5,15.5,7.0,6.48,0.0
2016,10,25,7,0,0.0,14.0,6.6,16.0,14.0,12.97,4.03
2016,10,25,7,15,0.0,24.0,6.6,16.0,24.0,22.26,12.7
2016,10,25,7,30,0.0,34.0,6.6,16.0,34.0,31.57,20.89
2016,10,25,7,45,0.0,45.5,6.65,16.5,45.5,42.28,30.13
2016,10,25,8,0,0.0,57.0,6.7,17.0,57.0,53.0,39.27
2016,10,25,8,15,0.0,68.0,6.7,17.0,68.0,63.54,48.2
2016,10,25,8,30,0.0,79.0,6.7,17.0,79.0,74.12,57.06
2016,10,25,8,45,11.5,121.0,6.7,17.5,126.0,123.46,98.28
2016,10,25,9,0,23.0,163.0,6.7,18.0,173.0,175.01,140.7
2016,10,25,9,15,11.5,135.0,6.75,18.0,140.0,137.54,109.3
2016,10,25,9,30,0.0,107.0,6.8,18.0,107.0,100.83,78.45
2016,10,25,9,45,0.0,107.0,6.85,18.5,107.0,100.65,77.99
2016,10,25,10,0,0.0,107.0,6.9,19.0,107.0,100.52,77.58
2016,10,25,10,15,0.0,116.5,6.9,19.0,116.5,109.8,85.05
2016,10,25,10,30,0.0,126.0,6.9,19.0,126.0,119.12,92.54
2016,10,25,10,45,0.0,129.5,6.95,19.0,129.5,122.52,95.19
2016,10,25,11,0,0.0,133.0,7.0,19.0,133.0,125.93,97.88
2016,10,25,11,15,0.0,128.0,6.9,19.0,128.0,120.92,93.73
2016,10,25,11,30,0.0,123.0,6.8,19.0,123.0,115.96,89.64
2016,10,25,11,45,0.0,123.5,6.75,19.5,123.5,116.44,89.84
2016,10,25,12,0,0.0,124.0,6.7,20.0,124.0,116.94,90.06
2016,10,25,12,15,0.0,131.0,6.6,20.0,131.0,123.87,95.69
2016,10,25,12,30,0.0,138.0,6.5,20.0,138.0,130.86,101.39
2016,10,25,12,45,0.0,92.5,6.4,20.0,92.5,86.23,65.19
2016,10,25,13,0,0.0,47.0,6.3,20.0,47.0,43.73,30.44
2016,10,25,13,15,0.0,106.5,6.2,20.0,106.5,99.88,76.52
2016,10,25,13,30,0.0,166.0,6.1,20.0,166.0,159.79,125.26
2016,10,25,13,45,40.5,197.0,6.1,20.0,218.5,234.91,187.39
2016,10,25,14,0,81.0,228.0,6.1,20.0,271.0,301.07,241.59
2016,10,25,14,15,52.0,202.0,6.0,20.0,229.0,248.14,198.66
2016,10,25,14,30,23.0,176.0,5.9,20.0,187.0,188.8,150.33
2016,10,25,14,45,11.5,94.5,5.85,20.0,100.0,96.37,74.77
2016,10,25,15,0,0.0,13.0,5.8,20.0,13.0,12.05,4.46
2016,10,25,15,15,0.0,11.5,5.7,19.5,11.5,10.66,3.32
2016,10,25,15,30,0.0,10.0,5.6,19.0,10.0,9.26,2.17
2016,10,25,15,45,0.0,8.0,5.5,19.0,8.0,7.41,0.59
2016,10,25,16,0,0.0,6.0,5.4,19.0,6.0,5.55,0.0
2016,10,25,16,15,0.0,4.5,5.15,18.5,4.5,4.16,0.0
2016,10,25,16,30,0.0,3.0,4.9,18.0,3.0,2.77,0.0
2016,10,25,16,45,0.0,1.5,4.7,17.5,1.5,1.39,0.0
2016,10,25,17,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,25,17,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,178.0,13.0,3.65,13.5,29.0,42.53,0.0
2016,10,26,7,0,356.0,26.0,3.8,14.0,58.0,120.63,71.27
2016,10,26,7,15,455.5,34.5,3.85,14.5,101.0,180.11,129.47
2016,10,26,7,30,555.0,43.0,3.9,15.0,144.0,250.94,192.22
2016,10,26,7,45,615.5,48.0,4.0,15.5,190.5,311.11,246.77
2016,10,26,8,0,676.0,53.0,4.1,16.0,237.0,378.53,306.06
2016,10,26,8,15,714.0,56.5,4.05,16.5,282.0,437.76,357.14
2016,10,26,8,30,752.0,60.0,4.0,17.0,327.0,499.09,408.09
2016,10,26,8,45,779.0,62.5,3.95,17.5,368.5,554.29,452.53
2016,10,26,9,0,806.0,65.0,3.9,18.0,410.0,609.73,495.67
2016,10,26,9,15,824.5,67.0,3.95,18.5,447.0,658.6,532.03
2016,10,26,9,30,843.0,69.0,4.0,19.0,484.0,701.14,561.76
2016,10,26,9,45,857.5,70.0,4.1,19.5,515.5,742.73,590.54
2016,10,26,10,0,872.0,71.0,4.2,20.0,547.0,782.31,617.49
2016,10,26,10,15,881.5,72.5,4.25,20.0,572.0,816.09,640.99
2016,10,26,10,30,891.0,74.0,4.3,20.0,597.0,847.07,662.44
2016,10,26,10,45,894.5,76.0,4.4,20.5,614.0,870.48,677.4
2016,10,26,11,0,898.0,78.0,4.5,21.0,631.0,890.51,690.23
2016,10,26,11,15,902.0,78.0,4.6,21.0,641.5,905.09,700.68
2016,10,26,11,30,906.0,78.0,4.7,21.0,652.0,916.12,708.78
2016,10,26,11,45,904.5,79.5,4.8,21.5,654.0,920.32,710.84
2016,10,26,12,0,903.0,81.0,4.9,22.0,656.0,920.81,710.46
2016,10,26,12,15,902.5,81.0,4.85,22.0,651.0,916.72,707.38
2016,10,26,12,30,902.0,81.0,4.8,22.0,646.0,908.95,701.89
2016,10,26,12,45,895.5,81.5,4.8,22.0,632.5,892.85,691.02
2016,10,26,13,0,889.0,82.0,4.8,22.0,619.0,873.36,677.89
2016,10,26,13,15,882.0,81.0,4.7,21.5,598.0,848.4,661.59
2016,10,26,13,30,875.0,80.0,4.6,21.0,577.0,820.37,643.1
2016,10,26,13,45,863.5,78.5,4.55,21.0,549.0,785.26,618.47
2016,10,26,14,0,852.0,77.0,4.5,21.0,521.0,753.35,596.11
2016,10,26,14,15,836.0,75.0,4.35,21.0,486.5,709.31,564.11
2016,10,26,14,30,820.0,73.0,4.2,21.0,452.0,663.61,530.91
2016,10,26,14,45,797.5,70.5,4.05,21.0,412.5,611.73,491.17
2016,10,26,15,0,775.0,68.0,3.9,21.0,373.0,559.33,449.64
2016,10,26,15,15,742.5,64.5,3.7,20.5,329.0,500.03,402.33
2016,10,26,15,30,710.0,61.0,3.5,20.0,285.0,441.87,354.43
2016,10,26,15,45,662.0,56.0,3.3,19.5,238.5,376.5,299.34
2016,10,26,16,0,614.0,51.0,3.1,19.0,192.0,316.6,247.01
2016,10,26,16,15,536.5,44.5,2.75,18.5,146.5,247.2,186.35
2016,10,26,16,30,459.0,38.0,2.4,18.0,101.0,185.74,131.7
2016,10,26,16,45,321.5,27.0,2.1,17.5,62.5,114.42,66.92
2016,10,26,17,0,184.0,16.0,1.8,17.0,24.0,46.71,0.0
2016,10,26,17,15,92.0,8.0,1.7,16.5,12.0,7.63,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.0,4.6,14.5,3.0,2.86,0.0
2016,10,27,7,0,0.0,6.0,4.9,15.0,6.0,5.55,0.0
2016,10,27,7,15,0.0,11.5,4.95,15.5,11.5,10.65,3.1
2016,10,27,7,30,0.0,17.0,5.0,16.0,17.0,15.75,7.58
2016,10,27,7,45,0.0,23.0,5.05,16.5,23.0,21.32,12.41
2016,10,27,8,0,0.0,29.0,5.1,17.0,29.0,26.9,17.19
2016,10,27,8,15,0.0,34.5,5.0,17.0,34.5,32.02,21.56
2016,10,27,8,30,0.0,40.0,4.9,17.0,40.0,37.14,25.89
2016,10,27,8,45,0.0,76.5,4.8,17.5,76.5,71.37,54.57
2016,10,27,9,0,0.0,113.0,4.7,18.0,113.0,107.74,84.56
2016,10,27,9,15,0.0,118.0,4.6,18.0,118.0,112.35,88.14
2016,10,27,9,30,0.0,123.0,4.5,18.0,123.0,117.03,91.79
2016,10,27,9,45,9.0,161.0,4.45,18.5,166.0,162.55,128.88
2016,10,27,10,0,18.0,199.0,4.4,19.0,209.0,209.49,166.47
2016,10,27,10,15,9.0,138.0,4.3,19.0,143.0,138.77,108.83
2016,10,27,10,30,0.0,77.0,4.2,19.0,77.0,71.72,53.68
2016,10,27,10,45,5.5,143.5,4.1,19.0,147.5,141.38,110.66
2016,10,27,11,0,11.0,210.0,4.0,19.0,218.0,214.75,169.49
2016,10,27,11,15,5.5,150.5,4.25,19.0,154.5,148.41,116.0
2016,10,27,11,30,0.0,91.0,4.5,19.0,91.0,84.83,64.21
2016,10,27,11,45,0.0,91.5,4.8,19.0,91.5,85.3,64.63
2016,10,27,12,0,0.0,92.0,5.1,19.0,92.0,85.77,65.02
2016,10,27,12,15,0.0,100.5,5.1,18.5,100.5,93.97,71.88
2016,10,27,12,30,0.0,109.0,5.1,18.0,109.0,102.27,78.85
2016,10,27,12,45,1.0,143.5,5.1,18.0,144.5,137.41,107.63
2016,10,27,13,0,2.0,178.0,5.1,18.0,180.0,173.6,137.1
2016,10,27,13,15,3.0,178.5,5.05,18.0,180.5,175.2,138.54
2016,10,27,13,30,4.0,179.0,5.0,18.0,181.0,176.83,140.09
2016,10,27,13,45,18.0,191.5,4.95,18.0,200.5,201.51,160.82
2016,10,27,14,0,32.0,204.0,4.9,18.0,220.0,236.43,189.66
2016,10,27,14,15,16.0,167.0,4.75,18.0,175.0,174.33,139.1
2016,10,27,14,30,0.0,130.0,4.6,18.0,130.0,124.67,98.24
2016,10,27,14,45,0.0,102.5,4.45,18.0,102.5,97.05,75.64
2016,10,27,15,0,0.0,75.0,4.3,18.0,75.0,69.89,53.18
2016,10,27,15,15,0.0,65.5,4.1,18.0,65.5,60.93,45.77
2016,10,27,15,30,0.0,56.0,3.9,18.0,56.0,52.06,38.35
2016,10,27,15,45,0.0,46.5,3.7,18.0,46.5,43.2,30.85
2016,10,27,16,0,0.0,37.0,3.5,18.0,37.0,34.35,23.27
2016,10,27,16,15,0.0,28.0,3.35,17.5,28.0,25.98,16.05
2016,10,27,16,30,0.0,19.0,3.2,17.0,19.0,17.61,8.76
2016,10,27,16,45,0.0,11.5,3.1,17.0,11.5,10.65,1.85
2016,10,27,17,0,0.0,4.0,3.0,17.0,4.0,3.81,0.0
2016,10,27,17,15,0.0,2.0,2.95,17.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,27.5,14.0,0.6,16.0,16.5,17.94,0.0
2016,10,28,7,0,55.0,28.0,0.6,16.0,33.0,44.41,22.97
2016,10,28,7,15,95.0,46.0,0.65,16.0,60.5,83.29,59.64
2016,10,28,7,30,135.0,64.0,0.7,16.0,88.0,122.25,93.31
2016,10,28,7,45,158.0,83.0,0.8,16.0,119.0,160.07,126.26
2016,10,28,8,0,181.0,102.0,0.9,16.0,150.0,200.21,160.73
2016,10,28,8,15,196.0,119.5,1.0,16.0,180.5,236.74,191.7
2016,10,28,8,30,211.0,137.0,1.1,16.0,211.0,274.48,223.01
2016,10,28,8,45,117.0,147.5,1.2,16.5,189.5,231.09,187.1
2016,10,28,9,0,23.0,158.0,1.3,17.0,168.0,170.22,135.99
2016,10,28,9,15,25.5,172.5,1.4,17.0,184.0,187.31,149.89
2016,10,28,9,30,28.0,187.0,1.5,17.0,200.0,214.21,171.29
2016,10,28,9,45,167.5,206.0,1.65,17.5,295.0,352.56,283.7
2016,10,28,10,0,307.0,225.0,1.8,18.0,390.0,501.41,399.06
2016,10,28,10,15,153.5,195.5,1.9,18.0,278.0,338.15,270.39
2016,10,28,10,30,0.0,166.0,2.0,18.0,166.0,159.84,125.09
2016,10,28,10,45,38.5,218.5,2.15,18.0,242.0,259.41,206.1
2016,10,28,11,0,77.0,271.0,2.3,18.0,318.0,353.97,280.53
2016,10,28,11,15,46.0,247.0,2.5,18.0,275.5,299.08,236.65
2016,10,28,11,30,15.0,223.0,2.7,18.0,233.0,232.11,183.13
2016,10,28,11,45,25.5,239.0,2.9,18.5,255.5,258.65,204.35
2016,10,28,12,0,36.0,255.0,3.1,19.0,278.0,299.55,236.35
2016,10,28,12,15,85.5,271.5,3.2,19.0,324.5,363.09,287.47
2016,10,28,12,30,135.0,288.0,3.3,19.0,371.0,439.74,347.69
2016,10,28,12,45,95.0,271.5,3.45,19.0,329.5,370.37,293.43
2016,10,28,13,0,55.0,255.0,3.6,19.0,288.0,315.64,250.13
2016,10,28,13,15,27.5,206.5,3.6,19.0,223.0,236.26,187.18
2016,10,28,13,30,0.0,158.0,3.6,19.0,158.0,151.9,118.98
2016,10,28,13,45,123.0,189.0,3.6,19.0,252.5,302.72,244.11
2016,10,28,14,0,246.0,220.0,3.6,19.0,347.0,439.87,353.8
2016,10,28,14,15,223.5,206.5,3.5,19.0,315.5,388.63,313.28
2016,10,28,14,30,201.0,193.0,3.4,19.0,284.0,349.81,282.64
2016,10,28,14,45,338.0,155.5,3.35,19.0,292.5,396.37,321.97
2016,10,28,15,0,475.0,118.0,3.3,19.0,301.0,430.5,349.73
2016,10,28,15,15,452.5,107.5,3.15,18.5,264.5,383.13,311.16
2016,10,28,15,30,430.0,97.0,3.0,18.0,228.0,336.84,272.72
2016,10,28,15,45,509.0,74.0,2.85,18.0,204.5,326.52,261.17
2016,10,28,16,0,588.0,51.0,2.7,18.0,181.0,304.04,237.37
