Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,16,15,507.5,43.5,2.4,17.5,136.0,234.33,176.35
2016,10,28,16,30,427.0,36.0,2.1,17.0,91.0,173.01,121.81
2016,10,28,16,45,213.5,27.5,1.85,16.5,55.0,87.39,46.73
2016,10,28,17,0,0.0,19.0,1.6,16.0,19.0,18.11,0.0
2016,10,28,17,15,0.0,9.5,1.5,15.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,4.0,3.25,15.0,4.0,3.81,0.0
2016,10,29,7,0,0.0,8.0,3.5,15.0,8.0,7.4,0.0
2016,10,29,7,15,0.0,15.0,3.75,15.5,15.0,13.9,5.71
2016,10,29,7,30,0.0,22.0,4.0,16.0,22.0,20.4,11.45
2016,10,29,7,45,0.0,30.0,4.25,16.5,30.0,27.83,17.89
2016,10,29,8,0,0.0,38.0,4.5,17.0,38.0,35.28,24.27
2016,10,29,8,15,0.0,45.5,4.65,17.0,45.5,42.26,30.24
2016,10,29,8,30,0.0,53.0,4.8,17.0,53.0,49.26,36.14
2016,10,29,8,45,0.0,47.0,4.95,17.5,47.0,43.67,31.29
2016,10,29,9,0,0.0,41.0,5.1,18.0,41.0,38.08,26.47
2016,10,29,9,15,0.5,98.5,5.15,18.0,99.0,93.12,72.36
2016,10,29,9,30,1.0,156.0,5.2,18.0,157.0,152.15,120.81
2016,10,29,9,45,53.5,196.5,5.3,18.5,225.5,244.55,196.92
2016,10,29,10,0,106.0,237.0,5.4,19.0,294.0,333.62,268.71
2016,10,29,10,15,53.0,196.0,5.35,19.0,224.5,245.19,196.32
2016,10,29,10,30,0.0,155.0,5.3,19.0,155.0,148.64,116.47
2016,10,29,10,45,7.0,185.0,5.25,19.0,189.5,185.43,146.41
2016,10,29,11,0,14.0,215.0,5.2,19.0,224.0,223.01,176.61
2016,10,29,11,15,79.5,252.0,5.1,19.0,301.5,334.8,267.44
2016,10,29,11,30,145.0,289.0,5.0,19.0,379.0,450.96,359.22
2016,10,29,11,45,121.0,287.0,4.9,19.5,362.5,427.57,339.15
2016,10,29,12,0,97.0,285.0,4.8,20.0,346.0,389.76,308.55
2016,10,29,12,15,148.0,284.5,4.7,20.0,376.0,448.33,355.34
2016,10,29,12,30,199.0,284.0,4.6,20.0,406.0,491.85,389.93
2016,10,29,12,45,543.0,181.0,4.5,20.0,504.0,698.77,555.09
2016,10,29,13,0,887.0,78.0,4.4,20.0,602.0,860.42,673.18
2016,10,29,13,15,879.0,77.0,4.3,20.0,580.5,834.75,653.9
2016,10,29,13,30,871.0,76.0,4.2,20.0,559.0,806.09,633.8
2016,10,29,13,45,860.0,74.5,4.15,20.0,531.5,771.64,609.67
2016,10,29,14,0,849.0,73.0,4.1,20.0,504.0,734.74,583.62
2016,10,29,14,15,832.5,71.0,4.05,20.0,469.5,696.27,556.2
2016,10,29,14,30,816.0,69.0,4.0,20.0,435.0,650.61,523.07
2016,10,29,14,45,675.5,87.0,3.95,20.0,372.0,549.72,444.18
2016,10,29,15,0,535.0,105.0,3.9,20.0,309.0,454.86,368.31
2016,10,29,15,15,509.5,96.0,3.85,19.5,271.0,404.34,327.84
2016,10,29,15,30,484.0,87.0,3.8,19.0,233.0,351.79,284.37
2016,10,29,15,45,538.0,68.0,3.8,18.5,205.0,332.24,265.73
2016,10,29,16,0,592.0,49.0,3.8,18.0,177.0,302.32,236.43
2016,10,29,16,15,510.5,42.0,3.65,17.5,132.5,232.86,175.31
2016,10,29,16,30,429.0,35.0,3.5,17.0,88.0,171.87,120.58
2016,10,29,16,45,283.0,24.0,3.35,16.5,52.5,99.21,49.22
2016,10,29,17,0,137.0,13.0,3.2,16.0,17.0,35.2,0.0
2016,10,29,17,15,68.5,6.5,3.2,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,7.8,14.5,1.0,0.95,0.0
2016,10,30,7,0,0.0,2.0,8.0,15.0,2.0,1.85,0.0
2016,10,30,7,15,0.0,4.0,8.05,15.0,4.0,3.7,0.0
2016,10,30,7,30,0.0,6.0,8.1,15.0,6.0,5.55,0.0
2016,10,30,7,45,0.0,8.5,8.15,15.5,8.5,7.87,1.01
2016,10,30,8,0,0.0,11.0,8.2,16.0,11.0,10.19,3.02
2016,10,30,8,15,0.0,13.5,8.2,16.0,13.5,12.51,5.01
2016,10,30,8,30,0.0,16.0,8.2,16.0,16.0,14.83,7.0
2016,10,30,8,45,0.0,10.5,8.2,16.5,10.5,9.73,2.62
2016,10,30,9,0,0.0,5.0,8.2,17.0,5.0,4.63,0.0
2016,10,30,9,15,0.0,11.0,8.2,17.0,11.0,10.2,2.97
2016,10,30,9,30,0.0,17.0,8.2,17.0,17.0,15.78,7.66
2016,10,30,9,45,0.0,14.0,8.2,17.5,14.0,12.99,5.27
2016,10,30,10,0,0.0,11.0,8.2,18.0,11.0,10.21,2.9
2016,10,30,10,15,0.0,21.0,8.1,18.0,21.0,19.51,10.66
2016,10,30,10,30,0.0,31.0,8.0,18.0,31.0,28.82,18.4
2016,10,30,10,45,204.0,133.5,7.95,18.0,256.0,328.54,271.14
2016,10,30,11,0,408.0,236.0,7.9,18.0,481.0,628.96,511.83
2016,10,30,11,15,204.0,178.5,7.75,18.0,301.0,386.79,315.97
2016,10,30,11,30,0.0,121.0,7.6,18.0,121.0,114.12,88.54
2016,10,30,11,45,183.5,189.0,7.45,18.5,302.5,383.25,312.28
2016,10,30,12,0,367.0,257.0,7.3,19.0,484.0,626.96,505.34
2016,10,30,12,15,405.5,244.5,7.15,19.0,493.0,645.13,519.62
2016,10,30,12,30,444.0,232.0,7.0,19.0,502.0,674.87,543.0
2016,10,30,12,45,317.0,250.5,6.9,19.0,441.0,566.63,456.56
2016,10,30,13,0,190.0,269.0,6.8,19.0,380.0,461.24,371.23
2016,10,30,13,15,95.0,211.0,6.7,18.5,266.5,310.48,250.6
2016,10,30,13,30,0.0,153.0,6.6,18.0,153.0,146.96,115.86
2016,10,30,13,45,0.0,155.5,6.55,18.0,156.0,149.92,118.59
2016,10,30,14,0,0.0,158.0,6.5,18.0,159.0,153.05,121.37
2016,10,30,14,15,138.5,169.0,6.4,18.0,231.0,283.59,232.19
2016,10,30,14,30,277.0,180.0,6.3,18.0,303.0,396.22,325.52
2016,10,30,14,45,352.0,151.5,6.25,18.0,293.5,399.77,329.44
2016,10,30,15,0,427.0,123.0,6.2,18.0,284.0,405.91,334.67
2016,10,30,15,15,392.5,114.0,6.05,17.5,248.0,356.03,293.13
2016,10,30,15,30,358.0,105.0,5.9,17.0,212.0,308.52,252.77
2016,10,30,15,45,421.5,83.0,5.8,17.0,188.5,293.03,237.18
2016,10,30,16,0,485.0,61.0,5.7,17.0,165.0,272.23,215.01
2016,10,30,16,15,394.0,51.5,5.5,16.5,122.0,202.58,153.93
2016,10,30,16,30,303.0,42.0,5.3,16.0,79.0,142.5,100.77
2016,10,30,16,45,151.5,28.0,5.15,16.0,46.5,72.67,32.98
2016,10,30,17,0,0.0,14.0,5.0,16.0,14.0,13.34,0.0
2016,10,30,17,15,0.0,7.0,4.8,15.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,106.0,13.5,2.45,12.5,21.0,30.25,0.0
2016,10,31,7,0,212.0,27.0,2.5,13.0,42.0,84.39,35.5
2016,10,31,7,15,328.0,37.5,2.65,13.5,81.5,144.82,102.34
2016,10,31,7,30,444.0,48.0,2.8,14.0,121.0,215.28,163.97
2016,10,31,7,45,356.0,70.5,2.95,14.5,141.0,229.54,182.16
2016,10,31,8,0,268.0,93.0,3.1,15.0,161.0,228.4,185.07
2016,10,31,8,15,297.0,106.0,3.2,15.0,195.0,271.0,222.36
2016,10,31,8,30,326.0,119.0,3.3,15.0,229.0,316.03,260.82
2016,10,31,8,45,431.5,117.0,3.45,15.5,281.5,401.08,331.03
2016,10,31,9,0,537.0,115.0,3.6,16.0,334.0,485.63,399.44
2016,10,31,9,15,531.0,129.5,3.65,16.0,363.0,520.95,427.09
2016,10,31,9,30,525.0,144.0,3.7,16.0,392.0,554.13,452.66
2016,10,31,9,45,295.0,184.0,3.75,16.5,325.0,433.95,353.69
2016,10,31,10,0,65.0,224.0,3.8,17.0,258.0,286.67,230.54
2016,10,31,10,15,100.0,241.0,3.8,17.0,296.5,335.72,270.64
2016,10,31,10,30,135.0,258.0,3.8,17.0,335.0,398.97,320.73
2016,10,31,10,45,236.0,254.5,3.85,17.0,393.0,483.27,388.75
2016,10,31,11,0,337.0,251.0,3.9,17.0,451.0,584.14,467.71
2016,10,31,11,15,356.5,250.5,3.95,17.0,465.5,604.93,483.31
2016,10,31,11,30,376.0,250.0,4.0,17.0,480.0,624.65,498.51
2016,10,31,11,45,374.0,251.5,4.1,17.5,481.0,626.19,498.73
2016,10,31,12,0,372.0,253.0,4.2,18.0,482.0,626.16,497.93
2016,10,31,12,15,417.5,239.0,4.3,18.0,493.5,662.13,526.27
2016,10,31,12,30,463.0,225.0,4.4,18.0,505.0,682.9,543.43
2016,10,31,12,45,384.0,237.5,4.55,18.0,466.5,609.18,487.13
2016,10,31,13,0,305.0,250.0,4.7,18.0,428.0,550.15,441.12
2016,10,31,13,15,396.5,219.0,4.8,18.0,441.5,583.87,470.48
2016,10,31,13,30,488.0,188.0,4.9,18.0,455.0,625.55,504.96
2016,10,31,13,45,367.0,200.5,5.0,18.0,395.5,518.69,420.75
2016,10,31,14,0,246.0,213.0,5.1,18.0,336.0,431.09,350.09
2016,10,31,14,15,349.5,180.0,5.2,17.5,341.0,458.16,375.37
2016,10,31,14,30,453.0,147.0,5.3,17.0,346.0,487.97,401.71
2016,10,31,14,45,227.5,137.5,5.4,17.0,237.5,303.65,250.28
2016,10,31,15,0,2.0,128.0,5.5,17.0,129.0,126.22,100.44
2016,10,31,15,15,1.0,112.0,5.6,17.0,112.5,109.69,86.89
2016,10,31,15,30,0.0,96.0,5.7,17.0,96.0,93.34,73.2
2016,10,31,15,45,0.0,79.0,5.8,17.0,79.0,76.5,58.93
2016,10,31,16,0,0.0,62.0,5.9,17.0,62.0,59.69,44.5
2016,10,31,16,15,0.0,45.5,5.85,16.5,45.5,43.41,30.46
2016,10,31,16,30,0.0,29.0,5.8,16.0,29.0,27.04,16.14
2016,10,31,16,45,0.0,16.5,5.75,15.5,16.5,15.31,2.38
2016,10,31,17,0,0.0,4.0,5.7,15.0,4.0,3.81,0.0
2016,10,31,17,15,0.0,2.0,5.85,15.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,106.0,12.5,3.3,12.5,19.5,29.18,0.0
2016,11,1,7,0,212.0,25.0,3.2,13.0,39.0,81.49,28.61
2016,11,1,7,15,330.5,35.5,3.25,13.5,79.0,143.12,100.32
2016,11,1,7,30,449.0,46.0,3.3,14.0,119.0,214.24,162.82
2016,11,1,7,45,524.0,52.5,3.4,14.5,164.0,276.89,218.86
2016,11,1,8,0,599.0,59.0,3.5,15.0,209.0,346.66,280.0
2016,11,1,8,15,645.0,64.0,3.5,15.0,253.0,406.97,332.84
2016,11,1,8,30,691.0,69.0,3.5,15.0,297.0,470.36,386.69
2016,11,1,8,45,724.5,72.0,3.55,15.5,339.0,524.42,431.06
2016,11,1,9,0,758.0,75.0,3.6,16.0,381.0,581.72,476.55
2016,11,1,9,15,780.0,78.0,3.5,16.0,418.0,631.77,515.6
2016,11,1,9,30,802.0,81.0,3.4,16.0,455.0,681.04,551.97
2016,11,1,9,45,820.5,82.0,3.35,16.0,487.0,724.24,582.81
2016,11,1,10,0,839.0,83.0,3.3,16.0,519.0,765.74,612.01
2016,11,1,10,15,850.0,84.0,3.2,16.0,544.0,799.21,634.74
2016,11,1,10,30,861.0,85.0,3.1,16.0,569.0,830.03,655.37
2016,11,1,10,45,867.5,86.5,3.05,16.5,586.5,847.82,665.59
2016,11,1,11,0,874.0,88.0,3.0,17.0,604.0,869.18,678.43
2016,11,1,11,15,878.0,88.5,2.95,17.0,614.0,883.86,687.82
2016,11,1,11,30,882.0,89.0,2.9,17.0,624.0,895.11,694.92
2016,11,1,11,45,880.5,89.5,2.9,17.0,625.5,897.95,696.65
2016,11,1,12,0,879.0,90.0,2.9,17.0,627.0,897.2,696.1
2016,11,1,12,15,877.0,90.0,2.9,17.0,621.0,891.85,692.52
2016,11,1,12,30,875.0,90.0,2.9,17.0,615.0,882.98,686.64
2016,11,1,12,45,869.5,89.5,2.9,17.5,601.0,874.25,679.76
2016,11,1,13,0,864.0,89.0,2.9,18.0,587.0,854.78,665.43
2016,11,1,13,15,855.5,87.5,2.8,18.0,566.0,828.4,646.95
2016,11,1,13,30,847.0,86.0,2.7,18.0,545.0,799.1,626.45
2016,11,1,13,45,833.0,84.5,2.65,18.0,516.5,762.76,601.17
2016,11,1,14,0,819.0,83.0,2.6,18.0,488.0,724.2,574.15
2016,11,1,14,15,800.5,81.0,2.55,17.5,454.0,679.87,543.63
2016,11,1,14,30,782.0,79.0,2.5,17.0,420.0,634.17,511.02
2016,11,1,14,45,753.0,76.5,2.5,17.0,380.0,580.15,469.35
2016,11,1,15,0,724.0,74.0,2.5,17.0,340.0,526.24,426.66
2016,11,1,15,15,686.0,69.5,2.6,17.0,297.0,468.15,379.62
2016,11,1,15,30,648.0,65.0,2.7,17.0,254.0,409.54,330.63
2016,11,1,15,45,589.5,59.5,2.8,17.0,208.5,342.95,273.78
2016,11,1,16,0,531.0,54.0,2.9,17.0,163.0,281.2,219.43
2016,11,1,16,15,439.5,45.5,2.95,16.0,119.5,210.51,158.29
2016,11,1,16,30,348.0,37.0,3.0,15.0,76.0,149.38,103.78
2016,11,1,16,45,203.0,23.5,3.05,14.5,43.5,77.98,25.11
2016,11,1,17,0,58.0,10.0,3.1,14.0,11.0,18.97,0.0
2016,11,1,17,15,29.0,5.0,3.1,14.0,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,2,6,45,119.5,11.5,2.45,10.5,19.0,30.29,0.0
2016,11,2,7,0,239.0,23.0,2.5,11.0,38.0,84.7,22.79
2016,11,2,7,15,356.5,33.5,2.65,11.5,78.0,147.87,103.31
2016,11,2,7,30,474.0,44.0,2.8,12.0,118.0,219.81,167.53
2016,11,2,7,45,543.5,51.0,2.95,12.5,163.0,281.99,223.83
2016,11,2,8,0,613.0,58.0,3.1,13.0,208.0,350.73,284.66
2016,11,2,8,15,658.0,63.0,3.1,13.5,252.5,411.11,337.27
2016,11,2,8,30,703.0,68.0,3.1,14.0,297.0,474.44,390.54
2016,11,2,8,45,735.5,71.0,3.1,14.5,339.0,528.35,434.71
2016,11,2,9,0,768.0,74.0,3.1,15.0,381.0,585.37,479.81
2016,11,2,9,15,789.5,76.5,2.95,15.5,418.0,634.81,517.1
2016,11,2,9,30,811.0,79.0,2.8,16.0,455.0,683.39,551.38
2016,11,2,9,45,837.5,77.5,2.7,16.5,488.5,729.77,582.85
2016,11,2,10,0,864.0,76.0,2.6,17.0,522.0,768.89,608.33
2016,11,2,10,15,873.5,77.5,2.35,17.0,546.5,802.0,629.16
2016,11,2,10,30,883.0,79.0,2.1,17.0,571.0,832.37,647.49
2016,11,2,10,45,889.5,80.0,1.9,17.5,588.5,856.66,660.29
2016,11,2,11,0,896.0,81.0,1.7,18.0,606.0,877.73,670.51
2016,11,2,11,15,899.5,81.0,1.6,18.0,615.5,891.62,678.06
2016,11,2,11,30,903.0,81.0,1.5,18.0,625.0,901.97,683.3
2016,11,2,11,45,903.0,81.5,1.4,18.5,627.0,906.23,683.22
2016,11,2,12,0,903.0,82.0,1.3,19.0,629.0,906.83,680.83
2016,11,2,12,15,901.0,81.5,1.3,19.0,623.0,900.79,676.96
2016,11,2,12,30,899.0,81.0,1.3,19.0,617.0,891.15,670.91
2016,11,2,12,45,896.0,79.5,1.3,19.5,603.5,875.88,660.0
2016,11,2,13,0,893.0,78.0,1.3,20.0,590.0,857.16,646.95
2016,11,2,13,15,885.0,77.0,1.35,20.0,569.0,831.55,631.21
2016,11,2,13,30,877.0,76.0,1.4,20.0,548.0,802.93,613.36
2016,11,2,13,45,864.5,75.0,1.5,20.0,519.5,768.0,591.47
2016,11,2,14,0,852.0,74.0,1.6,20.0,491.0,736.29,571.51
2016,11,2,14,15,834.5,71.5,1.7,20.0,457.0,691.11,541.43
2016,11,2,14,30,817.0,69.0,1.8,20.0,423.0,644.42,509.51
2016,11,2,14,45,791.5,66.5,1.9,20.0,383.0,591.45,470.24
2016,11,2,15,0,766.0,64.0,2.0,20.0,343.0,538.24,429.41
2016,11,2,15,15,730.5,60.5,2.1,19.5,299.5,478.57,382.82
2016,11,2,15,30,695.0,57.0,2.2,19.0,256.0,420.35,335.42
2016,11,2,15,45,640.0,52.0,2.3,18.5,210.5,353.68,279.54
2016,11,2,16,0,585.0,47.0,2.4,18.0,165.0,293.58,227.06
2016,11,2,16,15,498.0,39.5,2.4,17.0,121.0,222.93,165.82
2016,11,2,16,30,411.0,32.0,2.4,16.0,77.0,161.41,110.08
2016,11,2,16,45,205.5,16.0,2.45,15.5,38.5,69.86,15.29
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,3,6,45,122.5,10.5,3.25,10.5,18.0,29.68,0.0
2016,11,3,7,0,245.0,21.0,3.3,11.0,36.0,83.22,13.2
2016,11,3,7,15,365.0,31.5,3.45,11.5,76.0,147.69,102.09
2016,11,3,7,30,485.0,42.0,3.6,12.0,116.0,220.61,167.78
2016,11,3,7,45,556.0,48.5,3.8,13.0,161.5,283.17,224.35
2016,11,3,8,0,627.0,55.0,4.0,14.0,207.0,352.42,285.42
2016,11,3,8,15,672.5,59.5,3.95,14.5,251.5,410.79,336.71
2016,11,3,8,30,718.0,64.0,3.9,15.0,296.0,474.42,390.49
2016,11,3,8,45,750.0,67.5,3.85,15.5,338.0,531.42,437.24
2016,11,3,9,0,782.0,71.0,3.8,16.0,380.0,589.17,483.0
2016,11,3,9,15,645.5,107.0,3.65,16.5,378.5,574.39,468.93
2016,11,3,9,30,509.0,143.0,3.5,17.0,377.0,538.67,438.28
2016,11,3,9,45,687.5,109.5,3.4,17.5,448.0,657.07,530.65
2016,11,3,10,0,866.0,76.0,3.3,18.0,519.0,768.5,610.31
2016,11,3,10,15,876.0,77.0,3.05,18.0,543.5,801.4,631.1
2016,11,3,10,30,886.0,78.0,2.8,18.0,568.0,831.59,650.06
2016,11,3,10,45,892.5,79.0,2.6,18.5,585.5,855.9,663.58
2016,11,3,11,0,899.0,80.0,2.4,19.0,603.0,876.99,674.59
2016,11,3,11,15,699.0,144.5,2.25,19.5,555.0,800.81,618.27
2016,11,3,11,30,499.0,209.0,2.1,20.0,507.0,697.84,540.71
2016,11,3,11,45,496.5,210.5,1.95,20.5,508.5,699.5,540.61
2016,11,3,12,0,494.0,212.0,1.8,21.0,510.0,698.99,538.06
2016,11,3,12,15,696.5,147.0,1.65,21.0,561.5,807.4,615.57
2016,11,3,12,30,899.0,82.0,1.5,21.0,613.0,890.24,669.26
2016,11,3,12,45,892.5,81.5,1.4,21.0,599.0,873.19,656.01
2016,11,3,13,0,886.0,81.0,1.3,21.0,585.0,852.81,641.8
2016,11,3,13,15,877.5,80.0,1.3,21.0,564.0,826.98,625.32
2016,11,3,13,30,869.0,79.0,1.3,21.0,543.0,798.19,606.84
2016,11,3,13,45,855.0,78.0,1.3,21.5,514.5,768.36,586.45
2016,11,3,14,0,841.0,77.0,1.3,22.0,486.0,729.92,559.98
2016,11,3,14,15,703.5,97.5,1.3,21.5,423.0,629.96,490.94
2016,11,3,14,30,566.0,118.0,1.3,21.0,360.0,533.08,419.85
2016,11,3,14,45,541.5,109.5,1.35,21.0,323.5,483.75,383.42
2016,11,3,15,0,517.0,101.0,1.4,21.0,287.0,434.83,345.8
2016,11,3,15,15,483.5,93.5,1.4,20.5,250.0,379.52,302.5
2016,11,3,15,30,450.0,86.0,1.4,20.0,213.0,330.28,262.49
2016,11,3,15,45,409.0,75.0,1.4,20.0,174.5,276.14,216.93
2016,11,3,16,0,368.0,64.0,1.4,20.0,136.0,225.61,173.23
2016,11,3,16,15,309.5,49.5,1.4,19.5,99.0,169.2,124.78
2016,11,3,16,30,251.0,35.0,1.4,19.0,62.0,119.17,79.82
2016,11,3,16,45,125.5,17.5,1.45,18.5,31.0,52.08,4.4
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,102.5,10.5,2.65,12.5,16.5,26.35,0.0
2016,11,4,7,0,205.0,21.0,2.5,13.0,33.0,73.65,0.72
2016,11,4,7,15,328.5,32.0,2.45,13.5,72.0,137.7,93.4
2016,11,4,7,30,452.0,43.0,2.4,14.0,111.0,210.0,157.84
2016,11,4,7,45,526.0,50.5,2.4,14.5,156.0,272.93,214.03
2016,11,4,8,0,600.0,58.0,2.4,15.0,201.0,342.92,275.05
2016,11,4,8,15,647.0,63.0,2.25,15.0,245.5,403.37,327.46
2016,11,4,8,30,694.0,68.0,2.1,15.0,290.0,466.98,380.6
2016,11,4,8,45,725.5,72.0,1.95,15.5,331.5,520.61,423.37
2016,11,4,9,0,757.0,76.0,1.8,16.0,373.0,577.52,466.79
2016,11,4,9,15,779.5,79.0,1.6,16.5,409.5,627.62,502.96
2016,11,4,9,30,802.0,82.0,1.4,17.0,446.0,676.98,536.21
2016,11,4,9,45,818.5,83.5,1.2,18.0,477.5,719.07,560.96
2016,11,4,10,0,835.0,85.0,1.0,19.0,509.0,759.35,583.25
2016,11,4,10,15,846.0,86.5,0.8,19.5,533.5,793.16,601.06
2016,11,4,10,30,857.0,88.0,0.6,20.0,558.0,824.36,616.26
2016,11,4,10,45,865.0,89.0,0.45,20.5,576.0,849.61,627.78
2016,11,4,11,0,873.0,90.0,0.3,21.0,594.0,871.75,637.06
2016,11,4,11,15,876.5,90.5,0.35,21.0,603.5,886.1,646.44
2016,11,4,11,30,880.0,91.0,0.4,21.0,613.0,896.97,653.89
2016,11,4,11,45,881.5,90.5,0.5,21.5,615.0,893.76,652.32
2016,11,4,12,0,883.0,90.0,0.6,22.0,617.0,894.49,653.6
2016,11,4,12,15,744.5,128.0,0.75,22.0,569.5,825.94,611.81
2016,11,4,12,30,606.0,166.0,0.9,22.0,522.0,742.1,558.97
2016,11,4,12,45,739.0,126.0,1.05,22.0,550.0,803.33,603.95
2016,11,4,13,0,872.0,86.0,1.2,22.0,578.0,851.96,638.48
2016,11,4,13,15,863.5,85.0,1.2,22.0,557.0,826.19,621.3
2016,11,4,13,30,855.0,84.0,1.2,22.0,536.0,797.46,602.99
2016,11,4,13,45,842.5,82.0,1.3,22.0,508.0,761.69,580.9
2016,11,4,14,0,830.0,80.0,1.4,22.0,480.0,723.6,556.78
2016,11,4,14,15,811.5,77.5,1.4,22.0,446.0,678.59,526.34
2016,11,4,14,30,793.0,75.0,1.4,22.0,412.0,632.2,493.8
2016,11,4,14,45,767.5,72.0,1.4,22.0,372.5,579.74,454.91
2016,11,4,15,0,742.0,69.0,1.4,22.0,333.0,527.09,414.71
2016,11,4,15,15,704.5,64.5,1.4,21.5,289.5,466.46,367.85
2016,11,4,15,30,667.0,60.0,1.4,21.0,246.0,409.85,322.24
2016,11,4,15,45,611.0,54.5,1.4,20.5,201.5,343.96,267.79
2016,11,4,16,0,555.0,49.0,1.4,20.0,157.0,282.63,215.25
2016,11,4,16,15,463.0,40.5,1.35,19.5,113.5,211.18,154.23
2016,11,4,16,30,371.0,32.0,1.3,19.0,70.0,149.47,98.49
2016,11,4,16,45,185.5,16.0,1.3,18.5,35.0,64.32,0.0
2016,11,4,17,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,105.5,9.5,1.5,13.0,15.5,25.75,0.0
2016,11,5,7,0,211.0,19.0,1.5,13.0,31.0,72.21,0.0
2016,11,5,7,15,331.0,30.0,1.55,13.5,69.0,135.9,90.64
2016,11,5,7,30,451.0,41.0,1.6,14.0,107.0,206.84,154.54
2016,11,5,7,45,519.0,49.0,1.65,14.5,150.5,267.71,208.93
2016,11,5,8,0,587.0,57.0,1.7,15.0,194.0,335.06,267.59
2016,11,5,8,15,633.5,62.0,1.65,15.5,237.5,394.44,318.34
2016,11,5,8,30,680.0,67.0,1.6,16.0,281.0,456.96,369.73
2016,11,5,8,45,710.0,71.0,1.55,16.5,321.5,511.38,412.95
2016,11,5,9,0,740.0,75.0,1.5,17.0,362.0,564.13,453.35
2016,11,5,9,15,713.0,84.5,1.45,17.0,383.0,590.7,473.07
2016,11,5,9,30,686.0,94.0,1.4,17.0,404.0,610.49,487.24
2016,11,5,9,45,753.5,88.5,1.35,17.5,450.0,675.01,532.66
2016,11,5,10,0,821.0,83.0,1.3,18.0,496.0,744.3,579.09
2016,11,5,10,15,709.0,117.5,1.3,18.0,486.5,722.08,561.66
2016,11,5,10,30,597.0,152.0,1.3,18.0,477.0,686.65,535.44
2016,11,5,10,45,595.5,158.5,1.35,18.5,491.0,705.26,548.03
2016,11,5,11,0,594.0,165.0,1.4,19.0,505.0,721.33,558.16
2016,11,5,11,15,729.0,125.5,1.5,19.0,550.0,801.54,615.07
2016,11,5,11,30,864.0,86.0,1.6,19.0,595.0,867.39,660.24
2016,11,5,11,45,865.0,85.5,1.7,19.5,596.5,871.17,661.81
2016,11,5,12,0,866.0,85.0,1.8,20.0,598.0,871.46,661.82
2016,11,5,12,15,709.5,134.0,1.85,20.0,551.5,800.63,613.7
2016,11,5,12,30,553.0,183.0,1.9,20.0,505.0,708.63,549.09
2016,11,5,12,45,510.0,192.0,2.0,20.0,484.0,675.13,525.84
2016,11,5,13,0,467.0,201.0,2.1,20.0,463.0,640.51,500.9
2016,11,5,13,15,451.5,196.0,2.1,20.0,442.0,612.19,480.63
2016,11,5,13,30,436.0,191.0,2.1,20.0,421.0,582.73,459.28
2016,11,5,13,45,438.5,179.5,2.1,20.0,400.0,558.94,442.4
2016,11,5,14,0,441.0,168.0,2.1,20.0,379.0,533.38,423.9
2016,11,5,14,15,435.0,155.5,2.05,19.5,351.0,499.01,398.93
2016,11,5,14,30,429.0,143.0,2.0,19.0,323.0,463.64,372.69
2016,11,5,14,45,378.5,135.5,2.0,19.0,283.0,405.18,326.78
2016,11,5,15,0,328.0,128.0,2.0,19.0,243.0,340.7,275.48
2016,11,5,15,15,307.5,114.0,2.0,18.5,211.0,298.63,241.61
2016,11,5,15,30,287.0,100.0,2.0,18.0,179.0,257.9,207.73
2016,11,5,15,45,260.5,84.0,2.05,18.0,145.5,213.68,169.83
2016,11,5,16,0,234.0,68.0,2.1,18.0,112.0,171.85,133.16
2016,11,5,16,15,189.0,51.5,2.0,17.5,80.5,125.91,93.23
2016,11,5,16,30,144.0,35.0,1.9,17.0,49.0,90.11,59.64
2016,11,5,16,45,72.0,17.5,1.8,16.5,24.5,36.87,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.0,15.0,6.0,5.72,0.0
2016,11,6,7,0,0.0,12.0,0.9,15.0,12.0,11.13,0.0
2016,11,6,7,15,0.0,28.0,0.9,15.0,28.0,26.82,15.0
2016,11,6,7,30,0.0,44.0,0.9,15.0,44.0,42.82,29.88
2016,11,6,7,45,2.5,62.5,0.95,15.5,63.0,62.43,46.82
2016,11,6,8,0,5.0,81.0,1.0,16.0,82.0,82.21,63.72
2016,11,6,8,15,11.0,97.5,1.05,16.0,101.0,101.68,80.29
2016,11,6,8,30,17.0,114.0,1.1,16.0,120.0,121.8,97.2
2016,11,6,8,45,21.5,130.0,1.15,16.5,138.0,141.11,113.01
2016,11,6,9,0,26.0,146.0,1.2,17.0,156.0,168.65,135.27
2016,11,6,9,15,48.0,166.5,1.15,17.0,187.5,206.76,166.31
2016,11,6,9,30,70.0,187.0,1.1,17.0,219.0,246.64,198.28
2016,11,6,9,45,35.0,168.5,1.1,17.5,184.5,200.26,159.68
2016,11,6,10,0,0.0,150.0,1.1,18.0,150.0,145.07,113.88
2016,11,6,10,15,91.0,196.5,1.1,18.0,246.0,277.3,222.03
2016,11,6,10,30,182.0,243.0,1.1,18.0,342.0,420.26,332.92
2016,11,6,10,45,228.5,246.0,1.1,18.5,373.5,465.92,366.34
2016,11,6,11,0,275.0,249.0,1.1,19.0,405.0,525.99,410.18
2016,11,6,11,15,199.5,259.0,1.1,19.0,373.5,462.15,360.65
2016,11,6,11,30,124.0,269.0,1.1,19.0,342.0,409.61,319.56
2016,11,6,11,45,199.5,264.5,1.1,19.0,382.0,470.91,367.83
2016,11,6,12,0,275.0,260.0,1.1,19.0,422.0,545.79,424.0
2016,11,6,12,15,322.5,247.5,1.1,19.0,435.5,571.4,443.3
2016,11,6,12,30,370.0,235.0,1.1,19.0,449.0,595.14,461.6
2016,11,6,12,45,424.5,215.5,1.1,19.5,456.0,627.63,485.17
2016,11,6,13,0,479.0,196.0,1.1,20.0,463.0,644.02,497.26
2016,11,6,13,15,633.0,142.5,1.05,20.0,481.5,704.57,543.03
2016,11,6,13,30,787.0,89.0,1.0,20.0,500.0,745.73,571.22
2016,11,6,13,45,495.5,147.0,1.0,20.0,401.0,564.76,440.61
2016,11,6,14,0,204.0,205.0,1.0,20.0,302.0,378.51,298.14
2016,11,6,14,15,327.5,171.0,1.05,19.5,313.5,429.49,341.79
2016,11,6,14,30,451.0,137.0,1.1,19.0,325.0,470.81,375.46
2016,11,6,14,45,438.0,125.5,1.15,19.0,293.5,430.5,344.24
2016,11,6,15,0,425.0,114.0,1.2,19.0,262.0,390.04,312.69
2016,11,6,15,15,403.5,101.0,1.2,18.5,227.0,343.4,275.65
2016,11,6,15,30,382.0,88.0,1.2,18.0,192.0,297.86,238.28
2016,11,6,15,45,348.5,74.5,1.2,18.0,156.0,247.92,195.8
2016,11,6,16,0,315.0,61.0,1.2,18.0,120.0,200.89,154.74
2016,11,6,16,15,255.5,47.0,1.0,17.5,86.0,148.06,109.0
2016,11,6,16,30,196.0,33.0,0.8,17.0,52.0,101.87,66.05
2016,11,6,16,45,98.0,16.5,0.65,17.0,26.0,43.94,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.0,2.05,14.0,9.0,8.58,0.0
2016,11,7,7,0,0.0,18.0,2.0,14.0,18.0,17.37,0.0
2016,11,7,7,15,68.5,33.5,2.05,14.5,43.0,58.47,36.63
2016,11,7,7,30,137.0,49.0,2.1,15.0,68.0,105.77,78.5
2016,11,7,7,45,163.0,66.5,2.15,15.5,97.5,142.71,111.27
2016,11,7,8,0,189.0,84.0,2.2,16.0,127.0,182.24,145.8
2016,11,7,8,15,205.0,101.5,2.1,16.5,157.0,219.37,177.7
2016,11,7,8,30,221.0,119.0,2.0,17.0,187.0,257.75,209.78
2016,11,7,8,45,230.0,135.5,1.95,17.5,215.0,291.98,237.64
2016,11,7,9,0,239.0,152.0,1.9,18.0,243.0,326.53,264.98
2016,11,7,9,15,251.0,166.5,1.85,18.5,270.5,360.87,291.54
2016,11,7,9,30,263.0,181.0,1.8,19.0,298.0,395.49,317.69
2016,11,7,9,45,344.0,180.0,1.75,19.5,344.0,462.5,369.54
2016,11,7,10,0,425.0,179.0,1.7,20.0,390.0,546.11,431.93
2016,11,7,10,15,405.5,194.0,1.55,20.0,403.0,559.99,439.87
2016,11,7,10,30,386.0,209.0,1.4,20.0,416.0,558.93,437.46
2016,11,7,10,45,301.0,232.0,1.3,20.5,396.5,522.82,407.17
2016,11,7,11,0,216.0,255.0,1.2,21.0,377.0,469.2,364.37
2016,11,7,11,15,307.0,242.5,1.1,21.0,419.0,548.95,424.5
2016,11,7,11,30,398.0,230.0,1.0,21.0,461.0,615.96,473.0
2016,11,7,11,45,433.0,221.5,0.9,21.5,474.0,652.08,496.3
2016,11,7,12,0,468.0,213.0,0.8,22.0,487.0,673.2,509.34
2016,11,7,12,15,446.5,216.5,0.7,22.0,475.5,656.39,495.89
2016,11,7,12,30,425.0,220.0,0.6,22.0,464.0,637.85,481.71
2016,11,7,12,45,449.5,207.5,0.55,22.5,461.0,639.14,482.23
2016,11,7,13,0,474.0,195.0,0.5,23.0,458.0,637.78,480.7
2016,11,7,13,15,447.0,193.5,0.4,23.0,433.5,604.02,455.97
2016,11,7,13,30,420.0,192.0,0.3,23.0,409.0,569.6,431.07
2016,11,7,13,45,352.5,192.5,0.25,23.0,368.0,494.58,377.29
2016,11,7,14,0,285.0,193.0,0.2,23.0,327.0,434.91,333.67
2016,11,7,14,15,221.0,184.0,0.15,22.5,283.5,359.33,278.29
2016,11,7,14,30,157.0,175.0,0.1,22.0,240.0,299.09,232.98
2016,11,7,14,45,151.0,158.5,0.1,22.0,216.0,270.62,211.77
2016,11,7,15,0,145.0,142.0,0.1,22.0,192.0,242.38,190.0
2016,11,7,15,15,136.0,124.0,0.15,21.5,166.5,211.03,165.74
2016,11,7,15,30,127.0,106.0,0.2,21.0,141.0,180.34,141.28
2016,11,7,15,45,112.5,87.5,0.25,21.0,114.0,147.38,114.06
2016,11,7,16,0,98.0,69.0,0.3,21.0,87.0,115.79,87.38
2016,11,7,16,15,71.0,50.5,0.3,20.5,61.5,81.51,58.51
2016,11,7,16,30,44.0,32.0,0.3,20.0,36.0,49.84,30.15
2016,11,7,16,45,22.0,16.0,0.3,20.0,18.0,22.14,0.0
2016,11,7,17,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
