Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,0.85,14.0,11.5,10.96,0.0
2016,11,8,7,0,0.0,23.0,0.9,14.0,23.0,21.92,0.0
2016,11,8,7,15,200.5,31.0,0.9,14.5,58.0,100.33,62.74
2016,11,8,7,30,401.0,39.0,0.9,15.0,93.0,186.34,136.96
2016,11,8,7,45,477.0,46.5,0.9,15.5,135.0,246.39,189.82
2016,11,8,8,0,553.0,54.0,0.9,16.0,177.0,313.82,247.64
2016,11,8,8,15,601.5,59.5,0.75,16.5,219.5,372.54,296.73
2016,11,8,8,30,650.0,65.0,0.6,17.0,262.0,434.7,346.25
2016,11,8,8,45,684.5,68.0,0.5,17.5,302.0,488.78,387.71
2016,11,8,9,0,719.0,71.0,0.4,18.0,342.0,541.77,426.57
2016,11,8,9,15,742.0,74.0,0.3,18.5,377.5,590.26,460.33
2016,11,8,9,30,765.0,77.0,0.2,19.0,413.0,638.18,492.0
2016,11,8,9,45,792.5,75.5,0.15,19.5,445.0,683.14,520.16
2016,11,8,10,0,820.0,74.0,0.1,20.0,477.0,727.01,546.97
2016,11,8,10,15,831.0,75.5,0.1,20.5,501.0,760.15,566.63
2016,11,8,10,30,842.0,77.0,0.1,21.0,525.0,784.25,580.22
2016,11,8,10,45,848.5,78.0,0.15,21.5,542.0,807.53,594.0
2016,11,8,11,0,855.0,79.0,0.2,22.0,559.0,827.8,605.9
2016,11,8,11,15,858.5,79.5,0.25,22.0,568.5,841.72,615.02
2016,11,8,11,30,862.0,80.0,0.3,22.0,578.0,852.31,622.26
2016,11,8,11,45,861.5,80.5,0.35,22.5,579.5,856.01,624.08
2016,11,8,12,0,861.0,81.0,0.4,23.0,581.0,856.25,623.94
2016,11,8,12,15,859.5,81.0,0.4,23.0,575.5,851.56,621.06
2016,11,8,12,30,858.0,81.0,0.4,23.0,570.0,843.46,616.18
2016,11,8,12,45,852.0,80.5,0.45,23.0,557.0,827.56,607.34
2016,11,8,13,0,846.0,80.0,0.5,23.0,544.0,808.5,596.56
2016,11,8,13,15,837.5,79.0,0.45,23.0,524.0,790.32,584.65
2016,11,8,13,30,829.0,78.0,0.4,23.0,504.0,762.51,566.39
2016,11,8,13,45,816.0,76.5,0.4,23.5,477.0,728.0,543.48
2016,11,8,14,0,803.0,75.0,0.4,24.0,450.0,691.31,519.0
2016,11,8,14,15,785.0,73.0,0.45,23.5,417.0,648.58,492.7
2016,11,8,14,30,767.0,71.0,0.5,23.0,384.0,604.51,463.86
2016,11,8,14,45,740.5,68.0,0.6,23.0,346.5,552.95,427.49
2016,11,8,15,0,714.0,65.0,0.7,23.0,309.0,501.38,389.6
2016,11,8,15,15,676.0,61.0,0.95,22.5,267.5,442.88,346.37
2016,11,8,15,30,638.0,57.0,1.2,22.0,226.0,388.53,303.64
2016,11,8,15,45,579.0,51.0,1.5,22.0,182.5,322.87,249.61
2016,11,8,16,0,520.0,45.0,1.8,22.0,139.0,262.18,197.59
2016,11,8,16,15,425.5,36.5,2.0,21.0,98.5,192.66,138.61
2016,11,8,16,30,331.0,28.0,2.2,20.0,58.0,133.31,82.0
2016,11,8,16,45,165.5,14.0,2.45,19.5,29.0,55.84,0.0
2016,11,8,17,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,57.0,7.5,1.95,13.5,10.0,7.15,0.0
2016,11,9,7,0,114.0,15.0,1.9,14.0,20.0,37.93,0.0
2016,11,9,7,15,229.0,29.0,1.95,14.5,54.0,104.79,63.18
2016,11,9,7,30,344.0,43.0,2.0,15.0,88.0,171.22,126.07
2016,11,9,7,45,421.5,52.5,2.05,15.5,129.5,231.0,179.01
2016,11,9,8,0,499.0,62.0,2.1,16.0,171.0,298.35,237.41
2016,11,9,8,15,550.0,68.5,2.0,16.0,213.0,356.84,288.15
2016,11,9,8,30,601.0,75.0,1.9,16.0,255.0,419.04,340.38
2016,11,9,8,45,638.5,79.5,1.85,16.5,295.0,474.5,385.17
2016,11,9,9,0,676.0,84.0,1.8,17.0,335.0,531.51,429.59
2016,11,9,9,15,665.5,91.0,1.8,17.5,359.0,561.02,451.66
2016,11,9,9,30,655.0,98.0,1.8,18.0,383.0,587.65,470.93
2016,11,9,9,45,727.5,91.5,1.8,18.5,428.5,655.83,520.84
2016,11,9,10,0,800.0,85.0,1.8,19.0,474.0,723.1,567.16
2016,11,9,10,15,811.5,86.5,1.8,19.5,498.0,756.14,588.11
2016,11,9,10,30,823.0,88.0,1.8,20.0,522.0,786.73,607.41
2016,11,9,10,45,830.0,89.0,1.8,20.5,539.5,810.34,621.69
2016,11,9,11,0,837.0,90.0,1.8,21.0,557.0,830.96,633.92
2016,11,9,11,15,841.0,91.0,1.75,21.0,566.5,845.87,642.98
2016,11,9,11,30,845.0,92.0,1.7,21.0,576.0,857.48,649.9
2016,11,9,11,45,845.0,92.0,1.65,21.5,577.5,861.02,650.23
2016,11,9,12,0,845.0,92.0,1.6,22.0,579.0,861.12,648.43
2016,11,9,12,15,842.5,91.5,1.55,22.0,573.5,855.0,643.86
2016,11,9,12,30,840.0,91.0,1.5,22.0,568.0,845.48,637.21
2016,11,9,12,45,843.5,87.0,1.5,22.5,556.5,833.49,628.42
2016,11,9,13,0,847.0,83.0,1.5,23.0,545.0,818.04,617.44
2016,11,9,13,15,838.0,82.0,1.45,23.0,524.0,792.67,600.45
2016,11,9,13,30,829.0,81.0,1.4,23.0,503.0,764.5,581.62
2016,11,9,13,45,813.0,79.5,1.4,23.0,475.5,727.77,557.3
2016,11,9,14,0,797.0,78.0,1.4,23.0,448.0,689.03,531.37
2016,11,9,14,15,778.0,76.0,1.4,23.0,414.5,645.86,501.91
2016,11,9,14,30,759.0,74.0,1.4,23.0,381.0,601.43,469.9
2016,11,9,14,45,730.0,71.0,1.4,23.0,343.0,548.7,430.45
2016,11,9,15,0,701.0,68.0,1.4,23.0,305.0,496.17,389.99
2016,11,9,15,15,661.5,63.5,1.3,22.5,263.5,439.47,345.27
2016,11,9,15,30,622.0,59.0,1.2,22.0,222.0,382.39,298.8
2016,11,9,15,45,563.0,52.5,1.2,22.0,179.0,317.06,244.37
2016,11,9,16,0,504.0,46.0,1.2,22.0,136.0,256.71,192.54
2016,11,9,16,15,408.0,37.0,1.2,21.5,95.5,187.16,133.59
2016,11,9,16,30,312.0,28.0,1.2,21.0,55.0,127.89,76.33
2016,11,9,16,45,156.0,14.0,1.25,20.5,27.5,46.17,0.0
2016,11,9,17,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,2.7,14.0,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,2.9,14.0,16.0,15.25,0.0
2016,11,10,7,15,130.0,29.5,3.05,14.5,46.0,78.59,45.27
2016,11,10,7,30,260.0,43.0,3.2,15.0,76.0,143.52,105.45
2016,11,10,7,45,317.5,56.0,3.35,15.5,113.0,193.97,150.67
2016,11,10,8,0,375.0,69.0,3.5,16.0,150.0,250.34,200.24
2016,11,10,8,15,412.0,80.5,3.3,16.5,187.5,300.57,244.0
2016,11,10,8,30,449.0,92.0,3.1,17.0,225.0,353.68,288.84
2016,11,10,8,45,485.0,98.0,2.9,17.5,260.5,402.29,328.82
2016,11,10,9,0,521.0,104.0,2.7,18.0,296.0,452.87,369.07
2016,11,10,9,15,483.5,124.5,2.45,18.0,316.5,473.84,384.63
2016,11,10,9,30,446.0,145.0,2.2,18.0,337.0,490.23,395.94
2016,11,10,9,45,507.5,142.0,1.95,18.5,375.0,547.39,438.67
2016,11,10,10,0,569.0,139.0,1.7,19.0,413.0,606.62,481.12
2016,11,10,10,15,693.0,112.0,1.5,19.5,463.0,694.98,543.3
2016,11,10,10,30,817.0,85.0,1.3,20.0,513.0,776.35,596.0
2016,11,10,10,45,823.0,86.5,1.1,20.5,529.5,799.59,606.75
2016,11,10,11,0,829.0,88.0,0.9,21.0,546.0,819.83,615.58
2016,11,10,11,15,607.5,157.5,0.9,21.0,496.5,725.47,550.74
2016,11,10,11,30,386.0,227.0,0.9,21.0,447.0,600.02,459.08
2016,11,10,11,45,384.5,228.0,0.9,21.5,448.0,601.52,460.48
2016,11,10,12,0,383.0,229.0,0.9,22.0,449.0,601.46,459.48
2016,11,10,12,15,385.0,226.5,1.0,22.0,445.0,598.73,458.59
2016,11,10,12,30,387.0,224.0,1.1,22.0,441.0,594.43,456.6
2016,11,10,12,45,231.5,230.5,1.2,22.5,359.5,466.26,360.47
2016,11,10,13,0,76.0,237.0,1.3,23.0,278.0,315.69,244.75
2016,11,10,13,15,437.5,160.5,1.25,23.0,383.0,556.19,433.94
2016,11,10,13,30,799.0,84.0,1.2,23.0,488.0,742.91,567.37
2016,11,10,13,45,714.0,98.5,1.15,23.0,445.0,676.85,519.52
2016,11,10,14,0,629.0,113.0,1.1,23.0,402.0,609.36,471.68
2016,11,10,14,15,479.0,132.5,1.05,23.0,343.0,499.98,390.43
2016,11,10,14,30,329.0,152.0,1.0,23.0,284.0,394.8,310.35
2016,11,10,14,45,316.5,138.5,0.95,23.0,255.5,358.29,282.8
2016,11,10,15,0,304.0,125.0,0.9,23.0,227.0,322.04,254.32
2016,11,10,15,15,287.0,109.5,0.9,22.5,195.5,281.42,222.32
2016,11,10,15,30,270.0,94.0,0.9,22.0,164.0,241.83,190.15
2016,11,10,15,45,243.0,78.0,0.9,22.0,131.5,198.54,153.8
2016,11,10,16,0,216.0,62.0,0.9,22.0,99.0,157.69,118.73
2016,11,10,16,15,168.0,45.5,0.95,21.5,69.0,112.07,79.94
2016,11,10,16,30,120.0,29.0,1.0,21.0,39.0,70.94,40.38
2016,11,10,16,45,60.0,14.5,1.05,20.5,19.5,26.4,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.25,14.5,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,15.0,15.0,14.3,0.0
2016,11,11,7,15,149.0,27.5,1.4,15.5,46.0,80.28,43.28
2016,11,11,7,30,298.0,40.0,1.5,16.0,77.0,151.61,109.93
2016,11,11,7,45,364.5,51.0,1.6,16.5,115.0,206.64,158.73
2016,11,11,8,0,431.0,62.0,1.7,17.0,153.0,267.48,211.48
2016,11,11,8,15,474.5,71.0,1.65,17.0,192.0,321.41,258.23
2016,11,11,8,30,518.0,80.0,1.6,17.0,231.0,378.55,306.29
2016,11,11,8,45,556.5,84.5,1.6,17.5,268.5,430.74,348.67
2016,11,11,9,0,595.0,89.0,1.6,18.0,306.0,484.71,391.09
2016,11,11,9,15,562.0,107.5,1.65,18.5,329.0,509.08,409.09
2016,11,11,9,30,529.0,126.0,1.7,19.0,352.0,524.62,419.97
2016,11,11,9,45,409.5,161.5,1.8,19.5,344.5,497.71,396.93
2016,11,11,10,0,290.0,197.0,1.9,20.0,337.0,450.24,358.11
2016,11,11,10,15,290.5,208.0,1.95,20.0,354.0,471.47,374.27
2016,11,11,10,30,291.0,219.0,2.0,20.0,371.0,491.73,389.15
2016,11,11,10,45,213.5,234.5,2.05,20.5,348.0,438.96,346.6
2016,11,11,11,0,136.0,250.0,2.1,21.0,325.0,395.48,310.84
2016,11,11,11,15,175.0,253.0,2.1,21.0,351.0,433.69,340.96
2016,11,11,11,30,214.0,256.0,2.1,21.0,377.0,472.12,370.54
2016,11,11,11,45,302.5,241.0,2.15,21.5,412.5,545.4,426.37
2016,11,11,12,0,391.0,226.0,2.2,22.0,448.0,604.21,470.56
2016,11,11,12,15,416.0,217.0,2.2,21.5,451.5,627.12,488.16
2016,11,11,12,30,441.0,208.0,2.2,21.0,455.0,634.79,495.32
2016,11,11,12,45,329.0,223.5,2.2,21.0,405.5,539.85,423.49
2016,11,11,13,0,217.0,239.0,2.2,21.0,356.0,447.6,352.57
2016,11,11,13,15,200.5,231.0,2.2,21.0,335.5,420.96,332.81
2016,11,11,13,30,184.0,223.0,2.2,21.0,315.0,394.41,312.6
2016,11,11,13,45,306.5,191.5,2.2,21.0,335.5,456.94,363.73
2016,11,11,14,0,429.0,160.0,2.2,21.0,356.0,511.45,407.22
2016,11,11,14,15,285.0,164.5,2.15,20.5,290.5,390.73,313.05
2016,11,11,14,30,141.0,169.0,2.1,20.0,225.0,281.78,226.1
2016,11,11,14,45,133.5,153.0,2.1,20.0,202.0,253.69,204.04
2016,11,11,15,0,126.0,137.0,2.1,20.0,179.0,226.01,181.62
2016,11,11,15,15,116.5,119.0,2.0,19.5,154.0,195.31,156.59
2016,11,11,15,30,107.0,101.0,1.9,19.0,129.0,165.36,131.64
2016,11,11,15,45,93.0,82.5,1.8,19.0,103.0,133.68,104.55
2016,11,11,16,0,79.0,64.0,1.7,19.0,77.0,103.3,78.25
2016,11,11,16,15,50.0,46.0,1.55,18.5,53.5,70.06,49.8
2016,11,11,16,30,21.0,28.0,1.4,18.0,30.0,35.29,17.89
2016,11,11,16,45,10.5,14.0,1.25,17.5,15.0,15.54,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,1.85,14.5,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,1.7,15.0,12.0,11.44,0.0
2016,11,12,7,15,85.5,27.0,1.65,15.0,37.0,57.88,28.03
2016,11,12,7,30,171.0,42.0,1.6,15.0,62.0,113.93,82.67
2016,11,12,7,45,208.5,58.0,1.6,15.5,93.5,148.95,114.65
2016,11,12,8,0,246.0,74.0,1.6,16.0,125.0,193.64,153.76
2016,11,12,8,15,269.0,89.5,1.5,16.5,157.0,234.38,188.98
2016,11,12,8,30,292.0,105.0,1.4,17.0,189.0,276.95,224.67
2016,11,12,8,45,308.5,118.5,1.3,17.5,219.0,315.0,255.65
2016,11,12,9,0,325.0,132.0,1.2,18.0,249.0,353.85,286.26
2016,11,12,9,15,446.5,124.0,1.15,18.0,302.5,447.25,360.12
2016,11,12,9,30,568.0,116.0,1.1,18.0,356.0,543.61,433.64
2016,11,12,9,45,552.0,130.5,1.1,18.5,378.0,563.93,446.76
2016,11,12,10,0,536.0,145.0,1.1,19.0,400.0,586.36,461.58
2016,11,12,10,15,687.5,110.0,1.15,19.0,454.0,685.15,534.67
2016,11,12,10,30,839.0,75.0,1.2,19.0,508.0,771.53,594.21
2016,11,12,10,45,847.0,75.5,1.25,19.5,525.0,795.32,608.43
2016,11,12,11,0,855.0,76.0,1.3,20.0,542.0,816.16,621.34
2016,11,12,11,15,858.5,76.5,1.4,20.0,551.5,830.09,631.4
2016,11,12,11,30,862.0,77.0,1.5,20.0,561.0,840.72,639.38
2016,11,12,11,45,862.0,77.5,1.65,20.5,563.0,844.95,642.48
2016,11,12,12,0,862.0,78.0,1.8,21.0,565.0,845.74,643.34
2016,11,12,12,15,860.0,78.0,2.0,21.0,559.5,840.78,642.01
2016,11,12,12,30,858.0,78.0,2.2,21.0,554.0,832.42,638.32
2016,11,12,12,45,848.0,78.5,2.45,21.0,540.0,814.61,628.35
2016,11,12,13,0,838.0,79.0,2.7,21.0,526.0,800.55,620.86
2016,11,12,13,15,758.0,96.0,2.8,21.0,488.5,739.9,578.85
2016,11,12,13,30,678.0,113.0,2.9,21.0,451.0,683.19,539.24
2016,11,12,13,45,736.0,93.5,3.0,21.0,442.0,684.92,542.18
2016,11,12,14,0,794.0,74.0,3.1,21.0,433.0,677.89,538.29
2016,11,12,14,15,775.0,71.5,3.15,20.5,400.5,634.57,508.12
2016,11,12,14,30,756.0,69.0,3.2,20.0,368.0,590.02,475.37
2016,11,12,14,45,729.5,66.0,3.3,20.0,330.5,539.36,435.75
2016,11,12,15,0,703.0,63.0,3.4,20.0,293.0,488.7,394.94
2016,11,12,15,15,663.0,58.5,3.6,19.5,252.0,429.59,346.97
2016,11,12,15,30,623.0,54.0,3.8,19.0,211.0,374.87,300.68
2016,11,12,15,45,561.0,48.5,4.0,19.0,169.0,309.88,244.26
2016,11,12,16,0,499.0,43.0,4.2,19.0,127.0,250.14,191.0
2016,11,12,16,15,396.5,34.0,4.3,18.5,88.0,179.34,129.11
2016,11,12,16,30,294.0,25.0,4.4,18.0,49.0,117.68,64.27
2016,11,12,16,45,147.0,12.5,4.5,17.5,24.5,42.54,0.0
2016,11,12,17,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,55.0,5.5,0.9,14.0,7.0,0.0,0.0
2016,11,13,7,0,110.0,11.0,0.9,14.0,14.0,32.56,0.0
2016,11,13,7,15,245.0,23.0,0.7,14.0,47.0,98.93,44.85
2016,11,13,7,30,380.0,35.0,0.5,14.0,80.0,171.96,123.2
2016,11,13,7,45,458.5,43.5,0.35,14.5,121.0,231.83,176.36
2016,11,13,8,0,537.0,52.0,0.2,15.0,162.0,299.45,233.51
2016,11,13,8,15,589.0,57.5,0.3,15.0,204.0,358.31,284.04
2016,11,13,8,30,641.0,63.0,0.4,15.0,246.0,420.96,336.24
2016,11,13,8,45,435.0,102.5,0.55,15.5,234.5,376.52,303.18
2016,11,13,9,0,229.0,142.0,0.7,16.0,223.0,307.14,248.29
2016,11,13,9,15,187.5,160.5,0.8,16.0,232.0,301.25,244.1
2016,11,13,9,30,146.0,179.0,0.9,16.0,241.0,300.88,243.18
2016,11,13,9,45,146.0,194.0,1.0,16.5,259.5,322.81,259.94
2016,11,13,10,0,146.0,209.0,1.1,17.0,278.0,344.42,276.06
2016,11,13,10,15,186.5,216.5,1.15,17.5,309.0,388.01,309.88
2016,11,13,10,30,227.0,224.0,1.2,18.0,340.0,433.16,344.2
2016,11,13,10,45,186.0,234.5,1.25,18.5,332.0,416.16,329.16
2016,11,13,11,0,145.0,245.0,1.3,19.0,324.0,397.12,312.96
2016,11,13,11,15,299.0,224.5,1.4,19.0,390.5,518.17,408.26
2016,11,13,11,30,453.0,204.0,1.5,19.0,457.0,642.24,501.72
2016,11,13,11,45,652.5,145.5,1.6,19.5,510.5,754.84,584.08
2016,11,13,12,0,852.0,87.0,1.7,20.0,564.0,853.58,651.28
2016,11,13,12,15,850.0,86.5,1.75,20.0,559.0,848.03,647.06
2016,11,13,12,30,848.0,86.0,1.8,20.0,554.0,839.08,641.77
2016,11,13,12,45,849.0,83.0,1.85,20.5,542.0,826.24,632.71
2016,11,13,13,0,850.0,80.0,1.9,21.0,530.0,810.02,621.44
2016,11,13,13,15,841.0,79.0,1.85,21.0,510.0,784.9,604.32
2016,11,13,13,30,832.0,78.0,1.8,21.0,490.0,756.99,585.31
2016,11,13,13,45,819.5,76.0,1.8,21.0,463.0,722.59,562.05
2016,11,13,14,0,807.0,74.0,1.8,21.0,436.0,685.99,537.01
2016,11,13,14,15,787.5,71.5,1.75,21.0,403.0,641.98,505.93
2016,11,13,14,30,768.0,69.0,1.7,21.0,370.0,596.74,472.26
2016,11,13,14,45,740.0,66.0,1.7,21.0,332.5,544.78,432.58
2016,11,13,15,0,712.0,63.0,1.7,21.0,295.0,492.92,391.79
2016,11,13,15,15,671.5,59.0,1.7,20.5,253.5,433.81,344.76
2016,11,13,15,30,631.0,55.0,1.7,20.0,212.0,379.26,299.51
2016,11,13,15,45,568.5,49.0,1.7,19.5,169.5,313.17,243.8
2016,11,13,16,0,506.0,43.0,1.7,19.0,127.0,252.37,190.9
2016,11,13,16,15,404.0,34.0,1.65,18.5,87.5,181.51,129.46
2016,11,13,16,30,302.0,25.0,1.6,18.0,48.0,119.08,61.87
2016,11,13,16,45,151.0,12.5,1.55,17.5,24.0,43.29,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,58.0,5.0,2.2,13.0,6.5,0.0,0.0
2016,11,14,7,0,116.0,10.0,2.2,13.0,13.0,32.62,0.0
2016,11,14,7,15,257.5,21.5,2.15,13.5,46.0,99.46,39.03
2016,11,14,7,30,399.0,33.0,2.1,14.0,79.0,175.06,125.08
2016,11,14,7,45,481.5,41.0,2.1,14.5,120.5,236.55,181.36
2016,11,14,8,0,564.0,49.0,2.1,15.0,162.0,306.21,242.49
2016,11,14,8,15,616.0,54.0,2.0,15.0,204.5,365.61,294.87
2016,11,14,8,30,668.0,59.0,1.9,15.0,247.0,426.25,346.74
2016,11,14,8,45,334.0,73.0,1.8,15.5,167.0,283.71,233.34
2016,11,14,9,0,0.0,87.0,1.7,16.0,87.0,82.56,64.04
2016,11,14,9,15,0.0,103.5,1.55,16.5,103.5,99.09,77.88
2016,11,14,9,30,0.0,120.0,1.4,17.0,120.0,115.74,91.31
2016,11,14,9,45,3.0,141.0,1.3,17.5,142.5,139.5,110.45
2016,11,14,10,0,6.0,162.0,1.2,18.0,165.0,163.69,129.63
2016,11,14,10,15,4.5,164.5,1.05,18.0,167.0,164.64,129.98
2016,11,14,10,30,3.0,167.0,0.9,18.0,169.0,165.65,130.45
2016,11,14,10,45,5.0,175.0,0.8,18.5,178.0,175.45,137.86
2016,11,14,11,0,7.0,183.0,0.7,19.0,187.0,185.42,145.29
2016,11,14,11,15,16.0,198.5,0.6,19.0,207.5,209.58,164.34
2016,11,14,11,30,25.0,214.0,0.5,19.0,228.0,234.11,183.38
2016,11,14,11,45,38.0,225.0,0.4,19.5,246.5,270.85,211.24
2016,11,14,12,0,51.0,236.0,0.3,20.0,265.0,295.13,229.04
2016,11,14,12,15,50.5,234.0,0.4,20.0,262.0,292.28,227.12
2016,11,14,12,30,50.0,232.0,0.5,20.0,259.0,289.41,225.4
2016,11,14,12,45,88.5,235.0,0.6,20.5,282.5,325.15,253.85
2016,11,14,13,0,127.0,238.0,0.7,21.0,306.0,372.41,290.2
2016,11,14,13,15,128.5,228.0,0.9,21.0,294.0,359.63,281.4
2016,11,14,13,30,130.0,218.0,1.1,21.0,282.0,346.45,272.52
2016,11,14,13,45,464.0,147.5,1.35,21.0,357.5,535.32,423.43
2016,11,14,14,0,798.0,77.0,1.6,21.0,433.0,681.8,534.4
2016,11,14,14,15,778.0,75.0,1.75,20.5,400.0,638.4,504.4
2016,11,14,14,30,758.0,73.0,1.9,20.0,367.0,593.81,472.83
2016,11,14,14,45,729.0,69.5,2.1,20.0,329.5,541.11,433.09
2016,11,14,15,0,700.0,66.0,2.3,20.0,292.0,488.6,391.94
2016,11,14,15,15,658.5,61.5,2.5,19.5,250.5,431.69,346.33
2016,11,14,15,30,617.0,57.0,2.7,19.0,209.0,374.39,298.58
2016,11,14,15,45,551.5,51.0,2.9,18.5,166.5,307.8,241.86
2016,11,14,16,0,486.0,45.0,3.1,18.0,124.0,246.75,188.2
2016,11,14,16,15,382.0,35.0,3.15,17.5,85.0,175.34,125.65
2016,11,14,16,30,278.0,25.0,3.2,17.0,46.0,112.09,55.4
2016,11,14,16,45,139.0,12.5,3.3,16.5,23.0,40.74,0.0
2016,11,14,17,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,72.0,5.0,2.05,13.0,6.0,0.0,0.0
2016,11,15,7,0,144.0,10.0,2.1,13.0,12.0,37.95,0.0
2016,11,15,7,15,289.5,19.5,2.25,13.5,44.5,104.32,32.91
2016,11,15,7,30,435.0,29.0,2.4,14.0,77.0,178.14,125.77
2016,11,15,7,45,511.5,35.5,2.55,14.5,117.5,237.76,181.68
2016,11,15,8,0,588.0,42.0,2.7,15.0,158.0,304.6,241.29
2016,11,15,8,15,637.0,46.5,2.7,15.5,199.0,363.1,293.17
2016,11,15,8,30,686.0,51.0,2.7,16.0,240.0,424.94,346.11
2016,11,15,8,45,357.0,92.0,2.75,16.5,191.5,318.91,261.7
2016,11,15,9,0,28.0,133.0,2.8,17.0,143.0,157.01,126.08
2016,11,15,9,15,21.5,142.0,2.9,17.0,150.5,154.78,124.34
2016,11,15,9,30,15.0,151.0,3.0,17.0,158.0,159.71,128.08
2016,11,15,9,45,45.5,174.5,3.15,17.5,195.5,216.93,175.14
2016,11,15,10,0,76.0,198.0,3.3,18.0,233.0,267.86,216.29
2016,11,15,10,15,198.5,202.0,3.4,18.0,300.5,379.57,307.99
2016,11,15,10,30,321.0,206.0,3.5,18.0,368.0,498.46,402.7
2016,11,15,10,45,195.0,218.5,3.6,18.0,318.0,404.01,325.84
2016,11,15,11,0,69.0,231.0,3.7,18.0,268.0,304.19,243.71
2016,11,15,11,15,37.5,206.5,3.85,18.0,226.5,248.79,198.9
2016,11,15,11,30,6.0,182.0,4.0,18.0,185.0,183.29,145.21
2016,11,15,11,45,3.0,161.5,4.2,18.0,163.0,158.93,125.49
2016,11,15,12,0,0.0,141.0,4.4,18.0,141.0,135.05,106.0
2016,11,15,12,15,0.0,124.5,4.65,18.0,124.5,118.24,92.33
2016,11,15,12,30,0.0,108.0,4.9,18.0,108.0,101.7,78.82
2016,11,15,12,45,0.0,75.0,5.15,18.0,75.0,69.83,52.57
2016,11,15,13,0,0.0,42.0,5.4,18.0,42.0,39.04,27.03
2016,11,15,13,15,0.0,40.0,5.45,18.0,40.0,37.18,25.51
2016,11,15,13,30,0.0,38.0,5.5,18.0,38.0,35.31,23.99
2016,11,15,13,45,152.5,107.5,5.6,18.0,175.0,240.44,198.41
2016,11,15,14,0,305.0,177.0,5.7,18.0,312.0,428.53,352.31
2016,11,15,14,15,152.5,123.5,5.65,17.5,191.0,239.87,197.53
2016,11,15,14,30,0.0,70.0,5.6,17.0,70.0,65.13,49.35
2016,11,15,14,45,0.0,63.0,5.6,17.0,63.0,58.59,43.99
2016,11,15,15,0,0.0,56.0,5.6,17.0,56.0,52.06,38.51
2016,11,15,15,15,0.0,48.0,5.5,16.5,48.0,44.6,32.25
2016,11,15,15,30,0.0,40.0,5.4,16.0,40.0,37.14,25.91
2016,11,15,15,45,0.0,32.0,5.3,16.0,32.0,29.7,19.43
2016,11,15,16,0,0.0,24.0,5.2,16.0,24.0,22.26,12.91
2016,11,15,16,15,0.0,16.0,4.95,15.5,16.0,14.83,6.34
2016,11,15,16,30,0.0,8.0,4.7,15.0,8.0,7.4,0.0
2016,11,15,16,45,0.0,4.0,4.5,14.5,4.0,3.81,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,7,15,211.0,16.0,5.0,11.5,38.5,79.53,16.49
2016,11,16,7,30,422.0,32.0,5.2,12.0,77.0,179.51,127.41
2016,11,16,7,45,510.5,39.0,5.45,12.5,119.5,242.85,187.75
2016,11,16,8,0,599.0,46.0,5.7,13.0,162.0,314.87,252.91
2016,11,16,8,15,651.5,51.0,5.85,13.0,205.0,373.38,307.04
2016,11,16,8,30,704.0,56.0,6.0,13.0,248.0,438.29,365.23
2016,11,16,8,45,739.0,59.5,6.2,13.5,289.0,494.88,414.62
2016,11,16,9,0,774.0,63.0,6.4,14.0,330.0,552.52,463.46
2016,11,16,9,15,797.0,65.5,6.45,14.0,366.0,601.93,505.06
2016,11,16,9,30,820.0,68.0,6.5,14.0,402.0,650.64,545.07
2016,11,16,9,45,835.5,70.0,6.55,14.5,432.5,692.38,576.22
2016,11,16,10,0,851.0,72.0,6.6,15.0,463.0,732.29,605.51
2016,11,16,10,15,862.0,73.5,6.6,15.0,487.5,766.01,630.69
2016,11,16,10,30,873.0,75.0,6.6,15.0,512.0,790.74,648.84
2016,11,16,10,45,876.5,77.0,6.65,15.0,528.5,813.36,665.57
2016,11,16,11,0,880.0,79.0,6.7,15.0,545.0,832.79,679.92
2016,11,16,11,15,884.0,79.5,6.75,15.0,555.0,847.51,690.78
2016,11,16,11,30,888.0,80.0,6.8,15.0,565.0,858.85,699.23
2016,11,16,11,45,883.0,82.0,6.85,15.0,565.5,860.91,700.77
2016,11,16,12,0,878.0,84.0,6.9,15.0,566.0,866.71,705.36
2016,11,16,12,15,875.5,83.5,6.9,15.0,560.5,860.79,700.98
2016,11,16,12,30,873.0,83.0,6.9,15.0,555.0,851.4,694.15
2016,11,16,12,45,866.5,82.5,6.9,15.0,542.0,835.26,682.31
2016,11,16,13,0,860.0,82.0,6.9,15.0,529.0,815.89,668.12
2016,11,16,13,15,850.5,80.5,6.85,15.0,508.5,789.81,648.64
2016,11,16,13,30,841.0,79.0,6.8,15.0,488.0,760.93,627.0
2016,11,16,13,45,824.0,78.5,6.8,15.0,460.0,725.0,599.96
2016,11,16,14,0,807.0,78.0,6.8,15.0,432.0,687.05,571.15
2016,11,16,14,15,786.5,75.5,6.75,15.0,399.0,642.62,536.74
2016,11,16,14,30,766.0,73.0,6.7,15.0,366.0,597.0,499.31
2016,11,16,14,45,732.5,70.5,6.65,15.0,327.5,542.59,453.88
2016,11,16,15,0,699.0,68.0,6.6,15.0,289.0,491.59,410.13
2016,11,16,15,15,656.0,63.0,6.5,14.5,247.5,430.95,358.12
2016,11,16,15,30,613.0,58.0,6.4,14.0,206.0,372.65,306.59
2016,11,16,15,45,539.5,52.0,6.35,14.0,163.0,303.07,244.24
2016,11,16,16,0,466.0,46.0,6.3,14.0,120.0,239.78,186.5
2016,11,16,16,15,356.0,35.5,6.1,13.5,81.0,167.24,121.3
2016,11,16,16,30,246.0,25.0,5.9,13.0,42.0,102.5,44.57
2016,11,16,16,45,123.0,12.5,5.7,12.5,21.0,37.34,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,15,205.0,15.0,2.0,8.5,36.5,75.97,6.3
2016,11,17,7,30,410.0,30.0,2.0,9.0,73.0,172.98,122.14
2016,11,17,7,45,500.0,37.0,2.05,9.5,114.5,235.81,182.37
2016,11,17,8,0,590.0,44.0,2.1,10.0,156.0,304.92,244.58
2016,11,17,8,15,643.0,49.0,2.1,10.0,199.0,365.82,299.74
2016,11,17,8,30,696.0,54.0,2.1,10.0,242.0,430.38,356.35
2016,11,17,8,45,734.5,57.0,2.1,10.5,282.5,487.81,404.89
2016,11,17,9,0,773.0,60.0,2.1,11.0,323.0,546.6,452.78
2016,11,17,9,15,797.0,62.5,2.05,11.5,359.5,596.49,491.86
2016,11,17,9,30,821.0,65.0,2.0,12.0,396.0,645.78,529.05
2016,11,17,9,45,840.5,66.0,1.95,12.5,427.5,689.08,559.11
2016,11,17,10,0,860.0,67.0,1.9,13.0,459.0,725.04,583.1
2016,11,17,10,15,871.5,68.0,1.85,13.5,483.5,758.41,604.81
2016,11,17,10,30,883.0,69.0,1.8,14.0,508.0,789.24,624.36
2016,11,17,10,45,891.5,69.5,1.75,14.5,525.5,814.27,639.53
2016,11,17,11,0,900.0,70.0,1.7,15.0,543.0,836.24,652.46
2016,11,17,11,15,904.0,70.5,1.6,15.0,553.0,851.23,661.11
2016,11,17,11,30,908.0,71.0,1.5,15.0,563.0,862.77,667.42
2016,11,17,11,45,910.0,70.5,1.45,15.5,565.5,867.86,668.74
2016,11,17,12,0,912.0,70.0,1.4,16.0,568.0,869.36,667.79
2016,11,17,12,15,909.5,70.0,1.35,16.0,562.5,864.05,663.6
2016,11,17,12,30,907.0,70.0,1.3,16.0,557.0,855.19,657.19
2016,11,17,12,45,902.0,69.0,1.3,16.0,544.0,839.52,646.93
2016,11,17,13,0,897.0,68.0,1.3,16.0,531.0,820.51,634.52
2016,11,17,13,15,888.5,67.0,1.35,16.0,510.5,795.49,618.58
2016,11,17,13,30,880.0,66.0,1.4,16.0,490.0,767.53,600.5
2016,11,17,13,45,866.5,65.0,1.45,16.0,463.0,733.09,577.59
2016,11,17,14,0,853.0,64.0,1.5,16.0,436.0,696.39,552.76
2016,11,17,14,15,834.5,62.0,1.5,16.0,403.0,658.13,525.96
2016,11,17,14,30,816.0,60.0,1.5,16.0,370.0,612.96,492.47
2016,11,17,14,45,789.0,57.0,1.55,16.0,332.0,560.28,451.94
2016,11,17,15,0,762.0,54.0,1.6,16.0,294.0,507.5,409.95
2016,11,17,15,15,722.5,50.5,1.5,15.5,252.0,447.89,361.16
2016,11,17,15,30,683.0,47.0,1.4,15.0,210.0,390.08,312.1
2016,11,17,15,45,621.5,42.0,1.35,15.0,167.0,323.48,254.22
2016,11,17,16,0,560.0,37.0,1.3,15.0,124.0,261.74,198.92
2016,11,17,16,15,453.5,29.0,1.3,14.5,84.0,188.17,133.38
2016,11,17,16,30,347.0,21.0,1.3,14.0,44.0,122.11,47.9
2016,11,17,16,45,173.5,10.5,1.3,13.5,22.0,45.83,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
