Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,7,15,190.5,15.0,3.65,8.5,34.0,71.58,0.0
2016,11,18,7,30,381.0,30.0,3.7,9.0,68.0,163.43,114.15
2016,11,18,7,45,472.5,38.5,3.8,10.0,110.0,226.71,175.28
2016,11,18,8,0,564.0,47.0,3.9,11.0,152.0,299.23,240.22
2016,11,18,8,15,620.0,52.5,3.8,11.5,195.0,360.44,295.47
2016,11,18,8,30,676.0,58.0,3.7,12.0,238.0,423.04,350.36
2016,11,18,8,45,714.0,62.0,3.65,12.5,279.0,480.48,399.4
2016,11,18,9,0,752.0,66.0,3.6,13.0,320.0,539.28,447.84
2016,11,18,9,15,777.0,69.0,3.85,13.5,356.5,589.61,488.82
2016,11,18,9,30,802.0,72.0,4.1,14.0,393.0,639.46,528.39
2016,11,18,9,45,824.0,72.5,4.35,15.0,424.5,683.37,560.58
2016,11,18,10,0,846.0,73.0,4.6,16.0,456.0,725.86,590.92
2016,11,18,10,15,856.5,74.5,4.7,16.0,480.0,759.05,615.44
2016,11,18,10,30,867.0,76.0,4.8,16.0,504.0,789.66,637.99
2016,11,18,10,45,873.0,77.5,4.95,16.5,521.0,813.85,654.76
2016,11,18,11,0,879.0,79.0,5.1,17.0,538.0,828.06,664.16
2016,11,18,11,15,881.5,79.5,5.25,17.0,547.0,841.57,674.46
2016,11,18,11,30,884.0,80.0,5.4,17.0,556.0,851.69,682.39
2016,11,18,11,45,882.5,80.0,5.55,17.5,557.5,854.37,683.62
2016,11,18,12,0,881.0,80.0,5.7,18.0,559.0,853.55,682.43
2016,11,18,12,15,878.0,80.0,5.85,18.0,553.0,847.99,679.18
2016,11,18,12,30,875.0,80.0,6.0,18.0,547.0,839.01,673.5
2016,11,18,12,45,870.5,78.5,6.15,18.5,534.0,823.59,661.8
2016,11,18,13,0,866.0,77.0,6.3,19.0,521.0,804.93,647.77
2016,11,18,13,15,857.0,76.0,6.35,18.5,501.0,786.65,636.15
2016,11,18,13,30,848.0,75.0,6.4,18.0,481.0,758.82,617.19
2016,11,18,13,45,834.5,73.5,6.5,18.0,454.5,724.35,591.99
2016,11,18,14,0,821.0,72.0,6.6,18.0,428.0,687.68,564.83
2016,11,18,14,15,802.0,69.5,6.55,18.0,395.5,644.08,531.53
2016,11,18,14,30,783.0,67.0,6.5,18.0,363.0,599.17,495.25
2016,11,18,14,45,755.5,64.0,6.5,18.0,325.5,547.5,452.64
2016,11,18,15,0,728.0,61.0,6.5,18.0,288.0,495.81,408.93
2016,11,18,15,15,686.5,57.0,6.35,17.5,246.5,436.05,358.01
2016,11,18,15,30,645.0,53.0,6.2,17.0,205.0,378.27,307.24
2016,11,18,15,45,579.5,47.0,6.05,16.5,162.5,313.62,249.7
2016,11,18,16,0,514.0,41.0,5.9,16.0,120.0,251.72,193.46
2016,11,18,16,15,402.0,31.5,5.7,15.0,80.5,177.45,126.59
2016,11,18,16,30,290.0,22.0,5.5,14.0,41.0,110.23,38.78
2016,11,18,16,45,145.0,11.0,5.3,13.5,20.5,40.4,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,13.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,9.2,14.0,1.5,1.39,0.0
2016,11,19,7,30,0.0,3.0,9.1,14.0,3.0,2.77,0.0
2016,11,19,7,45,0.0,5.0,9.0,14.0,5.0,4.62,0.0
2016,11,19,8,0,0.0,7.0,8.9,14.0,7.0,6.48,0.0
2016,11,19,8,15,0.0,9.5,8.85,14.0,9.5,8.79,1.85
2016,11,19,8,30,0.0,12.0,8.8,14.0,12.0,11.11,3.88
2016,11,19,8,45,0.0,14.0,8.75,14.5,14.0,12.97,5.47
2016,11,19,9,0,0.0,16.0,8.7,15.0,16.0,14.83,7.04
2016,11,19,9,15,0.0,12.5,8.65,15.0,12.5,11.59,4.25
2016,11,19,9,30,0.0,9.0,8.6,15.0,9.0,8.34,1.47
2016,11,19,9,45,0.0,22.0,8.55,15.0,22.0,20.41,11.75
2016,11,19,10,0,0.0,35.0,8.5,15.0,35.0,32.51,22.0
2016,11,19,10,15,0.0,38.5,8.45,15.0,38.5,35.77,24.73
2016,11,19,10,30,0.0,42.0,8.4,15.0,42.0,39.03,27.45
2016,11,19,10,45,0.0,58.0,8.4,15.5,58.0,53.95,39.92
2016,11,19,11,0,0.0,74.0,8.4,16.0,74.0,68.89,52.31
2016,11,19,11,15,0.0,55.0,8.3,16.0,55.0,51.16,37.41
2016,11,19,11,30,0.0,36.0,8.2,16.0,36.0,33.46,22.53
2016,11,19,11,45,0.0,67.5,8.1,16.5,67.5,62.83,47.06
2016,11,19,12,0,0.0,99.0,8.0,17.0,99.0,92.79,71.88
2016,11,19,12,15,0.0,92.0,7.9,17.0,92.0,85.9,66.16
2016,11,19,12,30,0.0,85.0,7.8,17.0,85.0,79.17,60.6
2016,11,19,12,45,0.0,81.0,7.75,17.0,81.0,75.43,57.53
2016,11,19,13,0,0.0,77.0,7.7,17.0,77.0,71.69,54.47
2016,11,19,13,15,0.0,53.0,7.65,17.0,53.0,49.28,35.79
2016,11,19,13,30,0.0,29.0,7.6,17.0,29.0,26.93,17.06
2016,11,19,13,45,0.0,22.5,7.55,17.0,22.5,20.88,11.99
2016,11,19,14,0,0.0,16.0,7.5,17.0,16.0,14.84,6.91
2016,11,19,14,15,0.0,14.0,7.4,16.5,14.0,12.98,5.37
2016,11,19,14,30,0.0,12.0,7.3,16.0,12.0,11.12,3.82
2016,11,19,14,45,0.0,11.0,7.2,16.0,11.0,10.19,3.04
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,9.26,2.25
2016,11,19,15,15,0.0,8.5,6.95,16.0,8.5,7.87,1.05
2016,11,19,15,30,0.0,7.0,6.8,16.0,7.0,6.48,0.0
2016,11,19,15,45,0.0,5.5,6.65,16.0,5.5,5.09,0.0
2016,11,19,16,0,0.0,4.0,6.5,16.0,4.0,3.7,0.0
2016,11,19,16,15,0.0,2.5,6.4,15.5,2.5,2.31,0.0
2016,11,19,16,30,0.0,1.0,6.3,15.0,1.0,0.92,0.0
2016,11,19,16,45,0.0,0.5,6.2,15.0,0.5,0.48,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.0,2.8,13.0,8.0,7.41,0.0
2016,11,20,7,30,0.0,16.0,2.8,13.0,16.0,14.83,5.64
2016,11,20,7,45,0.0,27.0,2.8,13.5,27.0,25.06,15.19
2016,11,20,8,0,0.0,38.0,2.8,14.0,38.0,35.3,24.21
2016,11,20,8,15,0.0,49.5,2.8,14.0,49.5,46.22,33.77
2016,11,20,8,30,0.0,61.0,2.8,14.0,61.0,57.43,43.49
2016,11,20,8,45,0.0,71.5,2.85,14.5,71.5,67.62,52.14
2016,11,20,9,0,0.0,82.0,2.9,15.0,82.0,77.85,60.69
2016,11,20,9,15,19.5,119.0,2.9,15.0,126.5,128.83,103.88
2016,11,20,9,30,39.0,156.0,2.9,15.0,171.0,191.67,156.23
2016,11,20,9,45,19.5,105.5,2.95,15.0,113.0,119.74,96.0
2016,11,20,10,0,0.0,55.0,3.0,15.0,55.0,51.14,37.79
2016,11,20,10,15,0.0,66.5,3.0,15.0,66.5,61.87,46.82
2016,11,20,10,30,0.0,78.0,3.0,15.0,78.0,72.62,55.77
2016,11,20,10,45,0.0,54.0,3.0,15.0,54.0,50.22,36.88
2016,11,20,11,0,0.0,30.0,3.0,15.0,30.0,27.87,17.99
2016,11,20,11,15,4.5,107.0,2.75,15.0,109.5,104.6,82.49
2016,11,20,11,30,9.0,184.0,2.5,15.0,189.0,188.7,151.54
2016,11,20,11,45,4.5,97.5,2.3,15.0,100.0,95.13,74.34
2016,11,20,12,0,0.0,11.0,2.1,15.0,11.0,10.21,3.0
2016,11,20,12,15,0.0,22.5,1.9,15.0,22.5,20.9,12.09
2016,11,20,12,30,0.0,34.0,1.7,15.0,34.0,31.6,21.15
2016,11,20,12,45,1.5,100.5,1.5,15.0,101.0,95.63,74.9
2016,11,20,13,0,3.0,167.0,1.3,15.0,168.0,166.0,132.72
2016,11,20,13,15,1.5,118.5,1.2,15.0,119.0,114.04,90.0
2016,11,20,13,30,0.0,70.0,1.1,15.0,70.0,65.14,49.46
2016,11,20,13,45,0.0,38.5,1.05,15.0,38.5,35.76,24.82
2016,11,20,14,0,0.0,7.0,1.0,15.0,7.0,6.49,0.0
2016,11,20,14,15,0.0,34.0,0.9,15.0,34.0,31.57,21.39
2016,11,20,14,30,0.0,61.0,0.8,15.0,61.0,56.72,42.8
2016,11,20,14,45,0.0,54.5,0.75,15.0,54.5,50.66,37.67
2016,11,20,15,0,0.0,48.0,0.7,15.0,48.0,44.6,32.54
2016,11,20,15,15,0.0,41.0,0.55,15.0,41.0,38.07,26.97
2016,11,20,15,30,0.0,34.0,0.4,15.0,34.0,31.56,21.33
2016,11,20,15,45,0.0,26.5,0.3,15.0,26.5,24.58,15.24
2016,11,20,16,0,0.0,19.0,0.2,15.0,19.0,17.61,9.12
2016,11,20,16,15,0.0,12.5,0.25,14.5,12.5,11.58,3.63
2016,11,20,16,30,0.0,6.0,0.3,14.0,6.0,5.55,0.0
2016,11,20,16,45,0.0,3.0,0.35,14.0,3.0,2.86,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,15,177.5,14.0,4.05,11.5,30.0,64.89,0.0
2016,11,21,7,30,355.0,28.0,4.2,12.0,60.0,151.41,98.51
2016,11,21,7,45,453.0,35.5,4.35,12.5,100.0,213.63,161.94
2016,11,21,8,0,551.0,43.0,4.5,13.0,140.0,285.79,226.83
2016,11,21,8,15,608.0,48.0,4.55,13.0,181.5,342.99,279.56
2016,11,21,8,30,665.0,53.0,4.6,13.0,223.0,407.33,337.0
2016,11,21,8,45,705.5,56.0,4.7,13.5,263.0,464.05,386.32
2016,11,21,9,0,746.0,59.0,4.8,14.0,303.0,522.37,435.48
2016,11,21,9,15,771.5,61.5,4.8,14.0,339.0,571.87,476.83
2016,11,21,9,30,797.0,64.0,4.8,14.0,375.0,620.97,516.84
2016,11,21,9,45,803.0,69.0,4.85,14.5,403.5,658.75,545.07
2016,11,21,10,0,809.0,74.0,4.9,15.0,432.0,694.23,570.74
2016,11,21,10,15,822.0,76.0,4.9,15.0,456.0,728.9,596.39
2016,11,21,10,30,835.0,78.0,4.9,15.0,480.0,761.27,620.11
2016,11,21,10,45,843.0,79.0,4.95,15.5,497.5,785.88,636.89
2016,11,21,11,0,851.0,80.0,5.0,16.0,515.0,807.56,651.48
2016,11,21,11,15,856.0,80.5,4.95,16.0,525.5,823.07,662.19
2016,11,21,11,30,861.0,81.0,4.9,16.0,536.0,835.32,670.59
2016,11,21,11,45,863.0,81.0,4.9,16.0,539.0,841.07,674.6
2016,11,21,12,0,865.0,81.0,4.9,16.0,542.0,843.39,676.26
2016,11,21,12,15,863.0,80.5,4.9,16.0,537.0,838.27,672.57
2016,11,21,12,30,861.0,80.0,4.9,16.0,532.0,829.74,666.55
2016,11,21,12,45,862.0,77.5,4.9,16.0,520.5,817.84,658.17
2016,11,21,13,0,863.0,75.0,4.9,16.0,509.0,795.9,642.39
2016,11,21,13,15,854.0,74.0,4.9,16.0,489.5,777.92,629.68
2016,11,21,13,30,845.0,73.0,4.9,16.0,470.0,750.46,609.78
2016,11,21,13,45,830.0,71.5,4.95,16.0,443.5,715.28,584.18
2016,11,21,14,0,815.0,70.0,5.0,16.0,417.0,678.0,556.71
2016,11,21,14,15,795.0,68.0,5.0,16.0,384.5,634.86,524.14
2016,11,21,14,30,775.0,66.0,5.0,16.0,352.0,590.49,488.42
2016,11,21,14,45,744.0,63.0,5.0,16.0,314.5,537.36,444.81
2016,11,21,15,0,713.0,60.0,5.0,16.0,277.0,484.51,400.29
2016,11,21,15,15,669.5,56.0,4.9,15.5,236.5,424.74,349.43
2016,11,21,15,30,626.0,52.0,4.8,15.0,196.0,369.98,301.11
2016,11,21,15,45,555.0,46.0,4.7,14.5,154.0,301.55,240.59
2016,11,21,16,0,484.0,40.0,4.6,14.0,112.0,239.19,184.07
2016,11,21,16,15,367.0,31.0,4.45,13.5,74.0,165.82,117.12
2016,11,21,16,30,250.0,22.0,4.3,13.0,36.0,98.7,20.01
2016,11,21,16,45,125.0,11.0,4.15,12.5,18.0,36.27,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,7,15,147.5,15.0,1.15,10.5,27.5,49.39,0.0
2016,11,22,7,30,295.0,30.0,1.2,11.0,55.0,134.5,85.15
2016,11,22,7,45,392.0,39.0,1.25,11.5,94.0,195.25,147.17
2016,11,22,8,0,489.0,48.0,1.3,12.0,133.0,265.45,209.12
2016,11,22,8,15,549.5,54.5,1.4,12.0,173.5,325.62,262.85
2016,11,22,8,30,610.0,61.0,1.5,12.0,214.0,390.49,319.27
2016,11,22,8,45,539.0,81.5,1.6,12.5,234.0,403.86,332.3
2016,11,22,9,0,468.0,102.0,1.7,13.0,254.0,406.52,335.49
2016,11,22,9,15,498.0,106.5,1.75,13.0,284.5,449.77,371.39
2016,11,22,9,30,528.0,111.0,1.8,13.0,315.0,493.87,406.93
2016,11,22,9,45,520.5,123.0,1.9,13.5,337.5,521.27,427.63
2016,11,22,10,0,513.0,135.0,2.0,14.0,360.0,546.45,446.23
2016,11,22,10,15,461.0,156.0,2.05,14.0,366.5,546.24,444.79
2016,11,22,10,30,409.0,177.0,2.1,14.0,373.0,541.42,439.8
2016,11,22,10,45,446.0,175.5,2.15,14.5,396.5,578.09,467.69
2016,11,22,11,0,483.0,174.0,2.2,15.0,420.0,614.28,494.56
2016,11,22,11,15,431.5,190.5,2.2,15.0,413.5,597.03,479.82
2016,11,22,11,30,380.0,207.0,2.2,15.0,407.0,563.77,453.65
2016,11,22,11,45,407.5,201.5,2.25,15.0,417.0,595.59,478.43
2016,11,22,12,0,435.0,196.0,2.3,15.0,427.0,612.85,492.04
2016,11,22,12,15,391.0,203.5,2.3,15.0,410.0,569.68,458.72
2016,11,22,12,30,347.0,211.0,2.3,15.0,393.0,539.4,435.02
2016,11,22,12,45,457.0,179.0,2.3,15.5,412.5,601.55,484.21
2016,11,22,13,0,567.0,147.0,2.3,16.0,432.0,645.65,518.68
2016,11,22,13,15,571.0,140.0,2.35,15.5,416.5,634.81,511.7
2016,11,22,13,30,575.0,133.0,2.4,15.0,401.0,616.5,499.54
2016,11,22,13,45,556.0,128.5,2.45,15.0,376.0,576.61,469.59
2016,11,22,14,0,537.0,124.0,2.5,15.0,351.0,541.05,442.46
2016,11,22,14,15,553.5,110.0,2.55,15.0,328.0,522.48,428.52
2016,11,22,14,30,570.0,96.0,2.6,15.0,305.0,496.41,408.18
2016,11,22,14,45,534.0,92.5,2.65,15.0,272.5,447.23,368.26
2016,11,22,15,0,498.0,89.0,2.7,15.0,240.0,395.95,325.85
2016,11,22,15,15,462.0,80.0,2.7,14.5,204.0,344.34,282.58
2016,11,22,15,30,426.0,71.0,2.7,14.0,168.0,295.01,239.9
2016,11,22,15,45,380.0,59.0,2.7,14.0,132.0,240.56,191.63
2016,11,22,16,0,334.0,47.0,2.7,14.0,96.0,190.21,145.98
2016,11,22,16,15,245.0,34.5,2.75,13.5,63.5,130.37,91.52
2016,11,22,16,30,156.0,22.0,2.8,13.0,31.0,73.59,9.74
2016,11,22,16,45,78.0,11.0,2.9,12.5,15.5,26.59,0.0
2016,11,22,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,101.0,16.5,3.1,10.5,25.0,39.55,0.0
2016,11,23,7,30,202.0,33.0,3.1,11.0,50.0,110.1,67.44
2016,11,23,7,45,299.0,45.5,3.1,11.5,87.5,169.16,127.88
2016,11,23,8,0,396.0,58.0,3.1,12.0,125.0,237.37,188.28
2016,11,23,8,15,464.0,66.0,3.15,12.5,165.5,298.2,242.32
2016,11,23,8,30,532.0,74.0,3.2,13.0,206.0,364.63,299.98
2016,11,23,8,45,575.5,80.0,3.3,13.5,245.0,420.67,348.0
2016,11,23,9,0,619.0,86.0,3.4,14.0,284.0,478.9,396.44
2016,11,23,9,15,650.5,90.0,3.35,14.0,319.5,529.2,437.78
2016,11,23,9,30,682.0,94.0,3.3,14.0,355.0,579.86,478.37
2016,11,23,9,45,590.0,115.5,3.25,14.0,354.5,564.33,465.04
2016,11,23,10,0,498.0,137.0,3.2,14.0,354.0,536.85,442.25
2016,11,23,10,15,476.0,151.0,3.2,14.0,368.0,550.79,452.61
2016,11,23,10,30,454.0,165.0,3.2,14.0,382.0,561.81,460.28
2016,11,23,10,45,284.5,195.0,3.2,14.0,332.5,458.59,375.85
2016,11,23,11,0,115.0,225.0,3.2,14.0,283.0,348.73,284.31
2016,11,23,11,15,300.0,202.5,3.2,14.0,358.5,488.5,400.31
2016,11,23,11,30,485.0,180.0,3.2,14.0,434.0,632.85,514.8
2016,11,23,11,45,656.0,138.0,3.2,14.5,483.0,735.95,593.16
2016,11,23,12,0,827.0,96.0,3.2,15.0,532.0,826.42,657.87
2016,11,23,12,15,824.5,95.5,3.25,15.0,527.0,821.15,653.71
2016,11,23,12,30,822.0,95.0,3.3,15.0,522.0,812.6,648.05
2016,11,23,12,45,814.0,95.0,3.4,15.0,509.0,796.91,637.53
2016,11,23,13,0,806.0,95.0,3.5,15.0,496.0,778.19,624.87
2016,11,23,13,15,795.5,93.5,3.65,15.0,476.5,752.92,607.51
2016,11,23,13,30,785.0,92.0,3.8,15.0,457.0,725.03,588.08
2016,11,23,13,45,772.5,89.0,4.0,15.0,431.0,691.56,564.36
2016,11,23,14,0,760.0,86.0,4.2,15.0,405.0,659.57,541.45
2016,11,23,14,15,737.5,83.0,4.25,14.5,373.0,615.39,508.23
2016,11,23,14,30,715.0,80.0,4.3,14.0,341.0,570.33,473.14
2016,11,23,14,45,684.5,76.0,4.4,14.0,304.5,518.71,431.02
2016,11,23,15,0,654.0,72.0,4.5,14.0,268.0,467.52,388.03
2016,11,23,15,15,606.5,66.5,4.35,13.5,227.5,406.64,336.1
2016,11,23,15,30,559.0,61.0,4.2,13.0,187.0,348.51,285.07
2016,11,23,15,45,486.5,53.5,4.05,13.0,146.0,280.93,224.9
2016,11,23,16,0,414.0,46.0,3.9,13.0,105.0,219.52,169.2
2016,11,23,16,15,294.0,34.5,3.75,12.5,68.5,146.25,102.77
2016,11,23,16,30,174.0,23.0,3.6,12.0,32.0,79.43,6.45
2016,11,23,16,45,87.0,11.5,3.5,11.5,16.0,28.94,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,112.0,15.5,2.05,8.0,24.5,40.97,0.0
2016,11,24,7,30,224.0,31.0,2.1,8.0,49.0,112.89,66.65
2016,11,24,7,45,335.0,42.5,2.15,8.0,88.0,177.08,134.6
2016,11,24,8,0,446.0,54.0,2.2,8.0,127.0,252.14,201.83
2016,11,24,8,15,512.5,61.5,2.25,8.5,169.0,314.1,257.61
2016,11,24,8,30,579.0,69.0,2.3,9.0,211.0,381.26,316.47
2016,11,24,8,45,629.5,73.0,2.4,9.5,252.0,440.72,367.73
2016,11,24,9,0,680.0,77.0,2.5,10.0,293.0,502.79,419.63
2016,11,24,9,15,710.0,80.5,2.45,10.5,329.0,553.74,460.68
2016,11,24,9,30,740.0,84.0,2.4,11.0,365.0,604.81,500.52
2016,11,24,9,45,765.0,86.0,2.35,11.5,397.0,650.37,534.93
2016,11,24,10,0,790.0,88.0,2.3,12.0,429.0,691.29,563.95
2016,11,24,10,15,804.0,90.0,2.05,12.0,454.0,726.35,587.39
2016,11,24,10,30,818.0,92.0,1.8,12.0,479.0,759.18,608.47
2016,11,24,10,45,828.5,92.5,1.6,12.5,497.0,785.05,623.15
2016,11,24,11,0,839.0,93.0,1.4,13.0,515.0,808.11,635.36
2016,11,24,11,15,844.0,94.0,1.1,13.0,525.5,824.25,642.01
2016,11,24,11,30,849.0,95.0,0.8,13.0,536.0,837.16,645.66
2016,11,24,11,45,851.5,94.5,0.55,13.5,539.0,842.9,643.46
2016,11,24,12,0,854.0,94.0,0.3,14.0,542.0,845.23,638.88
2016,11,24,12,15,851.5,94.0,0.4,14.0,537.0,840.55,637.72
2016,11,24,12,30,849.0,94.0,0.5,14.0,532.0,832.49,634.54
2016,11,24,12,45,843.5,93.0,0.65,14.5,519.5,817.47,626.45
2016,11,24,13,0,838.0,92.0,0.8,15.0,507.0,799.28,616.09
2016,11,24,13,15,827.5,90.5,0.85,15.0,487.0,773.53,599.87
2016,11,24,13,30,817.0,89.0,0.9,15.0,467.0,745.06,581.67
2016,11,24,13,45,801.5,87.0,0.95,15.0,440.0,709.82,558.4
2016,11,24,14,0,786.0,85.0,1.0,15.0,413.0,672.53,533.32
2016,11,24,14,15,763.5,82.0,0.95,15.0,380.5,631.14,502.81
2016,11,24,14,30,741.0,79.0,0.9,15.0,348.0,585.26,467.87
2016,11,24,14,45,709.5,75.0,0.9,15.0,310.5,532.15,427.01
2016,11,24,15,0,678.0,71.0,0.9,15.0,273.0,479.47,385.2
2016,11,24,15,15,630.5,65.5,0.95,14.5,232.0,417.64,335.77
2016,11,24,15,30,583.0,60.0,1.0,14.0,191.0,358.5,286.54
2016,11,24,15,45,511.5,52.5,1.05,13.5,149.0,290.28,228.5
2016,11,24,16,0,440.0,45.0,1.1,13.0,107.0,228.08,173.82
2016,11,24,16,15,319.0,33.5,1.2,12.5,70.0,153.25,106.53
2016,11,24,16,30,198.0,22.0,1.3,12.0,33.0,84.39,2.18
2016,11,24,16,45,99.0,11.0,1.45,12.0,16.5,30.97,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,7,15,1.5,13.0,3.35,9.0,13.0,12.74,0.0
2016,11,25,7,30,3.0,26.0,3.4,9.0,26.0,26.69,11.66
2016,11,25,7,45,31.5,43.5,3.45,9.5,48.0,58.44,42.2
2016,11,25,8,0,60.0,61.0,3.5,10.0,70.0,95.54,74.83
2016,11,25,8,15,73.0,79.0,3.6,10.5,94.0,124.27,100.42
2016,11,25,8,30,86.0,97.0,3.7,11.0,118.0,154.14,126.68
2016,11,25,8,45,95.5,114.0,3.8,11.5,141.0,181.97,150.8
2016,11,25,9,0,105.0,131.0,3.9,12.0,164.0,210.55,175.1
2016,11,25,9,15,114.5,144.5,3.9,12.0,184.5,235.4,196.22
2016,11,25,9,30,124.0,158.0,3.9,12.0,205.0,260.86,217.58
2016,11,25,9,45,187.5,167.5,3.9,12.5,245.0,319.09,266.41
2016,11,25,10,0,251.0,177.0,3.9,13.0,285.0,392.38,326.35
2016,11,25,10,15,188.5,192.0,3.9,13.0,275.5,358.57,297.23
2016,11,25,10,30,126.0,207.0,3.9,13.0,266.0,332.39,274.14
2016,11,25,10,45,175.5,213.0,3.95,13.5,298.5,380.75,313.86
2016,11,25,11,0,225.0,219.0,4.0,14.0,331.0,430.45,353.86
2016,11,25,11,15,207.0,225.5,4.05,14.0,330.5,426.07,349.54
2016,11,25,11,30,189.0,232.0,4.1,14.0,330.0,420.64,344.62
2016,11,25,11,45,171.5,234.0,4.15,14.5,323.0,409.26,334.47
2016,11,25,12,0,154.0,236.0,4.2,15.0,316.0,397.23,323.87
2016,11,25,12,15,162.5,233.5,4.2,15.0,317.5,400.9,327.14
2016,11,25,12,30,171.0,231.0,4.2,15.0,319.0,403.98,329.94
2016,11,25,12,45,205.0,222.5,4.2,15.0,325.5,419.81,343.68
2016,11,25,13,0,239.0,214.0,4.2,15.0,332.0,434.15,356.14
2016,11,25,13,15,225.0,206.5,4.2,15.0,314.0,410.28,337.05
2016,11,25,13,30,211.0,199.0,4.2,15.0,296.0,386.3,317.9
2016,11,25,13,45,181.5,189.0,4.2,15.0,269.0,347.91,286.69
2016,11,25,14,0,152.0,179.0,4.2,15.0,242.0,310.69,256.18
2016,11,25,14,15,135.0,165.0,4.2,14.5,217.5,278.43,230.18
2016,11,25,14,30,118.0,151.0,4.2,14.0,193.0,247.07,204.54
2016,11,25,14,45,109.5,136.5,4.25,14.0,172.5,221.28,182.97
2016,11,25,15,0,101.0,122.0,4.3,14.0,152.0,196.06,161.54
2016,11,25,15,15,91.0,104.5,4.2,13.5,128.5,166.89,136.68
2016,11,25,15,30,81.0,87.0,4.1,13.0,105.0,138.53,112.08
2016,11,25,15,45,68.5,69.0,4.0,13.0,82.0,109.31,86.22
2016,11,25,16,0,56.0,51.0,3.9,13.0,59.0,81.14,61.09
2016,11,25,16,15,28.0,34.5,3.85,12.5,38.5,46.51,30.21
2016,11,25,16,30,0.0,18.0,3.8,12.0,18.0,17.11,0.0
2016,11,25,16,45,0.0,9.0,3.8,12.0,9.0,8.58,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.0,5.8,11.0,2.0,1.91,0.0
2016,11,26,7,30,0.0,4.0,5.6,11.0,4.0,3.7,0.0
2016,11,26,7,45,0.0,7.5,5.45,11.0,7.5,6.94,0.04
2016,11,26,8,0,0.0,11.0,5.3,11.0,11.0,10.18,2.99
2016,11,26,8,15,0.0,15.0,5.05,11.0,15.0,13.89,6.3
2016,11,26,8,30,0.0,19.0,4.8,11.0,19.0,17.61,9.6
2016,11,26,8,45,0.0,23.0,4.6,11.0,23.0,21.32,12.87
2016,11,26,9,0,0.0,27.0,4.4,11.0,27.0,25.04,16.12
2016,11,26,9,15,0.0,31.0,4.5,11.0,31.0,28.77,19.34
2016,11,26,9,30,0.0,35.0,4.6,11.0,35.0,32.49,22.53
2016,11,26,9,45,0.0,82.5,4.75,11.5,82.5,77.34,60.96
2016,11,26,10,0,0.0,130.0,4.9,12.0,130.0,126.44,102.36
2016,11,26,10,15,0.0,140.0,5.15,12.0,140.0,136.52,110.67
2016,11,26,10,30,0.0,150.0,5.4,12.0,150.0,146.7,119.08
2016,11,26,10,45,95.0,185.5,5.7,12.0,232.5,271.42,226.2
2016,11,26,11,0,190.0,221.0,6.0,12.0,315.0,404.53,337.63
2016,11,26,11,15,231.5,221.0,6.15,12.0,338.0,440.49,367.75
2016,11,26,11,30,273.0,221.0,6.3,12.0,361.0,490.01,408.67
2016,11,26,11,45,153.5,215.0,6.45,12.0,294.0,370.94,308.94
2016,11,26,12,0,34.0,209.0,6.6,12.0,227.0,251.03,206.57
2016,11,26,12,15,17.0,184.5,6.6,12.0,193.5,196.66,161.06
2016,11,26,12,30,0.0,160.0,6.6,12.0,160.0,156.12,126.63
2016,11,26,12,45,0.0,151.0,6.6,12.5,151.0,146.74,118.66
2016,11,26,13,0,0.0,142.0,6.6,13.0,142.0,137.46,110.79
2016,11,26,13,15,96.5,170.5,6.5,13.0,215.0,266.05,221.38
2016,11,26,13,30,193.0,199.0,6.4,13.0,288.0,372.65,311.47
2016,11,26,13,45,303.0,172.0,6.3,13.0,302.5,428.0,359.35
2016,11,26,14,0,413.0,145.0,6.2,13.0,317.0,476.53,400.88
2016,11,26,14,15,206.5,75.0,6.15,13.0,161.0,239.36,202.35
2016,11,26,14,30,0.0,5.0,6.1,13.0,5.0,4.63,0.0
2016,11,26,14,45,0.0,4.0,6.1,13.0,4.0,3.7,0.0
2016,11,26,15,0,0.0,3.0,6.1,13.0,3.0,2.78,0.0
2016,11,26,15,15,0.0,2.5,6.25,12.5,2.5,2.31,0.0
2016,11,26,15,30,0.0,2.0,6.4,12.0,2.0,1.85,0.0
2016,11,26,15,45,0.0,1.5,6.55,12.0,1.5,1.39,0.0
2016,11,26,16,0,0.0,1.0,6.7,12.0,1.0,0.92,0.0
2016,11,26,16,15,0.0,0.5,6.75,12.0,0.5,0.46,0.0
2016,11,26,16,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,92.5,14.5,6.4,10.5,21.0,34.89,0.0
2016,11,27,7,30,185.0,29.0,6.4,11.0,42.0,96.32,44.02
2016,11,27,7,45,315.0,38.5,6.45,11.5,79.5,164.17,121.49
2016,11,27,8,0,445.0,48.0,6.5,12.0,117.0,242.63,191.66
2016,11,27,8,15,514.0,55.0,6.55,12.0,158.0,304.31,248.36
2016,11,27,8,30,583.0,62.0,6.6,12.0,199.0,371.52,309.04
2016,11,27,8,45,636.5,65.0,6.7,12.5,239.5,430.98,361.79
2016,11,27,9,0,690.0,68.0,6.8,13.0,280.0,493.33,415.64
2016,11,27,9,15,675.5,73.5,6.7,13.0,302.0,519.44,438.77
2016,11,27,9,30,661.0,79.0,6.6,13.0,324.0,542.44,458.48
2016,11,27,9,45,618.5,97.5,6.5,13.0,341.5,558.48,471.14
2016,11,27,10,0,576.0,116.0,6.4,13.0,359.0,569.01,478.8
2016,11,27,10,15,639.5,106.5,6.25,13.0,391.0,622.31,522.46
2016,11,27,10,30,703.0,97.0,6.1,13.0,423.0,675.66,563.94
2016,11,27,10,45,776.5,89.0,5.95,13.5,461.5,734.91,608.06
2016,11,27,11,0,850.0,81.0,5.8,14.0,500.0,797.67,653.94
2016,11,27,11,15,854.5,81.5,5.65,14.0,510.5,813.05,664.22
2016,11,27,11,30,859.0,82.0,5.5,14.0,521.0,825.18,672.29
2016,11,27,11,45,860.0,82.0,5.4,14.5,524.0,830.48,674.24
2016,11,27,12,0,861.0,82.0,5.3,15.0,527.0,832.37,673.77
2016,11,27,12,15,858.5,82.0,5.2,15.0,522.0,827.94,670.0
2016,11,27,12,30,856.0,82.0,5.1,15.0,517.0,820.13,663.88
2016,11,27,12,45,726.5,108.0,5.0,15.0,471.5,740.98,603.88
2016,11,27,13,0,597.0,134.0,4.9,15.0,426.0,656.75,539.2
2016,11,27,13,15,502.0,150.0,4.7,15.0,389.0,584.54,481.18
2016,11,27,13,30,407.0,166.0,4.5,15.0,352.0,519.58,428.04
2016,11,27,13,45,392.5,158.0,4.35,15.0,329.0,488.8,403.6
2016,11,27,14,0,378.0,150.0,4.2,15.0,306.0,457.39,378.29
2016,11,27,14,15,420.5,130.5,4.1,14.5,291.5,450.67,374.3
2016,11,27,14,30,463.0,111.0,4.0,14.0,277.0,439.52,366.21
2016,11,27,14,45,426.5,106.0,3.95,14.0,246.0,393.59,327.73
2016,11,27,15,0,390.0,101.0,3.9,14.0,215.0,349.38,290.05
2016,11,27,15,15,359.5,89.0,3.75,13.5,182.0,302.22,249.77
2016,11,27,15,30,329.0,77.0,3.6,13.0,149.0,257.04,210.17
2016,11,27,15,45,282.5,63.0,3.45,13.0,115.5,205.14,164.0
2016,11,27,16,0,236.0,49.0,3.3,13.0,82.0,157.51,120.97
2016,11,27,16,15,118.0,36.5,3.2,12.5,53.0,88.18,60.16
2016,11,27,16,30,0.0,24.0,3.1,12.0,24.0,24.88,0.0
2016,11,27,16,45,0.0,12.0,3.05,11.5,12.0,11.44,0.0
2016,11,27,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
