Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,6.0,12.0,7.25,12.0,12.5,12.79,0.0
2016,11,28,7,30,12.0,24.0,7.5,12.0,25.0,28.89,8.22
2016,11,28,7,45,49.0,41.0,7.75,12.0,48.0,66.79,47.45
2016,11,28,8,0,86.0,58.0,8.0,12.0,71.0,102.31,79.32
2016,11,28,8,15,106.0,76.0,8.05,12.0,97.0,135.33,109.02
2016,11,28,8,30,126.0,94.0,8.1,12.0,123.0,170.09,140.09
2016,11,28,8,45,141.5,110.5,8.15,12.5,149.0,202.2,168.33
2016,11,28,9,0,157.0,127.0,8.2,13.0,175.0,235.5,197.11
2016,11,28,9,15,173.5,139.0,8.15,13.0,198.0,264.75,222.49
2016,11,28,9,30,190.0,151.0,8.1,13.0,221.0,295.04,248.43
2016,11,28,9,45,215.5,162.5,8.1,13.0,248.0,331.65,279.57
2016,11,28,10,0,241.0,174.0,8.1,13.0,275.0,380.63,320.5
2016,11,28,10,15,386.0,158.0,8.0,13.0,331.0,487.41,411.35
2016,11,28,10,30,531.0,142.0,7.9,13.0,387.0,589.54,497.02
2016,11,28,10,45,520.0,151.0,7.8,13.5,398.5,602.75,505.83
2016,11,28,11,0,509.0,160.0,7.7,14.0,410.0,613.54,512.78
2016,11,28,11,15,554.0,151.0,7.55,14.0,428.0,646.48,539.69
2016,11,28,11,30,599.0,142.0,7.4,14.0,446.0,683.98,569.79
2016,11,28,11,45,664.5,134.0,7.3,14.0,473.5,732.77,607.91
2016,11,28,12,0,730.0,126.0,7.2,14.0,501.0,778.97,643.61
2016,11,28,12,15,671.5,131.0,7.05,14.0,473.5,734.25,608.12
2016,11,28,12,30,613.0,136.0,6.9,14.0,446.0,687.18,571.0
2016,11,28,12,45,652.0,132.5,6.75,14.5,455.5,708.13,586.54
2016,11,28,13,0,691.0,129.0,6.6,15.0,465.0,725.47,598.98
2016,11,28,13,15,678.0,127.0,6.5,15.0,445.5,699.97,579.24
2016,11,28,13,30,665.0,125.0,6.4,15.0,426.0,672.32,557.62
2016,11,28,13,45,535.0,135.0,6.3,15.0,368.5,566.24,471.63
2016,11,28,14,0,405.0,145.0,6.2,15.0,311.0,470.5,392.58
2016,11,28,14,15,405.5,132.5,6.1,14.5,287.5,442.77,370.89
2016,11,28,14,30,406.0,120.0,6.0,14.0,264.0,413.7,347.4
2016,11,28,14,45,367.5,115.5,5.9,14.0,235.5,369.33,309.55
2016,11,28,15,0,329.0,111.0,5.8,14.0,207.0,318.25,265.77
2016,11,28,15,15,298.0,97.5,5.55,13.5,174.5,272.56,226.26
2016,11,28,15,30,267.0,84.0,5.3,13.0,142.0,229.14,187.92
2016,11,28,15,45,234.0,68.0,5.05,13.0,110.5,184.21,147.49
2016,11,28,16,0,201.0,52.0,4.8,13.0,79.0,148.52,114.28
2016,11,28,16,15,100.5,37.5,4.65,12.5,51.0,84.44,57.42
2016,11,28,16,30,0.0,23.0,4.5,12.0,23.0,23.62,0.0
2016,11,28,16,45,0.0,11.5,4.4,11.5,11.5,10.96,0.0
2016,11,28,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,10.0,4.7,7.5,22.5,52.61,0.0
2016,11,29,7,30,385.0,20.0,4.7,8.0,45.0,137.43,46.1
2016,11,29,7,45,490.0,27.0,4.7,9.0,84.0,205.66,150.28
2016,11,29,8,0,595.0,34.0,4.7,10.0,123.0,279.84,220.17
2016,11,29,8,15,654.5,38.5,4.7,10.0,165.0,341.3,278.04
2016,11,29,8,30,714.0,43.0,4.7,10.0,207.0,407.12,338.25
2016,11,29,8,45,751.0,46.0,4.75,10.5,247.0,463.17,388.43
2016,11,29,9,0,788.0,49.0,4.8,11.0,287.0,520.54,438.02
2016,11,29,9,15,813.0,51.5,4.6,11.0,323.0,566.38,477.06
2016,11,29,9,30,838.0,54.0,4.4,11.0,359.0,615.86,517.55
2016,11,29,9,45,854.5,56.0,4.25,11.5,389.5,658.15,549.1
2016,11,29,10,0,871.0,58.0,4.1,12.0,420.0,698.77,577.97
2016,11,29,10,15,882.5,59.0,3.9,12.0,444.5,732.45,602.11
2016,11,29,10,30,894.0,60.0,3.7,12.0,469.0,763.65,624.03
2016,11,29,10,45,900.0,61.0,3.55,12.5,486.5,787.85,639.44
2016,11,29,11,0,906.0,62.0,3.4,13.0,504.0,808.95,652.41
2016,11,29,11,15,910.0,62.5,3.3,13.0,514.5,824.57,662.74
2016,11,29,11,30,914.0,63.0,3.2,13.0,525.0,836.8,670.66
2016,11,29,11,45,912.5,64.0,3.1,13.5,528.0,841.65,672.04
2016,11,29,12,0,911.0,65.0,3.0,14.0,531.0,842.94,671.0
2016,11,29,12,15,909.0,65.0,3.0,14.0,526.5,839.02,668.23
2016,11,29,12,30,907.0,65.0,3.0,14.0,522.0,831.6,663.11
2016,11,29,12,45,891.0,68.0,3.05,14.5,508.0,813.16,649.2
2016,11,29,13,0,875.0,71.0,3.1,15.0,494.0,791.7,633.24
2016,11,29,13,15,866.0,70.0,3.15,15.0,475.0,767.91,616.75
2016,11,29,13,30,857.0,69.0,3.2,15.0,456.0,747.39,602.66
2016,11,29,13,45,842.5,67.5,3.25,15.0,430.5,713.18,578.18
2016,11,29,14,0,828.0,66.0,3.3,15.0,405.0,676.78,551.84
2016,11,29,14,15,808.5,64.0,3.3,14.5,373.0,634.47,521.3
2016,11,29,14,30,789.0,62.0,3.3,14.0,341.0,590.83,487.43
2016,11,29,14,45,761.0,59.0,3.3,14.0,304.5,539.87,445.88
2016,11,29,15,0,733.0,56.0,3.3,14.0,268.0,488.86,403.08
2016,11,29,15,15,689.5,52.0,3.15,13.5,228.0,429.06,352.3
2016,11,29,15,30,646.0,48.0,3.0,13.0,188.0,371.32,301.63
2016,11,29,15,45,577.0,42.0,2.9,12.5,146.5,303.27,241.41
2016,11,29,16,0,508.0,36.0,2.8,12.0,105.0,244.2,187.11
2016,11,29,16,15,386.0,27.0,2.7,11.5,68.0,168.59,115.26
2016,11,29,16,30,264.0,18.0,2.6,11.0,31.0,97.6,0.0
2016,11,29,16,45,132.0,9.0,2.55,11.0,15.5,36.22,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,33.5,11.5,1.8,10.0,13.5,18.39,0.0
2016,11,30,7,30,67.0,23.0,1.7,10.0,27.0,49.41,9.5
2016,11,30,7,45,121.0,38.5,1.6,10.5,53.0,92.88,66.36
2016,11,30,8,0,175.0,54.0,1.5,11.0,79.0,136.97,106.64
2016,11,30,8,15,204.5,69.5,1.6,11.0,108.5,175.86,141.83
2016,11,30,8,30,234.0,85.0,1.7,11.0,138.0,217.36,178.79
2016,11,30,8,45,255.5,99.5,1.85,11.5,167.0,255.78,212.26
2016,11,30,9,0,277.0,114.0,2.0,12.0,196.0,295.61,246.15
2016,11,30,9,15,297.0,124.5,2.15,12.0,222.5,330.75,276.05
2016,11,30,9,30,317.0,135.0,2.3,12.0,249.0,366.77,306.17
2016,11,30,9,45,247.0,155.5,2.45,12.0,249.5,354.59,295.27
2016,11,30,10,0,177.0,176.0,2.6,12.0,250.0,326.02,270.86
2016,11,30,10,15,233.0,181.5,2.75,12.0,284.0,389.49,323.43
2016,11,30,10,30,289.0,187.0,2.9,12.0,318.0,444.1,368.06
2016,11,30,10,45,251.5,199.5,3.05,12.5,317.5,435.69,359.51
2016,11,30,11,0,214.0,212.0,3.2,13.0,317.0,412.25,339.45
2016,11,30,11,15,123.0,206.0,3.4,13.0,267.0,333.31,274.05
2016,11,30,11,30,32.0,200.0,3.6,13.0,217.0,239.33,195.13
2016,11,30,11,45,52.0,210.5,3.85,13.0,237.5,268.51,219.9
2016,11,30,12,0,72.0,221.0,4.1,13.0,258.0,297.95,244.51
2016,11,30,12,15,36.0,175.0,4.35,13.0,193.5,212.88,174.08
2016,11,30,12,30,0.0,129.0,4.6,13.0,129.0,123.67,98.94
2016,11,30,12,45,0.0,113.5,4.9,13.0,113.5,107.8,85.81
2016,11,30,13,0,0.0,98.0,5.2,13.0,98.0,92.19,72.76
2016,11,30,13,15,0.0,105.0,5.2,13.0,105.0,99.43,78.96
2016,11,30,13,30,0.0,112.0,5.2,13.0,112.0,106.88,85.34
2016,11,30,13,45,0.0,105.5,5.25,13.0,105.5,100.49,80.05
2016,11,30,14,0,0.0,99.0,5.3,13.0,99.0,94.14,74.8
2016,11,30,14,15,180.0,112.0,5.2,13.0,175.5,254.77,214.52
2016,11,30,14,30,360.0,125.0,5.1,13.0,252.0,390.17,328.22
2016,11,30,14,45,332.5,117.0,5.05,13.0,224.5,340.27,285.76
2016,11,30,15,0,305.0,109.0,5.0,13.0,197.0,302.62,253.13
2016,11,30,15,15,419.5,85.0,4.85,12.5,186.5,328.57,273.6
2016,11,30,15,30,534.0,61.0,4.7,12.0,176.0,336.82,276.91
2016,11,30,15,45,446.5,54.0,4.6,12.0,135.5,265.05,212.87
2016,11,30,16,0,359.0,47.0,4.5,12.0,95.0,200.63,154.73
2016,11,30,16,15,242.0,34.0,4.4,11.5,61.0,130.69,89.5
2016,11,30,16,30,125.0,21.0,4.3,11.0,27.0,64.04,0.0
2016,11,30,16,45,62.5,10.5,4.2,11.0,13.5,23.14,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.5,10.0,3.95,8.5,19.0,43.93,0.0
2016,12,1,7,30,313.0,20.0,3.9,9.0,38.0,117.42,16.52
2016,12,1,7,45,432.0,28.0,3.9,9.5,76.5,185.28,132.4
2016,12,1,8,0,551.0,36.0,3.9,10.0,115.0,262.43,205.06
2016,12,1,8,15,616.0,41.0,4.15,10.0,156.5,324.6,263.3
2016,12,1,8,30,681.0,46.0,4.4,10.0,198.0,391.66,324.57
2016,12,1,8,45,724.5,49.5,4.7,10.5,238.5,450.2,377.18
2016,12,1,9,0,768.0,53.0,5.0,11.0,279.0,510.66,429.95
2016,12,1,9,15,795.5,55.5,5.05,11.0,316.0,561.73,474.01
2016,12,1,9,30,823.0,58.0,5.1,11.0,353.0,612.56,516.77
2016,12,1,9,45,836.0,61.5,5.15,11.5,383.5,654.24,549.72
2016,12,1,10,0,849.0,65.0,5.2,12.0,414.0,694.05,579.4
2016,12,1,10,15,862.5,66.5,5.2,12.0,439.0,723.78,601.71
2016,12,1,10,30,876.0,68.0,5.2,12.0,464.0,756.71,626.4
2016,12,1,10,45,884.5,69.0,5.25,12.5,482.5,782.58,644.52
2016,12,1,11,0,893.0,70.0,5.3,13.0,501.0,805.53,660.35
2016,12,1,11,15,897.5,70.5,5.3,13.0,512.0,821.51,671.9
2016,12,1,11,30,902.0,71.0,5.3,13.0,523.0,834.18,681.07
2016,12,1,11,45,903.5,71.0,5.3,13.5,526.0,840.35,684.16
2016,12,1,12,0,905.0,71.0,5.3,14.0,529.0,843.02,684.78
2016,12,1,12,15,903.0,71.0,5.2,14.0,525.0,839.31,681.5
2016,12,1,12,30,901.0,71.0,5.1,14.0,521.0,832.11,675.78
2016,12,1,12,45,896.0,70.5,5.05,14.5,509.0,818.44,664.36
2016,12,1,13,0,891.0,70.0,5.0,15.0,497.0,801.48,650.64
2016,12,1,13,15,881.5,69.0,4.95,15.0,477.5,777.24,632.76
2016,12,1,13,30,872.0,68.0,4.9,15.0,458.0,750.13,612.75
2016,12,1,13,45,855.5,67.0,4.85,15.0,432.0,721.03,591.15
2016,12,1,14,0,839.0,66.0,4.8,15.0,406.0,683.7,563.05
2016,12,1,14,15,818.5,63.5,4.75,15.0,374.0,639.98,529.65
2016,12,1,14,30,798.0,61.0,4.7,15.0,342.0,594.96,493.09
2016,12,1,14,45,767.5,58.5,4.7,15.0,304.5,542.97,450.18
2016,12,1,15,0,737.0,56.0,4.7,15.0,267.0,491.07,406.16
2016,12,1,15,15,693.0,52.0,4.55,14.0,227.0,431.0,355.35
2016,12,1,15,30,649.0,48.0,4.4,13.0,187.0,373.0,304.52
2016,12,1,15,45,578.5,42.0,4.25,12.5,145.5,304.27,243.13
2016,12,1,16,0,508.0,36.0,4.1,12.0,104.0,244.74,187.98
2016,12,1,16,15,384.5,27.0,4.15,11.5,67.0,168.67,114.88
2016,12,1,16,30,261.0,18.0,4.2,11.0,30.0,97.0,0.0
2016,12,1,16,45,130.5,9.0,4.3,10.5,15.0,36.09,0.0
2016,12,1,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,169.5,9.5,5.6,7.5,18.5,45.98,0.0
2016,12,2,7,30,339.0,19.0,5.6,8.0,37.0,119.78,2.06
2016,12,2,7,45,450.5,26.5,5.7,8.5,75.5,188.89,134.19
2016,12,2,8,0,562.0,34.0,5.8,9.0,114.0,263.28,206.68
2016,12,2,8,15,626.0,39.0,5.95,9.5,155.5,325.27,265.19
2016,12,2,8,30,690.0,44.0,6.1,10.0,197.0,392.1,326.46
2016,12,2,8,45,729.0,48.0,6.25,10.5,236.5,449.16,378.3
2016,12,2,9,0,768.0,52.0,6.4,11.0,276.0,507.79,429.91
2016,12,2,9,15,795.0,54.5,6.45,11.5,312.5,558.5,473.43
2016,12,2,9,30,822.0,57.0,6.5,12.0,349.0,608.96,515.48
2016,12,2,9,45,836.0,60.0,6.55,12.5,379.5,650.67,548.94
2016,12,2,10,0,850.0,63.0,6.6,13.0,410.0,690.58,579.09
2016,12,2,10,15,863.0,64.5,6.5,13.0,435.0,719.98,601.2
2016,12,2,10,30,876.0,66.0,6.4,13.0,460.0,752.58,625.66
2016,12,2,10,45,883.5,67.0,6.3,13.5,478.0,777.73,642.89
2016,12,2,11,0,891.0,68.0,6.2,14.0,496.0,799.92,657.72
2016,12,2,11,15,895.5,68.5,6.1,14.0,507.0,815.95,669.03
2016,12,2,11,30,900.0,69.0,6.0,14.0,518.0,828.68,677.89
2016,12,2,11,45,901.5,69.0,5.9,14.5,521.0,834.91,680.61
2016,12,2,12,0,903.0,69.0,5.8,15.0,524.0,837.68,680.84
2016,12,2,12,15,901.0,69.0,5.75,15.0,520.0,834.06,677.94
2016,12,2,12,30,899.0,69.0,5.7,15.0,516.0,826.98,672.59
2016,12,2,12,45,892.5,68.5,5.7,15.0,504.0,812.23,661.81
2016,12,2,13,0,886.0,68.0,5.7,15.0,492.0,794.24,648.69
2016,12,2,13,15,876.5,67.0,5.7,15.0,472.5,770.19,630.98
2016,12,2,13,30,867.0,66.0,5.7,15.0,453.0,743.31,611.1
2016,12,2,13,45,850.0,65.5,5.7,15.0,427.0,714.72,589.82
2016,12,2,14,0,833.0,65.0,5.7,15.0,401.0,677.94,561.97
2016,12,2,14,15,812.0,63.0,5.65,15.0,369.0,634.8,528.58
2016,12,2,14,30,791.0,61.0,5.6,15.0,337.0,590.4,492.07
2016,12,2,14,45,759.5,58.0,5.55,15.0,300.5,537.58,447.92
2016,12,2,15,0,728.0,55.0,5.5,15.0,264.0,484.98,402.85
2016,12,2,15,15,683.0,51.0,5.2,14.5,224.0,424.89,350.8
2016,12,2,15,30,638.0,47.0,4.9,14.0,184.0,366.99,299.19
2016,12,2,15,45,566.5,41.5,4.65,13.5,143.0,298.99,238.37
2016,12,2,16,0,495.0,36.0,4.4,13.0,102.0,240.26,184.0
2016,12,2,16,15,371.5,27.0,4.35,12.5,66.0,164.86,111.62
2016,12,2,16,30,248.0,18.0,4.3,12.0,30.0,93.71,0.0
2016,12,2,16,45,124.0,9.0,4.25,11.5,15.0,34.81,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,7,15,132.5,9.5,2.65,8.5,16.5,37.66,0.0
2016,12,3,7,30,265.0,19.0,2.6,9.0,33.0,101.06,0.0
2016,12,3,7,45,381.0,27.5,2.6,9.5,69.0,170.14,118.58
2016,12,3,8,0,497.0,36.0,2.6,10.0,105.0,243.15,188.58
2016,12,3,8,15,564.0,41.5,2.75,10.5,145.0,300.29,241.61
2016,12,3,8,30,631.0,47.0,2.9,11.0,185.0,366.14,300.47
2016,12,3,8,45,677.0,50.5,3.05,11.5,224.0,423.61,351.21
2016,12,3,9,0,723.0,54.0,3.2,12.0,263.0,483.32,402.26
2016,12,3,9,15,751.5,56.5,3.2,12.0,298.5,533.15,444.41
2016,12,3,9,30,780.0,59.0,3.2,12.0,334.0,582.95,485.37
2016,12,3,9,45,726.0,73.0,3.25,12.5,347.0,590.69,490.76
2016,12,3,10,0,672.0,87.0,3.3,13.0,360.0,596.02,493.76
2016,12,3,10,15,687.0,89.5,3.3,13.0,383.0,629.25,519.45
2016,12,3,10,30,702.0,92.0,3.3,13.0,406.0,660.82,542.94
2016,12,3,10,45,782.0,80.5,3.3,13.5,443.5,720.47,586.53
2016,12,3,11,0,862.0,69.0,3.3,14.0,481.0,776.72,626.56
2016,12,3,11,15,867.0,69.5,3.3,14.0,492.0,792.84,637.61
2016,12,3,11,30,872.0,70.0,3.3,14.0,503.0,805.78,646.69
2016,12,3,11,45,873.5,70.0,3.35,14.5,506.5,811.95,649.98
2016,12,3,12,0,875.0,70.0,3.4,15.0,510.0,814.75,650.99
2016,12,3,12,15,874.0,70.0,3.4,15.0,506.0,812.12,649.11
2016,12,3,12,30,873.0,70.0,3.4,15.0,502.0,806.12,644.94
2016,12,3,12,45,869.0,69.0,3.45,15.5,491.0,793.11,634.84
2016,12,3,13,0,865.0,68.0,3.5,16.0,480.0,776.9,622.52
2016,12,3,13,15,857.0,67.0,3.45,16.0,462.0,754.49,606.38
2016,12,3,13,30,849.0,66.0,3.4,16.0,444.0,729.26,588.16
2016,12,3,13,45,647.0,100.0,3.4,16.0,378.5,611.35,499.16
2016,12,3,14,0,445.0,134.0,3.4,16.0,313.0,485.28,398.43
2016,12,3,14,15,612.5,97.0,3.3,16.0,322.5,544.52,447.49
2016,12,3,14,30,780.0,60.0,3.2,16.0,332.0,582.16,477.41
2016,12,3,14,45,747.0,58.0,3.15,16.0,295.5,530.16,434.63
2016,12,3,15,0,714.0,56.0,3.1,16.0,259.0,478.47,391.47
2016,12,3,15,15,670.0,52.0,2.95,15.5,220.0,419.54,341.79
2016,12,3,15,30,626.0,48.0,2.8,15.0,181.0,362.71,292.29
2016,12,3,15,45,549.0,42.5,2.65,14.5,140.0,296.19,233.85
2016,12,3,16,0,472.0,37.0,2.5,14.0,99.0,233.24,177.17
2016,12,3,16,15,350.0,27.5,2.5,13.5,64.0,158.89,106.68
2016,12,3,16,30,228.0,18.0,2.5,13.0,29.0,88.58,0.0
2016,12,3,16,45,114.0,9.0,2.5,12.5,14.5,32.79,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,7,15,106.0,9.5,2.45,9.0,15.0,31.74,0.0
2016,12,4,7,30,212.0,19.0,2.5,9.0,30.0,85.83,0.0
2016,12,4,7,45,333.0,29.0,2.55,9.5,65.0,155.61,106.9
2016,12,4,8,0,454.0,39.0,2.6,10.0,100.0,229.43,177.6
2016,12,4,8,15,525.0,45.0,2.75,10.5,140.0,289.74,232.94
2016,12,4,8,30,596.0,51.0,2.9,11.0,180.0,355.91,291.9
2016,12,4,8,45,468.0,76.5,3.05,11.5,189.5,346.65,287.84
2016,12,4,9,0,340.0,102.0,3.2,12.0,199.0,323.58,270.17
2016,12,4,9,15,360.5,111.5,3.3,12.0,226.5,361.11,302.63
2016,12,4,9,30,381.0,121.0,3.4,12.0,254.0,399.25,334.74
2016,12,4,9,45,460.0,118.5,3.5,12.5,293.5,462.84,387.12
2016,12,4,10,0,539.0,116.0,3.6,13.0,333.0,529.98,441.22
2016,12,4,10,15,504.5,132.5,3.55,13.0,345.5,539.93,447.93
2016,12,4,10,30,470.0,149.0,3.5,13.0,358.0,546.14,451.7
2016,12,4,10,45,558.5,132.5,3.5,13.5,391.0,605.28,498.68
2016,12,4,11,0,647.0,116.0,3.5,14.0,424.0,672.33,549.59
2016,12,4,11,15,669.5,113.0,3.55,14.0,437.5,696.03,566.97
2016,12,4,11,30,692.0,110.0,3.6,14.0,451.0,717.5,582.97
2016,12,4,11,45,753.0,99.5,3.65,14.0,473.5,758.87,613.97
2016,12,4,12,0,814.0,89.0,3.7,14.0,496.0,793.94,640.0
2016,12,4,12,15,708.5,112.0,3.9,14.0,464.5,737.54,598.44
2016,12,4,12,30,603.0,135.0,4.1,14.0,433.0,673.79,551.15
2016,12,4,12,45,511.5,154.0,4.3,14.5,403.0,610.63,501.01
2016,12,4,13,0,420.0,173.0,4.5,15.0,373.0,553.11,454.34
2016,12,4,13,15,378.5,173.0,4.6,15.0,348.0,500.54,413.14
2016,12,4,13,30,337.0,173.0,4.7,15.0,323.0,461.63,381.91
2016,12,4,13,45,270.0,170.5,4.8,15.0,286.5,401.87,333.04
2016,12,4,14,0,203.0,168.0,4.9,15.0,250.0,333.83,276.95
2016,12,4,14,15,335.0,137.5,4.8,14.5,260.0,389.99,325.89
2016,12,4,14,30,467.0,107.0,4.7,14.0,270.0,437.16,365.95
2016,12,4,14,45,423.0,105.5,4.65,14.0,241.0,391.22,326.76
2016,12,4,15,0,379.0,104.0,4.6,14.0,212.0,347.42,289.01
2016,12,4,15,15,340.5,92.5,4.4,13.5,178.5,297.53,246.17
2016,12,4,15,30,302.0,81.0,4.2,13.0,145.0,250.34,204.76
2016,12,4,15,45,262.0,65.5,4.05,13.0,112.5,200.95,160.64
2016,12,4,16,0,222.0,50.0,3.9,13.0,80.0,155.14,118.99
2016,12,4,16,15,111.0,36.0,3.85,12.5,51.0,86.84,58.02
2016,12,4,16,30,0.0,22.0,3.8,12.0,22.0,22.57,0.0
2016,12,4,16,45,0.0,11.0,3.8,12.0,11.0,10.48,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,4.15,9.0,4.5,4.29,0.0
2016,12,5,7,30,0.0,9.0,4.1,9.0,9.0,8.34,0.0
2016,12,5,7,45,0.0,20.5,4.05,9.5,20.5,19.03,8.86
2016,12,5,8,0,0.0,32.0,4.0,10.0,32.0,29.81,19.36
2016,12,5,8,15,0.0,45.5,4.0,10.0,45.5,43.32,31.41
2016,12,5,8,30,0.0,59.0,4.0,10.0,59.0,56.77,43.34
2016,12,5,8,45,0.0,72.0,4.0,10.5,72.0,69.68,54.6
2016,12,5,9,0,0.0,85.0,4.0,11.0,85.0,82.63,65.73
2016,12,5,9,15,0.0,97.0,3.95,11.0,97.0,94.53,75.94
2016,12,5,9,30,0.0,109.0,3.9,11.0,109.0,106.52,86.12
2016,12,5,9,45,0.0,99.5,3.85,11.0,99.5,95.38,76.51
2016,12,5,10,0,0.0,90.0,3.8,11.0,90.0,85.0,67.57
2016,12,5,10,15,10.5,129.0,3.75,11.0,134.0,133.23,108.78
2016,12,5,10,30,21.0,168.0,3.7,11.0,178.0,183.66,151.23
2016,12,5,10,45,22.0,175.0,3.65,11.5,185.5,191.87,157.56
2016,12,5,11,0,23.0,182.0,3.6,12.0,193.0,200.2,164.03
2016,12,5,11,15,14.0,175.5,3.65,12.0,182.0,185.48,151.4
2016,12,5,11,30,5.0,169.0,3.7,12.0,171.0,170.8,138.82
2016,12,5,11,45,33.0,190.5,3.75,12.0,207.0,229.33,188.25
2016,12,5,12,0,61.0,212.0,3.8,12.0,243.0,278.48,229.3
2016,12,5,12,15,68.5,212.5,3.85,12.0,247.0,285.24,234.98
2016,12,5,12,30,76.0,213.0,3.9,12.0,251.0,291.91,240.74
2016,12,5,12,45,60.5,203.5,3.95,12.0,233.5,267.53,220.45
2016,12,5,13,0,45.0,194.0,4.0,12.0,216.0,243.52,200.45
2016,12,5,13,15,83.0,193.5,3.9,12.0,231.5,272.51,225.7
2016,12,5,13,30,121.0,193.0,3.8,12.0,247.0,311.61,258.76
2016,12,5,13,45,96.0,180.0,3.75,12.0,221.5,264.27,219.41
2016,12,5,14,0,71.0,167.0,3.7,12.0,196.0,229.66,190.4
2016,12,5,14,15,64.0,155.0,3.65,12.0,179.5,209.83,173.91
2016,12,5,14,30,57.0,143.0,3.6,12.0,163.0,190.49,157.65
2016,12,5,14,45,53.5,128.0,3.6,12.0,145.5,170.0,140.36
2016,12,5,15,0,50.0,113.0,3.6,12.0,128.0,149.84,123.11
2016,12,5,15,15,42.0,96.5,3.55,11.5,108.0,125.76,102.44
2016,12,5,15,30,34.0,80.0,3.5,11.0,88.0,102.41,82.09
2016,12,5,15,45,24.0,63.0,3.45,11.0,68.0,78.26,60.75
2016,12,5,16,0,14.0,46.0,3.4,11.0,48.0,54.93,40.05
2016,12,5,16,15,7.0,29.5,3.35,10.5,30.5,31.51,18.37
2016,12,5,16,30,0.0,13.0,3.3,10.0,13.0,12.06,0.0
2016,12,5,16,45,0.0,6.5,3.25,10.0,6.5,6.2,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,4.95,6.5,11.5,10.96,0.0
2016,12,6,7,30,0.0,23.0,5.0,7.0,23.0,24.29,0.0
2016,12,6,7,45,153.5,33.0,5.1,7.5,53.0,102.25,68.13
2016,12,6,8,0,307.0,43.0,5.2,8.0,83.0,176.94,137.81
2016,12,6,8,15,353.0,54.5,5.25,8.5,116.5,224.68,182.71
2016,12,6,8,30,399.0,66.0,5.3,9.0,150.0,276.52,230.16
2016,12,6,8,45,429.5,76.0,5.4,9.5,182.5,322.22,271.66
2016,12,6,9,0,460.0,86.0,5.5,10.0,215.0,369.72,313.63
2016,12,6,9,15,485.5,92.5,5.4,10.0,245.0,411.43,350.25
2016,12,6,9,30,511.0,99.0,5.3,10.0,275.0,453.82,386.59
2016,12,6,9,45,544.5,103.0,5.25,10.5,306.0,503.74,427.64
2016,12,6,10,0,578.0,107.0,5.2,11.0,337.0,549.87,464.82
2016,12,6,10,15,592.5,111.0,5.15,11.0,360.0,582.15,490.86
2016,12,6,10,30,607.0,115.0,5.1,11.0,383.0,613.03,515.43
2016,12,6,10,45,680.5,101.0,5.1,11.5,412.5,666.79,557.1
2016,12,6,11,0,754.0,87.0,5.1,12.0,442.0,716.17,593.95
2016,12,6,11,15,681.0,110.0,5.05,12.0,436.5,699.82,580.3
2016,12,6,11,30,608.0,133.0,5.0,12.0,431.0,674.08,559.74
2016,12,6,11,45,531.5,155.0,5.0,12.0,417.0,635.34,527.87
2016,12,6,12,0,455.0,177.0,5.0,12.0,403.0,599.55,497.87
2016,12,6,12,15,490.0,167.5,5.0,12.0,409.0,616.31,512.15
2016,12,6,12,30,525.0,158.0,5.0,12.0,415.0,630.72,524.35
2016,12,6,12,45,552.0,146.0,5.05,12.0,411.5,633.02,527.16
2016,12,6,13,0,579.0,134.0,5.1,12.0,408.0,637.93,531.91
2016,12,6,13,15,501.0,145.5,5.2,12.0,376.0,575.74,481.62
2016,12,6,13,30,423.0,157.0,5.3,12.0,344.0,519.69,435.65
2016,12,6,13,45,615.5,113.5,5.45,12.0,368.5,603.36,507.09
2016,12,6,14,0,808.0,70.0,5.6,12.0,393.0,665.89,559.05
2016,12,6,14,15,787.0,68.0,5.6,12.0,362.0,623.88,525.45
2016,12,6,14,30,766.0,66.0,5.6,12.0,331.0,580.63,489.55
2016,12,6,14,45,735.5,63.0,5.65,12.0,295.0,529.6,446.52
2016,12,6,15,0,705.0,60.0,5.7,12.0,259.0,478.69,402.45
2016,12,6,15,15,659.0,55.5,5.55,11.5,220.0,421.75,352.52
2016,12,6,15,30,613.0,51.0,5.4,11.0,181.0,364.25,300.82
2016,12,6,15,45,543.5,44.5,5.3,10.5,140.5,297.39,240.36
2016,12,6,16,0,474.0,38.0,5.2,10.0,100.0,236.26,183.46
2016,12,6,16,15,347.5,28.5,5.05,9.5,64.5,160.19,109.56
2016,12,6,16,30,221.0,19.0,4.9,9.0,29.0,88.35,0.0
2016,12,6,16,45,110.5,9.5,4.8,9.0,14.5,32.85,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,2.7,6.0,10.0,9.53,0.0
2016,12,7,7,30,0.0,20.0,2.7,6.0,20.0,20.4,0.0
2016,12,7,7,45,124.0,31.5,2.7,6.5,47.0,84.17,54.18
2016,12,7,8,0,248.0,43.0,2.7,7.0,74.0,154.99,120.32
2016,12,7,8,15,281.0,57.0,2.7,7.0,105.0,197.35,160.34
2016,12,7,8,30,314.0,71.0,2.7,7.0,136.0,242.58,201.92
2016,12,7,8,45,336.0,83.5,2.75,7.0,166.0,282.95,238.73
2016,12,7,9,0,358.0,96.0,2.8,7.0,196.0,324.56,275.72
2016,12,7,9,15,374.5,106.5,2.9,7.5,223.0,361.53,307.54
2016,12,7,9,30,391.0,117.0,3.0,8.0,250.0,398.79,338.79
2016,12,7,9,45,365.0,133.0,3.2,8.5,266.5,414.24,350.98
2016,12,7,10,0,339.0,149.0,3.4,9.0,283.0,415.48,351.42
2016,12,7,10,15,397.0,149.0,3.4,9.0,315.5,478.91,403.78
2016,12,7,10,30,455.0,149.0,3.4,9.0,348.0,532.68,447.56
2016,12,7,10,45,368.0,172.5,3.4,9.5,338.0,490.5,410.94
2016,12,7,11,0,281.0,196.0,3.4,10.0,328.0,456.97,381.12
2016,12,7,11,15,174.5,203.0,3.55,10.0,285.5,370.94,309.43
2016,12,7,11,30,68.0,210.0,3.7,10.0,243.0,281.9,233.73
2016,12,7,11,45,34.0,147.0,3.9,10.0,163.5,179.31,148.07
2016,12,7,12,0,0.0,84.0,4.1,10.0,84.0,78.23,61.55
2016,12,7,12,15,1.5,124.0,4.3,10.0,125.0,119.89,97.11
2016,12,7,12,30,3.0,164.0,4.5,10.0,166.0,163.83,134.22
2016,12,7,12,45,1.5,112.5,4.7,10.0,113.5,108.17,87.2
2016,12,7,13,0,0.0,61.0,4.9,10.0,61.0,56.74,43.31
2016,12,7,13,15,13.0,115.5,5.05,10.0,121.5,120.49,98.39
2016,12,7,13,30,26.0,170.0,5.2,10.0,182.0,189.83,157.51
2016,12,7,13,45,24.5,161.0,5.4,10.0,172.0,179.0,148.44
2016,12,7,14,0,23.0,152.0,5.6,10.0,162.0,168.32,139.55
2016,12,7,14,15,21.0,141.0,5.7,10.0,149.0,155.2,128.51
2016,12,7,14,30,19.0,130.0,5.8,10.0,136.0,142.3,117.56
2016,12,7,14,45,15.0,116.5,5.95,10.0,121.0,125.57,103.19
2016,12,7,15,0,11.0,103.0,6.1,10.0,106.0,109.23,89.03
2016,12,7,15,15,5.5,88.5,6.1,9.5,90.0,91.37,73.54
2016,12,7,15,30,0.0,74.0,6.1,9.0,74.0,74.07,58.38
2016,12,7,15,45,0.0,57.0,6.15,9.0,57.0,56.62,42.89
2016,12,7,16,0,0.0,40.0,6.2,9.0,40.0,39.05,27.21
2016,12,7,16,15,0.0,25.5,6.15,9.0,25.5,24.21,12.99
2016,12,7,16,30,0.0,11.0,6.1,9.0,11.0,10.2,0.0
2016,12,7,16,45,0.0,5.5,6.1,9.0,5.5,5.24,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,7.25,13.0,4.0,3.81,0.0
2016,12,8,7,30,0.0,8.0,7.2,13.0,8.0,7.63,0.0
2016,12,8,7,45,0.0,21.0,7.15,13.5,21.0,19.5,8.11
2016,12,8,8,0,0.0,34.0,7.1,14.0,34.0,32.45,20.97
2016,12,8,8,15,0.0,48.5,6.95,14.0,48.5,47.13,33.95
2016,12,8,8,30,0.0,63.0,6.8,14.0,63.0,61.7,46.73
2016,12,8,8,45,0.0,78.0,6.7,14.0,78.0,76.85,59.89
2016,12,8,9,0,0.0,93.0,6.6,14.0,93.0,92.03,72.95
2016,12,8,9,15,0.5,106.0,6.45,14.0,106.5,105.29,84.25
2016,12,8,9,30,1.0,119.0,6.3,14.0,120.0,118.71,95.56
2016,12,8,9,45,0.5,91.5,6.15,14.5,92.0,87.45,68.89
2016,12,8,10,0,0.0,64.0,6.0,15.0,64.0,59.53,45.05
