Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,10,15,0.0,74.5,5.85,15.0,74.5,69.34,53.29
2016,12,8,10,30,0.0,85.0,5.7,15.0,85.0,79.53,61.81
2016,12,8,10,45,0.0,106.0,5.55,15.0,106.0,100.68,79.49
2016,12,8,11,0,0.0,127.0,5.4,15.0,127.0,122.31,97.46
2016,12,8,11,15,0.0,136.5,5.15,15.0,136.5,132.1,105.49
2016,12,8,11,30,0.0,146.0,4.9,15.0,146.0,142.02,113.63
2016,12,8,11,45,0.0,147.5,4.7,15.0,147.5,143.49,114.77
2016,12,8,12,0,0.0,149.0,4.5,15.0,149.0,145.04,116.01
2016,12,8,12,15,52.0,182.5,4.35,15.0,208.0,235.55,192.31
2016,12,8,12,30,104.0,216.0,4.2,15.0,267.0,318.7,260.97
2016,12,8,12,45,91.5,209.5,4.1,15.0,253.5,300.18,245.46
2016,12,8,13,0,79.0,203.0,4.0,15.0,240.0,281.84,230.37
2016,12,8,13,15,151.5,195.0,3.95,15.0,263.0,339.54,279.26
2016,12,8,13,30,224.0,187.0,3.9,15.0,286.0,381.87,315.07
2016,12,8,13,45,128.0,171.5,3.9,15.0,227.5,288.37,237.39
2016,12,8,14,0,32.0,156.0,3.9,15.0,169.0,189.01,153.82
2016,12,8,14,15,29.0,144.0,3.8,15.0,155.5,173.01,140.8
2016,12,8,14,30,26.0,132.0,3.7,15.0,142.0,157.31,127.78
2016,12,8,14,45,22.5,118.5,3.6,15.0,126.5,132.42,106.94
2016,12,8,15,0,19.0,105.0,3.5,15.0,111.0,116.08,93.08
2016,12,8,15,15,13.0,90.0,3.3,14.5,94.0,97.04,76.91
2016,12,8,15,30,7.0,75.0,3.1,14.0,77.0,78.58,61.04
2016,12,8,15,45,3.5,58.5,2.95,14.0,59.5,59.93,44.79
2016,12,8,16,0,0.0,42.0,2.8,14.0,42.0,41.49,28.67
2016,12,8,16,15,0.0,27.0,2.65,14.0,27.0,26.07,14.11
2016,12,8,16,30,0.0,12.0,2.5,14.0,12.0,11.13,0.0
2016,12,8,16,45,0.0,6.0,2.35,14.0,6.0,5.72,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,2.0,2.5,13.0,2.0,1.91,0.0
2016,12,9,7,30,0.0,4.0,2.6,13.0,4.0,3.81,0.0
2016,12,9,7,45,0.0,11.5,2.75,13.5,11.5,10.65,1.68
2016,12,9,8,0,0.0,19.0,2.9,14.0,19.0,17.62,8.81
2016,12,9,8,15,0.0,27.0,2.95,14.0,27.0,25.05,15.45
2016,12,9,8,30,0.0,35.0,3.0,14.0,35.0,32.49,22.01
2016,12,9,8,45,0.0,43.5,3.15,14.5,43.5,40.41,28.87
2016,12,9,9,0,0.0,52.0,3.3,15.0,52.0,48.33,35.65
2016,12,9,9,15,0.0,59.5,3.3,15.0,59.5,55.33,41.63
2016,12,9,9,30,0.0,67.0,3.3,15.0,67.0,62.36,47.58
2016,12,9,9,45,167.5,107.5,3.35,15.5,173.0,240.13,199.58
2016,12,9,10,0,335.0,148.0,3.4,16.0,279.0,410.55,339.25
2016,12,9,10,15,299.0,164.0,3.4,16.0,286.5,413.24,339.86
2016,12,9,10,30,263.0,180.0,3.4,16.0,294.0,413.06,338.67
2016,12,9,10,45,311.5,180.5,3.4,16.0,321.0,456.12,373.6
2016,12,9,11,0,360.0,181.0,3.4,16.0,348.0,500.05,408.66
2016,12,9,11,15,285.0,197.0,3.35,16.0,331.5,464.6,378.65
2016,12,9,11,30,210.0,213.0,3.3,16.0,315.0,413.31,336.51
2016,12,9,11,45,293.5,202.0,3.25,16.5,346.0,482.16,391.8
2016,12,9,12,0,377.0,191.0,3.2,17.0,377.0,537.66,435.45
2016,12,9,12,15,351.5,194.5,3.15,17.0,366.5,520.62,421.33
2016,12,9,12,30,326.0,198.0,3.1,17.0,356.0,502.44,406.72
2016,12,9,12,45,404.5,177.5,3.1,17.0,369.5,550.86,445.91
2016,12,9,13,0,483.0,157.0,3.1,17.0,383.0,583.44,472.51
2016,12,9,13,15,409.0,164.0,3.0,16.5,350.5,526.0,427.51
2016,12,9,13,30,335.0,171.0,2.9,16.0,318.0,457.72,374.09
2016,12,9,13,45,248.0,170.0,2.85,16.0,275.5,385.57,315.81
2016,12,9,14,0,161.0,169.0,2.8,16.0,233.0,306.23,250.92
2016,12,9,14,15,157.5,155.5,2.75,16.0,214.5,283.52,232.84
2016,12,9,14,30,154.0,142.0,2.7,16.0,196.0,260.71,214.22
2016,12,9,14,45,148.5,127.5,2.7,16.0,174.5,235.41,193.26
2016,12,9,15,0,143.0,113.0,2.7,16.0,153.0,210.28,172.06
2016,12,9,15,15,131.5,96.5,2.55,15.5,129.5,179.7,146.14
2016,12,9,15,30,120.0,80.0,2.4,15.0,106.0,149.91,120.38
2016,12,9,15,45,103.0,63.5,2.3,15.0,82.0,118.64,92.82
2016,12,9,16,0,86.0,47.0,2.2,15.0,58.0,88.76,66.15
2016,12,9,16,15,43.0,32.0,2.2,14.5,37.5,53.99,34.36
2016,12,9,16,30,0.0,17.0,2.2,14.0,17.0,16.2,0.0
2016,12,9,16,45,0.0,8.5,2.2,14.0,8.5,8.1,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.0,6.35,15.0,1.0,0.92,0.0
2016,12,10,8,0,0.0,2.0,6.4,15.0,2.0,1.85,0.0
2016,12,10,8,15,0.0,3.0,6.35,15.0,3.0,2.77,0.0
2016,12,10,8,30,0.0,4.0,6.3,15.0,4.0,3.7,0.0
2016,12,10,8,45,0.0,5.0,6.25,15.0,5.0,4.63,0.0
2016,12,10,9,0,0.0,6.0,6.2,15.0,6.0,5.55,0.0
2016,12,10,9,15,0.0,7.0,6.0,15.0,7.0,6.48,0.0
2016,12,10,9,30,0.0,8.0,5.8,15.0,8.0,7.41,0.69
2016,12,10,9,45,0.0,13.0,5.65,15.0,13.0,12.05,4.66
2016,12,10,10,0,0.0,18.0,5.5,15.0,18.0,16.69,8.62
2016,12,10,10,15,0.0,21.0,5.35,15.0,21.0,19.48,10.98
2016,12,10,10,30,0.0,24.0,5.2,15.0,24.0,22.27,13.34
2016,12,10,10,45,0.0,39.0,5.05,15.0,39.0,36.23,25.18
2016,12,10,11,0,0.0,54.0,4.9,15.0,54.0,50.21,36.98
2016,12,10,11,15,0.0,30.5,4.65,15.0,30.5,28.33,18.42
2016,12,10,11,30,0.0,7.0,4.4,15.0,7.0,6.49,0.0
2016,12,10,11,45,0.0,8.0,4.15,15.0,8.0,7.42,0.66
2016,12,10,12,0,0.0,9.0,3.9,15.0,9.0,8.35,1.45
2016,12,10,12,15,0.0,8.0,3.7,15.0,8.0,7.42,0.66
2016,12,10,12,30,0.0,7.0,3.5,15.0,7.0,6.49,0.0
2016,12,10,12,45,0.0,8.5,3.35,15.0,8.5,7.89,1.06
2016,12,10,13,0,0.0,10.0,3.2,15.0,10.0,9.28,2.25
2016,12,10,13,15,0.0,38.0,3.1,15.0,38.0,35.3,24.41
2016,12,10,13,30,0.0,66.0,3.0,15.0,66.0,61.4,46.53
2016,12,10,13,45,0.0,65.5,2.95,15.0,65.5,60.93,46.17
2016,12,10,14,0,0.0,65.0,2.9,15.0,65.0,60.46,45.84
2016,12,10,14,15,0.0,60.0,2.85,14.5,60.0,55.79,42.03
2016,12,10,14,30,0.0,55.0,2.8,14.0,55.0,51.12,38.19
2016,12,10,14,45,0.0,49.0,2.8,14.0,49.0,45.53,33.44
2016,12,10,15,0,0.0,43.0,2.8,14.0,43.0,39.94,28.64
2016,12,10,15,15,0.0,36.5,2.9,14.0,36.5,33.88,23.4
2016,12,10,15,30,0.0,30.0,3.0,14.0,30.0,27.83,18.11
2016,12,10,15,45,0.0,23.0,3.1,14.0,23.0,21.33,12.38
2016,12,10,16,0,0.0,16.0,3.2,14.0,16.0,14.82,6.64
2016,12,10,16,15,0.0,10.0,3.15,13.5,10.0,9.26,1.4
2016,12,10,16,30,0.0,4.0,3.1,13.0,4.0,3.7,0.0
2016,12,10,16,45,0.0,2.0,3.1,13.0,2.0,1.91,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,2.55,8.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,2.5,8.0,12.0,11.44,0.0
2016,12,11,7,45,47.5,27.0,2.5,8.0,33.0,47.91,24.87
2016,12,11,8,0,95.0,42.0,2.5,8.0,54.0,91.07,68.43
2016,12,11,8,15,112.0,59.0,2.55,8.0,78.0,116.0,92.29
2016,12,11,8,30,129.0,76.0,2.6,8.0,102.0,148.1,121.54
2016,12,11,8,45,140.0,92.0,2.65,8.5,125.5,177.22,147.63
2016,12,11,9,0,151.0,108.0,2.7,9.0,149.0,207.12,173.84
2016,12,11,9,15,160.0,122.0,2.7,9.0,171.0,233.96,197.26
2016,12,11,9,30,169.0,136.0,2.7,9.0,193.0,261.25,220.65
2016,12,11,9,45,141.5,150.0,2.7,9.5,201.0,264.9,222.84
2016,12,11,10,0,114.0,164.0,2.7,10.0,209.0,266.45,223.03
2016,12,11,10,15,74.5,167.5,2.7,10.0,198.0,233.5,194.65
2016,12,11,10,30,35.0,171.0,2.7,10.0,187.0,208.88,172.92
2016,12,11,10,45,75.5,187.0,2.75,10.5,222.0,259.1,215.32
2016,12,11,11,0,116.0,203.0,2.8,11.0,257.0,323.08,267.95
2016,12,11,11,15,289.5,185.5,2.75,11.0,324.0,453.66,377.2
2016,12,11,11,30,463.0,168.0,2.7,11.0,391.0,589.31,486.25
2016,12,11,11,45,384.0,185.5,2.7,11.5,372.0,535.22,440.84
2016,12,11,12,0,305.0,203.0,2.7,12.0,353.0,493.2,405.41
2016,12,11,12,15,307.0,201.5,2.7,12.0,351.0,492.65,405.33
2016,12,11,12,30,309.0,200.0,2.7,12.0,349.0,490.96,404.12
2016,12,11,12,45,216.5,203.0,2.75,12.5,306.5,404.96,333.71
2016,12,11,13,0,124.0,206.0,2.8,13.0,264.0,333.59,274.03
2016,12,11,13,15,65.0,179.5,2.9,13.0,210.0,241.91,198.7
2016,12,11,13,30,6.0,153.0,3.0,13.0,156.0,155.91,126.27
2016,12,11,13,45,3.0,112.5,3.1,13.0,114.0,110.29,88.32
2016,12,11,14,0,0.0,72.0,3.2,13.0,72.0,67.0,51.75
2016,12,11,14,15,0.0,66.0,3.1,12.5,66.0,61.39,47.17
2016,12,11,14,30,0.0,60.0,3.0,12.0,60.0,55.79,42.51
2016,12,11,14,45,0.0,53.5,2.9,12.0,53.5,49.73,37.33
2016,12,11,15,0,0.0,47.0,2.8,12.0,47.0,43.67,32.1
2016,12,11,15,15,0.0,40.0,2.6,11.5,40.0,37.14,26.47
2016,12,11,15,30,0.0,33.0,2.4,11.0,33.0,30.63,20.78
2016,12,11,15,45,0.0,25.5,2.25,11.0,25.5,23.65,14.58
2016,12,11,16,0,0.0,18.0,2.1,11.0,18.0,16.68,8.35
2016,12,11,16,15,0.0,11.5,2.05,10.5,11.5,10.65,2.58
2016,12,11,16,30,0.0,5.0,2.0,10.0,5.0,4.62,0.0
2016,12,11,16,45,0.0,2.5,2.0,10.0,2.5,2.38,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,2.7,7.5,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,2.7,8.0,13.0,12.39,0.0
2016,12,12,7,45,91.0,26.5,2.75,8.5,37.0,64.77,33.25
2016,12,12,8,0,182.0,40.0,2.8,9.0,61.0,126.03,95.03
2016,12,12,8,15,213.0,55.0,2.85,9.0,89.5,165.1,131.96
2016,12,12,8,30,244.0,70.0,2.9,9.0,118.0,199.08,163.66
2016,12,12,8,45,264.0,84.0,2.95,9.5,146.0,236.19,197.07
2016,12,12,9,0,284.0,98.0,3.0,10.0,174.0,274.6,230.76
2016,12,12,9,15,299.5,110.0,2.85,10.0,200.5,308.96,260.58
2016,12,12,9,30,315.0,122.0,2.7,10.0,227.0,343.84,290.14
2016,12,12,9,45,425.0,116.5,2.6,10.5,272.0,431.3,362.56
2016,12,12,10,0,535.0,111.0,2.5,11.0,317.0,514.17,429.35
2016,12,12,10,15,605.5,102.5,2.4,11.0,350.5,576.12,478.35
2016,12,12,10,30,676.0,94.0,2.3,11.0,384.0,634.23,523.1
2016,12,12,10,45,568.0,126.5,2.2,11.5,377.5,604.5,496.61
2016,12,12,11,0,460.0,159.0,2.1,12.0,371.0,563.99,461.9
2016,12,12,11,15,481.5,158.5,2.15,12.0,385.5,587.4,480.69
2016,12,12,11,30,503.0,158.0,2.2,12.0,400.0,609.43,497.84
2016,12,12,11,45,436.0,174.5,2.25,12.0,385.5,577.81,472.06
2016,12,12,12,0,369.0,191.0,2.3,12.0,371.0,530.55,434.67
2016,12,12,12,15,324.0,197.5,2.3,12.0,355.0,501.5,411.35
2016,12,12,12,30,279.0,204.0,2.3,12.0,339.0,471.53,387.01
2016,12,12,12,45,385.0,179.0,2.35,12.0,361.0,523.44,430.81
2016,12,12,13,0,491.0,154.0,2.4,12.0,383.0,586.02,481.34
2016,12,12,13,15,398.0,164.5,2.4,12.0,345.5,518.12,426.54
2016,12,12,13,30,305.0,175.0,2.4,12.0,308.0,440.31,364.11
2016,12,12,13,45,242.5,171.0,2.45,12.0,273.5,383.13,317.87
2016,12,12,14,0,180.0,167.0,2.5,12.0,239.0,317.37,263.92
2016,12,12,14,15,172.5,155.5,2.5,12.0,220.0,293.95,244.95
2016,12,12,14,30,165.0,144.0,2.5,12.0,201.0,270.66,225.65
2016,12,12,14,45,158.5,129.0,2.5,12.0,179.0,243.74,203.09
2016,12,12,15,0,152.0,114.0,2.5,12.0,157.0,217.03,180.31
2016,12,12,15,15,139.5,98.0,2.4,11.5,133.0,186.21,153.83
2016,12,12,15,30,127.0,82.0,2.3,11.0,109.0,156.25,127.57
2016,12,12,15,45,109.0,65.0,2.25,11.0,84.5,123.55,98.39
2016,12,12,16,0,91.0,48.0,2.2,11.0,60.0,92.28,70.15
2016,12,12,16,15,45.5,32.5,2.2,10.5,38.5,55.58,36.44
2016,12,12,16,30,0.0,17.0,2.2,10.0,17.0,16.12,0.0
2016,12,12,16,45,0.0,8.5,2.25,10.0,8.5,8.1,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.5,1.2,10.0,5.5,0.0,0.0
2016,12,13,7,30,0.0,11.0,1.2,10.0,11.0,10.48,0.0
2016,12,13,7,45,64.5,25.5,1.3,10.5,33.0,55.06,25.81
2016,12,13,8,0,129.0,40.0,1.4,11.0,55.0,100.28,74.0
2016,12,13,8,15,163.5,55.5,1.4,11.0,82.5,138.29,108.88
2016,12,13,8,30,198.0,71.0,1.4,11.0,110.0,179.42,145.58
2016,12,13,8,45,219.0,86.0,1.4,11.5,137.5,216.12,177.85
2016,12,13,9,0,240.0,101.0,1.4,12.0,165.0,254.3,210.6
2016,12,13,9,15,253.5,114.5,1.3,12.0,190.5,287.5,238.71
2016,12,13,9,30,267.0,128.0,1.2,12.0,216.0,321.21,266.51
2016,12,13,9,45,275.5,139.5,1.1,12.5,238.5,349.49,288.7
2016,12,13,10,0,284.0,151.0,1.0,13.0,261.0,377.6,310.15
2016,12,13,10,15,208.5,168.5,1.0,13.0,252.0,341.44,279.94
2016,12,13,10,30,133.0,186.0,1.0,13.0,243.0,311.59,254.44
2016,12,13,10,45,175.0,192.5,1.05,13.0,271.0,353.59,288.92
2016,12,13,11,0,217.0,199.0,1.1,13.0,299.0,396.83,323.51
2016,12,13,11,15,164.0,205.5,1.15,13.0,282.5,365.36,297.21
2016,12,13,11,30,111.0,212.0,1.2,13.0,266.0,319.51,259.88
2016,12,13,11,45,140.5,214.5,1.25,13.5,283.0,359.64,292.07
2016,12,13,12,0,170.0,217.0,1.3,14.0,300.0,387.08,313.6
2016,12,13,12,15,217.0,211.5,1.35,14.0,316.5,418.34,339.22
2016,12,13,12,30,264.0,206.0,1.4,14.0,333.0,461.83,373.79
2016,12,13,12,45,158.0,200.0,1.45,14.0,275.5,354.47,287.96
2016,12,13,13,0,52.0,194.0,1.5,14.0,218.0,249.78,202.42
2016,12,13,13,15,63.5,190.0,1.5,14.0,218.5,253.82,206.65
2016,12,13,13,30,75.0,186.0,1.5,14.0,219.0,257.47,210.08
2016,12,13,13,45,41.5,164.0,1.55,14.0,182.5,205.43,167.16
2016,12,13,14,0,8.0,142.0,1.6,14.0,146.0,146.71,118.25
2016,12,13,14,15,5.5,131.5,1.65,13.5,134.5,134.23,108.31
2016,12,13,14,30,3.0,121.0,1.7,13.0,123.0,122.02,98.36
2016,12,13,14,45,1.5,108.5,1.8,13.0,109.5,108.44,86.99
2016,12,13,15,0,0.0,96.0,1.9,13.0,96.0,95.08,75.68
2016,12,13,15,15,0.0,81.0,1.8,13.0,81.0,79.85,62.65
2016,12,13,15,30,0.0,66.0,1.7,13.0,66.0,64.67,49.51
2016,12,13,15,45,0.0,51.0,1.65,13.0,51.0,49.48,36.25
2016,12,13,16,0,0.0,36.0,1.6,13.0,36.0,34.22,22.84
2016,12,13,16,15,0.0,23.0,1.75,12.5,23.0,21.36,10.84
2016,12,13,16,30,0.0,10.0,1.9,12.0,10.0,9.27,0.0
2016,12,13,16,45,0.0,5.0,2.1,12.0,5.0,4.77,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.5,5.05,12.0,3.5,0.0,0.0
2016,12,14,7,30,0.0,7.0,5.2,12.0,7.0,6.67,0.0
2016,12,14,7,45,2.5,22.5,5.35,12.5,22.5,22.59,6.8
2016,12,14,8,0,5.0,38.0,5.5,13.0,38.0,40.19,26.8
2016,12,14,8,15,17.5,54.0,5.55,13.0,57.0,65.66,49.24
2016,12,14,8,30,30.0,70.0,5.6,13.0,76.0,89.22,70.0
2016,12,14,8,45,37.5,86.5,5.65,13.5,95.5,112.08,89.97
2016,12,14,9,0,45.0,103.0,5.7,14.0,115.0,135.61,110.26
2016,12,14,9,15,50.0,117.5,5.7,14.0,132.5,155.77,127.65
2016,12,14,9,30,55.0,132.0,5.7,14.0,150.0,176.38,145.21
2016,12,14,9,45,56.0,144.0,5.75,14.5,164.0,191.64,157.73
2016,12,14,10,0,57.0,156.0,5.8,15.0,178.0,207.02,170.17
2016,12,14,10,15,54.5,166.0,5.8,15.0,188.0,217.5,178.65
2016,12,14,10,30,52.0,176.0,5.8,15.0,198.0,227.9,186.98
2016,12,14,10,45,42.5,179.0,5.8,15.0,197.5,224.23,183.49
2016,12,14,11,0,33.0,182.0,5.8,15.0,197.0,220.3,179.78
2016,12,14,11,15,16.5,162.0,5.75,15.0,169.5,173.11,140.18
2016,12,14,11,30,0.0,142.0,5.7,15.0,142.0,137.99,110.39
2016,12,14,11,45,0.0,139.5,5.7,15.0,139.5,135.18,108.03
2016,12,14,12,0,0.0,137.0,5.7,15.0,137.0,132.47,105.76
2016,12,14,12,15,0.0,132.0,5.65,15.0,132.0,127.2,101.38
2016,12,14,12,30,0.0,127.0,5.6,15.0,127.0,122.02,97.1
2016,12,14,12,45,0.0,119.5,5.55,15.0,119.5,114.32,90.73
2016,12,14,13,0,0.0,112.0,5.5,15.0,112.0,106.7,84.43
2016,12,14,13,15,2.0,131.5,5.5,15.0,132.5,129.01,103.23
2016,12,14,13,30,4.0,151.0,5.5,15.0,153.0,152.26,122.75
2016,12,14,13,45,2.0,129.5,5.55,15.0,130.5,127.82,102.44
2016,12,14,14,0,0.0,108.0,5.6,15.0,108.0,103.89,82.45
2016,12,14,14,15,0.0,99.5,5.55,15.0,99.5,95.48,75.49
2016,12,14,14,30,0.0,91.0,5.5,15.0,91.0,87.13,68.52
2016,12,14,14,45,0.0,81.5,5.45,15.0,81.5,77.79,60.66
2016,12,14,15,0,0.0,72.0,5.4,15.0,72.0,68.51,52.77
2016,12,14,15,15,0.0,61.0,5.3,14.5,61.0,57.68,43.57
2016,12,14,15,30,0.0,50.0,5.2,14.0,50.0,46.88,34.27
2016,12,14,15,45,0.0,39.0,5.15,14.0,39.0,36.24,24.95
2016,12,14,16,0,0.0,28.0,5.1,14.0,28.0,25.99,15.91
2016,12,14,16,15,0.0,18.0,5.2,13.5,18.0,16.69,7.21
2016,12,14,16,30,0.0,8.0,5.3,13.0,8.0,7.41,0.0
2016,12,14,16,45,0.0,4.0,5.4,13.0,4.0,3.81,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,8.1,14.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,8.0,14.0,1.0,0.95,0.0
2016,12,15,7,45,0.0,4.5,7.95,14.0,4.5,4.16,0.0
2016,12,15,8,0,0.0,8.0,7.9,14.0,8.0,7.4,0.29
2016,12,15,8,15,0.0,12.5,7.75,14.0,12.5,11.57,4.02
2016,12,15,8,30,0.0,17.0,7.6,14.0,17.0,15.75,7.71
2016,12,15,8,45,0.0,22.0,7.45,14.0,22.0,20.39,11.78
2016,12,15,9,0,0.0,27.0,7.3,14.0,27.0,25.04,15.83
2016,12,15,9,15,0.0,31.0,7.15,14.0,31.0,28.76,19.05
2016,12,15,9,30,0.0,35.0,7.0,14.0,35.0,32.49,22.24
2016,12,15,9,45,0.0,39.0,6.85,14.0,39.0,36.21,25.42
2016,12,15,10,0,0.0,43.0,6.7,14.0,43.0,39.94,28.57
2016,12,15,10,15,0.0,73.0,6.6,14.0,73.0,67.93,52.36
2016,12,15,10,30,0.0,103.0,6.5,14.0,103.0,98.05,77.76
2016,12,15,10,45,0.0,95.0,6.45,14.5,95.0,89.57,70.37
2016,12,15,11,0,0.0,87.0,6.4,15.0,87.0,81.37,63.26
2016,12,15,11,15,0.0,92.0,6.45,15.0,92.0,86.29,67.34
2016,12,15,11,30,0.0,97.0,6.5,15.0,97.0,91.24,71.46
2016,12,15,11,45,0.0,98.0,6.55,15.0,98.0,92.2,72.23
2016,12,15,12,0,0.0,99.0,6.6,15.0,99.0,93.19,73.04
2016,12,15,12,15,0.0,83.5,6.8,15.0,83.5,77.76,60.09
2016,12,15,12,30,0.0,68.0,7.0,15.0,68.0,63.28,47.93
2016,12,15,12,45,0.0,81.5,7.2,15.0,81.5,75.89,58.58
2016,12,15,13,0,0.0,95.0,7.4,15.0,95.0,89.34,69.94
2016,12,15,13,15,0.0,69.5,7.45,15.0,69.5,64.67,49.21
2016,12,15,13,30,0.0,44.0,7.5,15.0,44.0,40.88,29.13
2016,12,15,13,45,0.0,31.5,7.6,15.0,31.5,29.24,19.28
2016,12,15,14,0,0.0,19.0,7.7,15.0,19.0,17.62,9.4
2016,12,15,14,15,0.0,17.5,7.6,15.0,17.5,16.23,8.22
2016,12,15,14,30,0.0,16.0,7.5,15.0,16.0,14.83,7.04
2016,12,15,14,45,0.0,14.0,7.45,15.0,14.0,12.97,5.46
2016,12,15,15,0,0.0,12.0,7.4,15.0,12.0,11.12,3.86
2016,12,15,15,15,0.0,10.5,7.2,15.0,10.5,9.72,2.65
2016,12,15,15,30,0.0,9.0,7.0,15.0,9.0,8.33,1.43
2016,12,15,15,45,0.0,7.0,6.85,15.0,7.0,6.48,0.0
2016,12,15,16,0,0.0,5.0,6.7,15.0,5.0,4.62,0.0
2016,12,15,16,15,0.0,3.0,6.35,14.5,3.0,2.77,0.0
2016,12,15,16,30,0.0,1.0,6.0,14.0,1.0,0.92,0.0
2016,12,15,16,45,0.0,0.5,5.7,14.0,0.5,0.48,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,8.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,7.1,8.0,7.5,0.0,0.0
2016,12,16,7,30,0.0,15.0,7.1,8.0,15.0,14.3,0.0
2016,12,16,7,45,202.5,25.0,7.15,8.5,46.5,99.19,39.28
2016,12,16,8,0,405.0,35.0,7.2,9.0,78.0,196.59,146.6
2016,12,16,8,15,490.5,42.0,7.3,9.0,118.0,259.77,207.8
2016,12,16,8,30,576.0,49.0,7.4,9.0,158.0,330.42,273.11
2016,12,16,8,45,630.5,54.0,7.55,9.5,197.5,390.4,328.41
2016,12,16,9,0,685.0,59.0,7.7,10.0,237.0,453.74,385.26
2016,12,16,9,15,719.5,62.0,7.7,10.0,274.0,502.86,429.64
2016,12,16,9,30,754.0,65.0,7.7,10.0,311.0,555.94,476.14
2016,12,16,9,45,785.0,66.0,7.75,10.5,344.0,604.59,517.14
2016,12,16,10,0,816.0,67.0,7.8,11.0,377.0,652.73,556.44
2016,12,16,10,15,831.5,68.5,7.8,11.0,403.0,689.58,585.62
2016,12,16,10,30,847.0,70.0,7.8,11.0,429.0,724.4,612.93
2016,12,16,10,45,855.0,72.0,7.8,11.0,448.5,751.85,634.17
2016,12,16,11,0,863.0,74.0,7.8,11.0,468.0,776.51,653.15
2016,12,16,11,15,869.0,75.0,7.75,11.0,480.5,795.38,667.39
2016,12,16,11,30,875.0,76.0,7.7,11.0,493.0,811.1,679.21
2016,12,16,11,45,875.5,76.5,7.7,11.0,497.5,818.47,684.71
2016,12,16,12,0,876.0,77.0,7.7,11.0,502.0,822.46,687.69
2016,12,16,12,15,875.5,77.0,7.7,11.0,500.0,821.58,687.01
2016,12,16,12,30,875.0,77.0,7.7,11.0,498.0,817.3,683.81
2016,12,16,12,45,872.5,76.0,7.75,11.0,488.5,806.79,675.98
2016,12,16,13,0,870.0,75.0,7.8,11.0,479.0,792.97,665.66
2016,12,16,13,15,862.0,74.0,7.9,11.0,462.0,771.68,649.59
2016,12,16,13,30,854.0,73.0,8.0,11.0,445.0,747.45,631.18
2016,12,16,13,45,839.5,71.5,8.15,11.0,421.0,715.09,606.24
2016,12,16,14,0,825.0,70.0,8.3,11.0,397.0,680.47,579.24
2016,12,16,14,15,805.0,68.0,8.4,11.0,366.5,639.51,546.47
2016,12,16,14,30,785.0,66.0,8.5,11.0,336.0,597.13,510.58
2016,12,16,14,45,756.5,62.5,8.6,11.0,301.0,546.73,467.19
2016,12,16,15,0,728.0,59.0,8.7,11.0,266.0,496.19,422.61
2016,12,16,15,15,684.0,55.0,8.65,10.5,226.5,437.17,370.29
2016,12,16,15,30,640.0,51.0,8.6,10.0,187.0,383.45,320.96
2016,12,16,15,45,573.0,44.5,8.6,9.5,147.0,316.28,259.32
2016,12,16,16,0,506.0,38.0,8.6,9.0,107.0,254.41,201.0
2016,12,16,16,15,253.0,35.5,8.55,8.5,70.0,141.04,100.62
2016,12,16,16,30,0.0,33.0,8.5,8.0,33.0,38.58,0.0
2016,12,16,16,45,0.0,16.5,8.5,8.0,16.5,15.73,0.0
2016,12,16,17,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,7.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,17,7,15,97.0,5.5,3.3,3.5,7.5,0.0,0.0
2016,12,17,7,30,194.0,11.0,3.2,4.0,15.0,57.05,0.0
2016,12,17,7,45,346.0,20.5,3.15,4.5,49.0,133.12,48.88
2016,12,17,8,0,498.0,30.0,3.1,5.0,83.0,218.66,163.29
2016,12,17,8,15,578.0,36.5,3.1,5.5,124.5,283.81,227.24
2016,12,17,8,30,658.0,43.0,3.1,6.0,166.0,355.6,293.04
2016,12,17,8,45,706.5,47.5,3.15,6.5,206.5,415.91,348.06
2016,12,17,9,0,755.0,52.0,3.2,7.0,247.0,478.76,403.43
2016,12,17,9,15,786.5,55.0,3.15,7.0,285.0,532.19,449.97
2016,12,17,9,30,818.0,58.0,3.1,7.0,323.0,585.84,495.23
2016,12,17,9,45,839.5,60.0,3.05,7.5,355.5,631.65,531.97
2016,12,17,10,0,861.0,62.0,3.0,8.0,388.0,676.23,565.91
2016,12,17,10,15,875.0,64.0,3.0,8.0,414.5,708.37,589.84
2016,12,17,10,30,889.0,66.0,3.0,8.0,441.0,743.54,615.92
2016,12,17,10,45,897.5,67.0,3.05,8.5,461.0,770.84,634.88
2016,12,17,11,0,906.0,68.0,3.1,9.0,481.0,795.27,651.6
2016,12,17,11,15,911.5,68.5,3.15,9.0,493.5,813.65,664.95
2016,12,17,11,30,917.0,69.0,3.2,9.0,506.0,828.77,675.99
2016,12,17,11,45,917.5,70.0,3.25,9.5,511.0,837.09,680.86
2016,12,17,12,0,918.0,71.0,3.3,10.0,516.0,841.92,683.3
2016,12,17,12,15,917.0,71.0,3.3,10.0,513.5,840.75,682.41
2016,12,17,12,30,916.0,71.0,3.3,10.0,511.0,836.06,679.1
2016,12,17,12,45,906.0,72.0,3.3,10.0,500.0,821.95,668.94
2016,12,17,13,0,896.0,73.0,3.3,10.0,489.0,804.61,656.52
2016,12,17,13,15,887.5,72.0,3.3,10.0,471.5,789.2,645.64
2016,12,17,13,30,879.0,71.0,3.3,10.0,454.0,764.23,627.53
2016,12,17,13,45,865.0,69.5,3.3,10.0,429.5,731.77,603.71
2016,12,17,14,0,851.0,68.0,3.3,10.0,405.0,696.94,577.88
2016,12,17,14,15,831.0,66.0,3.25,10.0,374.0,655.32,546.26
2016,12,17,14,30,811.0,64.0,3.2,10.0,343.0,612.19,511.41
2016,12,17,14,45,781.0,61.0,3.2,10.0,307.0,560.63,469.04
2016,12,17,15,0,751.0,58.0,3.2,10.0,271.0,508.93,425.38
2016,12,17,15,15,707.5,54.0,3.1,9.5,231.5,449.27,374.39
2016,12,17,15,30,664.0,50.0,3.0,9.0,192.0,391.37,323.24
2016,12,17,15,45,593.5,44.0,2.9,8.5,150.5,321.88,261.25
2016,12,17,16,0,523.0,38.0,2.8,8.0,109.0,261.72,205.44
2016,12,17,16,15,261.5,36.0,2.8,7.5,71.5,144.87,103.75
2016,12,17,16,30,0.0,34.0,2.8,7.0,34.0,40.08,0.0
2016,12,17,16,45,0.0,17.0,2.85,7.0,17.0,16.2,0.0
2016,12,17,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,12,18,7,15,95.5,5.0,4.4,2.5,7.0,0.0,0.0
2016,12,18,7,30,191.0,10.0,4.5,3.0,14.0,55.05,0.0
2016,12,18,7,45,346.5,19.5,4.6,3.5,48.0,131.48,42.68
2016,12,18,8,0,502.0,29.0,4.7,4.0,82.0,218.2,163.14
2016,12,18,8,15,583.5,35.0,4.75,4.0,123.0,283.4,228.74
2016,12,18,8,30,665.0,41.0,4.8,4.0,164.0,355.4,296.47
2016,12,18,8,45,716.0,45.0,4.9,4.5,205.5,416.54,353.53
2016,12,18,9,0,767.0,49.0,5.0,5.0,247.0,480.46,411.32
2016,12,18,9,15,799.5,52.0,4.9,5.5,285.0,534.88,459.1
2016,12,18,9,30,832.0,55.0,4.8,6.0,323.0,589.62,505.46
2016,12,18,9,45,851.0,58.0,4.75,6.5,356.0,635.55,543.26
2016,12,18,10,0,870.0,61.0,4.7,7.0,389.0,674.86,573.88
2016,12,18,10,15,885.5,62.5,4.55,7.0,416.0,712.98,602.66
2016,12,18,10,30,901.0,64.0,4.4,7.0,443.0,748.98,629.23
2016,12,18,10,45,911.0,65.0,4.25,7.5,464.0,777.78,648.61
2016,12,18,11,0,921.0,66.0,4.1,8.0,485.0,803.72,665.48
2016,12,18,11,15,927.0,66.5,4.05,8.0,498.0,822.83,678.99
2016,12,18,11,30,933.0,67.0,4.0,8.0,511.0,838.63,690.17
2016,12,18,11,45,935.5,67.5,3.95,8.5,516.5,848.18,695.46
2016,12,18,12,0,938.0,68.0,3.9,9.0,522.0,854.18,698.23
2016,12,18,12,15,937.0,68.0,3.95,9.0,519.5,853.12,697.66
2016,12,18,12,30,936.0,68.0,4.0,9.0,517.0,848.47,694.59
2016,12,18,12,45,931.5,67.0,4.05,9.5,507.0,836.19,684.69
2016,12,18,13,0,927.0,66.0,4.1,10.0,497.0,820.47,672.37
2016,12,18,13,15,918.5,65.5,4.2,10.0,479.0,798.97,657.41
2016,12,18,13,30,910.0,65.0,4.3,10.0,461.0,774.4,640.1
2016,12,18,13,45,896.5,63.5,4.4,10.0,436.5,742.02,616.61
2016,12,18,14,0,883.0,62.0,4.5,10.0,412.0,707.18,590.93
2016,12,18,14,15,864.0,60.0,4.45,10.0,381.0,665.79,559.01
2016,12,18,14,30,845.0,58.0,4.4,10.0,350.0,627.59,528.0
2016,12,18,14,45,817.0,55.5,4.4,10.0,314.0,576.77,485.65
2016,12,18,15,0,789.0,53.0,4.4,10.0,278.0,525.58,441.85
2016,12,18,15,15,747.5,49.5,4.25,9.5,238.0,466.12,390.33
2016,12,18,15,30,706.0,46.0,4.1,9.0,198.0,408.21,338.5
2016,12,18,15,45,640.0,41.0,4.0,8.5,156.0,339.94,276.86
2016,12,18,16,0,574.0,36.0,3.9,8.0,114.0,276.38,217.6
2016,12,18,16,15,456.5,27.5,3.85,7.5,75.5,197.69,142.09
2016,12,18,16,30,339.0,19.0,3.8,7.0,37.0,124.94,12.88
2016,12,18,16,45,169.5,9.5,3.8,6.5,18.5,48.25,0.0
