Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,7,45,223.5,15.0,3.9,3.5,38.0,92.1,24.26
2016,12,19,8,0,447.0,30.0,3.9,4.0,76.0,203.51,151.45
2016,12,19,8,15,529.5,37.0,3.95,4.5,116.0,263.19,211.42
2016,12,19,8,30,612.0,44.0,4.0,5.0,156.0,334.12,276.97
2016,12,19,8,45,664.5,48.0,4.05,5.5,196.0,393.74,331.97
2016,12,19,9,0,717.0,52.0,4.1,6.0,236.0,456.29,387.88
2016,12,19,9,15,749.5,55.5,4.1,6.5,273.0,509.35,434.19
2016,12,19,9,30,782.0,59.0,4.1,7.0,310.0,562.86,479.34
2016,12,19,9,45,800.5,62.0,4.15,7.5,341.5,606.79,515.57
2016,12,19,10,0,819.0,65.0,4.2,8.0,373.0,649.45,549.53
2016,12,19,10,15,834.5,67.0,4.2,8.0,399.5,687.2,578.54
2016,12,19,10,30,850.0,69.0,4.2,8.0,426.0,722.93,605.66
2016,12,19,10,45,859.0,70.5,4.25,8.5,445.5,750.86,625.62
2016,12,19,11,0,868.0,72.0,4.3,9.0,465.0,776.04,643.36
2016,12,19,11,15,874.0,72.5,4.3,9.0,478.0,794.66,656.94
2016,12,19,11,30,880.0,73.0,4.3,9.0,491.0,803.37,663.06
2016,12,19,11,45,783.0,91.0,4.3,9.5,465.5,760.26,628.52
2016,12,19,12,0,686.0,109.0,4.3,10.0,440.0,710.39,589.03
2016,12,19,12,15,783.5,91.5,4.3,10.0,468.5,764.12,630.78
2016,12,19,12,30,881.0,74.0,4.3,10.0,497.0,811.68,666.83
2016,12,19,12,45,752.5,96.5,4.3,10.5,453.0,739.91,610.79
2016,12,19,13,0,624.0,119.0,4.3,11.0,409.0,656.32,545.67
2016,12,19,13,15,671.5,102.5,4.25,11.0,404.5,663.7,552.14
2016,12,19,13,30,719.0,86.0,4.2,11.0,400.0,666.16,554.35
2016,12,19,13,45,772.5,77.0,4.2,11.0,398.0,674.37,561.39
2016,12,19,14,0,826.0,68.0,4.2,11.0,396.0,680.71,566.97
2016,12,19,14,15,805.5,66.0,4.1,10.5,366.0,639.65,535.9
2016,12,19,14,30,785.0,64.0,4.0,10.0,336.0,597.19,501.99
2016,12,19,14,45,755.0,61.0,3.9,10.0,300.5,546.66,459.8
2016,12,19,15,0,725.0,58.0,3.8,10.0,265.0,496.07,416.51
2016,12,19,15,15,681.0,54.0,3.65,9.5,226.5,437.27,365.92
2016,12,19,15,30,637.0,50.0,3.5,9.0,188.0,380.32,315.38
2016,12,19,15,45,566.0,44.5,3.35,9.0,147.5,315.83,256.86
2016,12,19,16,0,495.0,39.0,3.2,9.0,107.0,253.7,199.35
2016,12,19,16,15,378.5,29.5,3.15,8.5,71.0,178.2,128.44
2016,12,19,16,30,262.0,20.0,3.1,8.0,35.0,107.44,16.35
2016,12,19,16,45,131.0,10.0,3.1,8.0,17.5,40.03,0.0
2016,12,19,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,192.5,15.5,4.5,5.5,35.0,83.24,17.15
2016,12,20,8,0,385.0,31.0,4.6,6.0,70.0,182.78,134.5
2016,12,20,8,15,469.0,38.0,4.55,6.0,107.5,243.48,194.73
2016,12,20,8,30,553.0,45.0,4.5,6.0,145.0,311.82,258.04
2016,12,20,8,45,605.0,49.5,4.45,6.5,183.5,368.58,310.39
2016,12,20,9,0,657.0,54.0,4.4,7.0,222.0,425.78,361.74
2016,12,20,9,15,691.0,57.5,4.3,7.5,257.5,477.3,406.69
2016,12,20,9,30,725.0,61.0,4.2,8.0,293.0,529.54,450.69
2016,12,20,9,45,755.5,62.0,4.1,9.0,325.5,576.86,488.48
2016,12,20,10,0,786.0,63.0,4.0,10.0,358.0,623.79,524.56
2016,12,20,10,15,801.5,64.5,3.95,10.5,383.5,660.0,551.1
2016,12,20,10,30,817.0,66.0,3.9,11.0,409.0,694.32,575.77
2016,12,20,10,45,827.5,67.0,3.9,11.5,428.5,722.09,595.24
2016,12,20,11,0,838.0,68.0,3.9,12.0,448.0,747.28,612.61
2016,12,20,11,15,657.0,115.0,3.8,12.0,418.0,678.11,558.57
2016,12,20,11,30,476.0,162.0,3.7,12.0,388.0,590.23,487.39
2016,12,20,11,45,665.5,116.5,3.65,12.5,436.0,699.92,574.17
2016,12,20,12,0,855.0,71.0,3.6,13.0,484.0,790.35,640.32
2016,12,20,12,15,854.0,71.0,3.6,13.0,482.5,789.53,639.04
2016,12,20,12,30,853.0,71.0,3.6,13.0,481.0,785.43,636.13
2016,12,20,12,45,680.0,110.5,3.6,13.0,433.5,699.08,571.24
2016,12,20,13,0,507.0,150.0,3.6,13.0,386.0,594.82,489.7
2016,12,20,13,15,661.5,111.0,3.55,13.0,407.0,666.38,548.08
2016,12,20,13,30,816.0,72.0,3.5,13.0,428.0,719.53,588.66
2016,12,20,13,45,802.5,70.5,3.5,13.0,405.0,689.15,565.75
2016,12,20,14,0,789.0,69.0,3.5,13.0,382.0,656.56,541.53
2016,12,20,14,15,769.5,66.5,3.45,13.0,353.5,616.73,511.16
2016,12,20,14,30,750.0,64.0,3.4,13.0,325.0,575.54,477.91
2016,12,20,14,45,723.5,61.0,3.35,13.0,291.0,528.45,439.16
2016,12,20,15,0,697.0,58.0,3.3,13.0,257.0,481.11,399.19
2016,12,20,15,15,654.5,54.0,3.1,12.5,219.5,424.27,350.82
2016,12,20,15,30,612.0,50.0,2.9,12.0,182.0,372.4,305.04
2016,12,20,15,45,550.0,43.5,2.75,11.5,143.5,308.55,248.47
2016,12,20,16,0,488.0,37.0,2.6,11.0,105.0,249.56,194.63
2016,12,20,16,15,375.5,28.5,2.6,10.5,70.0,176.73,126.96
2016,12,20,16,30,263.0,20.0,2.6,10.0,35.0,108.52,22.14
2016,12,20,16,45,131.5,10.0,2.65,9.5,17.5,40.36,0.0
2016,12,20,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,15.0,4.0,8.5,33.5,79.02,11.65
2016,12,21,8,0,364.0,30.0,4.2,9.0,67.0,173.98,125.8
2016,12,21,8,15,448.5,37.5,4.35,9.0,104.0,234.18,184.9
2016,12,21,8,30,533.0,45.0,4.5,9.0,141.0,302.22,247.25
2016,12,21,8,45,587.0,50.0,4.7,9.5,179.5,359.6,299.77
2016,12,21,9,0,641.0,55.0,4.9,10.0,218.0,420.51,354.04
2016,12,21,9,15,676.5,58.5,4.9,10.5,253.5,469.28,396.75
2016,12,21,9,30,712.0,62.0,4.9,11.0,289.0,521.92,441.25
2016,12,21,9,45,743.0,63.5,4.9,11.5,321.5,569.77,480.69
2016,12,21,10,0,774.0,65.0,4.9,12.0,354.0,617.34,518.87
2016,12,21,10,15,790.5,66.5,4.75,12.0,380.0,654.01,546.62
2016,12,21,10,30,807.0,68.0,4.6,12.0,406.0,688.87,572.5
2016,12,21,10,45,819.5,69.0,4.45,12.5,426.5,718.03,592.47
2016,12,21,11,0,832.0,70.0,4.3,13.0,447.0,744.73,610.23
2016,12,21,11,15,839.0,71.0,4.1,13.0,460.0,764.42,623.47
2016,12,21,11,30,846.0,72.0,3.9,13.0,473.0,781.12,634.71
2016,12,21,11,45,851.0,71.5,3.7,13.5,479.0,784.37,634.69
2016,12,21,12,0,856.0,71.0,3.5,14.0,485.0,791.16,637.45
2016,12,21,12,15,856.0,71.0,3.45,14.0,483.5,791.26,637.22
2016,12,21,12,30,856.0,71.0,3.4,14.0,482.0,788.08,634.74
2016,12,21,12,45,851.5,71.0,3.35,14.5,473.0,778.02,626.15
2016,12,21,13,0,847.0,71.0,3.3,15.0,464.0,771.43,620.32
2016,12,21,13,15,839.5,70.0,3.3,15.0,448.5,751.41,605.99
2016,12,21,13,30,832.0,69.0,3.3,15.0,433.0,728.53,589.61
2016,12,21,13,45,821.0,67.0,3.3,15.0,410.5,699.1,568.24
2016,12,21,14,0,810.0,65.0,3.3,15.0,388.0,667.3,544.94
2016,12,21,14,15,792.0,63.0,3.25,15.0,359.0,628.58,515.88
2016,12,21,14,30,774.0,61.0,3.2,15.0,330.0,588.34,483.96
2016,12,21,14,45,747.0,58.0,3.15,15.0,296.5,540.18,444.8
2016,12,21,15,0,720.0,55.0,3.1,15.0,263.0,491.76,404.42
2016,12,21,15,15,679.5,51.5,2.95,14.0,225.0,435.69,357.88
2016,12,21,15,30,639.0,48.0,2.8,13.0,187.0,381.18,310.99
2016,12,21,15,45,574.5,42.5,2.7,12.5,148.0,315.94,253.55
2016,12,21,16,0,510.0,37.0,2.6,12.0,109.0,258.98,201.48
2016,12,21,16,15,399.0,28.5,2.7,11.5,72.5,185.38,133.43
2016,12,21,16,30,288.0,20.0,2.8,11.0,36.0,116.55,29.95
2016,12,21,16,45,144.0,10.0,2.9,11.0,18.0,43.54,0.0
2016,12,21,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,204.0,15.0,3.05,7.5,35.5,84.74,8.52
2016,12,22,8,0,408.0,30.0,3.0,8.0,71.0,188.1,135.64
2016,12,22,8,15,495.0,37.5,2.95,8.0,110.0,251.39,198.24
2016,12,22,8,30,582.0,45.0,2.9,8.0,149.0,322.69,263.2
2016,12,22,8,45,636.5,49.5,2.85,8.5,189.0,378.82,314.27
2016,12,22,9,0,691.0,54.0,2.8,9.0,229.0,441.8,369.29
2016,12,22,9,15,725.5,57.5,2.55,9.5,266.0,495.08,414.18
2016,12,22,9,30,760.0,61.0,2.3,10.0,303.0,549.03,457.69
2016,12,22,9,45,783.5,63.5,2.1,10.5,335.0,595.01,493.33
2016,12,22,10,0,807.0,66.0,1.9,11.0,367.0,640.11,526.79
2016,12,22,10,15,823.5,67.5,1.8,11.5,394.0,677.86,552.72
2016,12,22,10,30,840.0,69.0,1.7,12.0,421.0,713.68,576.62
2016,12,22,10,45,850.5,70.5,1.6,12.5,441.0,742.81,595.06
2016,12,22,11,0,861.0,72.0,1.5,13.0,461.0,769.29,611.26
2016,12,22,11,15,868.0,72.5,1.55,13.0,474.5,788.91,625.08
2016,12,22,11,30,875.0,73.0,1.6,13.0,488.0,798.7,632.0
2016,12,22,11,45,878.0,73.5,1.7,13.5,494.0,808.66,638.61
2016,12,22,12,0,881.0,74.0,1.8,14.0,500.0,815.31,642.93
2016,12,22,12,15,880.5,74.0,1.8,14.0,498.5,815.12,642.71
2016,12,22,12,30,880.0,74.0,1.8,14.0,497.0,811.55,640.3
2016,12,22,12,45,878.5,72.5,1.8,14.5,488.0,801.95,632.56
2016,12,22,13,0,877.0,71.0,1.8,15.0,479.0,789.03,622.65
2016,12,22,13,15,869.0,70.0,1.65,15.0,462.5,768.48,607.1
2016,12,22,13,30,861.0,69.0,1.5,15.0,446.0,751.16,593.99
2016,12,22,13,45,848.5,67.5,1.4,15.0,423.0,720.7,571.84
2016,12,22,14,0,836.0,66.0,1.3,15.0,400.0,687.82,547.94
2016,12,22,14,15,816.5,64.0,1.25,14.5,370.0,647.38,519.71
2016,12,22,14,30,797.0,62.0,1.2,14.0,340.0,605.43,488.65
2016,12,22,14,45,767.0,59.5,1.15,14.0,305.0,555.23,449.21
2016,12,22,15,0,737.0,57.0,1.1,14.0,270.0,504.9,408.6
2016,12,22,15,15,694.5,53.0,1.1,13.5,231.0,446.44,361.37
2016,12,22,15,30,652.0,49.0,1.1,13.0,192.0,389.68,313.72
2016,12,22,15,45,585.0,43.5,1.1,12.5,152.0,322.64,256.34
2016,12,22,16,0,518.0,38.0,1.1,12.0,112.0,264.19,204.17
2016,12,22,16,15,406.0,29.5,1.15,11.5,75.0,189.62,136.51
2016,12,22,16,30,294.0,21.0,1.2,11.0,38.0,120.22,36.81
2016,12,22,16,45,147.0,10.5,1.25,11.0,19.0,44.98,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,14.5,7.45,9.5,14.5,13.45,0.0
2016,12,23,8,0,0.0,29.0,7.3,10.0,29.0,28.1,16.57
2016,12,23,8,15,2.0,45.5,6.85,10.0,46.0,46.14,33.17
2016,12,23,8,30,4.0,62.0,6.4,10.0,63.0,64.07,49.15
2016,12,23,8,45,10.5,77.5,6.0,10.0,80.5,83.04,65.97
2016,12,23,9,0,17.0,93.0,5.6,10.0,98.0,102.61,83.22
2016,12,23,9,15,22.0,107.5,5.5,10.0,114.5,120.74,99.1
2016,12,23,9,30,27.0,122.0,5.4,10.0,131.0,147.06,121.8
2016,12,23,9,45,31.5,134.5,5.35,10.5,146.0,164.2,136.24
2016,12,23,10,0,36.0,147.0,5.3,11.0,161.0,181.77,150.86
2016,12,23,10,15,40.5,158.5,5.85,11.0,175.0,198.47,165.02
2016,12,23,10,30,45.0,170.0,6.4,11.0,189.0,215.49,179.41
2016,12,23,10,45,22.5,114.5,6.95,11.5,124.0,133.25,109.11
2016,12,23,11,0,0.0,59.0,7.5,12.0,59.0,54.87,41.42
2016,12,23,11,15,0.0,41.0,7.75,12.0,41.0,38.1,27.05
2016,12,23,11,30,0.0,23.0,8.0,12.0,23.0,21.35,12.68
2016,12,23,11,45,156.0,111.5,8.3,12.0,187.0,259.46,219.95
2016,12,23,12,0,312.0,200.0,8.6,12.0,351.0,494.58,417.26
2016,12,23,12,15,156.0,103.5,8.45,12.0,179.0,250.51,212.11
2016,12,23,12,30,0.0,7.0,8.3,12.0,7.0,6.49,0.0
2016,12,23,12,45,0.0,12.0,8.15,12.0,12.0,11.13,3.91
2016,12,23,13,0,0.0,17.0,8.0,12.0,17.0,15.78,7.91
2016,12,23,13,15,0.0,16.5,7.8,12.0,16.5,15.31,7.52
2016,12,23,13,30,0.0,16.0,7.6,12.0,16.0,14.84,7.13
2016,12,23,13,45,4.0,80.0,7.45,12.0,82.0,77.57,61.1
2016,12,23,14,0,8.0,144.0,7.3,12.0,148.0,148.77,121.78
2016,12,23,14,15,5.5,134.0,7.2,11.5,136.5,136.78,111.85
2016,12,23,14,30,3.0,124.0,7.1,11.0,125.0,125.06,102.11
2016,12,23,14,45,1.5,111.5,7.05,11.0,112.0,111.42,90.49
2016,12,23,15,0,0.0,99.0,7.0,11.0,99.0,98.0,78.96
2016,12,23,15,15,0.0,84.5,6.9,10.5,84.5,83.31,66.37
2016,12,23,15,30,0.0,70.0,6.8,10.0,70.0,68.68,53.66
2016,12,23,15,45,0.0,55.0,6.7,10.0,55.0,53.49,40.24
2016,12,23,16,0,0.0,40.0,6.6,10.0,40.0,38.25,26.71
2016,12,23,16,15,0.0,26.5,6.55,9.5,26.5,24.61,14.32
2016,12,23,16,30,0.0,13.0,6.5,9.0,13.0,12.05,0.0
2016,12,23,16,45,0.0,6.5,6.45,9.0,6.5,6.2,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,7.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,6.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,7,45,208.0,14.5,6.0,6.5,34.5,84.17,0.0
2016,12,24,8,0,416.0,29.0,6.1,7.0,69.0,188.37,135.42
2016,12,24,8,15,504.0,35.5,6.15,7.0,108.0,251.01,199.36
2016,12,24,8,30,592.0,42.0,6.2,7.0,147.0,318.61,262.84
2016,12,24,8,45,648.5,46.5,6.3,7.5,187.5,379.57,319.54
2016,12,24,9,0,705.0,51.0,6.4,8.0,228.0,443.99,377.83
2016,12,24,9,15,739.0,54.0,6.35,8.0,265.0,496.96,425.66
2016,12,24,9,30,773.0,57.0,6.3,8.0,302.0,550.54,472.74
2016,12,24,9,45,799.5,58.5,6.3,8.5,335.0,597.74,512.58
2016,12,24,10,0,826.0,60.0,6.3,9.0,368.0,644.22,550.48
2016,12,24,10,15,842.0,61.5,6.2,9.0,395.0,682.27,580.24
2016,12,24,10,30,858.0,63.0,6.1,9.0,422.0,712.47,603.35
2016,12,24,10,45,868.5,64.0,6.1,9.5,442.0,741.27,624.36
2016,12,24,11,0,879.0,65.0,6.1,10.0,462.0,767.42,643.09
2016,12,24,11,15,885.5,66.0,6.05,10.0,476.0,787.57,658.06
2016,12,24,11,30,892.0,67.0,6.0,10.0,490.0,804.61,670.64
2016,12,24,11,45,895.0,67.0,5.95,10.0,496.0,814.3,677.58
2016,12,24,12,0,898.0,67.0,5.9,10.0,502.0,820.62,682.05
2016,12,24,12,15,898.0,67.0,5.85,10.0,500.5,821.07,682.12
2016,12,24,12,30,898.0,67.0,5.8,10.0,499.0,818.07,679.69
2016,12,24,12,45,888.0,68.5,5.8,10.0,489.5,805.52,670.23
2016,12,24,13,0,878.0,70.0,5.8,10.0,480.0,789.78,658.43
2016,12,24,13,15,870.5,69.0,5.75,10.0,464.0,769.79,643.18
2016,12,24,13,30,863.0,68.0,5.7,10.0,448.0,753.05,630.55
2016,12,24,13,45,851.0,66.5,5.7,10.5,425.0,723.09,606.54
2016,12,24,14,0,839.0,65.0,5.7,11.0,402.0,690.67,580.58
2016,12,24,14,15,821.0,63.0,5.65,10.5,372.5,651.31,550.82
2016,12,24,14,30,803.0,61.0,5.6,10.0,343.0,610.31,518.21
2016,12,24,14,45,776.5,58.5,5.6,10.0,308.5,562.14,477.51
2016,12,24,15,0,750.0,56.0,5.6,10.0,274.0,513.55,435.41
2016,12,24,15,15,709.5,52.0,5.4,9.5,235.5,455.64,384.85
2016,12,24,15,30,669.0,48.0,5.2,9.0,197.0,399.24,334.13
2016,12,24,15,45,605.5,43.0,5.05,8.5,157.0,333.42,274.37
2016,12,24,16,0,542.0,38.0,4.9,8.0,117.0,272.05,217.13
2016,12,24,16,15,430.0,30.0,4.85,7.5,79.0,200.0,149.18
2016,12,24,16,30,318.0,22.0,4.8,7.0,41.0,130.29,52.96
2016,12,24,16,45,159.0,11.0,4.75,7.0,20.5,48.9,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,203.5,14.5,1.95,5.5,33.5,82.44,0.0
2016,12,25,8,0,407.0,29.0,2.1,6.0,67.0,184.75,131.97
2016,12,25,8,15,495.0,36.0,2.3,6.0,106.0,247.43,195.39
2016,12,25,8,30,583.0,43.0,2.5,6.0,145.0,314.92,257.84
2016,12,25,8,45,638.0,47.5,2.7,6.5,185.0,374.81,312.66
2016,12,25,9,0,693.0,52.0,2.9,7.0,225.0,438.03,368.81
2016,12,25,9,15,728.0,55.0,3.05,7.5,262.0,491.13,415.09
2016,12,25,9,30,763.0,58.0,3.2,8.0,299.0,544.97,460.58
2016,12,25,9,45,779.0,62.0,3.35,8.5,330.5,588.2,496.21
2016,12,25,10,0,795.0,66.0,3.5,9.0,362.0,630.11,529.88
2016,12,25,10,15,811.0,68.0,3.55,9.0,388.5,668.01,559.11
2016,12,25,10,30,827.0,70.0,3.6,9.0,415.0,704.04,586.45
2016,12,25,10,45,528.0,132.0,3.7,9.5,356.5,570.0,477.6
2016,12,25,11,0,229.0,194.0,3.8,10.0,298.0,398.66,333.58
2016,12,25,11,15,274.0,194.0,3.85,10.0,321.5,449.9,376.54
2016,12,25,11,30,319.0,194.0,3.9,10.0,345.0,489.07,408.76
2016,12,25,11,45,295.5,200.0,3.95,10.0,341.5,479.98,400.65
2016,12,25,12,0,272.0,206.0,4.0,10.0,338.0,469.5,391.63
2016,12,25,12,15,204.0,211.0,4.0,10.0,309.5,407.25,339.96
2016,12,25,12,30,136.0,216.0,4.0,10.0,281.0,357.85,298.07
2016,12,25,12,45,256.5,197.5,4.0,10.5,318.5,444.11,370.98
2016,12,25,13,0,377.0,179.0,4.0,11.0,356.0,514.29,429.21
2016,12,25,13,15,428.0,162.5,4.0,11.0,356.5,541.92,451.97
2016,12,25,13,30,479.0,146.0,4.0,11.0,357.0,553.11,462.06
2016,12,25,13,45,382.0,153.5,4.0,11.0,316.5,479.31,401.33
2016,12,25,14,0,285.0,161.0,4.0,11.0,276.0,397.61,333.8
2016,12,25,14,15,276.0,151.0,3.95,11.0,255.5,371.5,312.58
2016,12,25,14,30,267.0,141.0,3.9,11.0,235.0,345.17,290.66
2016,12,25,14,45,260.5,127.0,3.9,11.0,211.5,315.3,265.6
2016,12,25,15,0,254.0,113.0,3.9,11.0,188.0,285.26,239.89
2016,12,25,15,15,239.0,98.5,3.8,10.5,161.5,249.96,209.49
2016,12,25,15,30,224.0,84.0,3.7,10.0,135.0,215.44,179.05
2016,12,25,15,45,202.5,68.5,3.6,9.5,107.5,177.66,145.19
2016,12,25,16,0,181.0,53.0,3.5,9.0,80.0,141.54,112.15
2016,12,25,16,15,133.0,38.0,3.55,8.5,54.0,98.69,72.78
2016,12,25,16,30,85.0,23.0,3.6,8.0,28.0,57.01,23.16
2016,12,25,16,45,42.5,11.5,3.7,7.5,14.0,21.31,0.0
2016,12,25,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,3.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,214.5,13.5,4.55,3.5,34.0,83.73,0.0
2016,12,26,8,0,429.0,27.0,4.6,4.0,68.0,185.36,132.93
2016,12,26,8,15,515.5,34.0,4.6,4.5,107.5,248.95,198.35
2016,12,26,8,30,602.0,41.0,4.6,5.0,147.0,320.25,264.67
2016,12,26,8,45,652.5,46.0,4.6,5.5,186.5,379.29,319.69
2016,12,26,9,0,703.0,51.0,4.6,6.0,226.0,441.34,375.67
2016,12,26,9,15,737.5,54.0,4.55,6.5,263.5,494.58,422.62
2016,12,26,9,30,772.0,57.0,4.5,7.0,301.0,548.51,468.58
2016,12,26,9,45,792.0,60.0,4.45,7.5,333.0,593.49,505.76
2016,12,26,10,0,812.0,63.0,4.4,8.0,365.0,637.38,540.9
2016,12,26,10,15,828.0,65.0,4.3,8.0,392.0,675.84,570.21
2016,12,26,10,30,844.0,67.0,4.2,8.0,419.0,712.39,597.56
2016,12,26,10,45,853.5,68.5,4.15,8.5,439.5,741.25,617.71
2016,12,26,11,0,863.0,70.0,4.1,9.0,460.0,767.43,635.59
2016,12,26,11,15,869.5,71.0,3.95,9.0,473.5,781.18,644.71
2016,12,26,11,30,876.0,72.0,3.8,9.0,487.0,798.24,656.48
2016,12,26,11,45,879.0,72.0,3.7,9.5,493.5,808.04,661.77
2016,12,26,12,0,882.0,72.0,3.6,10.0,500.0,814.51,664.69
2016,12,26,12,15,881.0,72.0,3.45,10.0,498.5,814.37,663.71
2016,12,26,12,30,880.0,72.0,3.3,10.0,497.0,810.84,660.36
2016,12,26,12,45,876.0,71.5,3.2,10.5,488.0,800.91,651.46
2016,12,26,13,0,872.0,71.0,3.1,11.0,479.0,787.72,640.33
2016,12,26,13,15,864.0,70.0,2.95,11.0,463.0,767.63,625.05
2016,12,26,13,30,856.0,69.0,2.8,11.0,447.0,750.83,612.34
2016,12,26,13,45,843.0,67.5,2.7,11.0,424.0,720.44,589.66
2016,12,26,14,0,830.0,66.0,2.6,11.0,401.0,687.66,565.15
2016,12,26,14,15,811.0,64.0,2.55,11.0,372.0,647.98,535.4
2016,12,26,14,30,792.0,62.0,2.5,11.0,343.0,606.76,503.11
2016,12,26,14,45,764.5,59.5,2.45,11.0,308.5,558.41,463.83
2016,12,26,15,0,737.0,57.0,2.4,11.0,274.0,509.72,423.27
2016,12,26,15,15,696.5,53.0,2.4,10.5,235.5,452.31,375.34
2016,12,26,15,30,656.0,49.0,2.4,10.0,197.0,396.41,326.99
2016,12,26,15,45,593.5,43.5,2.4,9.5,157.0,330.93,269.32
2016,12,26,16,0,531.0,38.0,2.4,9.0,117.0,269.91,213.85
2016,12,26,16,15,425.5,30.0,2.5,8.5,80.0,200.08,149.44
2016,12,26,16,30,320.0,22.0,2.6,8.0,43.0,133.1,63.88
2016,12,26,16,45,160.0,11.0,2.75,7.5,21.5,49.75,0.0
2016,12,26,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,45,181.0,14.5,2.6,5.5,31.5,75.33,0.0
2016,12,27,8,0,362.0,29.0,2.6,6.0,63.0,168.77,119.58
2016,12,27,8,15,450.5,37.0,2.7,6.0,101.0,230.33,181.84
2016,12,27,8,30,539.0,45.0,2.8,6.0,139.0,300.28,246.07
2016,12,27,8,45,598.5,50.0,2.95,6.5,178.5,360.46,301.02
2016,12,27,9,0,658.0,55.0,3.1,7.0,218.0,421.64,355.54
2016,12,27,9,15,694.0,58.5,3.0,7.5,255.0,474.61,401.35
2016,12,27,9,30,730.0,62.0,2.9,8.0,292.0,528.49,446.28
2016,12,27,9,45,758.0,64.0,2.85,8.5,325.0,576.02,484.82
2016,12,27,10,0,786.0,66.0,2.8,9.0,358.0,623.07,521.81
2016,12,27,10,15,802.5,68.0,2.85,9.5,385.0,661.23,550.1
2016,12,27,10,30,819.0,70.0,2.9,10.0,412.0,697.58,576.39
2016,12,27,10,45,829.5,71.5,2.95,10.5,432.5,726.74,596.87
2016,12,27,11,0,840.0,73.0,3.0,11.0,453.0,753.34,615.29
2016,12,27,11,15,847.0,74.0,3.1,11.0,466.5,773.81,630.46
2016,12,27,11,30,854.0,75.0,3.2,11.0,480.0,791.27,643.48
2016,12,27,11,45,857.5,75.0,3.35,11.5,486.5,801.51,650.31
2016,12,27,12,0,861.0,75.0,3.5,12.0,493.0,808.47,654.84
2016,12,27,12,15,679.0,118.0,3.45,12.0,447.5,716.97,585.69
2016,12,27,12,30,497.0,161.0,3.4,12.0,402.0,611.46,502.98
2016,12,27,12,45,506.5,155.5,3.4,12.0,397.0,609.08,502.18
2016,12,27,13,0,516.0,150.0,3.4,12.0,392.0,604.51,499.04
2016,12,27,13,15,596.5,124.5,3.35,12.0,395.0,635.12,524.52
2016,12,27,13,30,677.0,99.0,3.3,12.0,398.0,655.53,540.85
2016,12,27,13,45,529.0,123.0,3.25,12.5,350.0,553.0,458.4
2016,12,27,14,0,381.0,147.0,3.2,13.0,302.0,461.77,383.05
2016,12,27,14,15,371.5,137.0,3.2,12.5,279.0,432.14,360.35
2016,12,27,14,30,362.0,127.0,3.2,12.0,256.0,401.84,336.33
2016,12,27,14,45,340.0,118.5,3.2,12.0,230.0,365.06,305.71
2016,12,27,15,0,318.0,110.0,3.2,12.0,204.0,319.31,267.3
2016,12,27,15,15,296.5,97.0,3.1,11.5,175.5,279.7,233.54
2016,12,27,15,30,275.0,84.0,3.0,11.0,147.0,241.29,199.95
2016,12,27,15,45,245.5,69.0,2.95,10.5,117.0,206.03,168.19
2016,12,27,16,0,216.0,54.0,2.9,10.0,87.0,164.72,130.83
2016,12,27,16,15,160.0,39.5,2.95,9.5,59.5,117.4,87.79
2016,12,27,16,30,104.0,25.0,3.0,9.0,32.0,66.17,32.17
2016,12,27,16,45,52.0,12.5,3.05,9.0,16.0,24.78,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,13.5,4.25,5.5,33.5,82.72,0.0
2016,12,28,8,0,428.0,27.0,4.4,6.0,67.0,183.72,129.66
2016,12,28,8,15,515.0,33.5,4.4,6.0,106.0,246.86,195.11
2016,12,28,8,30,602.0,40.0,4.4,6.0,145.0,317.7,261.16
2016,12,28,8,45,657.5,44.0,4.4,6.5,185.5,377.95,316.96
2016,12,28,9,0,713.0,48.0,4.4,7.0,226.0,441.62,374.09
2016,12,28,9,15,747.0,51.5,4.35,7.5,263.0,495.6,421.42
2016,12,28,9,30,781.0,55.0,4.3,8.0,300.0,550.28,467.72
2016,12,28,9,45,809.0,55.5,4.3,9.0,333.5,597.71,506.02
2016,12,28,10,0,837.0,56.0,4.3,10.0,367.0,639.29,538.0
2016,12,28,10,15,852.0,57.5,4.3,10.5,394.0,676.97,565.82
2016,12,28,10,30,867.0,59.0,4.3,11.0,421.0,712.66,591.65
2016,12,28,10,45,877.5,60.0,4.35,11.5,442.0,742.1,612.6
2016,12,28,11,0,888.0,61.0,4.4,12.0,463.0,768.87,631.38
2016,12,28,11,15,894.0,61.5,4.35,12.0,476.5,788.58,645.33
2016,12,28,11,30,900.0,62.0,4.3,12.0,490.0,805.15,656.94
2016,12,28,11,45,903.0,62.5,4.25,12.5,496.5,816.01,663.08
2016,12,28,12,0,906.0,63.0,4.2,13.0,503.0,823.47,666.79
2016,12,28,12,15,905.5,63.0,4.1,13.0,502.0,823.98,666.61
2016,12,28,12,30,905.0,63.0,4.0,13.0,501.0,821.0,664.04
2016,12,28,12,45,898.5,63.0,3.95,13.5,492.0,809.73,654.47
2016,12,28,13,0,892.0,63.0,3.9,14.0,483.0,795.16,642.64
2016,12,28,13,15,885.0,62.5,3.8,14.0,467.5,776.37,628.76
2016,12,28,13,30,878.0,62.0,3.7,14.0,452.0,754.54,612.67
2016,12,28,13,45,866.5,60.5,3.65,14.0,429.5,725.21,591.13
2016,12,28,14,0,855.0,59.0,3.6,14.0,407.0,693.37,567.6
2016,12,28,14,15,837.5,57.5,3.5,13.5,378.0,655.12,539.76
2016,12,28,14,30,820.0,56.0,3.4,13.0,349.0,615.2,509.92
2016,12,28,14,45,795.5,53.5,3.3,13.0,315.0,572.89,475.03
2016,12,28,15,0,771.0,51.0,3.2,13.0,281.0,524.93,434.88
2016,12,28,15,15,733.5,48.0,3.0,12.5,243.0,469.03,387.74
2016,12,28,15,30,696.0,45.0,2.8,12.0,205.0,414.31,340.09
2016,12,28,15,45,638.0,40.5,2.65,11.5,164.5,350.14,283.48
2016,12,28,16,0,580.0,36.0,2.5,11.0,124.0,289.92,228.66
2016,12,28,16,15,480.5,28.5,2.5,10.5,86.0,216.42,161.65
2016,12,28,16,30,381.0,21.0,2.5,10.0,48.0,149.92,80.71
2016,12,28,16,45,190.5,10.5,2.55,10.0,24.0,57.5,0.0
2016,12,28,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,195.5,14.5,5.3,6.5,32.5,78.55,0.0
2016,12,29,8,0,391.0,29.0,5.5,7.0,65.0,177.17,124.59
2016,12,29,8,15,483.0,36.5,5.5,7.0,104.5,240.83,190.08
2016,12,29,8,30,575.0,44.0,5.5,7.0,144.0,313.17,257.23
2016,12,29,8,45,629.5,49.5,5.5,7.5,184.5,370.0,310.29
2016,12,29,9,0,684.0,55.0,5.5,8.0,225.0,433.84,367.76
2016,12,29,9,15,720.5,58.5,5.5,8.5,263.0,488.29,415.9
2016,12,29,9,30,757.0,62.0,5.5,9.0,301.0,543.63,463.31
2016,12,29,9,45,766.0,68.5,5.55,9.5,332.0,585.44,498.24
2016,12,29,10,0,775.0,75.0,5.6,10.0,363.0,625.47,530.74
2016,12,29,10,15,793.0,77.0,5.5,10.5,390.5,664.67,560.84
2016,12,29,10,30,811.0,79.0,5.4,11.0,418.0,702.15,588.33
2016,12,29,10,45,827.0,79.5,5.3,11.5,440.0,734.37,611.23
2016,12,29,11,0,843.0,80.0,5.2,12.0,462.0,764.23,632.01
2016,12,29,11,15,850.0,81.0,4.95,12.0,476.0,785.01,646.04
2016,12,29,11,30,857.0,82.0,4.7,12.0,490.0,802.75,657.61
2016,12,29,11,45,862.0,81.5,4.5,12.5,497.0,813.89,663.12
2016,12,29,12,0,867.0,81.0,4.3,13.0,504.0,821.73,666.16
2016,12,29,12,15,866.5,81.0,4.05,13.0,503.0,822.33,665.12
2016,12,29,12,30,866.0,81.0,3.8,13.0,502.0,819.52,661.95
2016,12,29,12,45,870.5,78.0,3.6,13.5,495.0,813.69,655.68
2016,12,29,13,0,875.0,75.0,3.4,14.0,488.0,804.39,646.98
2016,12,29,13,15,866.5,74.0,3.3,14.0,472.0,783.93,631.88
2016,12,29,13,30,858.0,73.0,3.2,14.0,456.0,760.5,614.68
2016,12,29,13,45,845.0,71.5,3.1,14.5,432.5,730.27,591.3
2016,12,29,14,0,832.0,70.0,3.0,15.0,409.0,697.61,566.12
2016,12,29,14,15,813.0,68.0,2.9,14.5,380.0,657.99,537.57
2016,12,29,14,30,794.0,66.0,2.8,14.0,351.0,616.77,506.48
2016,12,29,14,45,765.0,63.5,2.7,14.0,316.5,567.42,466.71
2016,12,29,15,0,736.0,61.0,2.6,14.0,282.0,517.78,425.75
2016,12,29,15,15,695.5,57.0,2.45,13.5,243.5,460.26,378.02
2016,12,29,15,30,655.0,53.0,2.3,13.0,205.0,404.17,329.98
2016,12,29,15,45,589.0,47.5,2.15,12.5,164.0,340.14,274.16
2016,12,29,16,0,523.0,42.0,2.0,12.0,123.0,277.88,218.57
2016,12,29,16,15,418.5,33.5,2.05,11.5,85.0,204.12,152.73
2016,12,29,16,30,314.0,25.0,2.1,11.0,47.0,137.98,77.84
2016,12,29,16,45,157.0,12.5,2.15,10.5,23.5,51.37,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,96.0,16.0,1.7,8.5,25.0,51.25,0.0
2016,12,30,8,0,192.0,32.0,1.6,9.0,50.0,114.67,79.22
2016,12,30,8,15,251.5,45.5,1.5,9.5,81.5,162.21,126.01
2016,12,30,8,30,311.0,59.0,1.4,10.0,113.0,215.67,173.73
2016,12,30,8,45,343.0,72.0,1.35,10.5,145.5,260.86,213.92
2016,12,30,9,0,375.0,85.0,1.3,11.0,178.0,308.36,254.9
2016,12,30,9,15,401.0,95.5,1.2,11.0,209.0,351.49,291.54
2016,12,30,9,30,427.0,106.0,1.1,11.0,240.0,395.76,327.97
2016,12,30,9,45,456.0,112.5,1.05,11.5,270.0,438.03,361.43
2016,12,30,10,0,485.0,119.0,1.0,12.0,300.0,480.99,394.43
2016,12,30,10,15,504.0,123.0,1.15,12.5,323.0,514.28,420.4
2016,12,30,10,30,523.0,127.0,1.3,13.0,346.0,546.97,445.56
2016,12,30,10,45,517.0,138.0,1.45,13.5,363.5,568.35,461.23
2016,12,30,11,0,511.0,149.0,1.6,14.0,381.0,587.52,475.12
2016,12,30,11,15,514.5,153.5,1.7,14.0,393.0,604.36,488.05
2016,12,30,11,30,518.0,158.0,1.8,14.0,405.0,619.3,499.54
2016,12,30,11,45,437.0,178.0,1.9,14.0,388.5,581.79,469.77
2016,12,30,12,0,356.0,198.0,2.0,14.0,372.0,528.57,428.28
2016,12,30,12,15,362.0,194.5,2.05,14.0,371.5,529.63,429.89
2016,12,30,12,30,368.0,191.0,2.1,14.0,371.0,529.32,430.08
2016,12,30,12,45,452.0,169.5,2.2,14.0,386.5,582.83,473.22
2016,12,30,13,0,536.0,148.0,2.3,14.0,402.0,619.68,503.29
2016,12,30,13,15,674.5,113.5,2.4,14.0,422.0,685.9,555.32
2016,12,30,13,30,813.0,79.0,2.5,14.0,442.0,734.51,592.19
2016,12,30,13,45,799.0,77.5,2.65,14.0,420.0,704.53,570.9
2016,12,30,14,0,785.0,76.0,2.8,14.0,398.0,672.29,548.23
2016,12,30,14,15,766.0,74.0,2.9,13.5,369.5,633.99,521.25
2016,12,30,14,30,747.0,72.0,3.0,13.0,341.0,594.2,491.33
2016,12,30,14,45,717.5,69.0,3.2,13.0,307.5,545.5,452.62
2016,12,30,15,0,688.0,66.0,3.4,13.0,274.0,499.98,415.15
2016,12,30,15,15,647.0,61.5,3.5,12.5,236.5,443.54,368.21
2016,12,30,15,30,606.0,57.0,3.6,12.0,199.0,388.82,321.11
2016,12,30,15,45,536.0,51.5,3.7,12.0,159.5,321.84,262.1
2016,12,30,16,0,466.0,46.0,3.8,12.0,120.0,260.14,206.44
2016,12,30,16,15,364.5,36.5,3.85,11.5,83.0,188.88,142.62
2016,12,30,16,30,263.0,27.0,3.9,11.0,46.0,125.59,73.97
2016,12,30,16,45,131.5,13.5,4.0,10.5,23.0,46.18,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
